Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,1,7,15,9.0,3.0,0.6,9.3,3.0,0.0,0.0
2018,1,1,7,30,18.0,6.0,0.6,9.6,6.0,5.46,0.0
2018,1,1,7,45,44.5,21.0,0.6,9.9,24.5,17.59,0.0
2018,1,1,8,0,71.0,36.0,0.6,10.2,43.0,29.51,18.86
2018,1,1,8,15,81.5,51.0,0.75,10.7,63.0,41.2,30.65
2018,1,1,8,30,92.0,66.0,0.9,11.2,83.0,52.66,41.36
2018,1,1,8,45,109.0,83.0,1.0,11.7,107.5,65.18,52.83
2018,1,1,9,0,126.0,100.0,1.1,12.2,132.0,77.4,63.83
2018,1,1,9,15,191.5,111.5,1.2,12.8,168.5,82.86,68.62
2018,1,1,9,30,257.0,123.0,1.3,13.4,205.0,90.75,75.46
2018,1,1,9,45,314.0,129.0,1.4,14.0,240.0,94.91,78.87
2018,1,1,10,0,371.0,135.0,1.5,14.6,275.0,105.12,77.13
2018,1,1,10,15,404.0,140.5,1.5,15.05,303.0,134.98,92.89
2018,1,1,10,30,437.0,146.0,1.5,15.5,331.0,167.73,115.41
2018,1,1,10,45,454.0,150.5,1.5,15.9,351.0,199.58,140.62
2018,1,1,11,0,471.0,155.0,1.5,16.3,371.0,232.39,168.06
2018,1,1,11,15,494.5,154.5,1.45,16.7,387.5,263.64,194.59
2018,1,1,11,30,518.0,154.0,1.4,17.1,404.0,295.85,222.06
2018,1,1,11,45,538.5,151.0,1.3,17.5,414.0,325.57,247.42
2018,1,1,12,0,559.0,148.0,1.2,17.9,424.0,355.45,272.54
2018,1,1,12,15,544.5,150.5,1.15,18.1,419.0,375.54,290.38
2018,1,1,12,30,530.0,153.0,1.1,18.3,414.0,393.28,305.92
2018,1,1,12,45,517.0,154.5,1.05,18.55,405.5,408.48,318.98
2018,1,1,13,0,504.0,156.0,1.0,18.8,397.0,421.47,329.97
2018,1,1,13,15,495.0,152.0,1.0,18.85,382.5,428.97,337.1
2018,1,1,13,30,486.0,148.0,1.0,18.9,368.0,434.33,342.45
2018,1,1,13,45,475.0,142.0,1.0,18.9,348.0,434.37,343.72
2018,1,1,14,0,464.0,136.0,1.0,18.9,328.0,432.26,343.22
2018,1,1,14,15,467.0,124.5,0.95,18.75,306.5,430.45,342.98
2018,1,1,14,30,470.0,113.0,0.9,18.6,285.0,426.61,341.0
2018,1,1,14,45,496.0,97.5,0.85,18.4,263.5,430.05,344.67
2018,1,1,15,0,522.0,82.0,0.8,18.2,242.0,436.74,350.3
2018,1,1,15,15,495.5,74.5,0.8,18.2,210.0,413.02,331.75
2018,1,1,15,30,469.0,67.0,0.8,18.2,178.0,387.5,311.21
2018,1,1,15,45,420.5,58.0,0.8,16.9,143.5,345.83,278.33
2018,1,1,16,0,372.0,49.0,0.8,15.6,109.0,303.54,243.26
2018,1,1,16,15,300.0,39.0,0.85,15.1,78.0,247.07,193.35
2018,1,1,16,30,228.0,29.0,0.9,14.6,47.0,190.01,121.6
2018,1,1,16,45,133.5,17.0,0.95,14.15,26.0,85.12,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.7,5.0,4.55,0.0
2018,1,1,17,15,19.5,2.5,1.0,13.4,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,7,15,7.5,3.0,1.05,10.15,3.0,0.0,0.0
2018,1,2,7,30,15.0,6.0,1.0,10.7,6.0,5.46,0.0
2018,1,2,7,45,11.5,19.5,1.0,11.25,20.0,16.82,0.0
2018,1,2,8,0,8.0,33.0,1.0,11.8,34.0,28.22,17.61
2018,1,2,8,15,20.5,49.5,1.15,12.35,53.0,41.03,30.25
2018,1,2,8,30,33.0,66.0,1.3,12.9,72.0,53.89,42.14
2018,1,2,8,45,40.5,81.5,1.45,13.45,90.5,65.85,53.04
2018,1,2,9,0,48.0,97.0,1.6,14.0,109.0,77.58,63.54
2018,1,2,9,15,52.0,112.5,1.55,14.45,127.5,89.05,73.65
2018,1,2,9,30,56.0,128.0,1.5,14.9,146.0,100.26,83.35
2018,1,2,9,45,86.5,143.0,1.45,15.4,174.0,111.07,92.53
2018,1,2,10,0,117.0,158.0,1.4,15.9,202.0,121.35,94.61
2018,1,2,10,15,101.5,168.5,1.4,16.5,209.0,137.52,105.73
2018,1,2,10,30,86.0,179.0,1.4,17.1,216.0,155.03,119.63
2018,1,2,10,45,104.0,189.0,1.35,17.7,235.5,172.88,132.91
2018,1,2,11,0,122.0,199.0,1.3,18.3,255.0,191.07,146.78
2018,1,2,11,15,90.0,199.0,1.3,18.6,241.0,192.38,149.25
2018,1,2,11,30,58.0,199.0,1.3,18.9,227.0,189.11,147.75
2018,1,2,11,45,30.5,177.5,1.25,19.2,192.0,166.27,130.12
2018,1,2,12,0,3.0,156.0,1.2,19.5,157.0,138.55,108.22
2018,1,2,12,15,1.5,131.5,1.25,19.65,132.0,117.03,90.87
2018,1,2,12,30,0.0,107.0,1.3,19.8,107.0,94.86,72.85
2018,1,2,12,45,0.0,110.0,1.3,19.9,110.0,97.72,75.22
2018,1,2,13,0,0.0,113.0,1.3,20.0,113.0,100.65,77.63
2018,1,2,13,15,0.0,108.5,1.3,19.95,108.5,96.77,74.54
2018,1,2,13,30,0.0,104.0,1.3,19.9,104.0,92.86,71.44
2018,1,2,13,45,0.0,106.5,1.35,19.8,106.5,95.53,73.76
2018,1,2,14,0,0.0,109.0,1.4,19.7,109.0,98.42,76.26
2018,1,2,14,15,10.0,100.5,1.25,19.35,104.0,96.79,75.32
2018,1,2,14,30,20.0,92.0,1.1,19.0,99.0,100.18,78.54
2018,1,2,14,45,86.0,107.0,1.0,18.65,134.0,168.29,135.8
2018,1,2,15,0,152.0,122.0,0.9,18.3,169.0,231.1,187.41
2018,1,2,15,15,98.5,106.5,0.9,18.3,135.5,183.65,148.0
2018,1,2,15,30,45.0,91.0,0.9,18.3,102.0,126.05,100.05
2018,1,2,15,45,47.5,75.0,0.9,16.8,84.5,111.47,88.26
2018,1,2,16,0,50.0,59.0,0.9,15.3,67.0,96.26,75.3
2018,1,2,16,15,27.5,43.0,0.95,14.8,47.0,66.02,48.68
2018,1,2,16,30,5.0,27.0,1.0,14.3,27.0,30.24,15.48
2018,1,2,16,45,13.5,15.5,1.05,13.8,15.5,21.17,0.0
2018,1,2,17,0,22.0,4.0,1.1,13.3,4.0,14.7,0.0
2018,1,2,17,15,11.0,2.0,1.05,13.05,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,10.05,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,10.4,3.0,2.73,0.0
2018,1,3,7,45,0.0,7.5,1.05,10.75,7.5,6.58,0.0
2018,1,3,8,0,0.0,12.0,1.0,11.1,12.0,10.54,3.07
2018,1,3,8,15,0.0,16.5,0.95,11.5,16.5,14.5,7.13
2018,1,3,8,30,0.0,21.0,0.9,11.9,21.0,18.47,10.88
2018,1,3,8,45,0.0,24.5,0.85,12.35,24.5,21.55,13.78
2018,1,3,9,0,0.0,28.0,0.8,12.8,28.0,24.64,16.63
2018,1,3,9,15,0.0,35.5,0.8,13.05,35.5,31.28,22.62
2018,1,3,9,30,0.0,43.0,0.8,13.3,43.0,37.92,28.56
2018,1,3,9,45,0.0,50.0,0.8,13.6,50.0,44.12,34.05
2018,1,3,10,0,0.0,57.0,0.8,13.9,57.0,50.33,37.58
2018,1,3,10,15,0.0,42.5,0.8,14.1,42.5,37.49,26.54
2018,1,3,10,30,0.0,28.0,0.8,14.3,28.0,24.67,15.54
2018,1,3,10,45,0.0,29.0,0.85,14.5,29.0,25.56,16.26
2018,1,3,11,0,0.0,30.0,0.9,14.7,30.0,26.45,16.98
2018,1,3,11,15,0.0,30.0,0.8,14.8,30.0,26.45,16.95
2018,1,3,11,30,0.0,30.0,0.7,14.9,30.0,26.46,16.94
2018,1,3,11,45,0.0,29.5,0.55,15.0,29.5,26.02,16.55
2018,1,3,12,0,0.0,29.0,0.4,15.1,29.0,25.58,16.18
2018,1,3,12,15,0.0,31.0,0.65,15.0,31.0,27.34,17.67
2018,1,3,12,30,0.0,33.0,0.9,14.9,33.0,29.11,19.17
2018,1,3,12,45,0.0,37.5,1.15,14.85,37.5,33.09,22.55
2018,1,3,13,0,0.0,42.0,1.4,14.8,42.0,37.07,25.93
2018,1,3,13,15,0.0,52.5,1.7,14.8,52.5,46.37,33.83
2018,1,3,13,30,0.0,63.0,2.0,14.8,63.0,55.68,41.74
2018,1,3,13,45,0.0,52.0,2.3,14.8,52.0,45.91,33.51
2018,1,3,14,0,0.0,41.0,2.6,14.8,41.0,36.16,25.26
2018,1,3,14,15,0.0,29.5,2.5,14.8,29.5,25.99,16.62
2018,1,3,14,30,0.0,18.0,2.4,14.8,18.0,15.84,7.95
2018,1,3,14,45,0.0,31.5,2.35,14.8,31.5,27.75,18.19
2018,1,3,15,0,0.0,45.0,2.3,14.8,45.0,39.69,28.41
2018,1,3,15,15,0.0,55.0,2.3,14.8,55.0,48.57,35.96
2018,1,3,15,30,0.0,65.0,2.3,14.8,65.0,59.82,45.39
2018,1,3,15,45,0.0,52.5,1.7,14.05,52.5,47.89,35.15
2018,1,3,16,0,0.0,40.0,1.1,13.3,40.0,35.77,24.63
2018,1,3,16,15,0.5,31.0,1.15,13.05,31.0,27.85,17.43
2018,1,3,16,30,1.0,22.0,1.2,12.8,22.0,19.95,8.74
2018,1,3,16,45,2.5,12.0,1.25,12.55,12.0,12.23,0.0
2018,1,3,17,0,4.0,2.0,1.3,12.3,2.0,3.84,0.0
2018,1,3,17,15,2.0,1.0,1.6,12.6,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,4,7,15,5.5,2.5,2.0,12.55,2.5,0.0,0.0
2018,1,4,7,30,11.0,5.0,2.1,13.1,5.0,4.55,0.0
2018,1,4,7,45,6.0,17.5,2.25,13.65,17.5,15.3,0.0
2018,1,4,8,0,1.0,30.0,2.4,14.2,30.0,25.94,15.5
2018,1,4,8,15,19.5,44.0,2.45,14.75,47.5,37.18,26.59
2018,1,4,8,30,38.0,58.0,2.5,15.3,65.0,48.46,36.97
2018,1,4,8,45,29.5,73.5,2.55,15.85,79.5,60.5,47.84
2018,1,4,9,0,21.0,89.0,2.6,16.4,94.0,72.27,58.31
2018,1,4,9,15,51.5,98.0,2.7,17.05,113.5,79.7,64.78
2018,1,4,9,30,82.0,107.0,2.8,17.7,133.0,83.45,67.89
2018,1,4,9,45,91.0,127.5,2.9,18.4,159.5,97.34,79.72
2018,1,4,10,0,100.0,148.0,3.0,19.1,186.0,114.5,88.34
2018,1,4,10,15,134.0,160.0,3.1,19.55,215.0,134.31,100.97
2018,1,4,10,30,168.0,172.0,3.2,20.0,244.0,157.56,117.18
2018,1,4,10,45,132.5,175.5,3.35,20.45,234.0,165.82,125.13
2018,1,4,11,0,97.0,179.0,3.5,20.9,224.0,170.32,130.37
2018,1,4,11,15,269.5,158.0,3.55,21.1,288.0,206.18,154.15
2018,1,4,11,30,442.0,137.0,3.6,21.3,352.0,257.45,192.24
2018,1,4,11,45,432.5,141.0,3.65,21.5,353.5,279.51,212.35
2018,1,4,12,0,423.0,145.0,3.7,21.7,355.0,299.96,230.85
2018,1,4,12,15,249.0,163.5,3.65,21.65,287.0,258.31,201.53
2018,1,4,12,30,75.0,182.0,3.6,21.6,219.0,199.38,156.38
2018,1,4,12,45,133.0,188.5,3.6,21.6,253.0,243.15,191.82
2018,1,4,13,0,191.0,195.0,3.6,21.6,287.0,285.97,226.42
2018,1,4,13,15,172.0,190.5,3.55,21.5,271.5,279.36,221.79
2018,1,4,13,30,153.0,186.0,3.5,21.4,256.0,271.32,215.99
2018,1,4,13,45,152.0,172.5,3.45,21.3,239.0,262.89,210.04
2018,1,4,14,0,151.0,159.0,3.4,21.2,222.0,253.49,203.23
2018,1,4,14,15,358.5,124.5,3.2,20.9,261.0,366.38,296.12
2018,1,4,14,30,566.0,90.0,3.0,20.6,300.0,466.44,376.85
2018,1,4,14,45,619.0,79.0,2.8,20.35,289.0,491.85,397.12
2018,1,4,15,0,672.0,68.0,2.6,20.1,278.0,514.79,415.31
2018,1,4,15,15,632.0,63.5,2.6,20.1,241.0,485.92,392.58
2018,1,4,15,30,592.0,59.0,2.6,20.1,204.0,455.06,367.62
2018,1,4,15,45,532.5,53.5,1.9,18.8,166.0,409.75,330.22
2018,1,4,16,0,473.0,48.0,1.2,17.5,128.0,363.64,290.37
2018,1,4,16,15,381.0,39.5,1.2,16.85,92.0,295.58,232.02
2018,1,4,16,30,289.0,31.0,1.2,16.2,56.0,229.27,159.32
2018,1,4,16,45,166.5,19.0,1.15,15.5,31.5,128.45,0.0
2018,1,4,17,0,44.0,7.0,1.1,14.8,7.0,28.65,0.0
2018,1,4,17,15,22.0,3.5,1.1,14.65,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.75,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,15.1,1.0,0.91,0.0
2018,1,5,7,45,0.0,6.5,1.35,15.45,6.5,5.7,0.0
2018,1,5,8,0,0.0,12.0,1.4,15.8,12.0,10.54,2.91
2018,1,5,8,15,0.0,26.5,1.45,16.05,26.5,23.34,14.55
2018,1,5,8,30,0.0,41.0,1.5,16.3,41.0,36.17,26.12
2018,1,5,8,45,0.0,50.5,1.5,16.55,50.5,44.37,33.58
2018,1,5,9,0,0.0,60.0,1.5,16.8,60.0,52.5,40.88
2018,1,5,9,15,0.0,48.5,1.55,16.95,48.5,42.79,32.36
2018,1,5,9,30,0.0,37.0,1.6,17.1,37.0,32.61,23.34
2018,1,5,9,45,0.0,28.5,1.6,17.25,28.5,25.1,16.66
2018,1,5,10,0,0.0,20.0,1.6,17.4,20.0,17.6,9.33
2018,1,5,10,15,0.0,25.5,1.65,17.55,25.5,22.46,13.42
2018,1,5,10,30,0.0,31.0,1.7,17.7,31.0,27.32,17.49
2018,1,5,10,45,0.0,39.0,1.7,17.8,39.0,34.4,23.41
2018,1,5,11,0,0.0,47.0,1.7,17.9,47.0,41.49,29.32
2018,1,5,11,15,0.0,57.5,1.7,18.0,57.5,50.8,37.05
2018,1,5,11,30,0.0,68.0,1.7,18.1,68.0,60.13,44.77
2018,1,5,11,45,1.0,83.0,1.75,18.15,83.5,73.82,56.07
2018,1,5,12,0,2.0,98.0,1.8,18.2,99.0,87.46,67.28
2018,1,5,12,15,1.0,97.5,1.8,18.2,98.0,86.74,66.68
2018,1,5,12,30,0.0,97.0,1.8,18.2,97.0,85.94,66.03
2018,1,5,12,45,0.0,94.0,1.85,18.15,94.0,83.32,63.91
2018,1,5,13,0,0.0,91.0,1.9,18.1,91.0,80.67,61.78
2018,1,5,13,15,9.0,113.0,1.9,18.0,117.0,105.71,82.64
2018,1,5,13,30,18.0,135.0,1.9,17.9,143.0,131.93,104.41
2018,1,5,13,45,9.0,96.0,1.85,17.8,100.0,90.8,70.54
2018,1,5,14,0,0.0,57.0,1.8,17.7,57.0,50.34,36.83
2018,1,5,14,15,0.0,46.0,1.7,17.5,46.0,40.59,28.73
2018,1,5,14,30,0.0,35.0,1.6,17.3,35.0,30.85,20.57
2018,1,5,14,45,1.0,42.5,1.45,17.1,43.0,38.09,26.79
2018,1,5,15,0,2.0,50.0,1.3,16.9,51.0,45.35,33.01
2018,1,5,15,15,1.0,52.0,1.3,16.9,52.5,46.52,33.94
2018,1,5,15,30,0.0,54.0,1.3,16.9,54.0,47.86,34.97
2018,1,5,15,45,0.0,41.0,0.95,16.25,41.0,36.17,25.01
2018,1,5,16,0,0.0,28.0,0.6,15.6,28.0,24.66,15.14
2018,1,5,16,15,0.0,23.5,0.65,15.3,23.5,20.69,11.46
2018,1,5,16,30,0.0,19.0,0.7,15.0,19.0,16.73,6.84
2018,1,5,16,45,6.5,11.5,0.75,14.75,11.5,13.76,0.0
2018,1,5,17,0,13.0,4.0,0.8,14.5,4.0,10.25,0.0
2018,1,5,17,15,6.5,2.0,0.9,14.4,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,7,15,7.5,3.0,0.95,10.3,3.0,0.0,0.0
2018,1,6,7,30,15.0,6.0,1.0,10.8,6.0,5.46,0.0
2018,1,6,7,45,59.5,21.0,1.1,11.25,26.0,17.08,0.0
2018,1,6,8,0,104.0,36.0,1.2,11.7,46.0,28.75,18.06
2018,1,6,8,15,344.0,40.5,1.3,12.1,98.0,32.29,22.67
2018,1,6,8,30,584.0,45.0,1.4,12.5,150.0,35.35,25.83
2018,1,6,8,45,612.5,51.0,1.55,12.9,185.5,39.17,29.47
2018,1,6,9,0,641.0,57.0,1.7,13.3,221.0,42.92,32.93
2018,1,6,9,15,701.0,58.5,1.7,13.65,263.5,47.27,36.84
2018,1,6,9,30,761.0,60.0,1.7,14.0,306.0,47.8,37.25
2018,1,6,9,45,780.0,64.0,1.7,14.4,339.0,50.24,39.34
2018,1,6,10,0,799.0,68.0,1.7,14.8,372.0,70.27,41.66
2018,1,6,10,15,817.0,69.0,1.8,15.2,400.0,115.46,61.55
2018,1,6,10,30,835.0,70.0,1.9,15.6,428.0,161.52,92.98
2018,1,6,10,45,729.5,96.0,2.0,16.0,420.0,203.9,132.47
2018,1,6,11,0,624.0,122.0,2.1,16.4,412.0,240.04,168.64
2018,1,6,11,15,652.5,119.5,2.2,16.65,431.0,277.37,201.17
2018,1,6,11,30,681.0,117.0,2.3,16.9,450.0,315.86,234.98
2018,1,6,11,45,663.0,122.0,2.35,17.15,450.0,345.69,262.73
2018,1,6,12,0,645.0,127.0,2.4,17.4,450.0,372.75,287.62
2018,1,6,12,15,612.5,136.0,2.35,17.45,442.5,394.57,307.89
2018,1,6,12,30,580.0,145.0,2.3,17.5,435.0,412.68,324.56
2018,1,6,12,45,648.0,126.5,2.2,17.55,446.0,450.17,355.47
2018,1,6,13,0,716.0,108.0,2.1,17.6,457.0,488.57,386.78
2018,1,6,13,15,676.0,112.5,2.05,17.5,434.0,492.81,391.81
2018,1,6,13,30,636.0,117.0,2.0,17.4,411.0,493.11,393.63
2018,1,6,13,45,611.0,115.0,1.9,17.35,386.5,491.7,393.77
2018,1,6,14,0,586.0,113.0,1.8,17.3,362.0,487.26,391.34
2018,1,6,14,15,595.5,102.5,1.8,17.1,341.0,491.87,396.61
2018,1,6,14,30,605.0,92.0,1.8,16.9,320.0,494.08,399.83
2018,1,6,14,45,604.5,83.5,1.8,16.75,293.5,489.9,397.72
2018,1,6,15,0,604.0,75.0,1.8,16.6,267.0,483.23,393.37
2018,1,6,15,15,599.5,67.0,1.8,16.6,237.5,472.26,384.88
2018,1,6,15,30,595.0,59.0,1.8,16.6,208.0,458.97,373.8
2018,1,6,15,45,579.0,52.0,1.35,15.1,175.5,437.84,355.76
2018,1,6,16,0,563.0,45.0,0.9,13.6,143.0,415.0,334.32
2018,1,6,16,15,467.0,38.0,0.9,13.0,104.0,344.92,274.19
2018,1,6,16,30,371.0,31.0,0.9,12.4,65.0,276.53,201.75
2018,1,6,16,45,228.0,20.0,0.95,11.85,37.5,165.13,0.0
2018,1,6,17,0,85.0,9.0,1.0,11.3,10.0,51.57,0.0
2018,1,6,17,15,42.5,4.5,1.0,11.05,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,0.95,7.0,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,1.1,7.5,3.0,2.73,0.0
2018,1,7,7,45,59.0,12.0,1.25,8.05,18.0,9.34,0.0
2018,1,7,8,0,118.0,21.0,1.4,8.6,33.0,16.19,7.88
2018,1,7,8,15,104.5,25.0,1.45,8.8,39.0,18.91,11.16
2018,1,7,8,30,91.0,29.0,1.5,9.0,45.0,23.66,15.73
2018,1,7,8,45,45.5,34.0,1.55,9.25,42.0,29.34,21.04
2018,1,7,9,0,0.0,39.0,1.6,9.5,39.0,34.38,25.72
2018,1,7,9,15,0.0,64.0,1.7,9.95,64.0,56.23,45.51
2018,1,7,9,30,0.0,89.0,1.8,10.4,89.0,76.29,63.46
2018,1,7,9,45,0.0,92.5,1.85,10.8,92.5,79.6,66.24
2018,1,7,10,0,0.0,96.0,1.9,11.2,96.0,82.94,65.88
2018,1,7,10,15,0.0,90.5,2.0,11.75,90.5,79.13,62.41
2018,1,7,10,30,0.0,85.0,2.1,12.3,85.0,74.9,58.59
2018,1,7,10,45,0.0,96.0,2.2,12.8,96.0,84.3,66.36
2018,1,7,11,0,0.0,107.0,2.3,13.3,107.0,93.78,74.12
2018,1,7,11,15,0.0,125.5,2.25,13.7,125.5,109.68,87.22
2018,1,7,11,30,0.0,144.0,2.2,14.1,144.0,125.79,100.39
2018,1,7,11,45,0.0,144.0,2.2,14.45,144.0,126.37,100.64
2018,1,7,12,0,0.0,144.0,2.2,14.8,144.0,126.89,100.91
2018,1,7,12,15,0.0,143.0,2.1,15.05,143.0,126.51,100.47
2018,1,7,12,30,0.0,142.0,2.0,15.3,142.0,126.09,100.03
2018,1,7,12,45,0.0,140.5,1.95,15.55,140.5,125.22,99.24
2018,1,7,13,0,0.0,139.0,1.9,15.8,139.0,124.35,98.48
2018,1,7,13,15,4.0,149.0,1.75,15.8,151.0,136.41,108.52
2018,1,7,13,30,8.0,159.0,1.6,15.8,163.0,149.16,119.11
2018,1,7,13,45,6.5,148.5,1.45,15.8,151.5,139.4,111.16
2018,1,7,14,0,5.0,138.0,1.3,15.8,140.0,129.45,103.09
2018,1,7,14,15,3.0,122.0,1.1,15.45,123.0,113.54,90.15
2018,1,7,14,30,1.0,106.0,0.9,15.1,106.0,97.39,76.9
2018,1,7,14,45,1.5,99.0,0.75,14.8,99.5,91.73,72.37
2018,1,7,15,0,2.0,92.0,0.6,14.5,93.0,86.17,67.84
2018,1,7,15,15,2.0,87.0,0.6,14.5,88.0,82.66,64.88
2018,1,7,15,30,2.0,82.0,0.6,14.5,83.0,79.7,62.28
2018,1,7,15,45,1.0,68.5,0.7,13.8,69.0,66.55,51.06
2018,1,7,16,0,0.0,55.0,0.8,13.1,55.0,53.28,39.54
2018,1,7,16,15,5.5,41.5,0.8,12.9,42.0,43.53,30.78
2018,1,7,16,30,11.0,28.0,0.8,12.7,29.0,36.96,23.13
2018,1,7,16,45,16.5,17.0,0.8,12.55,17.5,26.68,0.0
2018,1,7,17,0,22.0,6.0,0.8,12.4,6.0,16.73,0.0
2018,1,7,17,15,11.0,3.0,0.8,12.3,3.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,12.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.3,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.1,12.5,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.3,12.7,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.35,12.9,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.4,13.1,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.5,13.3,8.5,7.46,1.04
2018,1,8,9,0,0.0,10.0,2.6,13.5,10.0,8.78,2.26
2018,1,8,9,15,0.0,11.5,2.7,13.65,11.5,10.1,3.46
2018,1,8,9,30,0.0,13.0,2.8,13.8,13.0,11.43,4.65
2018,1,8,9,45,0.0,22.5,2.9,13.95,22.5,19.8,12.17
2018,1,8,10,0,0.0,32.0,3.0,14.1,32.0,28.2,18.58
2018,1,8,10,15,0.0,26.0,3.0,14.3,26.0,22.9,14.0
2018,1,8,10,30,0.0,20.0,3.0,14.5,20.0,17.61,9.44
2018,1,8,10,45,0.0,32.0,2.95,14.65,32.0,28.21,18.46
2018,1,8,11,0,0.0,44.0,2.9,14.8,44.0,38.84,27.44
2018,1,8,11,15,0.0,40.5,2.9,14.95,40.5,35.74,24.76
2018,1,8,11,30,0.0,37.0,2.9,15.1,37.0,32.65,22.1
2018,1,8,11,45,0.0,36.0,2.9,15.25,36.0,31.77,21.33
2018,1,8,12,0,0.0,35.0,2.9,15.4,35.0,30.88,20.56
2018,1,8,12,15,0.0,34.0,2.75,15.45,34.0,30.0,19.8
2018,1,8,12,30,0.0,33.0,2.6,15.5,33.0,29.12,19.05
2018,1,8,12,45,0.0,35.5,2.4,15.55,35.5,31.32,20.93
2018,1,8,13,0,0.0,38.0,2.2,15.6,38.0,33.53,22.81
2018,1,8,13,15,0.0,45.5,2.15,15.65,45.5,40.17,28.44
2018,1,8,13,30,0.0,53.0,2.1,15.7,53.0,46.81,34.07
2018,1,8,13,45,0.5,67.0,2.1,15.7,67.0,59.52,44.84
2018,1,8,14,0,1.0,81.0,2.1,15.7,81.0,72.36,55.72
2018,1,8,14,15,0.5,66.0,1.95,15.55,66.0,58.64,44.24
2018,1,8,14,30,0.0,51.0,1.8,15.4,51.0,45.01,32.79
2018,1,8,14,45,0.0,42.0,1.6,15.2,42.0,37.03,26.08
2018,1,8,15,0,0.0,33.0,1.4,15.0,33.0,29.07,19.32
2018,1,8,15,15,8.0,40.5,1.4,15.0,42.5,40.66,29.42
2018,1,8,15,30,16.0,48.0,1.4,15.0,52.0,54.7,41.47
2018,1,8,15,45,10.5,38.5,1.25,14.5,41.0,41.8,30.26
2018,1,8,16,0,5.0,29.0,1.1,14.0,30.0,28.5,18.66
2018,1,8,16,15,3.5,22.5,1.05,13.9,23.0,21.82,12.65
2018,1,8,16,30,2.0,16.0,1.0,13.8,16.0,15.19,6.26
2018,1,8,16,45,1.0,9.0,0.95,13.7,9.0,8.44,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.6,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.6,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.8,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,13.2,2.0,1.82,0.0
2018,1,9,7,45,0.0,5.5,0.9,13.6,5.5,4.82,0.0
2018,1,9,8,0,0.0,9.0,0.9,14.0,9.0,7.9,0.85
2018,1,9,8,15,0.0,12.0,0.95,14.35,12.0,10.53,3.55
2018,1,9,8,30,0.0,15.0,1.0,14.7,15.0,13.18,6.04
2018,1,9,8,45,0.0,17.5,1.0,15.1,17.5,15.38,8.09
2018,1,9,9,0,0.0,20.0,1.0,15.5,20.0,17.58,10.1
2018,1,9,9,15,0.0,19.0,0.9,15.75,19.0,16.71,9.33
2018,1,9,9,30,0.0,18.0,0.8,16.0,18.0,15.83,8.54
2018,1,9,9,45,0.0,20.5,0.75,16.25,20.5,18.04,10.49
2018,1,9,10,0,0.0,23.0,0.7,16.5,23.0,20.25,11.66
2018,1,9,10,15,0.0,29.5,0.7,16.55,29.5,25.99,16.52
2018,1,9,10,30,0.0,36.0,0.7,16.6,36.0,31.74,21.36
2018,1,9,10,45,0.0,75.5,0.7,16.6,75.5,66.79,50.79
2018,1,9,11,0,0.0,115.0,0.7,16.6,115.0,100.49,78.61
2018,1,9,11,15,0.0,109.5,0.7,16.55,109.5,96.18,74.9
2018,1,9,11,30,0.0,104.0,0.7,16.5,104.0,91.68,71.16
2018,1,9,11,45,0.0,99.0,0.7,16.5,99.0,87.48,67.65
2018,1,9,12,0,0.0,94.0,0.7,16.5,94.0,83.18,64.08
2018,1,9,12,15,0.0,87.5,0.6,16.45,87.5,77.48,59.37
2018,1,9,12,30,0.0,81.0,0.5,16.4,81.0,71.7,54.6
2018,1,9,12,45,0.0,60.5,0.45,16.35,60.5,53.48,39.46
2018,1,9,13,0,0.0,40.0,0.4,16.3,40.0,35.3,24.27
2018,1,9,13,15,0.0,40.0,0.45,16.15,40.0,35.3,24.32
2018,1,9,13,30,0.0,40.0,0.5,16.0,40.0,35.3,24.36
2018,1,9,13,45,3.0,43.0,0.55,15.9,44.5,39.69,28.18
2018,1,9,14,0,6.0,46.0,0.6,15.8,49.0,44.18,32.09
2018,1,9,14,15,3.0,46.0,0.75,15.6,47.5,42.42,30.61
2018,1,9,14,30,0.0,46.0,0.9,15.4,46.0,40.58,29.05
2018,1,9,14,45,7.0,58.0,1.05,15.2,60.5,55.58,42.03
2018,1,9,15,0,14.0,70.0,1.2,15.0,75.0,75.23,58.9
2018,1,9,15,15,119.0,57.5,1.2,15.0,89.0,144.61,119.32
2018,1,9,15,30,224.0,45.0,1.2,15.0,103.0,207.09,172.28
2018,1,9,15,45,140.5,34.5,1.15,14.45,68.5,142.19,116.77
2018,1,9,16,0,57.0,24.0,1.1,13.9,34.0,67.07,52.15
2018,1,9,16,15,43.5,19.0,1.1,13.65,25.5,53.46,39.76
2018,1,9,16,30,30.0,14.0,1.1,13.4,17.0,33.18,21.02
2018,1,9,16,45,19.0,9.0,1.1,13.2,10.5,20.58,0.0
2018,1,9,17,0,8.0,4.0,1.1,13.0,4.0,7.77,0.0
2018,1,9,17,15,4.0,2.0,1.35,12.95,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.4,2.0,1.82,0.0
2018,1,10,7,45,0.0,5.0,1.5,10.85,5.0,4.38,0.0
2018,1,10,8,0,0.0,8.0,1.6,11.3,8.0,7.02,0.18
2018,1,10,8,15,0.0,13.5,1.65,11.5,13.5,11.86,4.8
2018,1,10,8,30,0.0,19.0,1.7,11.7,19.0,16.7,9.31
2018,1,10,8,45,0.0,25.5,1.75,11.9,25.5,22.44,14.59
2018,1,10,9,0,0.0,32.0,1.8,12.1,32.0,28.18,19.85
2018,1,10,9,15,2.0,64.0,1.85,12.15,64.5,56.28,45.16
2018,1,10,9,30,4.0,96.0,1.9,12.2,97.0,81.66,67.79
2018,1,10,9,45,3.5,108.0,1.9,12.25,109.0,91.36,76.3
2018,1,10,10,0,3.0,120.0,1.9,12.3,121.0,101.32,81.1
2018,1,10,10,15,2.5,109.5,1.95,12.4,110.5,94.54,75.17
2018,1,10,10,30,2.0,99.0,2.0,12.5,100.0,86.75,68.46
2018,1,10,10,45,1.5,98.5,2.05,12.55,99.0,86.68,68.33
2018,1,10,11,0,1.0,98.0,2.1,12.6,98.0,86.45,68.06
2018,1,10,11,15,2.5,126.0,2.1,12.75,127.0,110.79,88.36
2018,1,10,11,30,4.0,154.0,2.1,12.9,156.0,135.48,108.75
2018,1,10,11,45,2.0,140.5,2.15,13.0,141.5,124.07,99.19
2018,1,10,12,0,0.0,127.0,2.2,13.1,127.0,112.06,89.17
2018,1,10,12,15,0.5,139.5,2.15,13.2,140.0,123.61,98.75
2018,1,10,12,30,1.0,152.0,2.1,13.3,153.0,135.45,108.53
2018,1,10,12,45,0.5,146.0,2.1,13.4,146.5,130.38,104.31
2018,1,10,13,0,0.0,140.0,2.1,13.5,140.0,125.19,100.02
2018,1,10,13,15,0.0,122.5,2.05,13.6,122.5,109.52,87.02
2018,1,10,13,30,0.0,105.0,2.0,13.7,105.0,93.65,73.82
2018,1,10,13,45,1.0,115.5,1.9,13.8,116.0,104.38,82.91
2018,1,10,14,0,2.0,126.0,1.8,13.9,127.0,115.68,92.44
2018,1,10,14,15,125.5,121.0,1.7,13.9,169.5,201.79,166.37
2018,1,10,14,30,249.0,116.0,1.6,13.9,212.0,286.23,237.24
2018,1,10,14,45,259.0,112.0,1.45,13.95,204.5,292.45,242.2
2018,1,10,15,0,269.0,108.0,1.3,14.0,197.0,298.06,246.82
2018,1,10,15,15,327.0,90.5,1.3,14.0,185.5,329.31,272.74
2018,1,10,15,30,385.0,73.0,1.3,14.0,174.0,345.21,285.7
2018,1,10,15,45,287.5,67.5,0.95,13.6,135.5,279.31,230.06
2018,1,10,16,0,190.0,62.0,0.6,13.2,97.0,201.92,164.69
2018,1,10,16,15,202.5,48.0,0.6,13.05,76.5,205.17,165.0
2018,1,10,16,30,215.0,34.0,0.6,12.9,56.0,194.37,148.25
2018,1,10,16,45,145.0,23.0,0.65,12.75,34.5,130.46,32.27
2018,1,10,17,0,75.0,12.0,0.7,12.6,13.0,49.86,0.0
2018,1,10,17,15,37.5,6.0,0.7,12.6,6.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,11,7,15,33.5,4.5,0.3,12.55,5.0,0.0,0.0
2018,1,11,7,30,67.0,9.0,0.3,12.7,10.0,8.19,0.0
2018,1,11,7,45,93.5,18.5,0.3,12.85,25.0,14.51,0.0
2018,1,11,8,0,120.0,28.0,0.3,13.0,40.0,21.62,12.32
2018,1,11,8,15,153.5,41.0,0.4,13.35,64.0,32.92,23.21
2018,1,11,8,30,187.0,54.0,0.5,13.7,88.0,42.76,32.32
2018,1,11,8,45,99.5,74.0,0.65,14.05,92.5,59.3,47.22
2018,1,11,9,0,12.0,94.0,0.8,14.4,97.0,78.06,63.89
2018,1,11,9,15,22.5,110.0,0.9,14.75,117.0,87.62,72.28
2018,1,11,9,30,33.0,126.0,1.0,15.1,137.0,99.25,82.34
2018,1,11,9,45,49.5,142.0,1.1,15.5,160.5,110.65,92.05
2018,1,11,10,0,66.0,158.0,1.2,15.9,184.0,124.33,97.95
2018,1,11,10,15,75.0,169.5,1.2,16.25,201.0,139.82,108.62
2018,1,11,10,30,84.0,181.0,1.2,16.6,218.0,156.2,120.74
2018,1,11,10,45,89.5,192.0,1.15,17.0,233.0,172.52,133.37
2018,1,11,11,0,95.0,203.0,1.1,17.4,248.0,189.39,146.69
2018,1,11,11,15,122.0,209.5,1.0,17.65,269.0,208.43,161.22
2018,1,11,11,30,149.0,216.0,0.9,17.9,290.0,231.3,179.02
2018,1,11,11,45,224.5,215.5,0.8,18.15,329.0,267.59,206.53
2018,1,11,12,0,300.0,215.0,0.7,18.4,368.0,311.55,240.2
2018,1,11,12,15,297.5,215.0,0.85,18.55,367.0,326.09,252.96
2018,1,11,12,30,295.0,215.0,1.0,18.7,366.0,339.64,264.98
2018,1,11,12,45,359.5,198.0,1.1,18.85,379.5,369.1,289.0
2018,1,11,13,0,424.0,181.0,1.2,19.0,393.0,407.41,319.73
2018,1,11,13,15,368.0,186.0,1.35,19.0,366.0,389.45,307.49
2018,1,11,13,30,312.0,191.0,1.5,19.0,339.0,375.04,297.66
2018,1,11,13,45,288.5,184.5,1.6,19.0,316.5,364.71,290.82
2018,1,11,14,0,265.0,178.0,1.7,19.0,294.0,352.5,282.26
2018,1,11,14,15,294.0,163.0,1.7,18.75,284.0,361.37,290.77
2018,1,11,14,30,323.0,148.0,1.7,18.5,274.0,369.27,298.4
2018,1,11,14,45,392.0,124.0,1.7,18.25,263.5,402.49,326.14
2018,1,11,15,0,461.0,100.0,1.7,18.0,253.0,422.46,343.34
2018,1,11,15,15,438.5,90.5,1.7,18.0,222.0,399.74,325.5
