Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,30,416.0,81.0,1.7,18.0,191.0,375.46,306.02
2018,1,11,15,45,348.0,72.5,1.25,16.85,154.0,323.43,263.49
2018,1,11,16,0,280.0,64.0,0.8,15.7,117.0,271.81,220.09
2018,1,11,16,15,223.5,51.0,0.85,15.05,86.5,221.99,177.66
2018,1,11,16,30,167.0,38.0,0.9,14.4,56.0,173.8,132.6
2018,1,11,16,45,116.5,24.5,0.9,13.75,34.0,118.61,40.73
2018,1,11,17,0,66.0,11.0,0.9,13.1,12.0,44.44,0.0
2018,1,11,17,15,33.0,5.5,0.9,12.85,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.5,0.9,9.1,6.5,0.0,0.0
2018,1,12,7,30,121.0,11.0,1.0,9.6,13.0,10.01,0.0
2018,1,12,7,45,279.5,20.5,1.1,10.15,44.0,16.98,0.0
2018,1,12,8,0,438.0,30.0,1.2,10.7,75.0,24.48,14.85
2018,1,12,8,15,523.0,36.5,1.3,11.15,115.0,31.69,22.31
2018,1,12,8,30,608.0,43.0,1.4,11.6,155.0,36.64,27.13
2018,1,12,8,45,438.5,43.5,1.5,12.05,134.5,32.24,23.4
2018,1,12,9,0,269.0,44.0,1.6,12.5,114.0,30.88,22.25
2018,1,12,9,15,134.5,63.0,1.85,13.2,98.0,48.87,38.35
2018,1,12,9,30,0.0,82.0,2.1,13.9,82.0,71.03,57.93
2018,1,12,9,45,0.0,101.0,2.35,14.6,101.0,86.19,71.08
2018,1,12,10,0,0.0,120.0,2.6,15.3,120.0,101.32,80.24
2018,1,12,10,15,8.0,140.5,2.6,15.65,144.0,118.74,94.21
2018,1,12,10,30,16.0,161.0,2.6,16.0,168.0,137.26,108.82
2018,1,12,10,45,17.0,168.5,2.65,16.4,176.5,145.67,115.37
2018,1,12,11,0,18.0,176.0,2.7,16.8,185.0,154.13,122.02
2018,1,12,11,15,26.0,187.5,2.7,16.95,200.5,167.79,132.81
2018,1,12,11,30,34.0,199.0,2.7,17.1,216.0,181.56,143.76
2018,1,12,11,45,68.0,197.5,2.7,17.25,232.0,196.19,155.05
2018,1,12,12,0,102.0,196.0,2.7,17.4,248.0,215.44,170.45
2018,1,12,12,15,93.5,207.5,2.75,17.45,255.5,225.62,179.15
2018,1,12,12,30,85.0,219.0,2.8,17.5,263.0,237.79,189.32
2018,1,12,12,45,138.0,218.5,2.8,17.55,288.5,274.11,218.84
2018,1,12,13,0,191.0,218.0,2.8,17.6,314.0,309.0,247.29
2018,1,12,13,15,210.5,211.0,2.8,17.55,314.0,321.47,258.06
2018,1,12,13,30,230.0,204.0,2.8,17.5,314.0,334.02,269.01
2018,1,12,13,45,224.5,194.5,2.8,17.4,298.0,329.17,266.04
2018,1,12,14,0,219.0,185.0,2.8,17.3,282.0,323.19,262.15
2018,1,12,14,15,237.5,169.5,2.8,17.1,268.5,334.29,272.19
2018,1,12,14,30,256.0,154.0,2.8,16.9,255.0,334.87,273.88
2018,1,12,14,45,342.5,127.5,2.75,16.65,250.0,376.06,308.85
2018,1,12,15,0,429.0,101.0,2.7,16.4,245.0,404.41,333.3
2018,1,12,15,15,409.5,93.0,2.7,16.4,217.0,385.47,318.08
2018,1,12,15,30,390.0,85.0,2.7,16.4,189.0,365.15,301.37
2018,1,12,15,45,252.5,78.5,2.05,15.1,141.5,260.27,214.91
2018,1,12,16,0,115.0,72.0,1.4,13.8,94.0,160.92,130.97
2018,1,12,16,15,197.0,53.5,1.35,13.05,80.0,197.84,160.71
2018,1,12,16,30,279.0,35.0,1.3,12.3,66.0,234.12,183.1
2018,1,12,16,45,192.5,23.5,1.2,11.55,40.5,160.32,70.84
2018,1,12,17,0,106.0,12.0,1.1,10.8,15.0,66.49,0.0
2018,1,12,17,15,53.0,6.0,1.1,10.55,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,13,7,15,40.5,5.5,2.15,8.25,6.0,0.0,0.0
2018,1,13,7,30,81.0,11.0,2.2,8.5,12.0,10.01,0.0
2018,1,13,7,45,130.5,24.0,2.25,8.75,34.0,18.94,0.0
2018,1,13,8,0,180.0,37.0,2.3,9.0,56.0,28.78,18.62
2018,1,13,8,15,233.0,50.0,2.35,9.4,86.0,38.35,28.36
2018,1,13,8,30,286.0,63.0,2.4,9.8,116.0,47.65,37.18
2018,1,13,8,45,306.5,76.5,2.45,10.25,146.0,56.95,45.81
2018,1,13,9,0,327.0,90.0,2.5,10.7,176.0,65.97,54.03
2018,1,13,9,15,365.0,100.0,2.55,11.4,210.0,72.28,59.62
2018,1,13,9,30,403.0,110.0,2.6,12.1,244.0,78.47,64.97
2018,1,13,9,45,446.5,115.5,2.65,12.85,278.0,81.44,67.34
2018,1,13,10,0,490.0,121.0,2.7,13.6,312.0,96.69,68.98
2018,1,13,10,15,514.0,126.5,2.7,14.2,340.0,131.86,86.68
2018,1,13,10,30,538.0,132.0,2.7,14.8,368.0,168.98,112.47
2018,1,13,10,45,553.0,135.5,2.65,15.45,389.0,204.72,141.13
2018,1,13,11,0,568.0,139.0,2.6,16.1,410.0,241.12,172.1
2018,1,13,11,15,668.5,120.0,2.55,16.6,449.0,283.74,206.18
2018,1,13,11,30,769.0,101.0,2.5,17.1,488.0,331.54,245.42
2018,1,13,11,45,835.0,86.5,2.5,17.6,512.5,379.22,285.76
2018,1,13,12,0,901.0,72.0,2.5,18.1,537.0,428.02,326.76
2018,1,13,12,15,900.5,72.5,2.5,18.35,537.5,463.08,357.68
2018,1,13,12,30,900.0,73.0,2.5,18.6,538.0,495.77,386.04
2018,1,13,12,45,891.0,73.5,2.5,18.9,528.5,521.77,408.59
2018,1,13,13,0,882.0,74.0,2.5,19.2,519.0,544.69,428.23
2018,1,13,13,15,704.5,112.5,2.5,19.25,461.5,514.4,406.77
2018,1,13,13,30,527.0,151.0,2.5,19.3,404.0,466.75,371.2
2018,1,13,13,45,589.0,131.0,2.45,19.3,402.0,501.41,399.79
2018,1,13,14,0,651.0,111.0,2.4,19.3,400.0,531.14,424.13
2018,1,13,14,15,642.5,104.0,2.3,19.1,374.0,529.68,424.21
2018,1,13,14,30,634.0,97.0,2.2,18.9,348.0,525.5,422.21
2018,1,13,14,45,671.0,83.5,2.1,18.65,329.0,539.95,434.71
2018,1,13,15,0,708.0,70.0,2.0,18.4,310.0,551.42,444.48
2018,1,13,15,15,624.0,71.5,2.0,18.4,264.5,501.9,406.19
2018,1,13,15,30,540.0,73.0,2.0,18.4,219.0,450.21,365.47
2018,1,13,15,45,466.5,65.5,1.5,16.6,177.0,393.55,320.69
2018,1,13,16,0,393.0,58.0,1.0,14.8,135.0,336.39,273.72
2018,1,13,16,15,349.5,47.5,1.05,14.0,103.0,294.17,237.57
2018,1,13,16,30,306.0,37.0,1.1,13.2,71.0,252.26,197.16
2018,1,13,16,45,200.0,24.5,1.1,12.45,43.0,167.36,85.01
2018,1,13,17,0,94.0,12.0,1.1,11.7,15.0,60.45,0.0
2018,1,13,17,15,47.0,6.0,1.15,11.5,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,2.3,9.9,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,2.3,10.2,7.0,6.37,0.0
2018,1,14,7,45,11.5,19.0,2.35,10.45,19.5,16.56,0.0
2018,1,14,8,0,11.0,31.0,2.4,10.7,32.0,26.64,16.75
2018,1,14,8,15,20.0,46.0,2.35,11.15,49.0,38.82,28.58
2018,1,14,8,30,29.0,61.0,2.3,11.6,66.0,50.78,39.7
2018,1,14,8,45,82.5,82.5,2.25,12.05,103.0,65.03,52.69
2018,1,14,9,0,136.0,104.0,2.2,12.5,140.0,80.32,66.42
2018,1,14,9,15,169.0,118.5,2.1,13.15,170.0,90.75,75.57
2018,1,14,9,30,202.0,133.0,2.0,13.8,200.0,96.89,80.76
2018,1,14,9,45,188.0,147.0,1.9,14.4,214.5,110.31,92.23
2018,1,14,10,0,174.0,161.0,1.8,15.0,229.0,124.86,97.01
2018,1,14,10,15,207.0,168.5,1.7,15.7,255.5,145.92,109.02
2018,1,14,10,30,240.0,176.0,1.6,16.4,282.0,166.39,122.38
2018,1,14,10,45,212.5,186.0,1.5,17.1,283.5,187.9,140.63
2018,1,14,11,0,185.0,196.0,1.4,17.8,285.0,203.08,154.19
2018,1,14,11,15,148.0,206.5,1.35,18.25,279.0,213.43,164.25
2018,1,14,11,30,111.0,217.0,1.3,18.7,273.0,220.5,171.25
2018,1,14,11,45,79.0,212.5,1.25,19.2,252.5,212.73,165.92
2018,1,14,12,0,47.0,208.0,1.2,19.7,232.0,201.98,157.88
2018,1,14,12,15,53.5,213.5,1.15,19.9,241.0,213.82,167.3
2018,1,14,12,30,60.0,219.0,1.1,20.1,250.0,226.25,177.09
2018,1,14,12,45,120.0,221.0,1.05,20.3,282.0,267.73,209.7
2018,1,14,13,0,180.0,223.0,1.0,20.5,314.0,308.43,241.5
2018,1,14,13,15,177.0,217.5,0.9,20.55,305.0,309.95,242.85
2018,1,14,13,30,174.0,212.0,0.8,20.6,296.0,310.68,243.75
2018,1,14,13,45,202.5,199.5,0.75,20.6,293.0,321.95,253.3
2018,1,14,14,0,231.0,187.0,0.7,20.6,290.0,342.68,269.93
2018,1,14,14,15,168.0,176.5,0.6,20.4,249.0,289.59,228.88
2018,1,14,14,30,105.0,166.0,0.5,20.2,208.0,244.01,193.22
2018,1,14,14,45,79.5,144.5,0.45,20.0,174.5,197.47,156.91
2018,1,14,15,0,54.0,123.0,0.4,19.8,141.0,159.9,126.96
2018,1,14,15,15,104.0,114.0,0.4,19.8,144.0,195.29,156.56
2018,1,14,15,30,154.0,105.0,0.4,19.8,147.0,220.01,176.77
2018,1,14,15,45,130.0,89.5,0.6,18.15,121.0,189.06,152.46
2018,1,14,16,0,106.0,74.0,0.8,16.5,95.0,157.94,127.15
2018,1,14,16,15,74.0,57.0,0.85,15.9,70.0,119.63,94.31
2018,1,14,16,30,42.0,40.0,0.9,15.3,45.0,81.17,60.38
2018,1,14,16,45,35.0,25.5,0.95,14.65,28.5,57.83,28.84
2018,1,14,17,0,28.0,11.0,1.0,14.0,12.0,24.83,0.0
2018,1,14,17,15,14.0,5.5,0.95,13.8,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.05,10.65,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.1,11.2,5.0,4.55,0.0
2018,1,15,7,45,7.0,8.5,1.15,11.75,8.5,7.62,0.0
2018,1,15,8,0,0.0,12.0,1.2,12.3,12.0,10.54,3.21
2018,1,15,8,15,0.0,16.0,1.35,12.8,16.0,14.06,6.73
2018,1,15,8,30,0.0,20.0,1.5,13.3,20.0,17.58,10.04
2018,1,15,8,45,11.5,45.0,1.65,13.8,48.0,39.58,29.78
2018,1,15,9,0,23.0,70.0,1.8,14.3,76.0,59.29,47.38
2018,1,15,9,15,54.5,102.5,1.75,14.8,120.0,83.14,68.41
2018,1,15,9,30,86.0,135.0,1.7,15.3,164.0,105.41,87.73
2018,1,15,9,45,159.0,147.5,1.65,15.8,208.0,110.47,91.83
2018,1,15,10,0,232.0,160.0,1.6,16.3,252.0,121.14,92.39
2018,1,15,10,15,252.5,166.5,1.65,16.9,273.0,144.07,105.24
2018,1,15,10,30,273.0,173.0,1.7,17.5,294.0,168.71,122.32
2018,1,15,10,45,409.0,159.5,1.7,18.05,351.0,198.28,140.25
2018,1,15,11,0,545.0,146.0,1.7,18.6,408.0,242.37,171.84
2018,1,15,11,15,546.5,151.5,1.65,18.75,421.5,276.46,201.74
2018,1,15,11,30,548.0,157.0,1.6,18.9,435.0,309.81,230.99
2018,1,15,11,45,469.5,177.5,1.55,19.05,418.5,326.62,248.41
2018,1,15,12,0,391.0,198.0,1.5,19.2,402.0,333.92,257.29
2018,1,15,12,15,336.5,211.0,1.4,19.05,386.5,340.58,264.66
2018,1,15,12,30,282.0,224.0,1.3,18.9,371.0,343.07,268.08
2018,1,15,12,45,253.0,224.0,1.15,18.8,354.5,342.33,268.4
2018,1,15,13,0,224.0,224.0,1.0,18.7,338.0,332.77,261.66
2018,1,15,13,15,226.0,217.5,0.9,18.45,330.0,337.2,265.99
2018,1,15,13,30,228.0,211.0,0.8,18.2,322.0,340.86,269.57
2018,1,15,13,45,164.0,202.0,0.65,18.0,280.0,301.98,239.34
2018,1,15,14,0,100.0,193.0,0.5,17.8,238.0,251.01,199.36
2018,1,15,14,15,84.0,179.0,0.5,17.65,215.0,230.67,184.02
2018,1,15,14,30,68.0,165.0,0.5,17.5,192.0,209.45,167.53
2018,1,15,14,45,101.5,148.5,0.5,17.35,185.5,226.42,182.3
2018,1,15,15,0,135.0,132.0,0.5,17.2,179.0,232.75,188.35
2018,1,15,15,15,210.5,116.0,0.5,17.2,179.0,276.9,224.79
2018,1,15,15,30,286.0,100.0,0.5,17.2,179.0,308.08,250.04
2018,1,15,15,45,278.0,85.0,0.6,16.55,151.5,298.73,242.5
2018,1,15,16,0,270.0,70.0,0.7,15.9,124.0,275.78,223.71
2018,1,15,16,15,222.0,56.0,0.65,15.8,93.5,229.35,183.83
2018,1,15,16,30,174.0,42.0,0.6,15.7,63.0,183.91,142.73
2018,1,15,16,45,116.5,27.5,0.5,15.6,39.0,116.74,68.45
2018,1,15,17,0,59.0,13.0,0.4,15.5,15.0,43.23,0.0
2018,1,15,17,15,29.5,6.5,0.5,15.15,7.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,1,16,7,15,5.0,3.5,0.35,14.65,3.5,0.0,0.0
2018,1,16,7,30,10.0,7.0,0.3,14.8,7.0,6.37,0.0
2018,1,16,7,45,5.0,17.5,0.3,14.95,17.5,15.43,0.32
2018,1,16,8,0,0.0,28.0,0.3,15.1,28.0,24.56,14.89
2018,1,16,8,15,0.0,41.5,0.4,15.35,41.5,35.98,25.73
2018,1,16,8,30,0.0,55.0,0.5,15.6,55.0,47.29,36.08
2018,1,16,8,45,6.5,68.5,0.6,15.8,70.0,58.53,46.24
2018,1,16,9,0,13.0,82.0,0.7,16.0,85.0,69.67,56.16
2018,1,16,9,15,55.5,108.5,0.6,16.35,126.5,87.16,71.41
2018,1,16,9,30,98.0,135.0,0.5,16.7,168.0,101.65,83.79
2018,1,16,9,45,94.5,147.5,0.4,17.1,182.0,110.1,90.75
2018,1,16,10,0,91.0,160.0,0.3,17.5,196.0,126.95,98.56
2018,1,16,10,15,162.0,172.5,0.25,17.8,242.5,145.32,108.5
2018,1,16,10,30,233.0,185.0,0.2,18.1,289.0,172.2,125.45
2018,1,16,10,45,288.0,187.5,0.15,18.4,322.5,200.21,145.01
2018,1,16,11,0,343.0,190.0,0.1,18.7,356.0,232.91,169.29
2018,1,16,11,15,249.5,187.0,0.15,18.9,310.0,225.14,167.89
2018,1,16,11,30,156.0,184.0,0.2,19.1,264.0,208.37,158.68
2018,1,16,11,45,133.0,202.0,0.2,19.25,271.0,224.7,172.68
2018,1,16,12,0,110.0,220.0,0.2,19.4,278.0,239.56,184.9
2018,1,16,12,15,154.0,213.5,0.3,19.5,294.5,260.74,201.7
2018,1,16,12,30,198.0,207.0,0.4,19.6,311.0,284.26,220.58
2018,1,16,12,45,187.0,207.0,0.45,19.75,304.0,288.37,224.45
2018,1,16,13,0,176.0,207.0,0.5,19.9,297.0,291.35,227.45
2018,1,16,13,15,113.5,198.5,0.6,19.85,256.0,256.37,201.02
2018,1,16,13,30,51.0,190.0,0.7,19.8,215.0,210.0,164.99
2018,1,16,13,45,84.5,187.5,0.8,19.75,227.0,231.09,182.86
2018,1,16,14,0,118.0,185.0,0.9,19.7,239.0,262.53,208.55
2018,1,16,14,15,86.5,166.0,0.9,19.55,204.0,217.8,173.33
2018,1,16,14,30,55.0,147.0,0.9,19.4,169.0,180.74,143.88
2018,1,16,14,45,76.5,137.0,0.95,19.2,165.0,186.67,149.7
2018,1,16,15,0,98.0,127.0,1.0,19.0,161.0,203.03,163.68
2018,1,16,15,15,84.5,112.0,1.0,19.0,139.0,180.22,145.13
2018,1,16,15,30,71.0,97.0,1.0,19.0,117.0,146.42,117.48
2018,1,16,15,45,68.0,87.5,0.8,17.9,104.0,136.85,109.78
2018,1,16,16,0,65.0,78.0,0.6,16.8,91.0,128.05,102.2
2018,1,16,16,15,47.5,59.0,0.65,16.2,67.5,96.19,74.94
2018,1,16,16,30,30.0,40.0,0.7,15.6,44.0,63.33,46.36
2018,1,16,16,45,21.5,25.5,0.75,14.95,27.5,41.45,22.41
2018,1,16,17,0,13.0,11.0,0.8,14.3,11.0,16.96,0.0
2018,1,16,17,15,6.5,5.5,0.8,14.0,5.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.0,1.05,11.1,3.0,0.0,0.0
2018,1,17,7,30,18.0,6.0,1.1,11.8,6.0,5.46,0.0
2018,1,17,7,45,9.0,13.0,1.2,12.5,13.0,11.67,0.0
2018,1,17,8,0,0.0,20.0,1.3,13.2,20.0,17.6,9.18
2018,1,17,8,15,0.0,30.5,1.3,13.75,30.5,26.88,17.94
2018,1,17,8,30,0.0,41.0,1.3,14.3,41.0,36.18,26.47
2018,1,17,8,45,0.0,51.5,1.35,14.85,51.5,45.36,34.78
2018,1,17,9,0,0.0,62.0,1.4,15.4,62.0,54.31,42.76
2018,1,17,9,15,0.5,77.0,1.35,16.0,77.0,66.69,53.63
2018,1,17,9,30,1.0,92.0,1.3,16.6,92.0,78.9,64.16
2018,1,17,9,45,1.5,98.5,1.25,17.2,99.0,84.51,68.8
2018,1,17,10,0,2.0,105.0,1.2,17.8,106.0,90.28,70.14
2018,1,17,10,15,18.0,127.5,1.2,18.2,135.5,110.03,85.54
2018,1,17,10,30,34.0,150.0,1.2,18.6,165.0,128.38,99.38
2018,1,17,10,45,96.5,177.5,1.15,19.05,223.5,161.47,123.14
2018,1,17,11,0,159.0,205.0,1.1,19.5,282.0,204.47,155.08
2018,1,17,11,15,176.0,214.0,1.2,19.7,302.0,227.4,173.34
2018,1,17,11,30,193.0,223.0,1.3,19.9,322.0,251.72,192.96
2018,1,17,11,45,196.5,227.0,1.4,20.15,329.0,268.41,206.9
2018,1,17,12,0,200.0,231.0,1.5,20.4,336.0,284.98,220.7
2018,1,17,12,15,321.5,211.0,1.55,20.5,380.5,334.96,259.59
2018,1,17,12,30,443.0,191.0,1.6,20.6,425.0,394.2,305.83
2018,1,17,12,45,486.0,179.0,1.65,20.7,432.5,423.64,329.69
2018,1,17,13,0,529.0,167.0,1.7,20.8,440.0,453.64,354.1
2018,1,17,13,15,497.0,169.5,1.65,20.75,420.5,456.34,357.33
2018,1,17,13,30,465.0,172.0,1.6,20.7,401.0,455.99,358.14
2018,1,17,13,45,400.5,176.0,1.55,20.65,367.5,434.88,342.79
2018,1,17,14,0,336.0,180.0,1.5,20.6,334.0,400.67,317.31
2018,1,17,14,15,288.0,174.0,1.35,20.35,300.0,372.72,296.36
2018,1,17,14,30,240.0,168.0,1.2,20.1,266.0,342.76,273.41
2018,1,17,14,45,235.0,153.5,1.1,19.9,243.0,328.93,263.46
2018,1,17,15,0,230.0,139.0,1.0,19.7,220.0,313.82,252.21
2018,1,17,15,15,253.0,120.5,1.0,19.7,200.0,310.45,250.45
2018,1,17,15,30,276.0,102.0,1.0,19.7,180.0,305.32,246.87
2018,1,17,15,45,288.5,86.0,0.85,18.4,156.5,307.86,249.2
2018,1,17,16,0,301.0,70.0,0.7,17.1,133.0,296.04,239.41
2018,1,17,16,15,258.5,57.0,0.75,16.55,102.0,253.41,203.42
2018,1,17,16,30,216.0,44.0,0.8,16.0,71.0,211.57,165.98
2018,1,17,16,45,148.5,30.0,0.85,15.5,45.0,153.46,101.29
2018,1,17,17,0,81.0,16.0,0.9,15.0,19.0,58.14,0.0
2018,1,17,17,15,40.5,8.0,0.85,14.9,9.5,7.28,0.0
2018,1,17,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,18,7,15,8.5,3.5,1.35,11.8,3.5,0.0,0.0
2018,1,18,7,30,17.0,7.0,1.6,12.4,7.0,6.37,0.0
2018,1,18,7,45,8.5,14.5,1.85,13.05,14.5,13.02,0.46
2018,1,18,8,0,0.0,22.0,2.1,13.7,22.0,19.38,10.68
2018,1,18,8,15,0.0,32.0,2.2,14.0,32.0,28.21,19.08
2018,1,18,8,30,0.0,42.0,2.3,14.3,42.0,37.06,27.24
2018,1,18,8,45,1.0,59.5,2.35,14.65,60.0,51.71,40.43
2018,1,18,9,0,2.0,77.0,2.4,15.0,78.0,65.97,53.15
2018,1,18,9,15,27.0,103.0,2.45,15.35,112.5,83.52,68.6
2018,1,18,9,30,52.0,129.0,2.5,15.7,147.0,101.79,84.47
2018,1,18,9,45,37.0,139.5,2.5,16.05,153.0,109.59,91.04
2018,1,18,10,0,22.0,150.0,2.5,16.4,159.0,124.01,98.26
2018,1,18,10,15,35.0,158.5,2.55,16.6,174.0,130.15,102.13
2018,1,18,10,30,48.0,167.0,2.6,16.8,189.0,142.58,111.32
2018,1,18,10,45,121.0,190.5,2.7,17.0,249.0,175.48,134.9
2018,1,18,11,0,194.0,214.0,2.8,17.2,309.0,219.37,168.0
2018,1,18,11,15,214.0,219.0,2.9,17.25,327.0,241.95,186.54
2018,1,18,11,30,234.0,224.0,3.0,17.3,345.0,265.89,206.5
2018,1,18,11,45,198.5,228.5,3.15,17.4,332.0,270.65,212.28
2018,1,18,12,0,163.0,233.0,3.3,17.5,319.0,272.15,214.99
2018,1,18,12,15,124.5,231.5,3.35,17.5,297.5,264.09,209.67
2018,1,18,12,30,86.0,230.0,3.4,17.5,276.0,248.66,198.03
2018,1,18,12,45,48.5,194.0,3.5,17.5,220.0,201.87,160.85
2018,1,18,13,0,11.0,158.0,3.6,17.5,164.0,147.32,116.6
2018,1,18,13,15,17.0,156.5,3.55,17.4,165.0,150.27,119.34
2018,1,18,13,30,23.0,155.0,3.5,17.3,166.0,158.85,126.68
2018,1,18,13,45,34.0,139.0,3.5,17.15,155.0,151.52,121.17
2018,1,18,14,0,45.0,123.0,3.5,17.0,144.0,144.1,115.63
2018,1,18,14,15,67.5,124.5,3.45,16.7,153.5,161.7,131.02
2018,1,18,14,30,90.0,126.0,3.4,16.4,163.0,189.47,154.76
2018,1,18,14,45,60.0,115.0,3.35,16.1,139.0,151.31,123.01
2018,1,18,15,0,30.0,104.0,3.3,15.8,115.0,122.02,98.29
2018,1,18,15,15,15.0,78.0,3.3,15.8,83.5,80.17,62.89
2018,1,18,15,30,0.0,52.0,3.3,15.8,52.0,45.9,33.52
2018,1,18,15,45,0.0,41.0,2.95,15.1,41.0,36.15,25.26
2018,1,18,16,0,0.0,30.0,2.6,14.4,30.0,26.42,16.9
2018,1,18,16,15,0.0,24.0,2.5,14.15,24.0,21.12,12.21
2018,1,18,16,30,0.0,18.0,2.4,13.9,18.0,15.83,7.45
2018,1,18,16,45,6.0,12.0,2.3,13.65,12.5,14.14,4.73
2018,1,18,17,0,12.0,6.0,2.2,13.4,7.0,11.95,0.0
2018,1,18,17,15,6.0,3.0,2.25,13.25,3.5,5.84,0.0
2018,1,18,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,19,7,15,7.0,5.0,1.1,8.25,5.0,0.0,0.0
2018,1,19,7,30,14.0,10.0,1.1,9.0,10.0,9.1,0.0
2018,1,19,7,45,97.0,26.0,1.1,9.75,36.0,20.99,5.17
2018,1,19,8,0,180.0,42.0,1.1,10.5,62.0,32.61,22.23
2018,1,19,8,15,357.0,48.5,1.3,10.85,110.5,38.99,28.92
2018,1,19,8,30,534.0,55.0,1.5,11.2,159.0,43.28,33.19
2018,1,19,8,45,591.0,60.0,1.65,11.55,200.5,45.99,35.84
2018,1,19,9,0,648.0,65.0,1.8,11.9,242.0,48.77,38.42
2018,1,19,9,15,686.5,68.5,1.8,12.1,281.5,50.31,39.8
2018,1,19,9,30,725.0,72.0,1.8,12.3,321.0,51.91,41.19
2018,1,19,9,45,752.0,75.0,1.85,12.55,356.5,58.31,46.81
2018,1,19,10,0,779.0,78.0,1.9,12.8,392.0,80.72,49.03
2018,1,19,10,15,796.5,80.0,1.9,12.9,421.5,126.74,71.17
2018,1,19,10,30,814.0,82.0,1.9,13.0,451.0,173.75,104.57
2018,1,19,10,45,826.0,83.5,1.9,13.15,474.0,220.08,143.13
2018,1,19,11,0,838.0,85.0,1.9,13.3,497.0,266.37,184.2
2018,1,19,11,15,844.5,86.5,1.9,13.35,513.0,310.87,224.93
2018,1,19,11,30,851.0,88.0,1.9,13.4,529.0,354.39,264.75
2018,1,19,11,45,853.5,89.0,1.95,13.45,537.5,394.82,301.76
2018,1,19,12,0,856.0,90.0,2.0,13.5,546.0,433.55,336.69
2018,1,19,12,15,857.5,90.0,2.05,13.45,547.5,468.99,368.48
2018,1,19,12,30,859.0,90.0,2.1,13.4,549.0,502.29,397.94
2018,1,19,12,45,708.5,121.5,2.2,13.4,497.0,487.2,389.6
2018,1,19,13,0,558.0,153.0,2.3,13.4,445.0,457.67,368.94
2018,1,19,13,15,521.5,159.5,2.35,13.3,426.5,462.3,374.51
2018,1,19,13,30,485.0,166.0,2.4,13.2,408.0,463.7,377.02
2018,1,19,13,45,577.5,140.0,2.45,13.1,416.5,511.19,416.65
2018,1,19,14,0,670.0,114.0,2.5,13.0,425.0,554.93,453.09
2018,1,19,14,15,465.0,123.5,2.5,12.85,333.0,441.84,364.3
2018,1,19,14,30,260.0,133.0,2.5,12.7,241.0,316.68,263.12
2018,1,19,14,45,382.5,115.5,2.55,12.55,260.0,393.81,328.63
2018,1,19,15,0,505.0,98.0,2.6,12.4,279.0,463.11,386.17
2018,1,19,15,15,581.5,83.0,2.6,12.4,269.5,497.92,414.78
2018,1,19,15,30,658.0,68.0,2.6,12.4,260.0,529.29,440.07
2018,1,19,15,45,519.0,68.5,2.15,11.55,205.5,438.55,365.78
2018,1,19,16,0,380.0,69.0,1.7,10.7,151.0,345.33,288.12
2018,1,19,16,15,327.0,57.0,1.6,10.1,116.0,296.05,245.67
2018,1,19,16,30,274.0,45.0,1.5,9.5,81.0,247.73,201.63
2018,1,19,16,45,207.0,33.0,1.45,8.95,54.0,193.89,141.09
2018,1,19,17,0,140.0,21.0,1.4,8.4,27.0,121.88,0.0
2018,1,19,17,15,70.0,10.5,1.4,8.25,13.5,46.02,0.0
2018,1,19,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,7,15,75.0,7.0,1.45,5.15,9.0,0.0,0.0
2018,1,20,7,30,150.0,14.0,1.6,6.1,18.0,12.73,0.0
2018,1,20,7,45,305.0,23.5,1.75,7.1,51.5,19.48,5.23
2018,1,20,8,0,460.0,33.0,1.9,8.1,85.0,26.88,17.59
2018,1,20,8,15,543.5,39.0,2.1,8.7,127.0,33.74,24.52
2018,1,20,8,30,627.0,45.0,2.3,9.3,169.0,38.14,28.83
2018,1,20,8,45,678.5,49.0,2.55,9.9,211.5,40.64,31.25
2018,1,20,9,0,730.0,53.0,2.8,10.5,254.0,43.19,33.59
2018,1,20,9,15,765.0,55.5,2.9,10.9,294.0,44.44,34.69
2018,1,20,9,30,800.0,58.0,3.0,11.3,334.0,45.77,35.81
2018,1,20,9,45,825.0,59.5,3.1,11.75,370.0,46.29,36.16
2018,1,20,10,0,850.0,61.0,3.2,12.2,406.0,76.49,43.73
2018,1,20,10,15,865.0,63.0,3.2,12.45,436.0,125.41,67.38
2018,1,20,10,30,880.0,65.0,3.2,12.7,466.0,174.85,102.87
2018,1,20,10,45,890.0,67.0,3.25,13.0,490.0,223.7,144.02
2018,1,20,11,0,900.0,69.0,3.3,13.3,514.0,272.16,187.58
2018,1,20,11,15,905.0,69.5,3.3,13.5,529.5,317.33,229.57
2018,1,20,11,30,910.0,70.0,3.3,13.7,545.0,361.18,270.39
2018,1,20,11,45,911.0,71.0,3.35,13.85,553.0,402.54,308.79
2018,1,20,12,0,912.0,72.0,3.4,14.0,561.0,441.91,344.83
2018,1,20,12,15,907.0,74.0,3.4,14.05,561.0,477.48,377.14
2018,1,20,12,30,902.0,76.0,3.4,14.1,561.0,510.4,406.58
2018,1,20,12,45,891.5,78.5,3.35,14.2,553.0,538.29,431.24
2018,1,20,13,0,881.0,81.0,3.3,14.3,545.0,564.71,454.1
2018,1,20,13,15,846.0,87.5,3.25,14.25,523.5,577.47,466.11
2018,1,20,13,30,811.0,94.0,3.2,14.2,502.0,585.95,474.46
2018,1,20,13,45,828.0,86.0,3.15,14.2,487.5,606.48,492.18
2018,1,20,14,0,845.0,78.0,3.1,14.2,473.0,624.42,507.66
2018,1,20,14,15,831.0,76.0,3.0,14.0,445.0,626.75,510.94
2018,1,20,14,30,817.0,74.0,2.9,13.8,417.0,625.79,511.59
2018,1,20,14,45,796.5,71.0,2.8,13.65,383.0,616.27,505.35
2018,1,20,15,0,776.0,68.0,2.7,13.5,349.0,603.62,496.43
2018,1,20,15,15,744.5,64.5,2.7,13.5,310.0,580.3,478.85
2018,1,20,15,30,713.0,61.0,2.7,13.5,271.0,554.32,458.52
2018,1,20,15,45,669.0,56.0,2.0,12.3,229.5,516.28,427.19
2018,1,20,16,0,625.0,51.0,1.3,11.1,188.0,481.71,396.5
2018,1,20,16,15,474.5,48.0,1.25,10.3,138.5,379.06,312.13
2018,1,20,16,30,324.0,45.0,1.2,9.5,89.0,277.81,225.95
2018,1,20,16,45,266.0,32.5,1.15,8.7,59.5,225.72,168.22
2018,1,20,17,0,208.0,20.0,1.1,7.9,30.0,158.01,0.0
2018,1,20,17,15,104.0,10.0,1.1,7.75,15.0,63.58,0.0
2018,1,20,17,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,21,7,15,56.5,7.0,0.95,6.65,8.5,0.0,0.0
2018,1,21,7,30,113.0,14.0,1.1,7.2,17.0,12.73,0.0
2018,1,21,7,45,248.0,26.0,1.2,7.75,49.5,21.75,7.24
2018,1,21,8,0,383.0,38.0,1.3,8.3,82.0,31.31,21.49
2018,1,21,8,15,469.0,45.5,1.3,8.75,122.5,36.37,26.9
2018,1,21,8,30,555.0,53.0,1.3,9.2,163.0,41.43,31.84
2018,1,21,8,45,456.0,72.5,1.35,9.7,177.0,56.02,45.2
2018,1,21,9,0,357.0,92.0,1.4,10.2,191.0,67.12,55.23
2018,1,21,9,15,471.5,91.5,1.4,10.85,243.0,66.27,54.35
2018,1,21,9,30,586.0,91.0,1.4,11.5,295.0,65.67,53.64
2018,1,21,9,45,691.5,81.5,1.45,12.15,346.0,57.33,45.99
2018,1,21,10,0,797.0,72.0,1.5,12.8,397.0,78.1,45.45
2018,1,21,10,15,720.0,93.0,1.55,13.1,403.0,127.38,74.17
2018,1,21,10,30,643.0,114.0,1.6,13.4,409.0,173.72,111.78
2018,1,21,10,45,535.5,147.0,1.65,13.65,401.0,214.77,150.74
2018,1,21,11,0,428.0,180.0,1.7,13.9,393.0,245.8,182.22
2018,1,21,11,15,591.0,145.0,1.75,13.95,449.0,289.63,215.17
2018,1,21,11,30,754.0,110.0,1.8,14.0,505.0,342.55,257.28
2018,1,21,11,45,517.0,160.0,1.85,14.0,433.0,333.14,258.33
2018,1,21,12,0,280.0,210.0,1.9,14.0,361.0,302.89,239.88
2018,1,21,12,15,284.5,220.0,1.9,13.95,373.5,328.75,261.95
2018,1,21,12,30,289.0,230.0,1.9,13.9,386.0,354.62,283.54
2018,1,21,12,45,293.0,227.0,1.9,13.9,383.5,368.05,295.24
2018,1,21,13,0,297.0,224.0,1.9,13.9,381.0,380.75,306.31
2018,1,21,13,15,246.0,224.0,1.85,13.8,352.0,364.54,294.2
2018,1,21,13,30,195.0,224.0,1.8,13.7,323.0,336.93,272.89
2018,1,21,13,45,207.5,213.5,1.75,13.65,315.0,341.78,277.82
2018,1,21,14,0,220.0,203.0,1.7,13.6,307.0,346.12,282.2
2018,1,21,14,15,192.0,192.0,1.6,13.5,278.5,323.52,264.49
2018,1,21,14,30,164.0,181.0,1.5,13.4,250.0,299.47,245.51
2018,1,21,14,45,128.0,160.0,1.35,13.25,211.5,257.29,211.51
2018,1,21,15,0,92.0,139.0,1.2,13.1,173.0,213.61,175.78
2018,1,21,15,15,112.0,128.5,1.2,13.1,165.0,218.53,180.69
2018,1,21,15,30,132.0,118.0,1.2,13.1,157.0,223.19,184.96
2018,1,21,15,45,108.5,101.5,0.9,12.35,130.5,191.33,158.19
2018,1,21,16,0,85.0,85.0,0.6,11.6,104.0,159.25,130.8
2018,1,21,16,15,62.5,66.5,0.65,11.4,79.0,124.61,100.78
2018,1,21,16,30,40.0,48.0,0.7,11.2,54.0,79.61,61.64
2018,1,21,16,45,40.0,33.0,0.7,11.0,37.0,72.98,51.81
2018,1,21,17,0,40.0,18.0,0.7,10.8,20.0,47.73,0.0
2018,1,21,17,15,20.0,9.0,0.75,10.7,10.0,18.72,0.0
2018,1,21,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
