Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,22,7,15,35.0,6.0,2.1,12.25,7.0,0.0,0.0
2018,1,22,7,30,70.0,12.0,2.1,12.5,14.0,10.91,0.0
2018,1,22,7,45,206.5,25.5,2.05,12.8,46.5,20.09,6.66
2018,1,22,8,0,343.0,39.0,2.0,13.1,79.0,32.08,21.73
2018,1,22,8,15,311.5,42.0,2.0,13.35,90.0,32.71,23.17
2018,1,22,8,30,280.0,45.0,2.0,13.6,101.0,33.81,24.49
2018,1,22,8,45,183.5,45.5,2.0,13.85,85.5,33.24,24.15
2018,1,22,9,0,87.0,46.0,2.0,14.1,70.0,36.23,26.88
2018,1,22,9,15,43.5,44.5,2.0,14.35,56.5,37.77,28.26
2018,1,22,9,30,0.0,43.0,2.0,14.6,43.0,37.92,28.34
2018,1,22,9,45,1.0,65.5,2.0,14.85,66.0,57.89,46.0
2018,1,22,10,0,2.0,88.0,2.0,15.1,89.0,77.09,59.85
2018,1,22,10,15,19.5,132.5,2.1,15.3,141.5,114.41,90.13
2018,1,22,10,30,37.0,177.0,2.2,15.5,194.0,148.75,117.32
2018,1,22,10,45,91.5,199.5,2.25,15.65,244.5,180.09,140.42
2018,1,22,11,0,146.0,222.0,2.3,15.8,295.0,215.33,167.16
2018,1,22,11,15,128.5,227.0,2.35,15.9,293.0,225.48,176.54
2018,1,22,11,30,111.0,232.0,2.4,16.0,291.0,233.8,184.31
2018,1,22,11,45,238.0,219.5,2.45,16.1,348.0,280.19,220.0
2018,1,22,12,0,365.0,207.0,2.5,16.2,405.0,335.52,263.7
2018,1,22,12,15,285.5,218.5,2.45,16.15,373.5,328.41,260.16
2018,1,22,12,30,206.0,230.0,2.4,16.1,342.0,310.99,247.79
2018,1,22,12,45,164.5,228.5,2.35,16.1,317.5,298.81,238.94
2018,1,22,13,0,123.0,227.0,2.3,16.1,293.0,283.58,227.25
2018,1,22,13,15,132.5,217.5,2.25,16.0,286.5,286.82,230.63
2018,1,22,13,30,142.0,208.0,2.2,15.9,280.0,289.75,233.75
2018,1,22,13,45,259.0,187.0,2.1,15.8,312.0,355.03,287.75
2018,1,22,14,0,376.0,166.0,2.0,15.7,344.0,425.17,344.68
2018,1,22,14,15,569.0,126.5,1.9,15.45,378.5,520.91,421.76
2018,1,22,14,30,762.0,87.0,1.8,15.2,413.0,609.25,491.56
2018,1,22,14,45,744.5,83.5,1.7,15.0,381.0,604.02,487.7
2018,1,22,15,0,727.0,80.0,1.6,14.8,349.0,593.25,480.25
2018,1,22,15,15,694.0,76.0,1.6,14.8,310.5,568.94,462.36
2018,1,22,15,30,661.0,72.0,1.6,14.8,272.0,542.18,442.0
2018,1,22,15,45,532.5,72.0,1.2,13.7,217.5,456.3,373.84
2018,1,22,16,0,404.0,72.0,0.8,12.6,163.0,367.54,301.75
2018,1,22,16,15,383.0,59.5,0.8,12.0,131.0,336.47,275.7
2018,1,22,16,30,362.0,47.0,0.8,11.4,99.0,305.47,247.02
2018,1,22,16,45,263.5,35.5,0.85,10.75,66.0,230.62,175.46
2018,1,22,17,0,165.0,24.0,0.9,10.1,33.0,144.61,0.0
2018,1,22,17,15,82.5,12.0,0.9,9.9,16.5,54.62,0.0
2018,1,22,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,23,7,15,39.0,8.0,0.55,8.5,9.0,0.0,0.0
2018,1,23,7,30,78.0,16.0,0.6,8.6,18.0,14.55,0.0
2018,1,23,7,45,189.0,30.5,0.6,8.75,49.5,24.05,10.1
2018,1,23,8,0,300.0,45.0,0.6,8.9,81.0,35.09,24.9
2018,1,23,8,15,377.5,55.0,0.65,9.1,119.5,42.31,32.25
2018,1,23,8,30,455.0,65.0,0.7,9.3,158.0,51.54,40.98
2018,1,23,8,45,274.0,81.0,0.7,9.5,140.5,59.65,48.54
2018,1,23,9,0,93.0,97.0,0.7,9.7,123.0,76.09,63.4
2018,1,23,9,15,138.5,114.5,0.75,9.95,160.0,88.58,74.5
2018,1,23,9,30,184.0,132.0,0.8,10.2,197.0,100.77,85.19
2018,1,23,9,45,440.0,115.0,0.85,10.5,291.5,80.18,66.66
2018,1,23,10,0,696.0,98.0,0.9,10.8,386.0,91.28,57.98
2018,1,23,10,15,755.5,93.5,1.0,11.35,426.5,132.84,77.28
2018,1,23,10,30,815.0,89.0,1.1,11.9,467.0,184.09,113.05
2018,1,23,10,45,830.0,89.0,1.2,12.4,491.0,230.23,151.43
2018,1,23,11,0,845.0,89.0,1.3,12.9,515.0,276.61,192.32
2018,1,23,11,15,854.0,90.0,1.3,13.45,532.0,322.15,233.19
2018,1,23,11,30,863.0,91.0,1.3,14.0,549.0,366.91,273.05
2018,1,23,11,45,869.0,91.0,1.3,14.5,558.5,408.65,309.89
2018,1,23,12,0,875.0,91.0,1.3,15.0,568.0,448.89,344.64
2018,1,23,12,15,877.0,90.5,1.15,15.3,569.5,485.17,375.0
2018,1,23,12,30,879.0,90.0,1.0,15.6,571.0,519.28,402.6
2018,1,23,12,45,877.5,89.0,0.9,15.85,564.5,548.74,426.2
2018,1,23,13,0,876.0,88.0,0.8,16.1,558.0,575.52,447.03
2018,1,23,13,15,870.5,87.0,0.7,16.2,544.0,597.21,463.77
2018,1,23,13,30,865.0,86.0,0.6,16.3,530.0,615.82,477.78
2018,1,23,13,45,856.0,84.0,0.5,16.35,508.5,628.1,486.96
2018,1,23,14,0,847.0,82.0,0.4,16.4,487.0,637.08,493.54
2018,1,23,14,15,832.5,79.5,0.35,16.35,458.5,638.71,495.55
2018,1,23,14,30,818.0,77.0,0.3,16.3,430.0,637.0,495.11
2018,1,23,14,45,797.0,74.5,0.3,16.2,396.0,627.77,489.89
2018,1,23,15,0,776.0,72.0,0.3,16.1,362.0,615.38,482.21
2018,1,23,15,15,745.0,69.0,0.3,16.1,323.0,592.83,466.6
2018,1,23,15,30,714.0,66.0,0.3,16.1,284.0,567.53,448.45
2018,1,23,15,45,671.0,61.0,0.25,15.55,242.0,534.63,423.98
2018,1,23,16,0,628.0,56.0,0.2,15.0,200.0,495.96,394.05
2018,1,23,16,15,562.0,49.0,0.25,14.65,157.5,439.33,349.34
2018,1,23,16,30,496.0,42.0,0.3,14.3,115.0,382.83,302.01
2018,1,23,16,45,372.0,32.5,0.3,13.95,76.5,290.85,218.99
2018,1,23,17,0,248.0,23.0,0.3,13.6,38.0,189.54,31.1
2018,1,23,17,15,124.0,11.5,0.3,13.4,19.0,76.52,0.0
2018,1,23,17,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.35,7.45,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.4,8.1,8.0,6.37,0.0
2018,1,24,7,45,8.5,14.5,1.4,8.75,15.0,13.01,3.23
2018,1,24,8,0,0.0,22.0,1.4,9.4,22.0,19.37,11.23
2018,1,24,8,15,0.0,31.0,1.6,9.9,31.0,27.32,18.79
2018,1,24,8,30,0.0,40.0,1.8,10.4,40.0,35.28,26.21
2018,1,24,8,45,1.5,59.5,2.0,10.95,60.0,51.95,41.35
2018,1,24,9,0,3.0,79.0,2.2,11.5,80.0,67.81,55.59
2018,1,24,9,15,12.5,100.0,2.3,11.8,104.5,84.49,70.42
2018,1,24,9,30,22.0,121.0,2.4,12.1,129.0,100.81,84.74
2018,1,24,9,45,100.5,148.0,2.5,12.45,189.5,110.92,93.41
2018,1,24,10,0,179.0,175.0,2.6,12.8,250.0,136.64,106.56
2018,1,24,10,15,271.0,177.0,2.8,13.25,299.5,155.84,115.21
2018,1,24,10,30,363.0,179.0,3.0,13.7,349.0,188.92,136.79
2018,1,24,10,45,301.5,196.0,3.15,14.15,342.0,212.33,158.93
2018,1,24,11,0,240.0,213.0,3.3,14.6,335.0,229.85,176.64
2018,1,24,11,15,217.0,225.5,3.5,14.85,338.5,250.21,195.13
2018,1,24,11,30,194.0,238.0,3.7,15.1,342.0,266.43,209.94
2018,1,24,11,45,160.0,241.5,3.9,15.4,328.0,269.24,213.72
2018,1,24,12,0,126.0,245.0,4.1,15.7,314.0,268.9,214.5
2018,1,24,12,15,89.5,238.5,4.15,15.65,287.5,252.71,202.36
2018,1,24,12,30,53.0,232.0,4.2,15.6,261.0,235.24,188.76
2018,1,24,12,45,49.5,226.5,4.3,15.55,253.5,232.89,187.25
2018,1,24,13,0,46.0,221.0,4.4,15.5,246.0,229.99,185.24
2018,1,24,13,15,27.0,193.5,4.4,15.35,208.0,196.26,157.96
2018,1,24,13,30,8.0,166.0,4.4,15.2,170.0,154.98,124.12
2018,1,24,13,45,4.0,146.0,4.45,15.0,148.0,134.54,107.46
2018,1,24,14,0,0.0,126.0,4.5,14.8,126.0,113.68,90.27
2018,1,24,14,15,0.0,100.0,4.35,14.55,100.0,89.43,70.18
2018,1,24,14,30,0.0,74.0,4.2,14.3,74.0,65.45,50.13
2018,1,24,14,45,24.0,83.5,4.1,14.05,92.5,94.65,75.69
2018,1,24,15,0,48.0,93.0,4.0,13.8,111.0,121.61,99.28
2018,1,24,15,15,56.0,96.0,4.0,13.8,115.0,131.95,108.3
2018,1,24,15,30,64.0,99.0,4.0,13.8,119.0,143.38,118.14
2018,1,24,15,45,42.5,89.0,3.7,13.45,101.5,120.5,98.3
2018,1,24,16,0,21.0,79.0,3.4,13.1,84.0,98.29,78.79
2018,1,24,16,15,12.5,62.5,3.3,13.0,65.5,69.29,53.55
2018,1,24,16,30,4.0,46.0,3.2,12.9,47.0,47.42,34.25
2018,1,24,16,45,6.0,32.5,3.1,12.8,33.0,35.58,23.03
2018,1,24,17,0,8.0,19.0,3.0,12.7,19.0,24.66,2.64
2018,1,24,17,15,8.0,10.5,3.1,12.35,10.5,13.84,0.0
2018,1,24,17,30,8.0,2.0,3.2,12.0,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,3.3,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,25,7,15,16.5,8.0,1.0,8.2,8.5,0.0,0.0
2018,1,25,7,30,33.0,16.0,1.1,8.7,17.0,14.55,0.0
2018,1,25,7,45,91.0,32.5,1.15,9.15,42.0,25.9,12.65
2018,1,25,8,0,149.0,49.0,1.2,9.6,67.0,38.52,27.92
2018,1,25,8,15,280.5,61.0,1.35,9.85,113.0,46.56,35.95
2018,1,25,8,30,412.0,73.0,1.5,10.1,159.0,55.18,44.12
2018,1,25,8,45,488.0,78.5,1.65,10.35,202.5,60.89,49.48
2018,1,25,9,0,564.0,84.0,1.8,10.6,246.0,63.5,51.9
2018,1,25,9,15,623.0,85.0,1.9,10.8,288.0,62.43,50.92
2018,1,25,9,30,682.0,86.0,2.0,11.0,330.0,61.72,50.19
2018,1,25,9,45,734.0,82.5,2.1,11.2,369.5,57.88,46.63
2018,1,25,10,0,786.0,79.0,2.2,11.4,409.0,87.64,51.63
2018,1,25,10,15,806.0,80.5,2.3,11.65,440.0,134.44,76.17
2018,1,25,10,30,826.0,82.0,2.4,11.9,471.0,182.49,111.57
2018,1,25,10,45,807.0,90.0,2.5,12.15,485.5,229.53,152.92
2018,1,25,11,0,788.0,98.0,2.6,12.4,500.0,273.76,193.93
2018,1,25,11,15,573.5,135.5,2.65,12.55,433.0,280.64,210.8
2018,1,25,11,30,359.0,173.0,2.7,12.7,366.0,269.12,209.99
2018,1,25,11,45,195.5,123.0,2.75,12.85,228.5,183.21,144.95
2018,1,25,12,0,32.0,73.0,2.8,13.0,91.0,78.68,60.76
2018,1,25,12,15,98.0,110.0,2.85,13.1,164.5,145.46,116.64
2018,1,25,12,30,164.0,147.0,2.9,13.2,238.0,219.7,178.14
2018,1,25,12,45,228.5,177.0,2.95,13.25,302.0,290.03,235.93
2018,1,25,13,0,293.0,207.0,3.0,13.3,366.0,364.9,296.75
2018,1,25,13,15,406.5,182.0,3.0,13.25,397.0,425.95,347.06
2018,1,25,13,30,520.0,157.0,3.0,13.2,428.0,483.08,394.28
2018,1,25,13,45,342.0,148.5,3.05,13.2,324.0,378.68,311.38
2018,1,25,14,0,164.0,140.0,3.1,13.2,220.0,254.79,210.19
2018,1,25,14,15,200.5,143.0,3.05,13.05,235.0,287.16,238.26
2018,1,25,14,30,237.0,146.0,3.0,12.9,250.0,320.06,266.23
2018,1,25,14,45,433.5,113.0,2.9,12.8,285.0,431.36,359.85
2018,1,25,15,0,630.0,80.0,2.8,12.7,320.0,535.42,445.19
2018,1,25,15,15,624.5,80.5,2.8,12.7,297.5,534.75,444.5
2018,1,25,15,30,619.0,81.0,2.8,12.7,275.0,531.51,441.97
2018,1,25,15,45,351.5,64.0,2.15,11.9,171.0,326.27,274.44
2018,1,25,16,0,84.0,47.0,1.5,11.1,67.0,116.39,95.85
2018,1,25,16,15,147.5,43.0,1.4,10.65,69.0,152.96,127.65
2018,1,25,16,30,211.0,39.0,1.3,10.2,71.0,202.64,167.31
2018,1,25,16,45,177.0,35.0,1.2,9.75,55.5,179.51,141.37
2018,1,25,17,0,143.0,31.0,1.1,9.3,40.0,148.02,60.77
2018,1,25,17,15,73.5,16.5,1.05,9.25,21.0,54.63,0.0
2018,1,25,17,30,4.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.0,9.15,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,7,15,68.0,9.0,0.85,7.15,11.5,0.0,0.0
2018,1,26,7,30,136.0,18.0,0.9,7.8,23.0,16.37,0.0
2018,1,26,7,45,272.5,29.5,0.95,8.45,57.5,24.69,12.42
2018,1,26,8,0,409.0,41.0,1.0,9.1,92.0,33.65,23.83
2018,1,26,8,15,496.0,47.5,1.05,9.55,134.5,37.74,28.19
2018,1,26,8,30,583.0,54.0,1.1,10.0,177.0,41.9,32.26
2018,1,26,8,45,638.5,58.5,1.2,10.45,220.5,44.3,34.57
2018,1,26,9,0,694.0,63.0,1.3,10.9,264.0,46.76,36.8
2018,1,26,9,15,731.5,66.0,1.35,11.2,305.0,52.55,41.98
2018,1,26,9,30,769.0,69.0,1.4,11.5,346.0,54.0,43.18
2018,1,26,9,45,796.0,70.0,1.4,11.8,382.5,53.85,42.92
2018,1,26,10,0,823.0,71.0,1.4,12.1,419.0,84.04,46.86
2018,1,26,10,15,839.5,73.0,1.45,12.35,449.5,132.87,72.91
2018,1,26,10,30,856.0,75.0,1.5,12.6,480.0,182.54,109.7
2018,1,26,10,45,869.0,75.0,1.5,12.9,504.0,235.15,154.08
2018,1,26,11,0,882.0,75.0,1.5,13.2,528.0,282.42,196.22
2018,1,26,11,15,888.0,76.0,1.5,13.4,544.5,328.17,238.01
2018,1,26,11,30,894.0,77.0,1.5,13.6,561.0,372.77,278.51
2018,1,26,11,45,896.5,78.0,1.5,13.8,570.0,414.69,316.21
2018,1,26,12,0,899.0,79.0,1.5,14.0,579.0,454.79,351.56
2018,1,26,12,15,897.5,79.0,1.5,14.05,579.5,490.13,382.61
2018,1,26,12,30,896.0,79.0,1.5,14.1,580.0,523.01,411.01
2018,1,26,12,45,889.5,80.0,1.5,14.2,572.5,551.69,435.46
2018,1,26,13,0,883.0,81.0,1.5,14.3,565.0,577.44,457.13
2018,1,26,13,15,877.5,80.0,1.5,14.2,551.0,598.7,475.41
2018,1,26,13,30,872.0,79.0,1.5,14.1,537.0,616.91,491.11
2018,1,26,13,45,862.0,78.5,1.5,13.95,516.0,633.26,505.17
2018,1,26,14,0,852.0,78.0,1.5,13.8,495.0,643.41,514.54
2018,1,26,14,15,833.0,77.0,1.45,13.6,465.5,643.86,516.31
2018,1,26,14,30,814.0,76.0,1.4,13.4,436.0,640.91,515.47
2018,1,26,14,45,763.0,77.5,1.35,13.15,394.5,616.17,498.03
2018,1,26,15,0,712.0,79.0,1.3,12.9,353.0,591.28,480.18
2018,1,26,15,15,487.0,97.0,1.3,12.9,275.5,457.53,376.19
2018,1,26,15,30,262.0,115.0,1.3,12.9,198.0,318.05,263.68
2018,1,26,15,45,138.0,96.5,1.05,11.95,139.5,203.46,169.24
2018,1,26,16,0,14.0,78.0,0.8,11.0,81.0,84.53,67.24
2018,1,26,16,15,24.5,64.5,0.85,10.4,68.5,85.23,68.04
2018,1,26,16,30,35.0,51.0,0.9,9.8,56.0,78.39,61.67
2018,1,26,16,45,29.0,35.0,0.95,9.2,38.5,56.69,41.6
2018,1,26,17,0,23.0,19.0,1.0,8.6,21.0,39.46,15.65
2018,1,26,17,15,20.5,11.0,1.0,8.35,11.5,21.12,0.0
2018,1,26,17,30,18.0,3.0,1.0,8.1,2.0,0.0,0.0
2018,1,26,17,45,9.0,1.5,1.05,7.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,27,7,15,24.0,7.0,0.85,6.7,8.0,6.37,0.0
2018,1,27,7,30,48.0,14.0,0.9,7.4,16.0,12.73,0.0
2018,1,27,7,45,86.5,29.5,0.9,8.1,38.5,23.76,12.26
2018,1,27,8,0,125.0,45.0,0.9,8.8,61.0,35.66,25.7
2018,1,27,8,15,179.0,60.5,1.05,9.5,93.5,47.32,36.77
2018,1,27,8,30,233.0,76.0,1.2,10.2,126.0,58.71,47.31
2018,1,27,8,45,301.0,87.0,1.3,10.9,166.0,63.92,52.11
2018,1,27,9,0,369.0,98.0,1.4,11.6,206.0,71.05,58.46
2018,1,27,9,15,575.5,80.0,1.6,12.15,276.0,57.82,46.5
2018,1,27,9,30,782.0,62.0,1.8,12.7,346.0,48.32,37.87
2018,1,27,9,45,806.0,63.5,1.95,13.3,382.0,48.74,38.09
2018,1,27,10,0,830.0,65.0,2.1,13.9,418.0,81.08,43.13
2018,1,27,10,15,845.5,66.0,2.25,14.2,448.0,135.32,74.0
2018,1,27,10,30,861.0,67.0,2.4,14.5,478.0,183.81,109.97
2018,1,27,10,45,856.0,72.5,2.5,14.8,498.0,232.33,151.9
2018,1,27,11,0,851.0,78.0,2.6,15.1,518.0,275.14,191.25
2018,1,27,11,15,820.0,89.5,2.7,15.3,524.5,318.72,232.47
2018,1,27,11,30,789.0,101.0,2.8,15.5,531.0,358.3,269.77
2018,1,27,11,45,843.5,87.0,2.9,15.65,553.5,403.02,308.95
2018,1,27,12,0,898.0,73.0,3.0,15.8,576.0,450.98,350.41
2018,1,27,12,15,826.0,94.0,3.05,15.95,557.5,473.66,372.33
2018,1,27,12,30,754.0,115.0,3.1,16.1,539.0,489.88,388.13
2018,1,27,12,45,702.0,128.0,3.15,16.2,519.5,503.76,401.33
2018,1,27,13,0,650.0,141.0,3.2,16.3,500.0,512.59,409.99
2018,1,27,13,15,660.0,134.0,3.2,16.3,490.5,533.09,427.79
2018,1,27,13,30,670.0,127.0,3.2,16.3,481.0,551.64,443.84
2018,1,27,13,45,717.0,109.0,3.2,16.3,474.5,579.51,467.37
2018,1,27,14,0,764.0,91.0,3.2,16.3,468.0,603.91,488.16
2018,1,27,14,15,800.0,79.5,3.15,16.15,454.5,627.74,508.3
2018,1,27,14,30,836.0,68.0,3.1,16.0,441.0,648.83,526.25
2018,1,27,14,45,798.0,69.5,3.05,15.85,403.5,632.91,515.14
2018,1,27,15,0,760.0,71.0,3.0,15.7,366.0,613.71,501.44
2018,1,27,15,15,729.0,66.5,3.0,15.7,326.0,589.23,483.41
2018,1,27,15,30,698.0,62.0,3.0,15.7,286.0,562.11,462.74
2018,1,27,15,45,669.5,56.0,2.3,14.6,246.5,532.57,439.0
2018,1,27,16,0,641.0,50.0,1.6,13.5,207.0,501.03,412.02
2018,1,27,16,15,495.5,50.0,1.55,12.7,156.5,406.12,334.77
2018,1,27,16,30,350.0,50.0,1.5,11.9,106.0,306.33,251.2
2018,1,27,16,45,304.0,38.5,1.4,11.1,76.0,261.8,208.62
2018,1,27,17,0,258.0,27.0,1.3,10.3,46.0,209.32,118.62
2018,1,27,17,15,140.0,15.5,1.3,10.1,24.5,90.49,0.0
2018,1,27,17,30,22.0,4.0,1.3,9.9,3.0,0.0,0.0
2018,1,27,17,45,11.0,2.0,1.35,9.75,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,28,7,15,88.5,9.5,1.65,7.7,13.0,8.64,0.0
2018,1,28,7,30,177.0,19.0,1.7,8.0,26.0,17.28,0.0
2018,1,28,7,45,318.5,29.0,1.7,8.3,62.5,24.04,12.88
2018,1,28,8,0,460.0,39.0,1.7,8.6,99.0,31.66,22.25
2018,1,28,8,15,540.5,45.5,1.7,9.1,142.5,35.9,26.63
2018,1,28,8,30,621.0,52.0,1.7,9.6,186.0,40.15,30.75
2018,1,28,8,45,672.0,56.0,1.7,10.1,230.0,46.17,36.32
2018,1,28,9,0,723.0,60.0,1.7,10.6,274.0,48.51,38.43
2018,1,28,9,15,760.5,62.5,1.8,11.35,316.0,49.58,39.26
2018,1,28,9,30,798.0,65.0,1.9,12.1,358.0,50.73,40.13
2018,1,28,9,45,826.5,66.0,1.95,12.9,396.0,50.73,39.92
2018,1,28,10,0,855.0,67.0,2.0,13.7,434.0,85.29,45.33
2018,1,28,10,15,872.5,69.0,2.05,14.35,466.0,141.92,78.03
2018,1,28,10,30,890.0,71.0,2.1,15.0,498.0,193.07,115.96
2018,1,28,10,45,901.0,72.0,2.15,15.6,522.5,242.69,157.92
2018,1,28,11,0,912.0,73.0,2.2,16.2,547.0,291.99,201.66
2018,1,28,11,15,919.0,73.5,2.25,16.65,564.5,339.15,244.36
2018,1,28,11,30,926.0,74.0,2.3,17.1,582.0,385.15,285.75
2018,1,28,11,45,929.5,74.5,2.35,17.55,591.5,428.47,324.29
2018,1,28,12,0,933.0,75.0,2.4,18.0,601.0,469.95,360.45
2018,1,28,12,15,933.5,75.0,2.45,18.15,602.5,507.56,393.2
2018,1,28,12,30,934.0,75.0,2.5,18.3,604.0,542.76,423.33
2018,1,28,12,45,931.0,75.0,2.55,18.5,597.5,573.55,449.4
2018,1,28,13,0,928.0,75.0,2.6,18.7,591.0,601.46,472.75
2018,1,28,13,15,922.5,74.5,2.6,18.65,577.0,624.4,492.24
2018,1,28,13,30,917.0,74.0,2.6,18.6,563.0,644.16,509.05
2018,1,28,13,45,908.5,72.5,2.55,18.6,541.0,657.71,520.72
2018,1,28,14,0,900.0,71.0,2.5,18.6,519.0,667.88,529.72
2018,1,28,14,15,886.0,70.0,2.45,18.35,490.5,671.66,534.32
2018,1,28,14,30,872.0,69.0,2.4,18.1,462.0,672.07,536.31
2018,1,28,14,45,853.0,67.5,2.35,17.9,427.5,670.34,536.3
2018,1,28,15,0,834.0,66.0,2.3,17.7,393.0,660.54,530.22
2018,1,28,15,15,807.5,63.5,2.3,17.7,353.5,641.33,516.69
2018,1,28,15,30,781.0,61.0,2.3,17.7,314.0,619.23,500.47
2018,1,28,15,45,646.0,61.0,1.75,16.2,251.0,529.38,431.0
2018,1,28,16,0,511.0,61.0,1.2,14.7,188.0,436.59,357.3
2018,1,28,16,15,379.5,53.5,1.15,13.9,137.5,338.13,277.99
2018,1,28,16,30,248.0,46.0,1.1,13.1,87.0,237.79,194.32
2018,1,28,16,45,197.5,35.0,1.1,12.3,61.0,191.82,152.5
2018,1,28,17,0,147.0,24.0,1.1,11.5,35.0,143.21,86.78
2018,1,28,17,15,84.0,13.5,1.1,11.3,19.0,58.39,0.0
2018,1,28,17,30,21.0,3.0,1.1,11.1,3.0,0.0,0.0
2018,1,28,17,45,10.5,1.5,1.1,10.9,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,29,7,15,6.0,5.0,2.15,8.9,5.5,4.55,0.0
2018,1,29,7,30,12.0,10.0,2.2,9.2,11.0,9.1,0.0
2018,1,29,7,45,6.0,24.0,2.2,9.45,24.5,21.06,10.86
2018,1,29,8,0,0.0,38.0,2.2,9.7,38.0,32.9,23.27
2018,1,29,8,15,0.0,54.0,2.15,10.25,54.0,46.17,35.67
2018,1,29,8,30,0.0,70.0,2.1,10.8,70.0,59.29,47.76
2018,1,29,8,45,27.0,93.0,2.1,11.3,101.0,75.12,62.07
2018,1,29,9,0,54.0,116.0,2.1,11.8,132.0,91.72,76.83
2018,1,29,9,15,46.0,128.5,2.05,12.55,143.5,101.2,84.96
2018,1,29,9,30,38.0,141.0,2.0,13.3,155.0,110.45,92.73
2018,1,29,9,45,55.0,161.5,1.9,14.0,184.0,124.51,104.57
2018,1,29,10,0,72.0,182.0,1.8,14.7,213.0,143.74,113.43
2018,1,29,10,15,102.5,197.5,1.85,15.45,245.0,164.99,127.93
2018,1,29,10,30,133.0,213.0,1.9,16.2,277.0,185.71,142.48
2018,1,29,10,45,147.5,218.5,1.9,16.95,293.0,204.1,156.45
2018,1,29,11,0,162.0,224.0,1.9,17.7,309.0,223.55,171.68
2018,1,29,11,15,100.0,223.0,1.9,18.15,276.0,217.46,169.13
2018,1,29,11,30,38.0,222.0,1.9,18.6,243.0,202.97,159.13
2018,1,29,11,45,41.5,225.5,1.9,19.05,249.0,211.6,165.85
2018,1,29,12,0,45.0,229.0,1.9,19.5,255.0,220.44,172.69
2018,1,29,12,15,96.5,236.5,1.8,19.35,291.5,255.29,200.26
2018,1,29,12,30,148.0,244.0,1.7,19.2,328.0,298.19,234.19
2018,1,29,12,45,94.0,224.0,1.65,19.05,277.0,254.61,200.48
2018,1,29,13,0,40.0,204.0,1.6,18.9,226.0,210.74,166.0
2018,1,29,13,15,42.5,206.0,1.45,18.45,229.0,217.48,171.96
2018,1,29,13,30,45.0,208.0,1.3,18.0,232.0,224.49,177.98
2018,1,29,13,45,87.5,212.0,1.1,17.6,256.5,259.19,206.51
2018,1,29,14,0,130.0,216.0,0.9,17.2,281.0,305.56,243.71
2018,1,29,14,15,233.5,196.0,1.05,17.05,305.0,369.26,295.88
2018,1,29,14,30,337.0,176.0,1.2,16.9,329.0,423.63,340.6
2018,1,29,14,45,252.0,168.0,1.35,16.8,277.5,363.67,294.04
2018,1,29,15,0,167.0,160.0,1.5,16.7,226.0,290.03,235.98
2018,1,29,15,15,164.0,142.0,1.5,16.7,201.5,271.0,221.63
2018,1,29,15,30,161.0,124.0,1.5,16.7,177.0,250.89,205.86
2018,1,29,15,45,238.5,105.0,1.3,15.7,171.5,294.48,243.06
2018,1,29,16,0,316.0,86.0,1.1,14.7,166.0,336.49,277.45
2018,1,29,16,15,275.5,72.0,1.05,14.0,132.0,292.12,240.25
2018,1,29,16,30,235.0,58.0,1.0,13.3,98.0,248.0,202.36
2018,1,29,16,45,180.5,43.5,1.0,12.6,68.5,195.69,155.58
2018,1,29,17,0,126.0,29.0,1.0,11.9,39.0,141.86,91.15
2018,1,29,17,15,78.5,17.0,1.0,11.5,21.5,58.82,0.0
2018,1,29,17,30,31.0,5.0,1.0,11.1,4.0,0.0,0.0
2018,1,29,17,45,15.5,2.5,1.0,10.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,7,15,45.0,8.5,1.1,9.55,10.5,7.73,0.0
2018,1,30,7,30,90.0,17.0,1.3,10.3,21.0,13.42,0.0
2018,1,30,7,45,240.0,29.0,1.45,11.0,57.5,23.68,13.16
2018,1,30,8,0,390.0,41.0,1.6,11.7,94.0,33.09,23.3
2018,1,30,8,15,351.0,57.5,1.6,12.25,118.5,43.82,33.35
2018,1,30,8,30,312.0,74.0,1.6,12.8,143.0,55.2,43.77
2018,1,30,8,45,324.0,90.0,1.6,13.3,175.0,65.96,53.48
2018,1,30,9,0,336.0,106.0,1.6,13.8,207.0,76.36,62.66
2018,1,30,9,15,392.0,113.0,1.6,14.55,247.0,80.27,65.89
2018,1,30,9,30,448.0,120.0,1.6,15.3,287.0,84.15,69.01
2018,1,30,9,45,505.5,122.5,1.65,16.05,328.5,84.95,69.38
2018,1,30,10,0,563.0,125.0,1.7,16.8,370.0,114.16,74.98
2018,1,30,10,15,542.0,140.0,1.7,17.3,389.5,156.02,101.58
2018,1,30,10,30,521.0,155.0,1.7,17.8,409.0,196.37,133.21
2018,1,30,10,45,585.5,145.5,1.7,18.35,444.0,234.23,162.05
2018,1,30,11,0,650.0,136.0,1.7,18.9,479.0,275.44,195.31
2018,1,30,11,15,749.0,114.0,1.65,19.3,521.0,321.25,232.27
2018,1,30,11,30,848.0,92.0,1.6,19.7,563.0,376.36,277.05
2018,1,30,11,45,889.0,82.5,1.55,20.05,583.5,424.9,317.69
2018,1,30,12,0,930.0,73.0,1.5,20.4,604.0,471.83,356.42
2018,1,30,12,15,839.5,100.0,1.45,20.7,580.5,492.45,375.34
2018,1,30,12,30,749.0,127.0,1.4,21.0,557.0,505.26,387.24
2018,1,30,12,45,730.0,127.0,1.35,21.3,542.5,523.88,402.76
2018,1,30,13,0,711.0,127.0,1.3,21.6,528.0,539.15,415.23
2018,1,30,13,15,783.0,105.5,1.3,21.65,537.0,582.25,448.9
2018,1,30,13,30,855.0,84.0,1.3,21.7,546.0,625.6,482.23
2018,1,30,13,45,874.0,77.5,1.25,21.75,534.0,647.15,498.85
2018,1,30,14,0,893.0,71.0,1.2,21.8,522.0,669.23,515.73
2018,1,30,14,15,881.0,69.5,1.25,21.6,494.0,673.67,521.1
2018,1,30,14,30,869.0,68.0,1.3,21.4,466.0,674.76,524.14
2018,1,30,14,45,851.0,66.5,1.4,21.15,432.0,673.68,525.7
2018,1,30,15,0,833.0,65.0,1.5,20.9,398.0,664.5,521.35
2018,1,30,15,15,806.5,62.5,1.5,20.9,358.5,645.17,508.23
2018,1,30,15,30,780.0,60.0,1.5,20.9,319.0,622.97,492.72
2018,1,30,15,45,722.0,58.0,1.25,19.05,272.5,577.56,460.62
2018,1,30,16,0,664.0,56.0,1.0,17.2,226.0,530.28,425.52
2018,1,30,16,15,558.5,53.5,1.0,16.25,177.5,456.57,368.23
2018,1,30,16,30,453.0,51.0,1.0,15.3,129.0,378.76,305.23
2018,1,30,16,45,353.5,39.5,1.05,14.4,89.0,296.85,235.69
2018,1,30,17,0,254.0,28.0,1.1,13.5,49.0,217.05,147.37
2018,1,30,17,15,153.5,17.5,1.1,13.3,27.5,101.23,0.0
2018,1,30,17,30,53.0,7.0,1.1,13.1,6.0,0.0,0.0
2018,1,30,17,45,26.5,3.5,1.05,12.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,31,7,15,120.5,10.0,1.05,9.7,16.0,9.1,0.0
2018,1,31,7,30,241.0,20.0,1.1,10.6,32.0,16.93,0.0
2018,1,31,7,45,377.0,29.0,1.15,11.45,70.5,23.79,13.52
2018,1,31,8,0,513.0,38.0,1.2,12.3,109.0,30.55,21.1
2018,1,31,8,15,589.0,43.5,1.1,12.85,153.5,37.16,27.42
2018,1,31,8,30,665.0,49.0,1.0,13.4,198.0,40.99,31.08
2018,1,31,8,45,623.5,63.0,0.9,13.95,226.0,47.33,36.82
2018,1,31,9,0,582.0,77.0,0.8,14.5,254.0,56.71,45.13
2018,1,31,9,15,591.0,87.0,0.85,15.15,288.5,62.82,50.37
2018,1,31,9,30,600.0,97.0,0.9,15.8,323.0,68.74,55.36
2018,1,31,9,45,601.0,107.5,0.9,16.45,352.5,74.83,60.43
2018,1,31,10,0,602.0,118.0,0.9,17.1,382.0,111.71,71.16
2018,1,31,10,15,613.0,124.5,1.05,17.4,409.5,153.5,96.18
2018,1,31,10,30,624.0,131.0,1.2,17.7,437.0,196.04,128.28
2018,1,31,10,45,743.5,108.0,1.35,18.05,490.0,237.42,158.39
2018,1,31,11,0,863.0,85.0,1.5,18.4,543.0,292.16,201.76
2018,1,31,11,15,895.0,79.0,1.6,18.6,567.5,343.52,246.46
2018,1,31,11,30,927.0,73.0,1.7,18.8,592.0,391.76,288.65
2018,1,31,11,45,929.0,74.0,1.8,18.95,601.0,435.24,327.2
2018,1,31,12,0,931.0,75.0,1.9,19.1,610.0,476.77,363.4
2018,1,31,12,15,928.0,76.0,1.95,19.25,611.0,513.86,395.28
2018,1,31,12,30,925.0,77.0,2.0,19.4,612.0,548.32,424.39
2018,1,31,12,45,779.0,118.5,2.1,19.55,565.5,544.16,423.76
2018,1,31,13,0,633.0,160.0,2.2,19.7,519.0,529.12,414.0
2018,1,31,13,15,586.5,167.5,2.25,19.75,494.0,526.11,413.47
2018,1,31,13,30,540.0,175.0,2.3,19.8,469.0,523.28,412.53
2018,1,31,13,45,626.5,142.0,2.4,19.8,470.5,565.46,447.06
2018,1,31,14,0,713.0,109.0,2.5,19.8,472.0,602.11,477.31
2018,1,31,14,15,706.0,103.0,2.4,19.65,446.0,604.03,479.86
2018,1,31,14,30,699.0,97.0,2.3,19.5,420.0,603.0,480.34
2018,1,31,14,45,708.0,86.5,2.25,19.35,393.0,604.71,483.25
2018,1,31,15,0,717.0,76.0,2.2,19.2,366.0,600.7,481.81
2018,1,31,15,15,693.0,72.0,2.2,19.2,329.5,584.45,470.31
2018,1,31,15,30,669.0,68.0,2.2,19.2,293.0,563.09,454.64
2018,1,31,15,45,601.5,67.0,1.65,17.8,249.0,513.95,416.63
2018,1,31,16,0,534.0,66.0,1.1,16.4,205.0,463.61,376.25
2018,1,31,16,15,458.5,59.5,1.1,15.55,162.5,400.87,326.65
2018,1,31,16,30,383.0,53.0,1.1,14.7,120.0,338.47,275.08
2018,1,31,16,45,312.0,41.5,1.1,13.85,85.5,274.96,219.88
2018,1,31,17,0,241.0,30.0,1.1,13.0,51.0,214.1,150.89
2018,1,31,17,15,142.5,18.0,1.1,12.9,28.5,96.07,0.0
2018,1,31,17,30,44.0,6.0,1.1,12.8,6.0,5.46,0.0
2018,1,31,17,45,22.0,3.0,1.1,12.65,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,1,7,15,40.0,9.5,1.05,11.6,11.5,8.64,0.0
2018,2,1,7,30,80.0,19.0,1.1,12.2,23.0,15.53,0.0
