Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,45,129.5,35.0,1.15,12.8,49.5,28.03,17.12
2018,2,1,8,0,179.0,51.0,1.2,13.4,76.0,40.26,29.48
2018,2,1,8,15,236.0,64.5,1.2,13.9,110.5,48.65,37.45
2018,2,1,8,30,293.0,78.0,1.2,14.4,145.0,57.95,45.97
2018,2,1,8,45,319.0,92.5,1.15,14.9,179.0,67.58,54.58
2018,2,1,9,0,345.0,107.0,1.1,15.4,213.0,76.89,62.72
2018,2,1,9,15,355.0,122.0,1.15,16.1,244.5,86.17,70.61
2018,2,1,9,30,365.0,137.0,1.2,16.8,276.0,95.16,78.12
2018,2,1,9,45,405.0,144.5,1.25,17.45,312.5,98.96,81.05
2018,2,1,10,0,445.0,152.0,1.3,18.1,349.0,128.66,88.69
2018,2,1,10,15,477.0,156.0,1.45,18.6,380.5,163.25,109.14
2018,2,1,10,30,509.0,160.0,1.6,19.1,412.0,200.71,136.45
2018,2,1,10,45,507.5,170.0,1.75,19.6,431.5,238.49,167.89
2018,2,1,11,0,506.0,180.0,1.9,20.1,451.0,275.7,199.76
2018,2,1,11,15,502.5,187.0,2.0,20.4,463.0,309.22,229.01
2018,2,1,11,30,499.0,194.0,2.1,20.7,475.0,341.7,257.14
2018,2,1,11,45,541.5,183.5,2.2,20.95,493.0,376.32,285.97
2018,2,1,12,0,584.0,173.0,2.3,21.2,511.0,412.72,316.09
2018,2,1,12,15,666.0,148.5,2.35,21.25,535.0,459.43,353.9
2018,2,1,12,30,748.0,124.0,2.4,21.3,559.0,506.43,391.88
2018,2,1,12,45,730.5,126.5,2.45,21.3,548.0,528.22,410.58
2018,2,1,13,0,713.0,129.0,2.5,21.3,537.0,546.82,426.61
2018,2,1,13,15,674.5,137.0,2.55,21.25,515.5,555.23,434.61
2018,2,1,13,30,636.0,145.0,2.6,21.2,494.0,559.57,439.32
2018,2,1,13,45,670.5,128.5,2.6,21.2,484.0,582.11,458.14
2018,2,1,14,0,705.0,112.0,2.6,21.2,474.0,602.61,475.29
2018,2,1,14,15,665.5,115.0,2.5,20.95,442.0,592.55,468.76
2018,2,1,14,30,626.0,118.0,2.4,20.7,410.0,579.06,459.68
2018,2,1,14,45,626.0,108.0,2.25,20.5,382.0,575.52,458.27
2018,2,1,15,0,626.0,98.0,2.1,20.3,354.0,569.23,454.58
2018,2,1,15,15,639.0,85.0,2.1,20.3,324.0,565.65,453.23
2018,2,1,15,30,652.0,72.0,2.1,20.3,294.0,558.94,449.17
2018,2,1,15,45,588.0,69.5,1.55,18.9,249.5,510.14,411.53
2018,2,1,16,0,524.0,67.0,1.0,17.5,205.0,460.16,371.67
2018,2,1,16,15,488.5,58.5,1.05,16.8,168.0,421.1,341.19
2018,2,1,16,30,453.0,50.0,1.1,16.1,131.0,381.32,307.99
2018,2,1,16,45,367.0,41.0,1.1,15.45,94.0,309.65,246.53
2018,2,1,17,0,281.0,32.0,1.1,14.8,57.0,240.52,173.13
2018,2,1,17,15,168.5,19.0,1.15,14.65,31.5,137.21,0.0
2018,2,1,17,30,56.0,6.0,1.2,14.5,6.0,35.51,0.0
2018,2,1,17,45,28.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,2,7,15,135.0,10.5,1.1,10.25,17.5,9.55,0.0
2018,2,2,7,30,270.0,21.0,1.3,11.1,35.0,17.7,0.0
2018,2,2,7,45,397.5,28.5,1.45,11.95,73.5,23.15,13.44
2018,2,2,8,0,525.0,36.0,1.6,12.8,112.0,31.22,21.72
2018,2,2,8,15,531.0,46.0,1.65,13.45,146.0,35.75,26.15
2018,2,2,8,30,537.0,56.0,1.7,14.1,180.0,42.58,32.41
2018,2,2,8,45,449.5,81.0,1.7,14.7,199.5,59.69,47.67
2018,2,2,9,0,362.0,106.0,1.7,15.3,219.0,76.13,62.1
2018,2,2,9,15,418.5,113.0,1.8,16.05,260.5,80.04,65.29
2018,2,2,9,30,475.0,120.0,1.9,16.8,302.0,83.92,68.37
2018,2,2,9,45,470.0,134.5,2.0,17.5,329.0,92.42,75.43
2018,2,2,10,0,465.0,149.0,2.1,18.2,356.0,128.75,87.83
2018,2,2,10,15,441.0,166.0,2.15,18.6,373.5,167.77,114.33
2018,2,2,10,30,417.0,183.0,2.2,19.0,391.0,204.39,143.65
2018,2,2,10,45,416.0,193.5,2.3,19.45,409.5,238.49,171.94
2018,2,2,11,0,415.0,204.0,2.4,19.9,428.0,272.2,200.62
2018,2,2,11,15,434.5,206.5,2.4,20.2,447.5,305.38,228.44
2018,2,2,11,30,454.0,209.0,2.4,20.5,467.0,339.6,257.03
2018,2,2,11,45,460.5,211.5,2.4,20.8,476.5,369.51,282.23
2018,2,2,12,0,467.0,214.0,2.4,21.1,486.0,398.97,306.68
2018,2,2,12,15,463.0,216.0,2.45,21.3,486.5,422.43,326.42
2018,2,2,12,30,459.0,218.0,2.5,21.5,487.0,444.39,344.66
2018,2,2,12,45,511.0,198.5,2.5,21.7,495.0,475.5,369.78
2018,2,2,13,0,563.0,179.0,2.5,21.9,503.0,507.3,395.3
2018,2,2,13,15,613.0,158.0,2.5,21.75,503.5,541.12,422.73
2018,2,2,13,30,663.0,137.0,2.5,21.6,504.0,570.65,446.98
2018,2,2,13,45,701.0,119.5,2.5,21.5,494.5,594.73,466.94
2018,2,2,14,0,739.0,102.0,2.5,21.4,485.0,616.63,485.31
2018,2,2,14,15,747.0,94.0,2.4,21.1,463.0,624.54,492.87
2018,2,2,14,30,755.0,86.0,2.3,20.8,441.0,631.54,499.72
2018,2,2,14,45,762.0,78.0,2.2,20.5,414.0,634.88,503.77
2018,2,2,15,0,769.0,70.0,2.1,20.2,387.0,635.14,505.12
2018,2,2,15,15,725.5,70.5,2.1,20.2,346.5,607.43,485.37
2018,2,2,15,30,682.0,71.0,2.1,20.2,306.0,580.83,465.85
2018,2,2,15,45,611.5,70.0,1.65,19.05,260.0,529.03,426.25
2018,2,2,16,0,541.0,69.0,1.2,17.9,214.0,475.98,384.41
2018,2,2,16,15,539.0,58.0,1.15,17.1,179.5,455.6,368.41
2018,2,2,16,30,537.0,47.0,1.1,16.3,145.0,433.2,348.64
2018,2,2,16,45,434.0,39.5,1.1,15.45,104.0,350.94,279.41
2018,2,2,17,0,331.0,32.0,1.1,14.6,63.0,271.68,199.87
2018,2,2,17,15,197.0,20.0,1.1,14.4,35.5,156.42,0.0
2018,2,2,17,30,63.0,8.0,1.1,14.2,8.0,41.29,0.0
2018,2,2,17,45,31.5,4.0,1.1,14.05,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,3,7,15,127.5,11.5,0.9,11.3,18.5,10.46,0.0
2018,2,3,7,30,255.0,23.0,0.9,12.2,37.0,19.53,0.0
2018,2,3,7,45,385.0,31.5,0.9,13.1,76.5,25.78,15.74
2018,2,3,8,0,515.0,40.0,0.9,14.0,116.0,32.0,22.35
2018,2,3,8,15,587.0,46.0,0.9,14.65,161.0,35.83,26.13
2018,2,3,8,30,659.0,52.0,0.9,15.3,206.0,43.35,32.97
2018,2,3,8,45,703.5,56.0,0.95,15.95,250.5,45.65,35.04
2018,2,3,9,0,748.0,60.0,1.0,16.6,295.0,47.99,37.04
2018,2,3,9,15,778.0,62.5,1.05,17.45,336.5,49.05,37.8
2018,2,3,9,30,808.0,65.0,1.1,18.3,378.0,50.18,38.59
2018,2,3,9,45,830.5,67.0,1.2,19.1,415.5,50.91,39.01
2018,2,3,10,0,853.0,69.0,1.3,19.9,453.0,97.93,49.87
2018,2,3,10,15,866.5,71.0,1.35,20.5,484.0,154.88,85.06
2018,2,3,10,30,880.0,73.0,1.4,21.1,515.0,205.76,123.58
2018,2,3,10,45,889.0,74.0,1.45,21.65,539.0,255.09,165.02
2018,2,3,11,0,898.0,75.0,1.5,22.2,563.0,303.93,207.5
2018,2,3,11,15,904.0,76.5,1.5,22.55,580.5,351.57,249.28
2018,2,3,11,30,910.0,78.0,1.5,22.9,598.0,398.06,289.51
2018,2,3,11,45,912.0,78.0,1.5,23.25,606.5,440.23,325.64
2018,2,3,12,0,914.0,78.0,1.5,23.6,615.0,480.46,359.32
2018,2,3,12,15,913.5,78.5,1.55,23.75,616.5,517.85,390.48
2018,2,3,12,30,913.0,79.0,1.6,23.9,618.0,552.83,419.1
2018,2,3,12,45,909.5,79.5,1.6,24.0,612.0,583.6,443.87
2018,2,3,13,0,906.0,80.0,1.6,24.1,606.0,611.52,466.04
2018,2,3,13,15,901.0,79.5,1.6,24.05,592.0,634.56,484.6
2018,2,3,13,30,896.0,79.0,1.6,24.0,578.0,654.48,500.67
2018,2,3,13,45,886.5,77.5,1.65,23.95,556.0,667.23,511.83
2018,2,3,14,0,877.0,76.0,1.7,23.9,534.0,676.61,520.51
2018,2,3,14,15,863.5,75.0,1.7,23.7,505.5,680.5,525.13
2018,2,3,14,30,850.0,74.0,1.7,23.5,477.0,686.11,530.56
2018,2,3,14,45,832.0,71.5,1.7,23.3,442.5,678.84,526.74
2018,2,3,15,0,814.0,69.0,1.7,23.1,408.0,668.31,520.66
2018,2,3,15,15,788.0,66.5,1.7,23.1,368.5,649.09,507.81
2018,2,3,15,30,762.0,64.0,1.7,23.1,329.0,627.01,492.63
2018,2,3,15,45,726.0,60.0,1.35,21.55,286.0,593.65,469.18
2018,2,3,16,0,690.0,56.0,1.0,20.0,243.0,558.15,442.74
2018,2,3,16,15,635.0,50.5,1.05,19.15,198.5,506.54,404.13
2018,2,3,16,30,580.0,45.0,1.1,18.3,154.0,460.28,366.99
2018,2,3,16,45,487.0,38.0,1.15,17.5,111.5,383.75,303.45
2018,2,3,17,0,394.0,31.0,1.2,16.7,69.0,309.98,230.02
2018,2,3,17,15,241.5,20.0,1.15,16.55,39.5,184.45,0.0
2018,2,3,17,30,89.0,9.0,1.1,16.4,10.0,56.53,0.0
2018,2,3,17,45,44.5,4.5,1.1,16.25,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,28.0,10.0,0.6,13.3,11.5,9.1,0.0
2018,2,4,7,30,56.0,20.0,0.5,13.9,23.0,16.34,0.0
2018,2,4,7,45,85.0,37.5,0.45,14.55,47.5,29.89,19.25
2018,2,4,8,0,114.0,55.0,0.4,15.2,72.0,43.04,31.89
2018,2,4,8,15,139.0,72.0,0.4,15.7,100.0,55.45,43.25
2018,2,4,8,30,164.0,89.0,0.4,16.2,128.0,67.5,54.06
2018,2,4,8,45,237.5,102.0,0.4,16.7,171.0,76.75,62.19
2018,2,4,9,0,311.0,115.0,0.4,17.2,214.0,85.8,69.95
2018,2,4,9,15,274.0,136.0,0.6,17.85,232.0,99.16,81.24
2018,2,4,9,30,237.0,157.0,0.8,18.5,250.0,111.98,91.9
2018,2,4,9,45,194.5,173.0,1.0,19.1,254.0,127.44,104.67
2018,2,4,10,0,152.0,189.0,1.2,19.7,258.0,150.16,113.21
2018,2,4,10,15,119.5,199.0,1.35,20.35,255.5,166.09,125.11
2018,2,4,10,30,87.0,209.0,1.5,21.0,253.0,182.48,138.91
2018,2,4,10,45,112.5,227.5,1.7,21.65,287.0,206.12,156.42
2018,2,4,11,0,138.0,246.0,1.9,22.3,321.0,236.72,179.71
2018,2,4,11,15,152.5,251.5,1.95,22.55,337.0,256.88,195.56
2018,2,4,11,30,167.0,257.0,2.0,22.8,353.0,278.09,212.37
2018,2,4,11,45,264.0,248.5,2.1,23.05,403.5,322.86,246.44
2018,2,4,12,0,361.0,240.0,2.2,23.3,454.0,374.79,286.43
2018,2,4,12,15,486.5,205.0,2.2,23.25,494.0,427.08,327.28
2018,2,4,12,30,612.0,170.0,2.2,23.2,534.0,486.28,373.56
2018,2,4,12,45,636.0,160.0,2.15,23.2,535.0,515.47,396.96
2018,2,4,13,0,660.0,150.0,2.1,23.2,536.0,543.84,419.64
2018,2,4,13,15,709.5,132.5,2.0,22.95,538.5,579.03,447.52
2018,2,4,13,30,759.0,115.0,1.9,22.7,541.0,613.34,474.46
2018,2,4,13,45,809.0,100.5,1.8,22.45,539.5,648.46,501.68
2018,2,4,14,0,859.0,86.0,1.7,22.2,538.0,683.17,528.29
2018,2,4,14,15,848.5,83.5,1.65,21.9,510.0,687.82,533.09
2018,2,4,14,30,838.0,81.0,1.6,21.6,482.0,689.09,535.61
2018,2,4,14,45,824.0,77.5,1.5,21.35,448.5,683.46,532.29
2018,2,4,15,0,810.0,74.0,1.4,21.1,415.0,674.56,526.67
2018,2,4,15,15,783.5,71.5,1.4,21.1,375.5,654.93,513.58
2018,2,4,15,30,757.0,69.0,1.4,21.1,336.0,632.41,498.16
2018,2,4,15,45,724.0,64.0,1.15,19.85,292.5,599.83,475.21
2018,2,4,16,0,691.0,59.0,0.9,18.6,249.0,565.02,449.41
2018,2,4,16,15,639.5,53.0,0.95,17.75,204.0,520.2,415.91
2018,2,4,16,30,588.0,47.0,1.0,16.9,159.0,470.25,376.31
2018,2,4,16,45,497.0,39.5,1.05,16.05,116.0,393.7,313.05
2018,2,4,17,0,406.0,32.0,1.1,15.2,73.0,319.78,241.5
2018,2,4,17,15,249.5,21.0,1.15,15.05,42.0,192.52,0.0
2018,2,4,17,30,93.0,10.0,1.2,14.9,11.0,59.92,0.0
2018,2,4,17,45,46.5,5.0,1.2,14.75,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,7,15,128.5,12.0,1.05,12.35,20.0,10.91,0.0
2018,2,5,7,30,257.0,24.0,1.1,12.9,40.0,20.22,1.4
2018,2,5,7,45,381.0,33.0,1.1,13.45,80.0,26.9,16.99
2018,2,5,8,0,505.0,42.0,1.1,14.0,120.0,33.49,23.74
2018,2,5,8,15,574.5,48.0,1.25,14.5,164.5,37.25,27.44
2018,2,5,8,30,644.0,54.0,1.4,15.0,209.0,41.01,30.95
2018,2,5,8,45,688.5,58.5,1.55,15.5,254.0,47.5,36.75
2018,2,5,9,0,733.0,63.0,1.7,16.0,299.0,50.19,39.06
2018,2,5,9,15,765.0,66.0,1.85,16.55,341.0,51.57,40.15
2018,2,5,9,30,797.0,69.0,2.0,17.1,383.0,53.01,41.24
2018,2,5,9,45,820.5,70.5,2.15,17.65,420.5,54.44,42.31
2018,2,5,10,0,844.0,72.0,2.3,18.2,458.0,104.07,54.03
2018,2,5,10,15,859.5,73.5,2.4,18.65,489.5,154.59,85.42
2018,2,5,10,30,875.0,75.0,2.5,19.1,521.0,211.35,129.82
2018,2,5,10,45,867.0,81.0,2.6,19.6,540.5,256.18,169.26
2018,2,5,11,0,859.0,87.0,2.7,20.1,560.0,304.64,212.78
2018,2,5,11,15,740.0,125.0,2.7,20.5,541.5,340.22,248.67
2018,2,5,11,30,621.0,163.0,2.7,20.9,523.0,367.92,276.33
2018,2,5,11,45,531.5,195.0,2.75,21.3,506.5,388.71,296.36
2018,2,5,12,0,442.0,227.0,2.8,21.7,490.0,403.46,310.29
2018,2,5,12,15,408.0,236.5,2.85,22.0,480.0,414.74,320.59
2018,2,5,12,30,374.0,246.0,2.9,22.3,470.0,425.3,329.79
2018,2,5,12,45,376.0,241.5,2.9,22.55,465.0,439.82,341.85
2018,2,5,13,0,378.0,237.0,2.9,22.8,460.0,453.14,352.82
2018,2,5,13,15,367.5,234.5,2.85,22.95,447.0,459.54,358.37
2018,2,5,13,30,357.0,232.0,2.8,23.1,434.0,464.17,362.49
2018,2,5,13,45,441.5,199.5,2.75,23.2,440.0,508.69,397.91
2018,2,5,14,0,526.0,167.0,2.7,23.3,446.0,544.64,426.81
2018,2,5,14,15,593.0,141.0,2.5,23.1,440.0,580.18,454.89
2018,2,5,14,30,660.0,115.0,2.3,22.9,434.0,609.03,477.92
2018,2,5,14,45,664.0,105.0,2.1,22.75,406.5,608.48,478.16
2018,2,5,15,0,668.0,95.0,1.9,22.6,379.0,605.06,476.33
2018,2,5,15,15,720.5,78.0,1.9,22.6,358.0,624.39,492.33
2018,2,5,15,30,773.0,61.0,1.9,22.6,337.0,636.93,502.14
2018,2,5,15,45,737.5,58.0,1.45,21.3,294.0,604.83,478.46
2018,2,5,16,0,702.0,55.0,1.0,20.0,251.0,570.59,452.17
2018,2,5,16,15,648.5,50.0,1.05,19.3,206.0,520.06,414.69
2018,2,5,16,30,595.0,45.0,1.1,18.6,161.0,468.65,374.07
2018,2,5,16,45,506.0,38.0,1.15,17.95,118.0,399.29,316.35
2018,2,5,17,0,417.0,31.0,1.2,17.3,75.0,327.01,247.93
2018,2,5,17,15,259.5,21.0,1.15,17.2,43.5,201.11,34.9
2018,2,5,17,30,102.0,11.0,1.1,17.1,12.0,66.08,0.0
2018,2,5,17,45,51.0,5.5,1.1,17.05,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,8.8,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.1,2.0,0.0,0.0
2018,2,6,7,15,209.5,13.5,1.75,10.0,25.5,12.28,0.0
2018,2,6,7,30,387.0,24.0,2.0,10.9,49.0,22.15,4.44
2018,2,6,7,45,499.5,31.0,2.25,11.8,91.5,27.49,17.75
2018,2,6,8,0,612.0,38.0,2.5,12.7,134.0,32.91,23.38
2018,2,6,8,15,677.0,42.0,2.6,13.35,181.0,35.43,25.95
2018,2,6,8,30,742.0,46.0,2.7,14.0,228.0,38.06,28.44
2018,2,6,8,45,783.0,50.0,2.8,14.6,275.0,40.63,30.75
2018,2,6,9,0,824.0,54.0,2.9,15.2,322.0,43.18,32.95
2018,2,6,9,15,852.0,56.0,2.95,15.75,365.0,49.9,38.79
2018,2,6,9,30,880.0,58.0,3.0,16.3,408.0,51.58,40.1
2018,2,6,9,45,899.0,59.5,3.0,16.85,446.5,56.44,44.18
2018,2,6,10,0,918.0,61.0,3.0,17.4,485.0,109.53,55.54
2018,2,6,10,15,931.0,63.0,3.05,17.9,517.5,163.46,89.72
2018,2,6,10,30,944.0,65.0,3.1,18.4,550.0,217.72,132.6
2018,2,6,10,45,952.5,66.5,3.15,18.9,575.5,270.68,178.51
2018,2,6,11,0,961.0,68.0,3.2,19.4,601.0,323.04,225.28
2018,2,6,11,15,965.0,68.5,3.2,19.75,618.0,372.26,269.77
2018,2,6,11,30,969.0,69.0,3.2,20.1,635.0,419.99,312.37
2018,2,6,11,45,970.5,69.5,3.25,20.45,644.0,464.99,351.97
2018,2,6,12,0,972.0,70.0,3.3,20.8,653.0,507.89,388.93
2018,2,6,12,15,970.5,71.5,3.3,21.0,655.0,548.01,422.92
2018,2,6,12,30,969.0,73.0,3.3,21.2,657.0,585.52,454.06
2018,2,6,12,45,963.5,73.5,3.35,21.35,649.5,617.05,480.28
2018,2,6,13,0,958.0,74.0,3.4,21.5,642.0,645.42,503.64
2018,2,6,13,15,952.5,73.0,3.35,21.5,627.0,668.99,523.03
2018,2,6,13,30,947.0,72.0,3.3,21.5,612.0,689.21,539.65
2018,2,6,13,45,940.0,70.5,3.25,21.5,590.0,704.5,552.44
2018,2,6,14,0,933.0,69.0,3.2,21.5,568.0,716.31,562.4
2018,2,6,14,15,921.0,67.5,3.05,21.3,538.5,721.19,566.54
2018,2,6,14,30,909.0,66.0,2.9,21.1,509.0,722.54,568.22
2018,2,6,14,45,890.5,64.5,2.7,20.9,473.0,715.84,563.85
2018,2,6,15,0,872.0,63.0,2.5,20.7,437.0,705.8,557.06
2018,2,6,15,15,848.5,60.5,2.5,20.7,396.5,687.8,545.02
2018,2,6,15,30,825.0,58.0,2.5,20.7,356.0,672.88,535.05
2018,2,6,15,45,791.0,55.0,1.9,19.25,311.0,641.31,511.84
2018,2,6,16,0,757.0,52.0,1.3,17.8,266.0,607.45,485.42
2018,2,6,16,15,705.0,47.5,1.3,16.9,219.5,557.63,448.73
2018,2,6,16,30,653.0,43.0,1.3,16.0,173.0,506.83,408.45
2018,2,6,16,45,563.5,37.5,1.3,15.1,128.0,430.45,345.22
2018,2,6,17,0,474.0,32.0,1.3,14.2,83.0,364.44,281.61
2018,2,6,17,15,306.0,22.0,1.3,14.15,48.5,231.87,74.25
2018,2,6,17,30,138.0,12.0,1.3,14.1,14.0,87.26,0.0
2018,2,6,17,45,69.0,6.0,1.3,14.0,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,10.8,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,11.0,2.0,0.0,0.0
2018,2,7,7,15,166.0,14.5,1.2,12.0,24.5,13.19,0.0
2018,2,7,7,30,310.0,26.0,1.2,13.0,47.0,21.93,6.1
2018,2,7,7,45,424.0,34.0,1.25,14.0,87.5,27.63,17.84
2018,2,7,8,0,538.0,42.0,1.3,15.0,128.0,33.32,23.57
2018,2,7,8,15,605.5,47.5,1.35,15.6,174.0,36.7,26.87
2018,2,7,8,30,673.0,53.0,1.4,16.2,220.0,43.8,33.28
2018,2,7,8,45,716.0,56.5,1.45,16.75,265.0,45.66,34.94
2018,2,7,9,0,759.0,60.0,1.5,17.3,310.0,47.59,36.56
2018,2,7,9,15,788.0,63.0,1.55,18.15,352.5,49.06,37.67
2018,2,7,9,30,817.0,66.0,1.6,19.0,395.0,50.56,38.77
2018,2,7,9,45,836.5,68.5,1.6,19.85,432.5,57.52,44.57
2018,2,7,10,0,856.0,71.0,1.6,20.7,470.0,108.75,55.34
2018,2,7,10,15,870.0,72.5,1.5,21.15,501.0,166.06,92.78
2018,2,7,10,30,884.0,74.0,1.4,21.6,532.0,217.25,132.54
2018,2,7,10,45,893.0,75.0,1.35,22.05,556.5,267.16,174.82
2018,2,7,11,0,902.0,76.0,1.3,22.5,581.0,316.58,217.7
2018,2,7,11,15,908.0,77.0,1.15,22.85,598.5,364.34,258.97
2018,2,7,11,30,914.0,78.0,1.0,23.2,616.0,410.91,298.25
2018,2,7,11,45,917.5,78.5,0.85,23.5,626.0,454.61,334.13
2018,2,7,12,0,921.0,79.0,0.7,23.8,636.0,496.5,367.22
2018,2,7,12,15,918.5,80.5,0.55,24.0,637.0,534.39,396.19
2018,2,7,12,30,916.0,82.0,0.4,24.2,638.0,569.73,422.06
2018,2,7,12,45,909.0,83.5,0.25,24.4,631.0,599.87,443.27
2018,2,7,13,0,902.0,85.0,0.1,24.6,624.0,626.97,461.8
2018,2,7,13,15,897.0,84.5,0.2,24.65,610.0,650.13,480.22
2018,2,7,13,30,892.0,84.0,0.3,24.7,596.0,670.18,496.53
2018,2,7,13,45,883.5,82.5,0.35,24.75,574.5,683.66,507.7
2018,2,7,14,0,875.0,81.0,0.4,24.8,553.0,693.78,516.57
2018,2,7,14,15,862.5,79.5,0.45,24.65,524.5,702.66,524.59
2018,2,7,14,30,850.0,78.0,0.5,24.5,496.0,703.73,527.17
2018,2,7,14,45,832.0,75.5,0.55,24.4,461.0,696.35,524.09
2018,2,7,15,0,814.0,73.0,0.6,24.3,426.0,685.68,518.81
2018,2,7,15,15,788.5,71.0,0.6,24.3,386.5,667.11,507.14
2018,2,7,15,30,763.0,69.0,0.6,24.3,347.0,645.64,493.26
2018,2,7,15,45,726.0,65.0,0.65,22.85,303.0,611.04,472.88
2018,2,7,16,0,689.0,61.0,0.7,21.4,259.0,574.25,449.78
2018,2,7,16,15,634.0,56.0,0.8,20.45,213.5,527.75,416.88
2018,2,7,16,30,579.0,51.0,0.9,19.5,168.0,476.18,377.7
2018,2,7,16,45,489.5,43.5,1.0,18.5,124.5,399.51,316.31
2018,2,7,17,0,400.0,36.0,1.1,17.5,81.0,325.03,250.0
2018,2,7,17,15,255.5,24.5,1.1,17.05,48.0,207.22,86.76
2018,2,7,17,30,111.0,13.0,1.1,16.6,15.0,73.61,0.0
2018,2,7,17,45,55.5,6.5,1.15,16.15,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.3,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.3,2.0,0.0,0.0
2018,2,8,7,15,169.0,14.5,0.75,12.95,25.5,13.19,0.0
2018,2,8,7,30,315.0,26.0,0.7,13.6,49.0,21.78,7.46
2018,2,8,7,45,427.5,34.5,0.7,14.25,90.5,27.96,18.24
2018,2,8,8,0,540.0,43.0,0.7,14.9,132.0,34.07,24.3
2018,2,8,8,15,607.0,48.5,0.65,15.45,178.0,37.42,27.58
2018,2,8,8,30,674.0,54.0,0.6,16.0,224.0,44.56,34.03
2018,2,8,8,45,717.0,58.5,0.6,16.55,270.0,47.26,36.41
2018,2,8,9,0,760.0,63.0,0.6,17.1,316.0,49.96,38.7
2018,2,8,9,15,791.5,65.5,0.65,17.85,359.0,50.96,39.4
2018,2,8,9,30,823.0,68.0,0.7,18.6,402.0,52.03,40.12
2018,2,8,9,45,846.0,69.5,0.75,19.3,440.5,60.79,38.61
2018,2,8,10,0,869.0,71.0,0.8,20.0,479.0,118.76,62.43
2018,2,8,10,15,883.0,72.5,0.9,20.7,511.0,170.28,95.36
2018,2,8,10,30,897.0,74.0,1.0,21.4,543.0,222.25,135.84
2018,2,8,10,45,907.0,75.0,1.1,22.05,568.0,273.14,178.88
2018,2,8,11,0,917.0,76.0,1.2,22.7,593.0,323.62,222.57
2018,2,8,11,15,923.5,77.0,1.25,23.1,611.0,372.34,264.92
2018,2,8,11,30,930.0,78.0,1.3,23.5,629.0,419.89,305.6
2018,2,8,11,45,933.0,78.5,1.35,23.95,639.0,464.15,342.82
2018,2,8,12,0,936.0,79.0,1.4,24.4,649.0,506.52,377.61
2018,2,8,12,15,937.5,79.0,1.45,24.5,651.0,545.6,409.6
2018,2,8,12,30,939.0,79.0,1.5,24.6,653.0,582.31,439.13
2018,2,8,12,45,938.0,78.0,1.55,24.7,647.0,614.07,464.52
2018,2,8,13,0,937.0,77.0,1.6,24.8,641.0,642.97,487.41
2018,2,8,13,15,928.0,77.5,1.7,24.7,625.5,665.48,506.11
2018,2,8,13,30,919.0,78.0,1.8,24.6,610.0,684.61,522.22
2018,2,8,13,45,911.5,77.0,1.85,24.5,588.5,699.71,535.05
2018,2,8,14,0,904.0,76.0,1.9,24.4,567.0,711.43,545.24
2018,2,8,14,15,896.5,73.5,1.85,24.15,539.5,718.05,550.85
2018,2,8,14,30,889.0,71.0,1.8,23.9,512.0,721.26,554.21
2018,2,8,14,45,873.0,69.0,1.75,23.6,477.0,715.64,551.56
2018,2,8,15,0,857.0,67.0,1.7,23.3,442.0,706.71,546.66
2018,2,8,15,15,833.5,64.5,1.7,23.3,401.5,694.62,539.23
2018,2,8,15,30,810.0,62.0,1.7,23.3,361.0,673.71,525.3
2018,2,8,15,45,776.5,59.0,1.35,21.7,316.5,642.35,503.93
2018,2,8,16,0,743.0,56.0,1.0,20.1,272.0,608.67,479.72
2018,2,8,16,15,693.0,51.0,1.05,19.15,225.5,559.32,444.76
2018,2,8,16,30,643.0,46.0,1.1,18.2,179.0,508.89,406.29
2018,2,8,16,45,560.5,39.5,1.15,17.2,133.5,435.26,346.87
2018,2,8,17,0,478.0,33.0,1.2,16.2,88.0,371.67,288.58
2018,2,8,17,15,319.0,23.5,1.2,16.05,53.0,246.97,124.52
2018,2,8,17,30,160.0,14.0,1.2,15.9,18.0,102.34,0.0
2018,2,8,17,45,80.0,7.0,1.2,15.75,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,14.75,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,2,9,6,45,17.5,2.0,0.5,15.2,1.5,0.0,0.0
2018,2,9,7,0,35.0,4.0,0.6,15.3,3.0,0.0,0.0
2018,2,9,7,15,216.0,14.5,0.6,15.85,29.0,13.19,0.0
2018,2,9,7,30,397.0,25.0,0.6,16.4,55.0,22.73,9.11
2018,2,9,7,45,502.5,31.5,0.6,16.9,97.5,27.6,17.81
2018,2,9,8,0,608.0,38.0,0.6,17.4,140.0,32.54,22.74
2018,2,9,8,15,668.5,43.0,0.7,17.85,187.0,35.98,26.04
2018,2,9,8,30,729.0,48.0,0.8,18.3,234.0,39.44,29.2
2018,2,9,8,45,768.0,51.0,0.95,18.8,280.0,41.1,30.65
2018,2,9,9,0,807.0,54.0,1.1,19.3,326.0,42.81,32.07
2018,2,9,9,15,834.5,56.5,1.2,19.9,369.5,50.16,38.34
2018,2,9,9,30,862.0,59.0,1.3,20.5,413.0,52.17,39.89
2018,2,9,9,45,879.5,61.5,1.45,21.15,451.0,65.17,39.85
2018,2,9,10,0,897.0,64.0,1.6,21.8,489.0,118.23,59.9
2018,2,9,10,15,910.0,65.5,1.75,22.25,521.0,171.03,94.32
2018,2,9,10,30,923.0,67.0,1.9,22.7,553.0,224.16,136.3
2018,2,9,10,45,926.0,69.5,2.05,23.15,576.5,275.92,180.85
2018,2,9,11,0,929.0,72.0,2.2,23.6,600.0,326.61,225.53
2018,2,9,11,15,939.0,72.0,2.3,23.7,619.0,376.17,269.26
2018,2,9,11,30,949.0,72.0,2.4,23.8,638.0,424.82,311.69
2018,2,9,11,45,948.5,74.0,2.5,23.9,647.5,469.76,350.59
2018,2,9,12,0,948.0,76.0,2.6,24.0,657.0,512.53,386.91
2018,2,9,12,15,901.0,90.5,2.65,24.05,644.0,541.58,412.19
2018,2,9,12,30,854.0,105.0,2.7,24.1,631.0,566.05,433.15
2018,2,9,12,45,786.0,123.5,2.75,24.1,604.0,577.22,443.61
2018,2,9,13,0,718.0,142.0,2.8,24.1,577.0,582.95,449.47
2018,2,9,13,15,747.0,127.5,2.8,24.05,571.5,610.65,472.02
2018,2,9,13,30,776.0,113.0,2.8,24.0,566.0,635.25,492.08
2018,2,9,13,45,840.5,95.0,2.75,23.9,569.5,679.09,526.07
2018,2,9,14,0,905.0,77.0,2.7,23.8,573.0,716.73,555.06
2018,2,9,14,15,858.0,82.0,2.55,23.6,533.0,709.11,549.85
2018,2,9,14,30,811.0,87.0,2.4,23.4,493.0,692.96,538.9
2018,2,9,14,45,778.0,83.5,2.2,23.15,451.0,673.4,525.37
2018,2,9,15,0,745.0,80.0,2.0,22.9,409.0,650.51,509.35
2018,2,9,15,15,675.0,85.5,2.0,22.9,363.0,612.11,482.47
2018,2,9,15,30,605.0,91.0,2.0,22.9,317.0,568.56,450.61
2018,2,9,15,45,555.0,86.0,1.5,21.6,273.5,524.99,418.24
2018,2,9,16,0,505.0,81.0,1.0,20.3,230.0,479.97,383.41
2018,2,9,16,15,508.0,68.0,1.05,19.4,196.0,461.3,370.5
2018,2,9,16,30,511.0,55.0,1.1,18.5,162.0,440.36,353.95
2018,2,9,16,45,383.0,47.0,1.15,17.6,116.0,338.79,271.79
2018,2,9,17,0,255.0,39.0,1.2,16.7,70.0,240.41,188.19
2018,2,9,17,15,178.0,26.0,1.2,16.35,43.0,168.66,94.52
2018,2,9,17,30,101.0,13.0,1.2,16.0,16.0,68.74,0.0
2018,2,9,17,45,50.5,6.5,1.2,15.65,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,10,6,45,27.0,3.0,0.8,10.45,2.5,0.0,0.0
2018,2,10,7,0,54.0,6.0,0.8,10.8,5.0,0.0,0.0
2018,2,10,7,15,204.5,16.0,0.95,11.5,29.5,14.55,0.0
2018,2,10,7,30,355.0,26.0,1.1,12.2,54.0,21.53,9.48
2018,2,10,7,45,468.0,33.5,1.3,12.9,97.5,26.88,17.6
2018,2,10,8,0,581.0,41.0,1.5,13.6,141.0,35.16,25.45
2018,2,10,8,15,648.5,45.5,1.6,14.15,188.5,38.04,28.29
2018,2,10,8,30,716.0,50.0,1.7,14.7,236.0,40.99,31.03
2018,2,10,8,45,755.0,53.5,1.85,15.3,282.0,43.0,32.79
2018,2,10,9,0,794.0,57.0,2.0,15.9,328.0,45.03,34.49
2018,2,10,9,15,820.5,59.5,2.3,16.7,370.5,46.2,35.35
2018,2,10,9,30,847.0,62.0,2.6,17.5,413.0,54.22,42.18
2018,2,10,9,45,865.0,64.5,2.9,18.3,451.0,69.66,42.36
2018,2,10,10,0,883.0,67.0,3.2,19.1,489.0,122.17,63.65
2018,2,10,10,15,880.0,72.5,3.35,19.4,516.5,175.38,100.34
2018,2,10,10,30,877.0,78.0,3.5,19.7,544.0,227.43,143.15
2018,2,10,10,45,720.0,127.5,3.65,20.0,521.5,269.02,186.17
2018,2,10,11,0,563.0,177.0,3.8,20.3,499.0,303.55,222.4
2018,2,10,11,15,515.0,198.5,3.9,20.35,500.0,336.87,253.24
2018,2,10,11,30,467.0,220.0,4.0,20.4,501.0,365.44,279.36
2018,2,10,11,45,499.0,213.0,4.05,20.5,517.5,399.38,307.92
2018,2,10,12,0,531.0,206.0,4.1,20.6,534.0,434.55,337.26
2018,2,10,12,15,588.0,188.0,4.2,20.55,552.0,473.36,369.54
2018,2,10,12,30,645.0,170.0,4.3,20.5,570.0,517.27,405.63
2018,2,10,12,45,613.5,178.5,4.45,20.5,556.0,533.81,420.28
2018,2,10,13,0,582.0,187.0,4.6,20.5,542.0,542.89,429.06
2018,2,10,13,15,690.5,149.0,4.65,20.35,561.5,599.52,475.28
2018,2,10,13,30,799.0,111.0,4.7,20.2,581.0,651.31,517.77
2018,2,10,13,45,861.0,91.5,4.8,20.05,581.5,692.45,551.66
2018,2,10,14,0,923.0,72.0,4.9,19.9,582.0,727.13,580.12
2018,2,10,14,15,904.0,71.0,4.9,19.6,549.5,727.48,581.82
2018,2,10,14,30,885.0,70.0,4.9,19.3,517.0,724.19,581.08
2018,2,10,14,45,814.5,76.0,4.85,19.0,465.5,694.19,560.03
2018,2,10,15,0,744.0,82.0,4.8,18.7,414.0,655.12,531.97
2018,2,10,15,15,739.5,76.5,4.8,18.7,381.0,647.52,527.43
2018,2,10,15,30,735.0,71.0,4.8,18.7,348.0,637.0,520.34
2018,2,10,15,45,743.5,62.0,4.2,17.7,313.0,628.69,514.42
2018,2,10,16,0,752.0,53.0,3.6,16.7,278.0,617.15,505.94
2018,2,10,16,15,695.0,51.5,3.25,15.8,232.5,566.87,466.71
2018,2,10,16,30,638.0,50.0,2.9,14.9,187.0,515.21,424.32
2018,2,10,16,45,551.5,42.0,2.55,14.05,139.0,443.54,362.94
2018,2,10,17,0,465.0,34.0,2.2,13.2,91.0,368.37,294.62
2018,2,10,17,15,327.0,24.5,2.2,12.8,56.0,259.05,162.35
2018,2,10,17,30,189.0,15.0,2.2,12.4,21.0,120.82,0.0
2018,2,10,17,45,94.5,7.5,2.2,12.05,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,11,6,45,31.5,3.5,1.0,6.4,3.0,0.0,0.0
2018,2,11,7,0,63.0,7.0,1.0,6.8,6.0,0.0,0.0
2018,2,11,7,15,236.0,17.5,1.2,7.8,34.0,15.92,0.0
2018,2,11,7,30,409.0,28.0,1.4,8.8,62.0,23.36,11.78
2018,2,11,7,45,515.0,35.0,1.65,9.8,106.5,30.8,21.36
2018,2,11,8,0,621.0,42.0,1.9,10.8,151.0,36.1,26.63
2018,2,11,8,15,682.0,47.0,2.0,11.65,199.5,39.4,29.83
2018,2,11,8,30,743.0,52.0,2.1,12.5,248.0,42.74,32.89
2018,2,11,8,45,779.5,55.5,2.25,13.3,294.5,44.69,34.58
2018,2,11,9,0,816.0,59.0,2.4,14.1,341.0,46.66,36.2
2018,2,11,9,15,719.5,81.5,2.6,14.75,353.0,57.34,45.52
2018,2,11,9,30,623.0,104.0,2.8,15.4,365.0,71.67,57.9
2018,2,11,9,45,504.0,141.5,3.05,16.1,365.0,106.8,77.01
2018,2,11,10,0,385.0,179.0,3.3,16.8,365.0,161.11,114.12
2018,2,11,10,15,345.0,202.0,3.45,16.65,376.5,197.04,142.31
2018,2,11,10,30,305.0,225.0,3.6,16.5,388.0,229.15,170.31
2018,2,11,10,45,214.0,240.5,3.8,16.35,357.5,243.37,186.6
2018,2,11,11,0,123.0,256.0,4.0,16.2,327.0,244.07,191.24
2018,2,11,11,15,100.0,251.5,3.85,15.8,310.5,245.11,193.55
2018,2,11,11,30,77.0,247.0,3.7,15.4,294.0,240.67,191.11
2018,2,11,11,45,44.5,229.0,3.5,14.95,256.0,218.21,173.94
2018,2,11,12,0,12.0,211.0,3.3,14.5,218.0,190.88,152.31
2018,2,11,12,15,69.5,224.5,3.4,14.45,267.5,235.36,188.74
2018,2,11,12,30,127.0,238.0,3.5,14.4,317.0,287.94,231.69
2018,2,11,12,45,196.5,253.5,3.6,14.3,375.0,350.3,282.52
2018,2,11,13,0,266.0,269.0,3.7,14.2,433.0,424.11,342.03
2018,2,11,13,15,300.5,256.0,3.9,14.0,437.0,446.31,361.16
2018,2,11,13,30,335.0,243.0,4.1,13.8,441.0,468.71,380.79
2018,2,11,13,45,198.5,216.0,4.3,13.6,332.0,350.58,286.88
2018,2,11,14,0,62.0,189.0,4.5,13.4,223.0,224.43,183.07
2018,2,11,14,15,82.5,177.5,4.6,13.3,220.5,230.27,189.22
2018,2,11,14,30,103.0,166.0,4.7,13.2,218.0,247.12,204.21
2018,2,11,14,45,151.5,167.5,4.8,13.1,238.5,288.08,239.74
2018,2,11,15,0,200.0,169.0,4.9,13.0,259.0,329.67,275.66
