Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,341.0,141.0,4.9,13.0,278.0,431.51,362.26
2018,2,11,15,30,482.0,113.0,4.9,13.0,297.0,503.35,423.58
2018,2,11,15,45,563.5,94.0,4.75,12.55,284.0,544.82,458.87
2018,2,11,16,0,645.0,75.0,4.6,12.1,271.0,576.28,485.51
2018,2,11,16,15,589.0,69.0,4.45,11.75,225.0,522.81,441.11
2018,2,11,16,30,533.0,63.0,4.3,11.4,179.0,468.6,394.71
2018,2,11,16,45,444.0,54.0,4.15,11.05,134.5,389.31,325.58
2018,2,11,17,0,355.0,45.0,4.0,10.7,90.0,311.59,254.55
2018,2,11,17,15,227.0,32.0,4.0,10.55,56.0,212.51,142.44
2018,2,11,17,30,99.0,19.0,4.0,10.4,22.0,73.78,0.0
2018,2,11,17,45,49.5,9.5,3.95,10.25,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,12,6,45,30.5,3.5,1.15,6.15,3.0,0.0,0.0
2018,2,12,7,0,61.0,7.0,1.1,6.7,6.0,0.0,0.0
2018,2,12,7,15,230.0,18.0,1.4,7.55,34.5,16.37,0.0
2018,2,12,7,30,399.0,29.0,1.7,8.4,63.0,24.13,13.06
2018,2,12,7,45,416.5,39.0,2.0,9.3,95.0,31.43,22.03
2018,2,12,8,0,434.0,49.0,2.3,10.2,127.0,38.4,28.78
2018,2,12,8,15,410.0,67.5,2.35,10.6,158.0,50.67,40.11
2018,2,12,8,30,386.0,86.0,2.4,11.0,189.0,63.16,51.47
2018,2,12,8,45,463.0,92.0,2.5,11.45,238.0,66.69,54.61
2018,2,12,9,0,540.0,98.0,2.6,11.9,287.0,70.95,58.27
2018,2,12,9,15,642.5,90.5,2.6,12.2,342.5,63.38,51.35
2018,2,12,9,30,745.0,83.0,2.6,12.5,398.0,62.64,50.52
2018,2,12,9,45,665.5,111.5,2.6,12.85,411.5,91.39,61.32
2018,2,12,10,0,586.0,140.0,2.6,13.2,425.0,146.87,95.74
2018,2,12,10,15,747.5,107.0,2.6,13.4,495.0,178.79,110.98
2018,2,12,10,30,909.0,74.0,2.6,13.6,565.0,236.2,152.41
2018,2,12,10,45,919.0,75.0,2.6,13.85,590.5,288.06,198.79
2018,2,12,11,0,929.0,76.0,2.6,14.1,616.0,339.5,245.64
2018,2,12,11,15,935.0,77.0,2.65,14.25,634.0,388.94,290.86
2018,2,12,11,30,941.0,78.0,2.7,14.4,652.0,437.14,334.3
2018,2,12,11,45,944.0,78.5,2.7,14.55,662.0,482.14,374.19
2018,2,12,12,0,947.0,79.0,2.7,14.7,672.0,525.22,411.53
2018,2,12,12,15,945.5,80.0,2.75,14.75,673.5,564.38,445.24
2018,2,12,12,30,944.0,81.0,2.8,14.8,675.0,600.94,476.19
2018,2,12,12,45,940.0,81.5,2.8,14.9,668.5,632.84,502.71
2018,2,12,13,0,936.0,82.0,2.8,15.0,662.0,661.73,526.44
2018,2,12,13,15,931.0,81.5,2.8,14.95,647.5,685.84,546.53
2018,2,12,13,30,926.0,81.0,2.8,14.9,633.0,706.7,563.93
2018,2,12,13,45,918.0,80.0,2.85,14.9,611.0,721.67,576.95
2018,2,12,14,0,910.0,79.0,2.9,14.9,589.0,733.19,586.48
2018,2,12,14,15,896.5,77.5,2.9,14.75,559.0,736.77,590.33
2018,2,12,14,30,883.0,76.0,2.9,14.6,529.0,736.83,591.75
2018,2,12,14,45,866.0,74.0,2.9,14.5,493.5,736.09,592.61
2018,2,12,15,0,849.0,72.0,2.9,14.4,458.0,726.52,586.95
2018,2,12,15,15,826.0,69.5,2.9,14.4,417.0,708.69,574.9
2018,2,12,15,30,803.0,67.0,2.9,14.4,376.0,687.83,560.41
2018,2,12,15,45,769.0,63.5,2.45,13.8,331.0,654.99,535.48
2018,2,12,16,0,735.0,60.0,2.0,13.2,286.0,619.83,507.95
2018,2,12,16,15,641.0,59.5,1.8,12.3,233.0,549.6,453.97
2018,2,12,16,30,547.0,59.0,1.6,11.4,180.0,475.81,394.12
2018,2,12,16,45,504.5,48.5,1.35,10.45,139.0,425.1,350.47
2018,2,12,17,0,462.0,38.0,1.1,9.5,98.0,374.79,303.2
2018,2,12,17,15,322.5,28.0,1.1,9.2,61.5,266.23,186.0
2018,2,12,17,30,183.0,18.0,1.1,8.9,25.0,121.45,0.0
2018,2,12,17,45,91.5,9.0,1.15,8.6,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,6,45,24.5,3.0,0.85,4.6,3.0,0.0,0.0
2018,2,13,7,0,49.0,6.0,0.8,5.1,6.0,5.46,0.0
2018,2,13,7,15,197.5,19.0,0.9,5.95,34.5,17.28,0.0
2018,2,13,7,30,346.0,32.0,1.0,6.8,63.0,26.76,15.84
2018,2,13,7,45,451.5,40.5,1.05,7.6,107.0,32.71,23.45
2018,2,13,8,0,557.0,49.0,1.1,8.4,151.0,38.63,29.29
2018,2,13,8,15,621.0,54.5,1.05,9.2,198.5,41.79,32.38
2018,2,13,8,30,685.0,60.0,1.0,10.0,246.0,44.98,35.31
2018,2,13,8,45,727.0,64.0,0.9,10.75,293.0,51.31,40.96
2018,2,13,9,0,769.0,68.0,0.8,11.5,340.0,53.44,42.71
2018,2,13,9,15,800.5,70.5,0.9,12.4,384.0,54.33,43.25
2018,2,13,9,30,832.0,73.0,1.0,13.3,428.0,55.28,43.84
2018,2,13,9,45,856.0,73.5,1.05,14.2,467.0,77.07,44.17
2018,2,13,10,0,880.0,74.0,1.1,15.1,506.0,135.72,73.78
2018,2,13,10,15,893.0,76.0,1.05,15.6,538.5,188.63,111.13
2018,2,13,10,30,906.0,78.0,1.0,16.1,571.0,241.91,154.79
2018,2,13,10,45,915.0,79.5,0.95,16.6,596.5,293.96,199.99
2018,2,13,11,0,924.0,81.0,0.9,17.1,622.0,345.51,245.14
2018,2,13,11,15,929.5,82.0,0.8,17.3,640.0,394.72,287.97
2018,2,13,11,30,935.0,83.0,0.7,17.5,658.0,442.65,328.58
2018,2,13,11,45,936.5,83.5,0.6,17.75,667.0,486.92,365.01
2018,2,13,12,0,938.0,84.0,0.5,18.0,676.0,529.14,398.51
2018,2,13,12,15,938.5,84.0,0.4,18.15,678.0,568.17,428.55
2018,2,13,12,30,939.0,84.0,0.3,18.3,680.0,604.73,455.73
2018,2,13,12,45,937.0,83.5,0.2,18.4,673.5,636.73,478.95
2018,2,13,13,0,935.0,83.0,0.1,18.5,667.0,665.8,499.62
2018,2,13,13,15,925.5,84.0,0.15,18.55,651.5,688.58,517.28
2018,2,13,13,30,916.0,85.0,0.2,18.6,636.0,707.96,532.5
2018,2,13,13,45,908.0,84.0,0.3,18.65,614.0,722.8,545.38
2018,2,13,14,0,900.0,83.0,0.4,18.7,592.0,734.22,555.2
2018,2,13,14,15,892.5,80.5,0.5,18.6,564.0,740.91,562.31
2018,2,13,14,30,885.0,78.0,0.6,18.5,536.0,744.17,567.27
2018,2,13,14,45,867.5,76.0,0.7,18.4,500.0,743.13,569.38
2018,2,13,15,0,850.0,74.0,0.8,18.3,464.0,733.15,565.33
2018,2,13,15,15,826.5,71.5,0.8,18.3,423.0,714.87,553.87
2018,2,13,15,30,803.0,69.0,0.8,18.3,382.0,693.55,540.16
2018,2,13,15,45,771.0,65.5,0.7,17.45,337.0,662.01,519.2
2018,2,13,16,0,739.0,62.0,0.6,16.6,292.0,628.08,495.83
2018,2,13,16,15,691.5,57.0,0.75,15.8,245.0,579.42,463.14
2018,2,13,16,30,644.0,52.0,0.9,15.0,198.0,529.48,427.04
2018,2,13,16,45,565.5,45.0,1.0,14.25,151.0,463.04,373.82
2018,2,13,17,0,487.0,38.0,1.1,13.5,104.0,392.52,313.29
2018,2,13,17,15,341.0,28.5,1.1,13.1,65.5,281.05,199.87
2018,2,13,17,30,195.0,19.0,1.1,12.7,27.0,129.93,0.0
2018,2,13,17,45,97.5,9.5,1.15,12.3,13.5,8.64,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.3,8.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,24.0,3.5,0.25,9.25,3.5,0.0,0.0
2018,2,14,7,0,48.0,7.0,0.3,9.4,7.0,6.37,0.0
2018,2,14,7,15,190.0,20.5,0.4,9.9,36.0,17.46,0.0
2018,2,14,7,30,332.0,34.0,0.5,10.4,65.0,28.48,17.46
2018,2,14,7,45,427.0,43.0,0.6,10.9,107.5,34.76,25.01
2018,2,14,8,0,522.0,52.0,0.7,11.4,150.0,40.97,31.06
2018,2,14,8,15,474.0,68.5,0.8,11.9,176.0,52.98,42.06
2018,2,14,8,30,426.0,85.0,0.9,12.4,202.0,62.39,50.54
2018,2,14,8,45,417.5,102.5,0.95,12.9,234.0,73.69,60.52
2018,2,14,9,0,409.0,120.0,1.0,13.4,266.0,84.54,69.9
2018,2,14,9,15,499.0,119.5,1.15,14.1,319.5,83.25,68.43
2018,2,14,9,30,589.0,119.0,1.3,14.8,373.0,82.06,67.06
2018,2,14,9,45,639.0,117.0,1.4,15.45,414.5,98.89,64.88
2018,2,14,10,0,689.0,115.0,1.5,16.1,456.0,140.6,84.4
2018,2,14,10,15,402.5,172.5,1.65,16.35,375.0,183.43,128.24
2018,2,14,10,30,116.0,230.0,1.8,16.6,294.0,203.61,156.9
2018,2,14,10,45,151.5,244.0,1.95,16.85,331.0,233.22,179.62
2018,2,14,11,0,187.0,258.0,2.1,17.1,368.0,266.57,205.76
2018,2,14,11,15,108.5,245.5,2.2,17.35,310.0,243.54,190.12
2018,2,14,11,30,30.0,233.0,2.3,17.6,252.0,212.01,166.64
2018,2,14,11,45,61.5,254.5,2.4,17.85,293.5,247.65,194.74
2018,2,14,12,0,93.0,276.0,2.5,18.1,335.0,286.62,225.33
2018,2,14,12,15,264.5,259.0,2.6,18.15,428.0,373.96,294.27
2018,2,14,12,30,436.0,242.0,2.7,18.2,521.0,473.62,372.27
2018,2,14,12,45,571.5,196.5,2.8,18.25,558.5,532.15,419.07
2018,2,14,13,0,707.0,151.0,2.9,18.3,596.0,599.16,472.36
2018,2,14,13,15,750.5,137.0,2.95,18.2,600.0,637.44,503.06
2018,2,14,13,30,794.0,123.0,3.0,18.1,604.0,673.01,531.83
2018,2,14,13,45,847.0,103.5,3.05,17.95,600.5,709.55,561.52
2018,2,14,14,0,900.0,84.0,3.1,17.8,597.0,738.97,585.09
2018,2,14,14,15,888.5,82.5,3.15,17.5,568.0,743.9,590.34
2018,2,14,14,30,877.0,81.0,3.2,17.2,539.0,750.95,597.49
2018,2,14,14,45,860.5,78.5,3.25,16.9,503.0,744.48,594.79
2018,2,14,15,0,844.0,76.0,3.3,16.6,467.0,734.59,589.67
2018,2,14,15,15,820.5,73.5,3.3,16.6,426.0,716.23,577.32
2018,2,14,15,30,797.0,71.0,3.3,16.6,385.0,694.83,562.56
2018,2,14,15,45,764.0,67.5,3.1,15.5,340.0,662.47,540.55
2018,2,14,16,0,731.0,64.0,2.9,14.4,295.0,627.73,515.92
2018,2,14,16,15,682.5,59.0,2.65,13.4,247.5,578.23,478.22
2018,2,14,16,30,634.0,54.0,2.4,12.4,200.0,533.64,442.45
2018,2,14,16,45,557.0,48.0,2.1,11.45,154.0,463.42,383.06
2018,2,14,17,0,480.0,42.0,1.8,10.5,108.0,394.39,321.3
2018,2,14,17,15,335.0,31.5,1.8,10.05,68.5,281.28,208.62
2018,2,14,17,30,190.0,21.0,1.8,9.6,29.0,153.85,0.0
2018,2,14,17,45,95.0,10.5,1.8,9.15,14.5,9.55,0.0
2018,2,14,18,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,15,6,45,40.0,5.0,1.95,5.2,5.0,0.0,0.0
2018,2,15,7,0,80.0,10.0,2.1,5.6,10.0,9.1,0.0
2018,2,15,7,15,238.5,21.5,2.3,6.25,41.0,18.31,0.0
2018,2,15,7,30,397.0,33.0,2.5,6.9,72.0,27.42,17.21
2018,2,15,7,45,503.0,40.0,2.75,7.55,118.0,32.06,22.97
2018,2,15,8,0,609.0,47.0,3.0,8.2,164.0,36.77,27.66
2018,2,15,8,15,672.5,52.5,3.05,8.9,214.0,43.78,34.22
2018,2,15,8,30,736.0,58.0,3.1,9.6,264.0,47.39,37.53
2018,2,15,8,45,777.0,61.0,3.15,10.25,312.0,48.76,38.69
2018,2,15,9,0,818.0,64.0,3.2,10.9,360.0,50.21,39.84
2018,2,15,9,15,842.0,67.0,3.3,11.55,403.5,51.58,40.89
2018,2,15,9,30,866.0,70.0,3.4,12.2,447.0,52.97,41.92
2018,2,15,9,45,894.5,70.5,3.5,12.8,489.5,89.27,50.76
2018,2,15,10,0,923.0,71.0,3.6,13.4,532.0,143.58,78.09
2018,2,15,10,15,936.5,72.0,3.7,13.9,565.5,198.22,118.42
2018,2,15,10,30,950.0,73.0,3.8,14.4,599.0,253.19,165.14
2018,2,15,10,45,960.5,73.5,3.9,14.9,625.5,307.11,213.66
2018,2,15,11,0,971.0,74.0,4.0,15.4,652.0,360.58,262.37
2018,2,15,11,15,977.5,74.5,4.0,15.7,670.5,411.96,309.18
2018,2,15,11,30,984.0,75.0,4.0,16.0,689.0,462.04,353.99
2018,2,15,11,45,988.5,74.5,4.05,16.25,699.5,508.79,395.3
2018,2,15,12,0,993.0,74.0,4.1,16.5,710.0,553.6,434.02
2018,2,15,12,15,988.5,75.5,4.1,16.65,710.0,593.47,468.07
2018,2,15,12,30,984.0,77.0,4.1,16.8,710.0,630.42,499.04
2018,2,15,12,45,982.5,77.0,4.1,16.9,704.0,664.62,527.35
2018,2,15,13,0,981.0,77.0,4.1,17.0,698.0,695.8,552.85
2018,2,15,13,15,981.5,75.0,4.05,17.0,685.0,723.05,575.12
2018,2,15,13,30,982.0,73.0,4.0,17.0,672.0,747.08,594.7
2018,2,15,13,45,975.0,72.0,3.95,17.0,649.5,763.67,607.45
2018,2,15,14,0,968.0,71.0,3.9,17.0,627.0,776.64,617.54
2018,2,15,14,15,957.5,70.0,3.8,16.9,597.0,783.44,623.26
2018,2,15,14,30,947.0,69.0,3.7,16.8,567.0,786.57,626.46
2018,2,15,14,45,931.5,67.5,3.65,16.65,530.5,781.8,624.32
2018,2,15,15,0,916.0,66.0,3.6,16.5,494.0,773.51,619.7
2018,2,15,15,15,895.5,64.0,3.6,16.5,452.0,757.5,609.24
2018,2,15,15,30,875.0,62.0,3.6,16.5,410.0,738.38,596.35
2018,2,15,15,45,845.0,59.0,2.85,15.5,363.0,714.53,578.37
2018,2,15,16,0,815.0,56.0,2.1,14.5,316.0,681.65,552.28
2018,2,15,16,15,770.5,52.0,1.9,13.35,267.0,634.96,518.01
2018,2,15,16,30,726.0,48.0,1.7,12.2,218.0,586.83,480.8
2018,2,15,16,45,653.0,43.0,1.5,11.0,169.0,517.3,424.48
2018,2,15,17,0,580.0,38.0,1.3,9.8,120.0,447.89,363.63
2018,2,15,17,15,427.0,29.5,1.3,9.4,77.0,337.73,254.62
2018,2,15,17,30,274.0,21.0,1.3,9.0,34.0,206.04,0.0
2018,2,15,17,45,137.0,10.5,1.3,8.65,17.0,85.65,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,16,6,45,46.5,4.5,0.95,6.95,5.0,0.0,0.0
2018,2,16,7,0,93.0,9.0,0.9,7.3,10.0,8.19,0.0
2018,2,16,7,15,252.5,20.5,0.9,8.05,42.0,17.16,0.0
2018,2,16,7,30,412.0,32.0,0.9,8.8,74.0,26.31,16.5
2018,2,16,7,45,509.5,39.0,0.9,9.55,119.5,31.03,21.98
2018,2,16,8,0,607.0,46.0,0.9,10.3,165.0,39.07,29.58
2018,2,16,8,15,665.0,51.0,1.0,10.95,213.5,42.24,32.61
2018,2,16,8,30,723.0,56.0,1.1,11.6,262.0,45.45,35.52
2018,2,16,8,45,761.5,60.5,1.2,12.25,310.0,48.11,37.82
2018,2,16,9,0,800.0,65.0,1.3,12.9,358.0,50.76,40.03
2018,2,16,9,15,827.0,67.5,1.4,13.5,402.0,51.73,40.7
2018,2,16,9,30,854.0,70.0,1.5,14.1,446.0,52.74,41.4
2018,2,16,9,45,864.5,73.5,1.55,14.7,482.0,86.1,46.77
2018,2,16,10,0,875.0,77.0,1.6,15.3,518.0,146.64,81.23
2018,2,16,10,15,895.5,77.0,1.65,15.75,553.0,199.23,119.68
2018,2,16,10,30,916.0,77.0,1.7,16.2,588.0,252.89,164.43
2018,2,16,10,45,920.0,79.5,1.8,16.6,612.0,305.21,210.99
2018,2,16,11,0,924.0,82.0,1.9,17.0,636.0,356.56,257.11
2018,2,16,11,15,920.0,85.0,1.95,17.3,650.0,404.33,300.03
2018,2,16,11,30,916.0,88.0,2.0,17.6,664.0,450.02,340.31
2018,2,16,11,45,918.5,89.0,2.05,17.9,674.0,494.6,378.55
2018,2,16,12,0,921.0,90.0,2.1,18.2,684.0,537.27,414.3
2018,2,16,12,15,930.5,88.5,2.1,18.4,690.0,579.21,448.54
2018,2,16,12,30,940.0,87.0,2.1,18.6,696.0,619.32,480.58
2018,2,16,12,45,943.0,85.5,2.15,18.75,691.5,653.48,507.96
2018,2,16,13,0,946.0,84.0,2.2,18.9,687.0,684.96,532.93
2018,2,16,13,15,941.5,83.0,2.25,18.9,672.5,709.23,552.62
2018,2,16,13,30,937.0,82.0,2.3,18.9,658.0,730.19,569.73
2018,2,16,13,45,929.5,81.0,2.35,18.85,636.0,745.69,582.13
2018,2,16,14,0,922.0,80.0,2.4,18.8,614.0,757.7,591.86
2018,2,16,14,15,910.5,79.0,2.4,18.65,584.5,763.31,597.08
2018,2,16,14,30,899.0,78.0,2.4,18.5,555.0,765.39,599.97
2018,2,16,14,45,883.0,76.0,2.4,18.35,519.0,759.49,597.26
2018,2,16,15,0,867.0,74.0,2.4,18.2,483.0,756.43,596.75
2018,2,16,15,15,844.5,72.0,2.4,18.2,441.5,739.19,585.58
2018,2,16,15,30,822.0,70.0,2.4,18.2,400.0,718.84,572.1
2018,2,16,15,45,790.0,66.5,1.85,17.05,354.0,686.74,548.5
2018,2,16,16,0,758.0,63.0,1.3,15.9,308.0,652.19,521.84
2018,2,16,16,15,711.0,57.5,1.25,14.85,259.0,602.41,486.47
2018,2,16,16,30,664.0,52.0,1.2,13.8,210.0,551.41,448.31
2018,2,16,16,45,592.0,46.0,1.15,12.75,163.0,488.66,398.04
2018,2,16,17,0,520.0,40.0,1.1,11.7,116.0,421.98,340.79
2018,2,16,17,15,386.5,30.5,1.1,11.5,75.0,315.32,239.48
2018,2,16,17,30,253.0,21.0,1.1,11.3,34.0,196.8,0.0
2018,2,16,17,45,126.5,10.5,1.15,11.05,17.0,80.21,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,17,6,45,48.0,5.5,0.8,9.0,6.0,0.0,0.0
2018,2,17,7,0,96.0,11.0,0.8,9.4,12.0,10.01,0.0
2018,2,17,7,15,254.5,22.0,0.8,10.15,44.5,18.46,0.0
2018,2,17,7,30,413.0,33.0,0.8,10.9,77.0,27.08,17.23
2018,2,17,7,45,507.0,41.0,0.85,11.7,123.0,32.64,23.24
2018,2,17,8,0,601.0,49.0,0.9,12.5,169.0,38.14,28.5
2018,2,17,8,15,658.0,54.0,0.85,13.25,217.0,44.76,34.57
2018,2,17,8,30,715.0,59.0,0.8,14.0,265.0,47.85,37.32
2018,2,17,8,45,752.0,63.0,0.7,14.75,312.5,49.99,39.11
2018,2,17,9,0,789.0,67.0,0.6,15.5,360.0,52.15,40.84
2018,2,17,9,15,816.0,69.5,0.65,16.3,403.5,53.06,41.41
2018,2,17,9,30,843.0,72.0,0.7,17.1,447.0,54.01,42.0
2018,2,17,9,45,863.0,74.0,0.7,17.95,486.0,89.45,47.46
2018,2,17,10,0,883.0,76.0,0.7,18.8,525.0,149.88,81.67
2018,2,17,10,15,895.0,77.5,0.75,19.1,557.0,202.82,120.48
2018,2,17,10,30,907.0,79.0,0.8,19.4,589.0,256.01,164.51
2018,2,17,10,45,914.5,80.0,0.85,19.75,613.5,307.65,209.38
2018,2,17,11,0,922.0,81.0,0.9,20.1,638.0,358.62,253.91
2018,2,17,11,15,928.0,81.5,0.95,20.35,656.0,407.75,296.54
2018,2,17,11,30,934.0,82.0,1.0,20.6,674.0,455.62,337.24
2018,2,17,11,45,936.5,83.0,1.05,20.9,684.0,500.9,374.9
2018,2,17,12,0,939.0,84.0,1.1,21.2,694.0,544.25,410.07
2018,2,17,12,15,940.0,84.0,1.2,21.35,696.0,583.74,442.14
2018,2,17,12,30,941.0,84.0,1.3,21.5,698.0,620.78,471.77
2018,2,17,12,45,939.5,83.5,1.4,21.65,692.0,653.23,497.59
2018,2,17,13,0,938.0,83.0,1.5,21.8,686.0,682.77,520.93
2018,2,17,13,15,932.0,83.0,1.55,21.8,671.0,706.84,539.99
2018,2,17,13,30,926.0,83.0,1.6,21.8,656.0,727.59,556.53
2018,2,17,13,45,918.0,81.5,1.65,21.8,633.5,741.97,567.66
2018,2,17,14,0,910.0,80.0,1.7,21.8,611.0,752.85,576.35
2018,2,17,14,15,898.5,79.0,1.7,21.6,581.5,758.24,581.39
2018,2,17,14,30,887.0,78.0,1.7,21.4,552.0,760.14,584.18
2018,2,17,14,45,871.5,76.0,1.75,21.2,516.5,754.45,582.25
2018,2,17,15,0,856.0,74.0,1.8,21.0,481.0,751.7,582.52
2018,2,17,15,15,834.0,71.0,1.8,21.0,439.5,733.51,570.94
2018,2,17,15,30,812.0,68.0,1.8,21.0,398.0,712.23,557.14
2018,2,17,15,45,780.0,65.0,1.55,19.8,352.5,680.68,536.14
2018,2,17,16,0,748.0,62.0,1.3,18.6,307.0,646.74,512.66
2018,2,17,16,15,700.5,57.5,1.25,17.35,259.0,597.78,478.64
2018,2,17,16,30,653.0,53.0,1.2,16.1,211.0,547.58,441.87
2018,2,17,16,45,580.0,47.0,1.15,14.9,164.0,484.13,391.87
2018,2,17,17,0,507.0,41.0,1.1,13.7,117.0,416.73,335.0
2018,2,17,17,15,375.5,32.0,1.15,13.15,76.5,311.5,238.29
2018,2,17,17,30,244.0,23.0,1.2,12.6,36.0,195.3,0.0
2018,2,17,17,45,122.0,11.5,1.2,12.05,18.0,78.99,0.0
2018,2,17,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,2,18,6,45,35.5,5.5,2.8,9.45,6.0,0.0,0.0
2018,2,18,7,0,71.0,11.0,3.0,9.8,12.0,10.01,0.0
2018,2,18,7,15,206.0,25.5,3.35,10.2,44.5,20.21,1.27
2018,2,18,7,30,341.0,40.0,3.7,10.6,77.0,33.42,22.79
2018,2,18,7,45,431.0,50.5,4.1,11.0,122.0,40.86,30.55
2018,2,18,8,0,521.0,61.0,4.5,11.4,167.0,48.13,37.52
2018,2,18,8,15,324.5,74.0,4.6,11.65,146.0,54.54,43.53
2018,2,18,8,30,128.0,87.0,4.7,11.9,125.0,69.73,57.22
2018,2,18,8,45,328.0,101.0,4.85,12.15,219.0,71.48,58.73
2018,2,18,9,0,528.0,115.0,5.0,12.4,313.0,81.12,67.18
2018,2,18,9,15,650.0,105.0,5.0,12.6,377.5,72.96,59.71
2018,2,18,9,30,772.0,95.0,5.0,12.8,442.0,64.44,51.96
2018,2,18,9,45,739.5,108.5,5.0,13.0,463.5,106.42,64.74
2018,2,18,10,0,707.0,122.0,5.0,13.2,485.0,157.56,97.36
2018,2,18,10,15,798.0,107.0,5.05,13.4,540.5,208.1,133.21
2018,2,18,10,30,889.0,92.0,5.1,13.6,596.0,260.48,175.41
2018,2,18,10,45,898.5,93.0,5.1,13.75,621.5,312.71,223.19
2018,2,18,11,0,908.0,94.0,5.1,13.9,647.0,368.55,274.24
2018,2,18,11,15,913.0,95.5,5.2,13.95,665.0,417.83,319.88
2018,2,18,11,30,918.0,97.0,5.3,14.0,683.0,465.82,363.72
2018,2,18,11,45,920.0,98.5,5.4,14.05,693.0,510.97,404.44
2018,2,18,12,0,922.0,100.0,5.5,14.1,703.0,554.19,442.74
2018,2,18,12,15,923.5,99.5,5.55,14.0,705.0,593.2,477.14
2018,2,18,12,30,925.0,99.0,5.6,13.9,707.0,629.83,509.04
2018,2,18,12,45,926.0,98.0,5.7,13.85,702.0,663.13,537.89
2018,2,18,13,0,927.0,97.0,5.8,13.8,697.0,693.69,564.23
2018,2,18,13,15,923.0,96.5,5.85,13.6,683.0,718.57,586.04
2018,2,18,13,30,919.0,96.0,5.9,13.4,669.0,740.25,605.2
2018,2,18,13,45,912.0,94.0,5.95,13.2,646.5,754.96,618.28
2018,2,18,14,0,905.0,92.0,6.0,13.0,624.0,766.19,628.4
2018,2,18,14,15,891.0,91.5,6.0,12.75,594.0,776.0,637.54
2018,2,18,14,30,877.0,91.0,6.0,12.5,564.0,777.12,640.14
2018,2,18,14,45,857.0,89.5,5.95,12.25,527.0,769.02,635.57
2018,2,18,15,0,837.0,88.0,5.9,12.0,490.0,757.43,628.38
2018,2,18,15,15,813.5,85.5,5.9,12.0,448.5,738.7,615.22
2018,2,18,15,30,790.0,83.0,5.9,12.0,407.0,716.85,599.47
2018,2,18,15,45,753.5,79.5,5.7,11.3,360.5,686.03,577.13
2018,2,18,16,0,717.0,76.0,5.5,10.6,314.0,648.91,549.11
2018,2,18,16,15,660.0,71.5,5.3,10.15,264.5,593.91,505.06
2018,2,18,16,30,603.0,67.0,5.1,9.7,215.0,538.02,458.35
2018,2,18,16,45,516.0,59.5,4.85,9.3,166.5,457.79,388.77
2018,2,18,17,0,429.0,52.0,4.6,8.9,118.0,378.68,317.57
2018,2,18,17,15,297.5,39.5,4.5,8.6,77.5,273.96,218.44
2018,2,18,17,30,166.0,27.0,4.4,8.3,37.0,160.21,21.25
2018,2,18,17,45,83.0,13.5,4.3,8.0,18.5,59.18,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.2,7.55,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,6.75,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,6.55,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,5.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,5.05,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,19,6,45,29.5,7.0,3.2,5.0,7.5,0.0,0.0
2018,2,19,7,0,59.0,14.0,3.2,5.1,15.0,12.73,0.0
2018,2,19,7,15,193.5,29.0,3.4,5.45,48.0,22.97,5.49
2018,2,19,7,30,328.0,44.0,3.6,5.8,81.0,34.44,24.38
2018,2,19,7,45,438.0,52.0,3.8,6.2,127.5,42.03,32.3
2018,2,19,8,0,548.0,60.0,4.0,6.6,174.0,47.1,37.37
2018,2,19,8,15,615.0,65.5,3.95,7.0,224.0,49.88,40.12
2018,2,19,8,30,682.0,71.0,3.9,7.4,274.0,52.74,42.76
2018,2,19,8,45,728.5,74.0,3.85,7.8,323.0,53.58,43.44
2018,2,19,9,0,775.0,77.0,3.8,8.2,372.0,59.87,49.02
2018,2,19,9,15,807.5,79.0,3.65,8.45,417.0,60.12,49.08
2018,2,19,9,30,840.0,81.0,3.5,8.7,462.0,60.49,49.24
2018,2,19,9,45,865.0,81.5,3.4,9.0,502.5,101.54,56.69
2018,2,19,10,0,890.0,82.0,3.3,9.3,543.0,155.0,88.21
2018,2,19,10,15,903.5,83.5,3.2,9.55,576.0,215.54,136.28
2018,2,19,10,30,917.0,85.0,3.1,9.8,609.0,269.81,183.94
2018,2,19,10,45,926.0,86.0,3.0,10.0,635.0,322.65,232.47
2018,2,19,11,0,935.0,87.0,2.9,10.2,661.0,374.94,280.7
2018,2,19,11,15,935.0,89.0,2.9,10.3,676.5,424.03,326.09
2018,2,19,11,30,935.0,91.0,2.9,10.4,692.0,471.34,369.0
2018,2,19,11,45,919.0,97.0,2.85,10.5,695.0,512.91,406.26
2018,2,19,12,0,903.0,103.0,2.8,10.6,698.0,551.15,439.7
2018,2,19,12,15,910.0,102.0,2.8,10.65,703.0,592.02,474.43
2018,2,19,12,30,917.0,101.0,2.8,10.7,708.0,630.93,506.87
2018,2,19,12,45,918.0,99.5,2.85,10.75,702.5,663.54,534.15
2018,2,19,13,0,919.0,98.0,2.9,10.8,697.0,693.42,558.93
2018,2,19,13,15,913.5,98.0,2.9,10.75,682.5,717.6,579.01
2018,2,19,13,30,908.0,98.0,2.9,10.7,668.0,738.55,596.44
2018,2,19,13,45,907.0,95.0,2.95,10.65,648.0,756.27,610.95
2018,2,19,14,0,906.0,92.0,3.0,10.6,628.0,770.7,622.8
2018,2,19,14,15,896.0,89.5,2.95,10.5,598.5,781.22,631.47
2018,2,19,14,30,886.0,87.0,2.9,10.4,569.0,783.02,633.82
2018,2,19,14,45,871.5,84.0,2.9,10.25,532.5,777.28,631.17
2018,2,19,15,0,857.0,81.0,2.9,10.1,496.0,768.04,626.04
2018,2,19,15,15,834.0,78.5,2.9,10.1,454.0,749.55,613.64
2018,2,19,15,30,811.0,76.0,2.9,10.1,412.0,727.94,598.79
2018,2,19,15,45,782.5,71.5,2.55,9.75,366.0,696.9,575.31
2018,2,19,16,0,754.0,67.0,2.2,9.4,320.0,663.33,549.3
2018,2,19,16,15,712.5,62.0,1.9,8.75,272.0,617.51,513.68
2018,2,19,16,30,671.0,57.0,1.6,8.1,224.0,576.08,480.0
2018,2,19,16,45,471.0,54.5,1.3,7.4,159.5,423.55,355.02
2018,2,19,17,0,271.0,52.0,1.0,6.7,95.0,276.44,230.1
2018,2,19,17,15,204.0,37.5,1.05,6.3,63.0,212.02,169.47
2018,2,19,17,30,137.0,23.0,1.1,5.9,31.0,137.8,38.82
2018,2,19,17,45,68.5,11.5,1.1,5.5,15.5,49.39,0.0
2018,2,19,18,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,2,20,6,45,72.0,7.5,0.65,2.85,9.0,0.0,0.0
2018,2,20,7,0,144.0,15.0,0.6,3.2,18.0,13.64,0.0
2018,2,20,7,15,304.0,25.5,0.6,3.9,54.5,21.36,6.98
2018,2,20,7,30,464.0,36.0,0.6,4.6,91.0,29.42,20.38
2018,2,20,7,45,551.5,43.0,0.55,5.25,138.5,34.04,25.37
2018,2,20,8,0,639.0,50.0,0.5,5.9,186.0,42.25,33.2
2018,2,20,8,15,640.0,59.0,0.6,6.8,224.0,44.45,35.29
2018,2,20,8,30,641.0,68.0,0.7,7.7,262.0,49.94,40.23
2018,2,20,8,45,474.0,106.5,0.75,8.55,262.5,75.95,63.59
2018,2,20,9,0,307.0,145.0,0.8,9.4,263.0,104.93,89.06
2018,2,20,9,15,232.5,171.0,0.85,9.8,266.0,120.25,102.16
2018,2,20,9,30,158.0,197.0,0.9,10.2,269.0,141.82,120.56
2018,2,20,9,45,158.0,213.0,0.95,10.65,290.5,164.27,128.48
2018,2,20,10,0,158.0,229.0,1.0,11.1,312.0,188.79,145.95
2018,2,20,10,15,408.0,191.5,1.1,11.4,422.5,207.53,149.56
2018,2,20,10,30,658.0,154.0,1.2,11.7,533.0,261.27,184.7
2018,2,20,10,45,787.0,123.0,1.3,12.0,595.5,309.9,223.5
2018,2,20,11,0,916.0,92.0,1.4,12.3,658.0,376.68,278.36
2018,2,20,11,15,921.5,93.0,1.45,12.5,676.0,426.17,322.54
2018,2,20,11,30,927.0,94.0,1.5,12.7,694.0,474.39,364.79
2018,2,20,11,45,929.5,94.5,1.55,12.85,704.0,519.3,403.51
2018,2,20,12,0,932.0,95.0,1.6,13.0,714.0,562.25,439.73
2018,2,20,12,15,931.0,95.0,1.65,13.1,714.5,600.72,471.78
2018,2,20,12,30,930.0,95.0,1.7,13.2,715.0,636.6,501.19
2018,2,20,12,45,928.0,94.0,1.75,13.3,708.0,668.17,526.87
2018,2,20,13,0,926.0,93.0,1.8,13.4,701.0,696.81,549.96
2018,2,20,13,15,921.5,92.5,1.9,13.3,686.5,721.22,570.43
2018,2,20,13,30,917.0,92.0,2.0,13.2,672.0,742.4,588.32
2018,2,20,13,45,902.5,92.5,2.05,13.15,647.5,754.19,597.85
2018,2,20,14,0,888.0,93.0,2.1,13.1,623.0,767.55,608.77
2018,2,20,14,15,883.0,90.0,2.15,12.9,595.5,775.85,616.49
2018,2,20,14,30,878.0,87.0,2.2,12.7,568.0,780.69,621.92
2018,2,20,14,45,845.0,88.0,2.25,12.55,527.0,765.32,612.64
2018,2,20,15,0,812.0,89.0,2.3,12.4,486.0,746.41,600.9
2018,2,20,15,15,613.5,117.0,2.3,12.4,402.5,632.65,516.61
2018,2,20,15,30,415.0,145.0,2.3,12.4,319.0,507.7,418.78
2018,2,20,15,45,317.5,138.5,2.35,11.65,263.0,412.07,344.47
2018,2,20,16,0,220.0,132.0,2.4,10.9,207.0,333.13,280.34
2018,2,20,16,15,208.0,113.5,2.1,10.1,176.0,302.56,255.87
2018,2,20,16,30,196.0,95.0,1.8,9.3,145.0,271.2,229.68
2018,2,20,16,45,158.5,77.0,1.55,8.5,111.5,222.42,187.43
2018,2,20,17,0,121.0,59.0,1.3,7.7,78.0,174.51,144.79
2018,2,20,17,15,80.5,41.0,1.25,7.35,52.0,113.79,89.6
2018,2,20,17,30,40.0,23.0,1.2,7.0,26.0,59.82,20.62
2018,2,20,17,45,26.0,12.5,1.2,6.7,14.0,26.23,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,6,45,30.0,5.5,0.55,5.5,6.5,0.0,0.0
2018,2,21,7,0,60.0,11.0,0.5,5.7,13.0,10.01,0.0
2018,2,21,7,15,237.0,24.5,0.6,6.1,51.0,20.13,7.67
2018,2,21,7,30,414.0,38.0,0.7,6.5,89.0,30.97,21.7
2018,2,21,7,45,505.5,45.0,0.8,6.95,135.5,35.48,26.51
2018,2,21,8,0,597.0,52.0,0.9,7.4,182.0,40.01,30.95
2018,2,21,8,15,652.5,57.5,0.95,7.8,231.0,43.14,33.94
2018,2,21,8,30,708.0,63.0,1.0,8.2,280.0,50.6,40.74
2018,2,21,8,45,745.0,67.0,1.05,8.6,327.5,52.63,42.48
2018,2,21,9,0,782.0,71.0,1.1,9.0,375.0,54.67,44.17
2018,2,21,9,15,809.5,73.0,1.1,9.5,419.0,55.09,44.35
2018,2,21,9,30,837.0,75.0,1.1,10.0,463.0,55.59,44.58
2018,2,21,9,45,859.5,76.0,1.1,10.5,503.0,103.56,55.56
2018,2,21,10,0,882.0,77.0,1.1,11.0,543.0,163.92,94.28
2018,2,21,10,15,894.0,79.5,1.05,11.45,576.0,217.92,136.94
2018,2,21,10,30,906.0,82.0,1.0,11.9,609.0,272.22,183.84
2018,2,21,10,45,915.0,84.0,0.95,12.4,635.5,325.36,231.05
2018,2,21,11,0,924.0,86.0,0.9,12.9,662.0,378.02,277.5
2018,2,21,11,15,929.0,87.5,0.9,13.2,680.0,428.07,321.37
2018,2,21,11,30,934.0,89.0,0.9,13.5,698.0,476.8,363.0
2018,2,21,11,45,926.0,93.0,0.9,13.8,704.5,520.18,399.43
2018,2,21,12,0,918.0,97.0,0.9,14.1,711.0,560.83,432.62
2018,2,21,12,15,918.5,97.5,1.1,14.25,713.0,600.08,465.73
2018,2,21,12,30,919.0,98.0,1.3,14.4,715.0,636.92,496.44
2018,2,21,12,45,922.5,96.5,1.5,14.5,711.0,671.11,524.86
2018,2,21,13,0,926.0,95.0,1.7,14.6,707.0,702.7,551.03
2018,2,21,13,15,920.5,94.5,1.85,14.55,692.0,726.47,571.14
2018,2,21,13,30,915.0,94.0,2.0,14.5,677.0,746.96,588.55
2018,2,21,13,45,906.0,93.5,2.1,14.45,654.5,761.59,600.47
2018,2,21,14,0,897.0,93.0,2.2,14.4,632.0,772.74,610.1
2018,2,21,14,15,884.0,92.0,2.2,14.25,602.0,782.62,618.46
2018,2,21,14,30,871.0,91.0,2.2,14.1,572.0,783.67,620.61
2018,2,21,14,45,852.0,89.5,2.2,13.9,535.0,776.01,616.79
2018,2,21,15,0,833.0,88.0,2.2,13.7,498.0,764.9,610.59
2018,2,21,15,15,810.5,84.5,2.2,13.7,456.0,745.46,597.86
2018,2,21,15,30,788.0,81.0,2.2,13.7,414.0,722.92,582.77
2018,2,21,15,45,745.0,80.0,1.85,13.0,367.0,689.39,558.25
2018,2,21,16,0,702.0,79.0,1.5,12.3,320.0,650.16,528.74
2018,2,21,16,15,648.0,73.5,1.35,11.45,270.5,595.57,488.39
2018,2,21,16,30,594.0,68.0,1.2,10.6,221.0,540.17,445.75
2018,2,21,16,45,523.5,60.0,1.05,9.8,173.5,470.07,388.64
2018,2,21,17,0,453.0,52.0,0.9,9.0,126.0,400.83,329.48
2018,2,21,17,15,344.5,40.0,0.9,8.65,85.0,305.24,244.3
2018,2,21,17,30,236.0,28.0,0.9,8.3,44.0,205.17,100.82
2018,2,21,17,45,125.5,15.5,0.95,7.95,23.0,86.24,0.0
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.0,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
