Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,4,6,15,9.0,1.5,0.6,5.75,1.0,0.0,0.0
2018,3,4,6,30,18.0,3.0,0.6,6.1,2.0,0.0,0.0
2018,3,4,6,45,157.0,16.0,0.6,6.45,26.5,14.55,0.0
2018,3,4,7,0,296.0,29.0,0.6,6.8,51.0,24.52,10.91
2018,3,4,7,15,421.5,37.5,0.6,7.4,96.0,30.42,21.2
2018,3,4,7,30,547.0,46.0,0.6,8.0,141.0,36.34,27.22
2018,3,4,7,45,623.5,50.5,0.6,8.65,192.5,38.69,29.64
2018,3,4,8,0,700.0,55.0,0.6,9.3,244.0,44.95,35.42
2018,3,4,8,15,745.5,59.0,0.7,9.6,296.0,47.11,37.36
2018,3,4,8,30,791.0,63.0,0.8,9.9,348.0,49.3,39.24
2018,3,4,8,45,823.5,65.5,0.85,10.25,397.5,50.22,39.92
2018,3,4,9,0,856.0,68.0,0.9,10.6,447.0,51.19,40.62
2018,3,4,9,15,873.5,71.0,1.0,10.95,491.0,60.49,48.73
2018,3,4,9,30,891.0,74.0,1.1,11.3,535.0,99.97,55.66
2018,3,4,9,45,902.5,77.0,1.2,11.65,573.5,155.73,87.29
2018,3,4,10,0,914.0,80.0,1.3,12.0,612.0,212.15,130.59
2018,3,4,10,15,926.0,81.5,1.35,12.3,645.5,267.96,178.57
2018,3,4,10,30,938.0,83.0,1.4,12.6,679.0,323.99,228.59
2018,3,4,10,45,946.0,84.5,1.45,12.85,705.0,378.71,277.84
2018,3,4,11,0,954.0,86.0,1.5,13.1,731.0,432.76,325.75
2018,3,4,11,15,958.0,87.0,1.55,13.3,748.5,483.81,370.3
2018,3,4,11,30,962.0,88.0,1.6,13.5,766.0,533.34,412.44
2018,3,4,11,45,962.5,88.5,1.6,13.7,774.5,578.9,450.17
2018,3,4,12,0,963.0,89.0,1.6,13.9,783.0,622.22,485.11
2018,3,4,12,15,960.0,90.5,1.65,13.95,783.5,661.99,517.1
2018,3,4,12,30,957.0,92.0,1.7,14.0,784.0,698.96,546.37
2018,3,4,12,45,950.0,94.0,1.7,14.1,775.5,730.85,570.89
2018,3,4,13,0,943.0,96.0,1.7,14.2,767.0,759.48,592.65
2018,3,4,13,15,941.0,95.0,1.75,14.2,753.0,785.37,611.67
2018,3,4,13,30,939.0,94.0,1.8,14.2,739.0,808.02,628.43
2018,3,4,13,45,933.0,92.5,1.8,14.15,716.0,823.74,640.1
2018,3,4,14,0,927.0,91.0,1.8,14.1,693.0,835.91,649.48
2018,3,4,14,15,916.5,90.0,1.8,14.0,662.5,841.5,654.56
2018,3,4,14,30,906.0,89.0,1.8,13.9,632.0,843.5,657.36
2018,3,4,14,45,891.5,87.0,1.85,13.8,594.5,837.56,655.29
2018,3,4,15,0,877.0,85.0,1.9,13.7,557.0,835.38,656.07
2018,3,4,15,15,857.5,82.5,1.9,13.7,514.0,818.11,645.41
2018,3,4,15,30,838.0,80.0,1.9,13.7,471.0,797.6,632.54
2018,3,4,15,45,810.0,76.5,1.85,13.2,423.0,766.02,612.17
2018,3,4,16,0,782.0,73.0,1.8,12.7,375.0,731.83,589.5
2018,3,4,16,15,740.5,69.0,1.6,11.85,324.0,684.25,555.58
2018,3,4,16,30,699.0,65.0,1.4,11.0,273.0,640.74,523.55
2018,3,4,16,45,636.5,59.0,1.2,10.2,221.5,573.68,471.65
2018,3,4,17,0,574.0,53.0,1.0,9.4,170.0,507.32,417.85
2018,3,4,17,15,472.0,45.0,1.0,8.9,123.0,412.9,338.64
2018,3,4,17,30,370.0,37.0,1.0,8.4,76.0,322.23,253.36
2018,3,4,17,45,221.5,23.5,1.05,7.95,43.5,188.63,13.94
2018,3,4,18,0,73.0,10.0,1.1,7.5,11.0,51.17,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.4,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.6,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.5,3.0,0.0,0.0
2018,3,5,6,45,163.5,17.5,1.65,3.4,29.5,15.92,0.0
2018,3,5,7,0,307.0,31.0,1.8,4.3,56.0,26.25,13.7
2018,3,5,7,15,426.5,40.0,1.9,4.95,101.5,32.52,23.36
2018,3,5,7,30,546.0,49.0,2.0,5.6,147.0,38.76,29.69
2018,3,5,7,45,617.0,55.5,2.05,6.2,199.0,42.63,33.52
2018,3,5,8,0,688.0,62.0,2.1,6.8,251.0,46.48,37.13
2018,3,5,8,15,733.5,66.5,2.15,7.55,303.0,53.22,43.2
2018,3,5,8,30,779.0,71.0,2.2,8.3,355.0,55.56,45.13
2018,3,5,8,45,806.5,74.5,2.25,9.1,403.5,56.97,46.15
2018,3,5,9,0,834.0,78.0,2.3,9.9,452.0,58.38,47.14
2018,3,5,9,15,852.5,81.0,2.35,10.6,495.5,59.34,47.73
2018,3,5,9,30,871.0,84.0,2.4,11.3,539.0,102.12,56.35
2018,3,5,9,45,893.5,84.5,2.4,12.0,580.5,164.21,94.29
2018,3,5,10,0,916.0,85.0,2.4,12.7,622.0,220.3,137.38
2018,3,5,10,15,928.0,85.5,2.4,13.25,655.0,275.62,185.24
2018,3,5,10,30,940.0,86.0,2.4,13.8,688.0,331.11,234.92
2018,3,5,10,45,936.5,90.0,2.35,14.35,709.0,384.3,283.05
2018,3,5,11,0,933.0,94.0,2.3,14.9,730.0,435.74,328.68
2018,3,5,11,15,932.0,97.0,2.3,15.25,745.5,485.49,371.94
2018,3,5,11,30,931.0,100.0,2.3,15.6,761.0,533.37,412.4
2018,3,5,11,45,933.0,100.5,2.25,15.9,770.0,578.57,449.5
2018,3,5,12,0,935.0,101.0,2.2,16.2,779.0,621.73,483.93
2018,3,5,12,15,930.5,103.0,2.2,16.35,778.5,660.15,514.4
2018,3,5,12,30,926.0,105.0,2.2,16.5,778.0,695.77,542.1
2018,3,5,12,45,930.0,102.5,2.2,16.7,773.0,729.85,568.16
2018,3,5,13,0,934.0,100.0,2.2,16.9,768.0,761.24,591.84
2018,3,5,13,15,917.0,103.0,2.2,16.95,748.0,780.06,605.24
2018,3,5,13,30,900.0,106.0,2.2,17.0,728.0,795.09,616.14
2018,3,5,13,45,897.0,103.0,2.2,17.05,706.0,810.97,627.8
2018,3,5,14,0,894.0,100.0,2.2,17.1,684.0,823.48,637.19
2018,3,5,14,15,904.0,92.5,2.2,17.05,660.0,838.04,648.45
2018,3,5,14,30,914.0,85.0,2.2,17.0,636.0,849.15,657.42
2018,3,5,14,45,907.5,81.5,2.2,16.9,601.0,847.84,658.01
2018,3,5,15,0,901.0,78.0,2.2,16.8,566.0,843.0,656.38
2018,3,5,15,15,882.5,75.5,2.2,16.8,522.5,826.07,646.08
2018,3,5,15,30,864.0,73.0,2.2,16.8,479.0,813.4,638.91
2018,3,5,15,45,837.0,70.0,1.95,16.25,431.0,782.83,617.95
2018,3,5,16,0,810.0,67.0,1.7,15.7,383.0,749.6,594.77
2018,3,5,16,15,765.5,64.0,1.55,14.65,330.5,700.39,561.14
2018,3,5,16,30,721.0,61.0,1.4,13.6,278.0,649.73,525.19
2018,3,5,16,45,655.5,56.0,1.25,12.55,225.5,585.85,477.33
2018,3,5,17,0,590.0,51.0,1.1,11.5,173.0,518.13,423.88
2018,3,5,17,15,395.5,45.0,1.15,10.85,117.0,362.48,297.23
2018,3,5,17,30,201.0,39.0,1.2,10.2,61.0,217.94,171.73
2018,3,5,17,45,116.5,24.0,1.25,9.5,35.0,129.52,27.98
2018,3,5,18,0,32.0,9.0,1.3,8.8,9.0,26.72,0.0
2018,3,5,18,15,16.0,4.5,1.25,8.55,4.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,2.0,1.2,6.35,2.0,0.0,0.0
2018,3,6,6,30,15.0,4.0,1.2,7.1,4.0,0.0,0.0
2018,3,6,6,45,34.5,17.5,1.15,7.8,20.0,15.92,0.0
2018,3,6,7,0,54.0,31.0,1.1,8.5,36.0,25.55,13.98
2018,3,6,7,15,108.0,49.0,1.25,9.3,66.5,38.58,28.37
2018,3,6,7,30,162.0,67.0,1.4,10.1,97.0,51.96,40.97
2018,3,6,7,45,201.0,85.5,1.5,10.85,134.0,65.24,53.18
2018,3,6,8,0,240.0,104.0,1.6,11.6,171.0,78.1,64.72
2018,3,6,8,15,278.0,120.0,1.7,12.45,212.0,88.89,74.12
2018,3,6,8,30,316.0,136.0,1.8,13.3,253.0,99.34,82.96
2018,3,6,8,45,446.5,131.5,1.85,14.15,320.5,90.36,74.62
2018,3,6,9,0,577.0,127.0,1.9,15.0,388.0,86.45,70.76
2018,3,6,9,15,620.5,130.5,1.9,15.65,436.0,86.27,70.23
2018,3,6,9,30,664.0,134.0,1.9,16.3,484.0,124.19,78.03
2018,3,6,9,45,760.0,116.0,1.95,16.9,544.0,163.23,96.78
2018,3,6,10,0,856.0,98.0,2.0,17.5,604.0,217.31,135.02
2018,3,6,10,15,894.0,92.0,2.0,18.0,645.5,277.11,184.52
2018,3,6,10,30,932.0,86.0,2.0,18.5,687.0,333.09,232.64
2018,3,6,10,45,936.0,88.5,2.0,18.95,711.5,387.12,280.3
2018,3,6,11,0,940.0,91.0,2.0,19.4,736.0,440.12,326.15
2018,3,6,11,15,948.5,90.5,1.9,19.75,755.0,491.27,369.09
2018,3,6,11,30,957.0,90.0,1.8,20.1,774.0,541.28,409.71
2018,3,6,11,45,959.5,90.5,1.75,20.45,783.5,587.69,446.53
2018,3,6,12,0,962.0,91.0,1.7,20.8,793.0,632.03,480.64
2018,3,6,12,15,962.0,91.0,1.6,21.0,794.0,672.15,510.63
2018,3,6,12,30,962.0,91.0,1.5,21.2,795.0,709.62,537.82
2018,3,6,12,45,883.0,118.5,1.45,21.4,760.0,720.63,545.24
2018,3,6,13,0,804.0,146.0,1.4,21.6,725.0,722.71,546.21
2018,3,6,13,15,759.0,158.0,1.35,21.6,695.5,730.31,551.69
2018,3,6,13,30,714.0,170.0,1.3,21.6,666.0,731.68,552.63
2018,3,6,13,45,707.5,164.5,1.2,21.65,643.0,740.71,558.98
2018,3,6,14,0,701.0,159.0,1.1,21.7,620.0,746.65,563.01
2018,3,6,14,15,727.0,141.5,1.05,21.65,600.5,762.77,574.64
2018,3,6,14,30,753.0,124.0,1.0,21.6,581.0,775.68,583.76
2018,3,6,14,45,740.0,117.5,0.9,21.55,544.5,765.88,576.93
2018,3,6,15,0,727.0,111.0,0.8,21.5,508.0,752.85,568.24
2018,3,6,15,15,662.0,117.5,0.8,21.5,457.5,709.37,539.95
2018,3,6,15,30,597.0,124.0,0.8,21.5,407.0,663.2,509.66
2018,3,6,15,45,572.0,115.0,0.6,21.0,364.0,630.04,486.67
2018,3,6,16,0,547.0,106.0,0.4,20.5,321.0,594.86,461.65
2018,3,6,16,15,557.5,90.0,0.45,19.6,284.0,577.7,452.73
2018,3,6,16,30,568.0,74.0,0.5,18.7,247.0,557.42,440.5
2018,3,6,16,45,506.0,66.0,0.6,17.8,199.5,490.5,392.62
2018,3,6,17,0,444.0,58.0,0.7,16.9,152.0,424.58,342.19
2018,3,6,17,15,366.0,48.0,0.75,16.3,111.0,347.03,278.6
2018,3,6,17,30,288.0,38.0,0.8,15.7,70.0,272.97,212.0
2018,3,6,17,45,173.0,24.0,0.9,15.05,40.5,165.72,55.68
2018,3,6,18,0,58.0,10.0,1.0,14.4,11.0,42.84,0.0
2018,3,6,18,15,29.0,5.0,1.0,14.2,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,10.5,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,10.5,1.0,0.0,0.0
2018,3,7,6,45,1.5,3.0,1.0,10.45,3.0,2.73,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.4,5.0,4.38,0.0
2018,3,7,7,15,0.0,6.0,1.05,11.1,6.0,5.26,0.0
2018,3,7,7,30,0.0,7.0,1.1,11.8,7.0,6.14,0.0
2018,3,7,7,45,0.0,11.5,1.15,12.45,11.5,10.1,3.48
2018,3,7,8,0,0.0,16.0,1.2,13.1,16.0,14.06,7.08
2018,3,7,8,15,0.0,19.0,1.35,13.75,19.0,16.71,9.43
2018,3,7,8,30,0.0,22.0,1.5,14.4,22.0,19.37,11.75
2018,3,7,8,45,6.5,73.5,1.65,15.1,76.5,65.05,52.19
2018,3,7,9,0,13.0,125.0,1.8,15.8,131.0,106.48,87.95
2018,3,7,9,15,65.5,178.0,1.95,16.7,212.5,138.28,114.61
2018,3,7,9,30,118.0,231.0,2.1,17.6,294.0,173.98,133.98
2018,3,7,9,45,176.0,242.0,2.25,18.5,343.5,200.36,150.41
2018,3,7,10,0,234.0,253.0,2.4,19.4,393.0,226.17,167.47
2018,3,7,10,15,509.5,192.5,2.55,19.8,517.5,259.3,184.08
2018,3,7,10,30,785.0,132.0,2.7,20.2,642.0,327.33,232.21
2018,3,7,10,45,758.5,145.0,2.8,20.65,653.0,369.08,270.14
2018,3,7,11,0,732.0,158.0,2.9,21.1,664.0,412.41,308.21
2018,3,7,11,15,751.5,157.0,2.95,21.3,687.5,460.62,348.56
2018,3,7,11,30,771.0,156.0,3.0,21.5,711.0,509.2,388.33
2018,3,7,11,45,860.5,122.5,3.0,21.65,749.0,567.51,434.74
2018,3,7,12,0,950.0,89.0,3.0,21.8,787.0,627.65,481.99
2018,3,7,12,15,951.5,88.5,3.0,21.9,788.5,667.67,513.35
2018,3,7,12,30,953.0,88.0,3.0,22.0,790.0,705.17,542.31
2018,3,7,12,45,952.5,87.0,3.05,22.05,783.0,738.13,567.84
2018,3,7,13,0,952.0,86.0,3.1,22.1,776.0,768.11,590.0
2018,3,7,13,15,949.5,85.0,3.05,22.05,761.0,793.52,607.97
2018,3,7,13,30,947.0,84.0,3.0,22.0,746.0,815.61,623.68
2018,3,7,13,45,942.0,82.0,3.0,21.95,723.0,831.29,635.3
2018,3,7,14,0,937.0,80.0,3.0,21.9,700.0,843.39,644.61
2018,3,7,14,15,927.5,79.0,2.95,21.7,669.5,849.39,649.92
2018,3,7,14,30,918.0,78.0,2.9,21.5,639.0,851.78,652.91
2018,3,7,14,45,904.5,76.5,2.9,21.25,602.0,846.71,651.34
2018,3,7,15,0,891.0,75.0,2.9,21.0,565.0,838.16,647.5
2018,3,7,15,15,873.0,72.5,2.9,21.0,522.0,821.31,637.28
2018,3,7,15,30,855.0,70.0,2.9,21.0,479.0,801.3,624.85
2018,3,7,15,45,828.5,67.0,2.6,19.95,431.0,778.37,610.84
2018,3,7,16,0,802.0,64.0,2.3,18.9,383.0,745.33,589.08
2018,3,7,16,15,765.5,60.5,2.05,17.85,332.5,701.51,559.06
2018,3,7,16,30,729.0,57.0,1.8,16.8,282.0,656.1,526.74
2018,3,7,16,45,673.5,52.5,1.6,15.75,231.0,594.06,480.54
2018,3,7,17,0,618.0,48.0,1.4,14.7,180.0,532.01,431.9
2018,3,7,17,15,512.0,41.5,1.45,14.1,131.0,440.92,357.9
2018,3,7,17,30,406.0,35.0,1.5,13.5,82.0,348.6,275.42
2018,3,7,17,45,260.5,24.0,1.6,12.85,48.5,221.52,97.79
2018,3,7,18,0,115.0,13.0,1.7,12.2,15.0,79.06,0.0
2018,3,7,18,15,57.5,6.5,1.65,12.05,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.5,1.0,0.91,0.0
2018,3,8,6,45,6.0,5.5,1.05,13.05,6.0,5.02,0.0
2018,3,8,7,0,12.0,10.0,1.1,13.6,11.0,9.03,1.63
2018,3,8,7,15,12.0,10.5,1.15,14.05,12.0,9.49,2.65
2018,3,8,7,30,12.0,11.0,1.2,14.5,13.0,9.9,3.16
2018,3,8,7,45,28.0,31.5,1.2,14.9,39.0,27.26,18.76
2018,3,8,8,0,44.0,52.0,1.2,15.3,65.0,43.65,33.39
2018,3,8,8,15,184.5,94.5,1.25,15.7,163.0,71.11,57.58
2018,3,8,8,30,325.0,137.0,1.3,16.1,261.0,99.96,82.56
2018,3,8,8,45,368.5,150.0,1.35,16.5,307.5,101.91,83.85
2018,3,8,9,0,412.0,163.0,1.4,16.9,354.0,108.67,89.32
2018,3,8,9,15,475.5,164.5,1.4,17.2,405.0,108.16,88.5
2018,3,8,9,30,539.0,166.0,1.4,17.5,456.0,145.27,96.67
2018,3,8,9,45,661.0,142.5,1.4,17.8,523.0,177.44,111.31
2018,3,8,10,0,783.0,119.0,1.4,18.1,590.0,228.47,146.6
2018,3,8,10,15,835.0,108.0,1.45,18.45,634.0,277.88,187.21
2018,3,8,10,30,887.0,97.0,1.5,18.8,678.0,337.22,237.13
2018,3,8,10,45,796.5,135.0,1.55,19.15,671.0,381.74,278.87
2018,3,8,11,0,706.0,173.0,1.6,19.5,664.0,417.88,312.17
2018,3,8,11,15,772.0,151.5,1.65,19.9,700.5,468.47,353.21
2018,3,8,11,30,838.0,130.0,1.7,20.3,737.0,525.08,398.1
2018,3,8,11,45,842.5,130.5,1.8,20.7,747.0,568.98,433.1
2018,3,8,12,0,847.0,131.0,1.9,21.1,757.0,611.29,466.14
2018,3,8,12,15,861.5,125.0,1.95,21.2,762.5,651.88,497.66
2018,3,8,12,30,876.0,119.0,2.0,21.3,768.0,688.5,525.88
2018,3,8,12,45,867.0,122.0,2.1,21.4,759.0,720.94,550.59
2018,3,8,13,0,858.0,125.0,2.2,21.5,750.0,747.81,571.14
2018,3,8,13,15,891.0,109.5,2.2,21.45,747.0,779.12,593.96
2018,3,8,13,30,924.0,94.0,2.2,21.4,744.0,812.55,617.53
2018,3,8,13,45,920.0,92.0,2.25,21.35,722.0,828.74,629.61
2018,3,8,14,0,916.0,90.0,2.3,21.3,700.0,841.46,639.63
2018,3,8,14,15,906.5,88.5,2.25,21.05,669.5,846.77,644.4
2018,3,8,14,30,897.0,87.0,2.2,20.8,639.0,848.51,646.94
2018,3,8,14,45,871.0,87.5,2.15,20.55,597.5,835.37,639.36
2018,3,8,15,0,845.0,88.0,2.1,20.3,556.0,826.34,634.87
2018,3,8,15,15,810.5,88.5,2.1,20.3,509.5,799.74,617.93
2018,3,8,15,30,776.0,89.0,2.1,20.3,463.0,770.15,598.89
2018,3,8,15,45,758.0,82.0,1.95,19.6,417.5,742.52,581.44
2018,3,8,16,0,740.0,75.0,1.8,18.9,372.0,712.19,561.65
2018,3,8,16,15,721.0,70.5,1.6,18.05,328.5,681.67,541.04
2018,3,8,16,30,702.0,66.0,1.4,17.2,285.0,654.26,521.78
2018,3,8,16,45,561.0,66.0,1.25,16.4,221.0,535.19,432.71
2018,3,8,17,0,420.0,66.0,1.1,15.6,157.0,415.86,339.09
2018,3,8,17,15,385.0,51.5,1.1,14.8,118.0,366.59,297.84
2018,3,8,17,30,350.0,37.0,1.1,14.0,79.0,315.16,249.47
2018,3,8,17,45,220.5,25.0,1.05,13.2,47.0,200.07,102.09
2018,3,8,18,0,91.0,13.0,1.0,12.4,15.0,65.28,0.0
2018,3,8,18,15,45.5,6.5,1.0,12.1,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,6,15,32.5,4.5,0.95,9.6,4.5,0.0,0.0
2018,3,9,6,30,65.0,9.0,1.1,10.1,9.0,8.19,0.0
2018,3,9,6,45,211.0,21.5,1.25,10.6,39.5,18.29,0.0
2018,3,9,7,0,357.0,34.0,1.4,11.1,70.0,28.19,17.72
2018,3,9,7,15,366.0,40.5,1.55,11.55,96.0,31.94,22.56
2018,3,9,7,30,375.0,47.0,1.7,12.0,122.0,35.66,26.31
2018,3,9,7,45,222.5,52.0,1.85,12.5,100.0,38.03,28.62
2018,3,9,8,0,70.0,57.0,2.0,13.0,78.0,47.64,37.26
2018,3,9,8,15,35.0,68.5,2.05,13.6,79.0,59.24,47.51
2018,3,9,8,30,0.0,80.0,2.1,14.2,80.0,70.25,57.04
2018,3,9,8,45,16.0,118.5,2.15,14.8,126.0,100.97,83.69
2018,3,9,9,0,32.0,157.0,2.2,15.4,172.0,123.89,103.07
2018,3,9,9,15,60.5,195.5,2.1,15.85,227.0,149.82,124.76
2018,3,9,9,30,89.0,234.0,2.0,16.3,282.0,183.65,142.97
2018,3,9,9,45,109.5,255.0,1.95,16.75,318.5,209.81,161.5
2018,3,9,10,0,130.0,276.0,1.9,17.2,355.0,231.78,177.4
2018,3,9,10,15,141.0,291.0,1.9,17.5,380.5,257.64,197.45
2018,3,9,10,30,152.0,306.0,1.9,17.8,406.0,284.84,218.76
2018,3,9,10,45,155.0,318.0,1.85,18.05,423.5,308.46,237.46
2018,3,9,11,0,158.0,330.0,1.8,18.3,441.0,332.41,256.25
2018,3,9,11,15,234.5,330.0,1.9,18.45,499.0,380.09,292.82
2018,3,9,11,30,311.0,330.0,2.0,18.6,557.0,433.7,334.07
2018,3,9,11,45,300.5,336.5,2.05,18.7,558.0,454.25,350.39
2018,3,9,12,0,290.0,343.0,2.1,18.8,559.0,473.43,365.54
2018,3,9,12,15,344.5,327.5,2.1,18.8,584.0,512.05,395.68
2018,3,9,12,30,399.0,312.0,2.1,18.8,609.0,553.04,427.38
2018,3,9,12,45,427.0,299.5,2.05,18.8,615.0,586.72,452.91
2018,3,9,13,0,455.0,287.0,2.0,18.8,621.0,615.6,474.9
2018,3,9,13,15,494.0,266.0,2.0,18.75,621.5,644.06,497.2
2018,3,9,13,30,533.0,245.0,2.0,18.7,622.0,671.74,518.92
2018,3,9,13,45,514.0,240.5,2.0,18.65,595.0,669.04,517.74
2018,3,9,14,0,495.0,236.0,2.0,18.6,568.0,663.5,514.75
2018,3,9,14,15,571.5,200.0,2.0,18.45,566.5,700.39,544.71
2018,3,9,14,30,648.0,164.0,2.0,18.3,565.0,741.98,577.46
2018,3,9,14,45,605.0,165.0,1.95,18.15,522.0,714.86,558.41
2018,3,9,15,0,562.0,166.0,1.9,18.0,479.0,678.47,533.27
2018,3,9,15,15,527.0,161.0,1.9,18.0,437.0,646.66,511.36
2018,3,9,15,30,492.0,156.0,1.9,18.0,395.0,612.93,487.66
2018,3,9,15,45,415.0,152.5,1.75,17.35,340.5,544.93,437.46
2018,3,9,16,0,338.0,149.0,1.6,16.7,286.0,460.86,374.18
2018,3,9,16,15,347.0,128.0,1.45,16.05,252.5,457.0,373.01
2018,3,9,16,30,356.0,107.0,1.3,15.4,219.0,434.71,356.76
2018,3,9,16,45,323.5,91.0,1.15,14.75,179.0,385.42,317.61
2018,3,9,17,0,291.0,75.0,1.0,14.1,139.0,336.37,277.25
2018,3,9,17,15,239.0,59.0,1.0,13.7,102.5,274.54,224.67
2018,3,9,17,30,187.0,43.0,1.0,13.3,66.0,215.49,171.41
2018,3,9,17,45,119.5,27.5,0.95,12.95,39.5,143.2,80.02
2018,3,9,18,0,52.0,12.0,0.9,12.6,13.0,41.6,0.0
2018,3,9,18,15,26.0,6.0,0.9,12.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.45,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.7,10.8,3.0,2.73,0.0
2018,3,10,6,45,6.5,4.0,0.65,11.1,4.0,3.69,0.0
2018,3,10,7,0,0.0,5.0,0.6,11.4,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.5,0.55,11.7,6.5,5.7,0.0
2018,3,10,7,30,0.0,8.0,0.5,12.0,8.0,7.02,0.68
2018,3,10,7,45,0.0,10.5,0.4,12.3,10.5,9.22,2.73
2018,3,10,8,0,0.0,13.0,0.3,12.6,13.0,11.42,4.75
2018,3,10,8,15,0.0,15.0,0.35,12.75,15.0,13.19,6.34
2018,3,10,8,30,0.0,17.0,0.4,12.9,17.0,14.96,7.91
2018,3,10,8,45,0.0,30.5,0.45,13.1,30.5,26.88,18.59
2018,3,10,9,0,0.0,44.0,0.5,13.3,44.0,38.84,29.16
2018,3,10,9,15,0.0,55.0,0.55,13.55,55.0,48.6,35.83
2018,3,10,9,30,0.0,66.0,0.6,13.8,66.0,58.38,43.9
2018,3,10,9,45,0.0,62.5,0.6,14.0,62.5,55.29,41.14
2018,3,10,10,0,0.0,59.0,0.6,14.2,59.0,52.21,38.43
2018,3,10,10,15,0.0,65.0,0.55,14.5,65.0,57.56,42.76
2018,3,10,10,30,0.0,71.0,0.5,14.8,71.0,62.91,47.06
2018,3,10,10,45,1.0,109.0,0.45,15.1,109.5,96.71,74.66
2018,3,10,11,0,2.0,147.0,0.4,15.4,148.0,129.89,101.18
2018,3,10,11,15,5.5,180.5,0.35,15.6,184.5,160.51,125.22
2018,3,10,11,30,9.0,214.0,0.3,15.8,221.0,191.72,149.37
2018,3,10,11,45,8.0,208.5,0.25,15.95,214.5,187.65,145.78
2018,3,10,12,0,7.0,203.0,0.2,16.1,208.0,183.33,142.22
2018,3,10,12,15,8.0,211.0,0.3,16.15,217.0,191.94,149.16
2018,3,10,12,30,9.0,219.0,0.4,16.2,226.0,200.73,156.19
2018,3,10,12,45,5.5,192.5,0.5,16.25,196.5,175.53,136.53
2018,3,10,13,0,2.0,166.0,0.6,16.3,167.0,149.7,116.29
2018,3,10,13,15,1.5,153.5,0.65,16.2,154.5,138.35,107.5
2018,3,10,13,30,1.0,141.0,0.7,16.1,142.0,126.84,98.47
2018,3,10,13,45,1.0,134.5,0.7,16.0,135.5,121.11,94.04
2018,3,10,14,0,1.0,128.0,0.7,15.9,129.0,115.33,89.56
2018,3,10,14,15,1.0,134.5,0.7,15.8,135.5,121.6,94.85
2018,3,10,14,30,1.0,141.0,0.7,15.7,142.0,128.08,100.32
2018,3,10,14,45,1.0,136.5,0.65,15.6,137.5,124.27,97.44
2018,3,10,15,0,1.0,132.0,0.6,15.5,133.0,120.5,94.64
2018,3,10,15,15,1.0,128.0,0.6,15.5,128.5,117.3,92.28
2018,3,10,15,30,1.0,124.0,0.6,15.5,124.0,114.24,90.04
2018,3,10,15,45,0.5,110.5,0.45,15.15,110.5,101.26,79.63
2018,3,10,16,0,0.0,97.0,0.3,14.8,97.0,88.21,69.08
2018,3,10,16,15,0.0,76.5,0.3,14.55,76.5,68.34,52.67
2018,3,10,16,30,0.0,56.0,0.3,14.3,56.0,49.45,36.82
2018,3,10,16,45,0.0,38.0,0.35,14.0,38.0,33.49,23.22
2018,3,10,17,0,0.0,20.0,0.4,13.7,20.0,17.58,9.5
2018,3,10,17,15,0.0,16.0,0.5,13.4,16.0,14.06,6.34
2018,3,10,17,30,0.0,12.0,0.6,13.1,12.0,10.54,3.1
2018,3,10,17,45,0.0,7.5,0.65,12.85,7.5,6.58,0.0
2018,3,10,18,0,0.0,3.0,0.7,12.6,3.0,2.73,0.0
2018,3,10,18,15,0.0,1.5,0.75,12.4,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.9,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.5,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,9.1,11.0,9.1,0.0
2018,3,11,6,45,218.5,23.5,1.2,9.7,44.0,19.8,0.0
2018,3,11,7,0,363.0,37.0,1.3,10.3,77.0,30.56,20.43
2018,3,11,7,15,461.5,45.5,1.3,10.9,124.0,36.24,26.58
2018,3,11,7,30,560.0,54.0,1.3,11.5,171.0,41.87,32.02
2018,3,11,7,45,325.0,66.0,1.25,12.1,138.0,48.49,38.11
2018,3,11,8,0,90.0,78.0,1.2,12.7,105.0,63.33,51.35
2018,3,11,8,15,45.5,98.5,1.15,13.45,112.0,81.71,67.44
2018,3,11,8,30,1.0,119.0,1.1,14.2,119.0,100.45,83.49
2018,3,11,8,45,132.5,137.0,1.0,14.9,200.0,104.95,86.89
2018,3,11,9,0,264.0,155.0,0.9,15.6,281.0,109.49,90.28
2018,3,11,9,15,542.0,125.5,0.8,16.5,415.0,88.89,62.52
2018,3,11,9,30,820.0,96.0,0.7,17.4,549.0,130.63,72.2
2018,3,11,9,45,825.5,102.0,0.65,18.25,584.5,185.08,109.2
2018,3,11,10,0,831.0,108.0,0.6,19.1,620.0,239.76,152.67
2018,3,11,10,15,739.0,145.5,0.65,19.7,618.0,289.54,198.34
2018,3,11,10,30,647.0,183.0,0.7,20.3,616.0,335.28,239.93
2018,3,11,10,45,673.5,182.5,0.75,20.85,647.5,383.03,278.98
2018,3,11,11,0,700.0,182.0,0.8,21.4,679.0,432.56,318.7
2018,3,11,11,15,771.5,158.5,0.9,21.6,718.0,484.75,360.18
2018,3,11,11,30,843.0,135.0,1.0,21.8,757.0,543.32,405.83
2018,3,11,11,45,869.0,126.0,1.15,22.05,774.0,590.79,443.18
2018,3,11,12,0,895.0,117.0,1.3,22.3,791.0,637.43,479.39
2018,3,11,12,15,857.5,133.0,1.35,22.45,779.5,668.36,502.68
2018,3,11,12,30,820.0,149.0,1.4,22.6,768.0,693.86,521.67
2018,3,11,12,45,833.5,141.0,1.45,22.7,765.0,727.46,546.8
2018,3,11,13,0,847.0,133.0,1.5,22.8,762.0,758.97,570.11
2018,3,11,13,15,827.0,137.5,1.5,22.85,741.0,775.42,581.72
2018,3,11,13,30,807.0,142.0,1.5,22.9,720.0,788.12,590.6
2018,3,11,13,45,789.5,141.0,1.45,22.95,691.5,793.55,594.19
2018,3,11,14,0,772.0,140.0,1.4,23.0,663.0,799.16,598.08
2018,3,11,14,15,790.0,128.0,1.3,22.95,643.0,811.59,606.32
2018,3,11,14,30,808.0,116.0,1.2,22.9,623.0,824.63,614.92
2018,3,11,14,45,816.5,107.5,1.1,22.85,594.0,830.19,618.54
2018,3,11,15,0,825.0,99.0,1.0,22.8,565.0,832.31,620.0
2018,3,11,15,15,807.0,95.5,1.0,22.8,523.0,814.44,609.59
2018,3,11,15,30,789.0,92.0,1.0,22.8,481.0,793.44,597.29
2018,3,11,15,45,736.0,92.5,0.7,22.55,427.5,750.02,565.94
2018,3,11,16,0,683.0,93.0,0.4,22.3,374.0,700.87,530.38
2018,3,11,16,15,648.0,85.5,0.4,21.65,325.0,654.91,501.65
2018,3,11,16,30,613.0,78.0,0.4,21.0,276.0,607.63,470.69
2018,3,11,16,45,571.5,70.5,0.4,20.35,230.0,554.51,433.87
2018,3,11,17,0,530.0,63.0,0.4,19.7,184.0,501.13,394.65
2018,3,11,17,15,431.5,53.5,0.5,19.0,135.5,405.58,320.86
2018,3,11,17,30,333.0,44.0,0.6,18.3,87.0,313.96,245.2
2018,3,11,17,45,202.5,29.0,0.7,17.55,51.5,201.35,127.8
2018,3,11,18,0,72.0,14.0,0.8,16.8,16.0,55.62,0.0
2018,3,11,18,15,36.0,7.0,0.85,16.4,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,6,15,27.0,5.0,1.35,12.3,5.5,0.0,0.0
2018,3,12,6,30,54.0,10.0,1.5,13.0,11.0,9.1,0.0
2018,3,12,6,45,187.5,24.5,1.7,13.7,43.5,19.35,2.76
2018,3,12,7,0,321.0,39.0,1.9,14.4,76.0,32.12,21.58
2018,3,12,7,15,421.0,48.0,2.0,15.15,122.5,38.14,27.78
2018,3,12,7,30,521.0,57.0,2.1,15.9,169.0,44.08,33.38
2018,3,12,7,45,587.5,62.0,2.15,16.6,219.5,46.46,35.6
2018,3,12,8,0,654.0,67.0,2.2,17.3,270.0,48.91,37.71
2018,3,12,8,15,695.5,71.5,2.35,18.15,320.5,50.84,39.24
2018,3,12,8,30,737.0,76.0,2.5,19.0,371.0,57.93,45.18
2018,3,12,8,45,737.5,85.0,2.65,19.85,411.0,63.25,49.49
2018,3,12,9,0,738.0,94.0,2.8,20.7,451.0,61.79,47.91
2018,3,12,9,15,645.0,131.5,2.95,21.15,464.0,98.58,66.22
2018,3,12,9,30,552.0,169.0,3.1,21.6,477.0,158.87,103.03
2018,3,12,9,45,506.0,197.5,3.2,22.05,494.5,208.02,140.11
2018,3,12,10,0,460.0,226.0,3.3,22.5,512.0,252.63,177.51
2018,3,12,10,15,330.5,264.5,3.4,22.75,475.5,283.86,208.38
2018,3,12,10,30,201.0,303.0,3.5,23.0,439.0,300.85,226.7
2018,3,12,10,45,260.0,299.5,3.55,23.3,481.5,331.18,249.85
2018,3,12,11,0,319.0,296.0,3.6,23.6,524.0,372.1,281.53
2018,3,12,11,15,206.0,310.0,3.6,23.7,458.5,355.34,270.88
2018,3,12,11,30,93.0,324.0,3.6,23.8,393.0,324.87,248.45
2018,3,12,11,45,271.0,299.5,3.65,23.95,504.0,411.66,315.51
2018,3,12,12,0,449.0,275.0,3.7,24.1,615.0,516.0,395.09
2018,3,12,12,15,437.5,257.0,3.7,24.15,588.5,517.54,397.25
2018,3,12,12,30,426.0,239.0,3.7,24.2,562.0,516.07,397.45
2018,3,12,12,45,220.5,223.5,3.7,24.2,390.5,370.28,286.95
2018,3,12,13,0,15.0,208.0,3.7,24.2,219.0,197.35,150.76
2018,3,12,13,15,37.0,225.0,3.7,24.05,252.0,237.4,182.98
2018,3,12,13,30,59.0,242.0,3.7,23.9,285.0,274.07,212.13
2018,3,12,13,45,32.5,205.5,3.7,23.75,229.0,220.28,170.18
2018,3,12,14,0,6.0,169.0,3.7,23.6,173.0,157.6,120.68
2018,3,12,14,15,4.5,169.0,3.7,23.4,172.0,157.02,120.56
2018,3,12,14,30,3.0,169.0,3.7,23.2,171.0,156.52,120.44
2018,3,12,14,45,1.5,128.5,3.65,23.0,129.5,117.01,89.25
2018,3,12,15,0,0.0,88.0,3.6,22.8,88.0,77.96,58.03
2018,3,12,15,15,6.5,68.0,3.6,22.8,71.0,65.66,48.49
2018,3,12,15,30,13.0,48.0,3.6,22.8,54.0,54.95,40.16
2018,3,12,15,45,115.5,103.0,3.35,22.05,151.5,208.21,168.71
2018,3,12,16,0,218.0,158.0,3.1,21.3,249.0,376.92,305.15
2018,3,12,16,15,160.0,121.0,2.75,20.65,183.0,268.74,219.02
2018,3,12,16,30,102.0,84.0,2.4,20.0,117.0,176.64,144.04
2018,3,12,16,45,162.0,79.0,2.1,19.35,121.0,231.36,190.41
2018,3,12,17,0,222.0,74.0,1.8,18.7,125.0,269.94,221.85
2018,3,12,17,15,206.0,58.5,1.9,18.3,96.5,235.77,192.07
2018,3,12,17,30,190.0,43.0,2.0,17.9,68.0,217.6,172.95
2018,3,12,17,45,131.0,29.5,2.1,17.5,43.0,158.48,105.01
2018,3,12,18,0,72.0,16.0,2.2,17.1,18.0,57.64,0.0
2018,3,12,18,15,36.0,8.0,2.15,16.9,9.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,15.15,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.3,3.0,2.73,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.45,4.5,4.14,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.6,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.55,7.5,6.58,0.13
2018,3,13,7,30,0.0,9.0,2.6,15.5,9.0,7.9,1.38
2018,3,13,7,45,0.0,11.0,2.6,15.5,11.0,9.66,2.99
2018,3,13,8,0,0.0,13.0,2.6,15.5,13.0,11.43,4.58
2018,3,13,8,15,0.0,17.5,2.7,15.4,17.5,15.4,8.13
2018,3,13,8,30,0.0,22.0,2.8,15.3,22.0,19.37,11.65
2018,3,13,8,45,0.0,23.0,2.85,15.2,23.0,20.26,12.41
2018,3,13,9,0,0.0,24.0,2.9,15.1,24.0,21.16,13.15
2018,3,13,9,15,0.0,27.5,3.05,15.1,27.5,24.26,14.94
2018,3,13,9,30,0.0,31.0,3.2,15.1,31.0,27.37,17.51
2018,3,13,9,45,0.0,39.5,3.3,15.1,39.5,34.91,23.79
2018,3,13,10,0,0.0,48.0,3.4,15.1,48.0,42.46,30.05
2018,3,13,10,15,0.0,61.5,3.5,15.2,61.5,54.46,39.98
2018,3,13,10,30,0.0,75.0,3.6,15.3,75.0,66.48,49.86
2018,3,13,10,45,0.0,90.5,3.7,15.4,90.5,80.3,61.18
2018,3,13,11,0,0.0,106.0,3.8,15.5,106.0,93.88,72.23
2018,3,13,11,15,16.5,170.5,3.85,15.65,183.0,156.16,122.82
2018,3,13,11,30,33.0,235.0,3.9,15.8,260.0,221.2,174.94
2018,3,13,11,45,57.5,272.0,3.95,15.95,315.5,269.93,213.65
2018,3,13,12,0,82.0,309.0,4.0,16.1,371.0,321.75,254.56
2018,3,13,12,15,47.5,240.5,4.05,16.2,276.5,245.7,194.42
2018,3,13,12,30,13.0,172.0,4.1,16.3,182.0,161.68,126.89
2018,3,13,12,45,6.5,139.0,4.15,16.4,144.0,128.3,99.92
2018,3,13,13,0,0.0,106.0,4.2,16.5,106.0,94.24,72.06
2018,3,13,13,15,19.5,147.0,4.15,16.6,161.0,150.42,118.44
2018,3,13,13,30,39.0,188.0,4.1,16.7,216.0,206.24,163.99
2018,3,13,13,45,26.0,190.5,4.1,16.75,209.0,200.44,158.99
2018,3,13,14,0,13.0,193.0,4.1,16.8,202.0,186.04,147.16
2018,3,13,14,15,46.0,209.5,4.1,16.8,239.0,240.62,192.43
2018,3,13,14,30,79.0,226.0,4.1,16.8,276.0,288.77,232.19
2018,3,13,14,45,66.5,226.5,4.1,16.8,267.0,282.35,227.02
2018,3,13,15,0,54.0,227.0,4.1,16.8,258.0,276.25,222.25
2018,3,13,15,15,68.5,209.0,4.1,16.8,245.5,272.22,220.25
2018,3,13,15,30,83.0,191.0,4.1,16.8,233.0,267.56,217.75
2018,3,13,15,45,157.0,179.0,3.85,16.35,248.5,334.34,274.8
2018,3,13,16,0,231.0,167.0,3.6,15.9,264.0,399.73,329.85
2018,3,13,16,15,244.5,140.0,3.15,15.35,231.0,377.56,313.42
2018,3,13,16,30,258.0,113.0,2.7,14.8,198.0,352.84,294.75
2018,3,13,16,45,312.5,93.5,2.3,14.25,179.0,384.05,320.8
2018,3,13,17,0,367.0,74.0,1.9,13.7,160.0,393.91,328.1
2018,3,13,17,15,260.0,56.5,1.65,13.05,110.0,287.31,238.05
2018,3,13,17,30,153.0,39.0,1.4,12.4,60.0,185.84,150.28
2018,3,13,17,45,111.0,26.5,1.2,11.7,38.5,141.1,98.28
2018,3,13,18,0,69.0,14.0,1.0,11.0,17.0,54.22,0.0
2018,3,13,18,15,34.5,7.0,1.0,10.9,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,6,15,6.0,2.0,1.35,8.35,2.0,0.0,0.0
2018,3,14,6,30,12.0,4.0,1.6,9.2,4.0,3.64,0.0
2018,3,14,6,45,6.0,12.5,1.85,10.0,12.5,11.21,1.71
2018,3,14,7,0,0.0,21.0,2.1,10.8,21.0,18.48,10.45
2018,3,14,7,15,0.0,31.0,2.25,11.1,31.0,27.31,18.77
2018,3,14,7,30,0.0,41.0,2.4,11.4,41.0,36.16,26.97
2018,3,14,7,45,0.0,42.0,2.55,11.7,42.0,37.03,27.87
2018,3,14,8,0,0.0,43.0,2.7,12.0,43.0,37.92,28.66
2018,3,14,8,15,0.0,48.0,2.8,12.05,48.0,42.35,32.6
2018,3,14,8,30,0.0,53.0,2.9,12.1,53.0,46.79,36.49
2018,3,14,8,45,0.0,75.5,2.95,12.15,75.5,66.79,54.19
2018,3,14,9,0,0.0,98.0,3.0,12.2,98.0,85.83,70.84
2018,3,14,9,15,0.5,115.5,3.05,12.2,116.0,100.3,79.56
2018,3,14,9,30,1.0,133.0,3.1,12.2,134.0,114.98,91.57
2018,3,14,9,45,45.0,200.0,3.1,12.15,228.5,167.82,133.08
2018,3,14,10,0,89.0,267.0,3.1,12.1,323.0,229.23,181.14
2018,3,14,10,15,52.0,233.5,3.1,12.15,266.5,204.61,162.57
2018,3,14,10,30,15.0,200.0,3.1,12.2,210.0,176.91,141.18
2018,3,14,10,45,8.0,166.0,3.1,12.25,171.5,147.82,117.48
2018,3,14,11,0,1.0,132.0,3.1,12.3,133.0,116.76,91.94
2018,3,14,11,15,42.5,177.5,3.05,12.3,209.5,174.31,139.04
2018,3,14,11,30,84.0,223.0,3.0,12.3,286.0,237.82,190.6
2018,3,14,11,45,186.5,289.5,2.95,12.35,432.0,358.37,287.04
