Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,289.0,356.0,2.9,12.4,578.0,491.25,390.43
2018,3,14,12,15,166.0,287.0,2.85,12.4,414.5,367.04,293.72
2018,3,14,12,30,43.0,218.0,2.8,12.4,251.0,226.38,181.15
2018,3,14,12,45,29.0,196.5,2.75,12.45,218.5,199.87,159.97
2018,3,14,13,0,15.0,175.0,2.7,12.5,186.0,167.52,133.53
2018,3,14,13,15,8.0,140.5,2.7,12.55,146.5,131.56,104.12
2018,3,14,13,30,1.0,106.0,2.7,12.6,107.0,95.08,73.95
2018,3,14,13,45,41.5,166.0,2.65,12.65,195.0,189.26,152.86
2018,3,14,14,0,82.0,226.0,2.6,12.7,283.0,296.3,240.1
2018,3,14,14,15,123.0,229.0,2.55,12.7,310.0,338.38,274.85
2018,3,14,14,30,164.0,232.0,2.5,12.7,337.0,381.31,310.28
2018,3,14,14,45,401.5,165.0,2.5,12.7,402.0,545.78,445.37
2018,3,14,15,0,639.0,98.0,2.5,12.7,467.0,684.22,553.34
2018,3,14,15,15,722.0,91.5,2.5,12.7,479.0,746.08,599.73
2018,3,14,15,30,805.0,85.0,2.5,12.7,491.0,807.37,645.89
2018,3,14,15,45,802.0,77.5,2.4,12.5,449.5,790.59,634.58
2018,3,14,16,0,799.0,70.0,2.3,12.3,408.0,770.61,621.47
2018,3,14,16,15,730.5,71.5,2.05,11.9,351.0,705.85,573.98
2018,3,14,16,30,662.0,73.0,1.8,11.5,294.0,646.13,529.43
2018,3,14,16,45,594.0,67.0,1.55,11.1,240.0,573.01,472.95
2018,3,14,17,0,526.0,61.0,1.3,10.7,186.0,501.03,415.25
2018,3,14,17,15,492.0,50.5,1.25,10.0,145.0,449.5,372.33
2018,3,14,17,30,458.0,40.0,1.2,9.3,104.0,398.64,325.44
2018,3,14,17,45,311.5,29.0,1.15,8.6,64.5,276.8,202.82
2018,3,14,18,0,165.0,18.0,1.1,7.9,25.0,116.02,0.0
2018,3,14,18,15,82.5,9.0,1.1,7.7,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,15,6,15,63.5,7.5,1.5,5.9,9.5,0.0,0.0
2018,3,15,6,30,127.0,15.0,1.7,6.8,19.0,13.64,0.0
2018,3,15,6,45,276.5,27.5,1.95,7.75,57.0,22.8,10.85
2018,3,15,7,0,426.0,40.0,2.2,8.7,95.0,32.5,22.97
2018,3,15,7,15,403.0,54.0,2.4,9.25,125.0,42.71,32.77
2018,3,15,7,30,380.0,68.0,2.6,9.8,155.0,50.8,40.39
2018,3,15,7,45,340.0,93.0,2.8,10.3,185.5,67.73,55.76
2018,3,15,8,0,300.0,118.0,3.0,10.8,216.0,87.71,73.58
2018,3,15,8,15,304.5,133.0,3.1,11.2,246.0,97.3,81.89
2018,3,15,8,30,309.0,148.0,3.2,11.6,276.0,106.51,89.71
2018,3,15,8,45,186.0,172.0,3.3,11.95,251.5,127.49,107.77
2018,3,15,9,0,63.0,196.0,3.4,12.3,227.0,149.25,126.24
2018,3,15,9,15,97.5,218.0,3.5,12.5,271.5,169.27,134.55
2018,3,15,9,30,132.0,240.0,3.6,12.7,316.0,188.83,146.89
2018,3,15,9,45,80.0,226.0,3.65,12.85,273.0,191.67,150.62
2018,3,15,10,0,28.0,212.0,3.7,13.0,230.0,178.57,141.95
2018,3,15,10,15,15.0,181.0,3.8,13.15,190.5,159.9,127.03
2018,3,15,10,30,2.0,150.0,3.9,13.3,151.0,131.69,104.1
2018,3,15,10,45,10.5,191.0,3.95,13.4,198.5,169.7,134.92
2018,3,15,11,0,19.0,232.0,4.0,13.5,246.0,208.75,166.3
2018,3,15,11,15,36.5,263.0,4.1,13.5,290.5,242.55,193.37
2018,3,15,11,30,54.0,294.0,4.2,13.5,335.0,281.76,224.78
2018,3,15,11,45,32.5,242.0,4.3,13.5,266.5,230.95,184.2
2018,3,15,12,0,11.0,190.0,4.4,13.5,198.0,174.67,138.69
2018,3,15,12,15,25.5,234.5,4.45,13.35,254.0,226.73,181.25
2018,3,15,12,30,40.0,279.0,4.5,13.2,310.0,279.89,224.25
2018,3,15,12,45,45.5,279.0,4.55,13.1,314.0,287.94,231.02
2018,3,15,13,0,51.0,279.0,4.6,13.0,318.0,296.24,238.14
2018,3,15,13,15,72.0,287.5,4.55,12.85,341.0,324.92,261.95
2018,3,15,13,30,93.0,296.0,4.5,12.7,364.0,354.94,286.78
2018,3,15,13,45,87.0,294.0,4.45,12.55,356.0,353.49,285.92
2018,3,15,14,0,81.0,292.0,4.4,12.4,348.0,351.71,284.91
2018,3,15,14,15,152.5,254.5,4.3,12.35,354.5,390.8,319.04
2018,3,15,14,30,224.0,217.0,4.2,12.3,361.0,430.83,353.7
2018,3,15,14,45,418.5,181.0,4.1,12.2,431.0,580.02,476.28
2018,3,15,15,0,613.0,145.0,4.0,12.1,501.0,719.71,587.23
2018,3,15,15,15,399.5,147.5,4.0,12.1,372.5,533.21,441.01
2018,3,15,15,30,186.0,150.0,4.0,12.1,244.0,337.34,281.31
2018,3,15,15,45,113.5,146.0,4.0,12.15,201.5,257.98,215.41
2018,3,15,16,0,41.0,142.0,4.0,12.2,159.0,180.97,149.51
2018,3,15,16,15,81.0,123.0,3.8,12.0,152.0,207.83,174.08
2018,3,15,16,30,121.0,104.0,3.6,11.8,145.0,218.04,184.34
2018,3,15,16,45,133.5,96.5,3.45,11.65,134.5,220.29,186.49
2018,3,15,17,0,146.0,89.0,3.3,11.5,124.0,223.0,188.36
2018,3,15,17,15,117.5,69.0,3.2,11.35,93.0,176.72,147.38
2018,3,15,17,30,89.0,49.0,3.1,11.2,62.0,130.85,105.98
2018,3,15,17,45,53.5,31.5,3.0,11.1,38.5,85.44,60.73
2018,3,15,18,0,18.0,14.0,2.9,11.0,15.0,23.65,0.0
2018,3,15,18,15,9.0,7.0,2.9,11.0,7.5,6.37,0.0
2018,3,15,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,10.0,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,10.1,6.0,5.46,0.0
2018,3,16,6,45,1.0,14.0,2.05,10.2,14.0,12.31,3.72
2018,3,16,7,0,0.0,22.0,2.2,10.3,22.0,19.36,11.39
2018,3,16,7,15,0.0,35.0,2.35,10.3,35.0,30.85,22.09
2018,3,16,7,30,0.0,48.0,2.5,10.3,48.0,42.37,32.75
2018,3,16,7,45,0.0,52.0,2.7,10.3,52.0,45.9,36.09
2018,3,16,8,0,0.0,56.0,2.9,10.3,56.0,49.45,39.3
2018,3,16,8,15,0.5,68.0,3.0,10.35,68.0,60.11,48.84
2018,3,16,8,30,1.0,80.0,3.1,10.4,80.0,70.62,58.11
2018,3,16,8,45,22.5,133.0,3.25,10.4,144.0,107.73,90.94
2018,3,16,9,0,44.0,186.0,3.4,10.4,208.0,143.24,121.86
2018,3,16,9,15,31.0,142.5,3.5,10.55,158.5,117.55,93.7
2018,3,16,9,30,18.0,99.0,3.6,10.7,109.0,86.27,67.13
2018,3,16,9,45,86.0,155.5,3.7,10.9,210.0,137.13,106.42
2018,3,16,10,0,154.0,212.0,3.8,11.1,311.0,200.11,155.69
2018,3,16,10,15,249.5,249.0,3.85,11.2,418.0,257.99,200.41
2018,3,16,10,30,345.0,286.0,3.9,11.3,525.0,334.67,261.2
2018,3,16,10,45,232.0,307.5,3.95,11.45,470.5,332.25,263.16
2018,3,16,11,0,119.0,329.0,4.0,11.6,416.0,321.99,257.17
2018,3,16,11,15,102.0,283.0,4.05,11.7,359.0,288.94,231.58
2018,3,16,11,30,85.0,237.0,4.1,11.8,302.0,251.03,201.72
2018,3,16,11,45,221.0,273.5,4.15,11.9,444.5,366.69,295.63
2018,3,16,12,0,357.0,310.0,4.2,12.0,587.0,495.94,398.25
2018,3,16,12,15,287.0,257.5,4.25,12.05,480.0,423.97,342.65
2018,3,16,12,30,217.0,205.0,4.3,12.1,373.0,343.04,279.23
2018,3,16,12,45,118.5,198.0,4.35,12.15,289.5,271.72,220.84
2018,3,16,13,0,20.0,191.0,4.4,12.2,206.0,190.64,152.84
2018,3,16,13,15,79.5,252.0,4.45,12.25,310.5,296.83,240.66
2018,3,16,13,30,139.0,313.0,4.5,12.3,415.0,419.65,339.49
2018,3,16,13,45,143.5,310.5,4.5,12.35,413.0,428.69,346.82
2018,3,16,14,0,148.0,308.0,4.5,12.4,411.0,437.45,354.36
2018,3,16,14,15,383.0,239.0,4.45,12.3,490.5,598.42,487.12
2018,3,16,14,30,618.0,170.0,4.4,12.2,570.0,741.33,602.17
2018,3,16,14,45,714.5,138.0,4.35,12.05,575.0,796.96,644.74
2018,3,16,15,0,811.0,106.0,4.3,11.9,580.0,843.92,680.94
2018,3,16,15,15,786.5,100.0,4.3,11.9,532.0,817.02,662.28
2018,3,16,15,30,762.0,94.0,4.3,11.9,484.0,787.07,641.72
2018,3,16,15,45,758.0,90.0,4.1,11.5,447.0,774.09,633.68
2018,3,16,16,0,754.0,86.0,3.9,11.1,410.0,758.13,623.48
2018,3,16,16,15,718.0,80.5,3.6,10.75,358.5,716.71,592.9
2018,3,16,16,30,682.0,75.0,3.3,10.4,307.0,668.97,556.76
2018,3,16,16,45,635.5,69.0,2.95,10.1,257.0,611.46,511.41
2018,3,16,17,0,589.0,63.0,2.6,9.8,207.0,553.87,464.18
2018,3,16,17,15,491.0,55.0,2.3,9.2,155.5,457.19,383.61
2018,3,16,17,30,393.0,47.0,2.0,8.6,104.0,364.28,301.84
2018,3,16,17,45,266.5,34.0,1.7,8.0,65.5,253.54,193.97
2018,3,16,18,0,140.0,21.0,1.4,7.4,27.0,134.43,0.0
2018,3,16,18,15,70.0,10.5,1.4,7.3,13.5,9.55,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,6,15,10.5,7.5,1.05,7.8,8.0,0.0,0.0
2018,3,17,6,30,21.0,15.0,1.2,8.1,16.0,13.64,0.0
2018,3,17,6,45,79.0,32.0,1.4,8.45,42.0,25.67,14.84
2018,3,17,7,0,137.0,49.0,1.6,8.8,68.0,38.71,28.66
2018,3,17,7,15,180.5,68.0,1.65,9.0,104.5,52.77,41.96
2018,3,17,7,30,224.0,87.0,1.7,9.2,141.0,66.4,54.63
2018,3,17,7,45,249.0,105.5,1.8,9.45,178.5,79.16,66.24
2018,3,17,8,0,274.0,124.0,1.9,9.7,216.0,91.46,77.2
2018,3,17,8,15,330.5,137.0,1.9,9.95,265.5,99.98,84.57
2018,3,17,8,30,387.0,150.0,1.9,10.2,315.0,101.86,85.92
2018,3,17,8,45,309.5,181.0,1.9,10.5,322.5,126.23,107.03
2018,3,17,9,0,232.0,212.0,1.9,10.8,330.0,143.14,121.29
2018,3,17,9,15,263.0,230.0,1.85,10.9,374.5,169.03,129.75
2018,3,17,9,30,294.0,248.0,1.8,11.0,419.0,204.74,153.14
2018,3,17,9,45,356.5,250.0,1.75,11.1,471.0,238.98,177.0
2018,3,17,10,0,419.0,252.0,1.7,11.2,523.0,273.57,203.37
2018,3,17,10,15,565.5,212.0,1.7,11.4,596.0,313.73,233.25
2018,3,17,10,30,712.0,172.0,1.7,11.6,669.0,366.07,275.03
2018,3,17,10,45,451.0,215.5,1.65,11.75,534.0,343.45,266.13
2018,3,17,11,0,190.0,259.0,1.6,11.9,399.0,295.74,233.56
2018,3,17,11,15,127.0,283.5,1.65,12.05,378.0,301.98,239.6
2018,3,17,11,30,64.0,308.0,1.7,12.2,357.0,299.36,237.55
2018,3,17,11,45,38.0,266.0,1.75,12.3,295.0,255.08,202.74
2018,3,17,12,0,12.0,224.0,1.8,12.4,233.0,205.21,162.94
2018,3,17,12,15,11.0,219.5,1.85,12.45,228.0,201.84,160.41
2018,3,17,12,30,10.0,215.0,1.9,12.5,223.0,198.27,157.59
2018,3,17,12,45,6.5,187.5,1.9,12.55,192.5,172.0,136.42
2018,3,17,13,0,3.0,160.0,1.9,12.6,162.0,145.13,114.67
2018,3,17,13,15,42.5,195.0,1.95,12.55,226.5,213.98,171.86
2018,3,17,13,30,82.0,230.0,2.0,12.5,291.0,291.92,235.2
2018,3,17,13,45,250.0,245.5,2.05,12.45,422.5,461.97,372.37
2018,3,17,14,0,418.0,261.0,2.1,12.4,554.0,641.5,510.46
2018,3,17,14,15,534.5,217.0,2.1,12.25,575.0,705.92,560.74
2018,3,17,14,30,651.0,173.0,2.1,12.1,596.0,775.38,614.85
2018,3,17,14,45,611.0,176.0,2.1,11.95,555.5,751.41,597.96
2018,3,17,15,0,571.0,179.0,2.1,11.8,515.0,718.4,575.24
2018,3,17,15,15,593.0,157.5,2.1,11.8,484.0,722.7,580.95
2018,3,17,15,30,615.0,136.0,2.1,11.8,453.0,717.53,578.69
2018,3,17,15,45,482.0,140.0,1.95,11.7,374.0,598.7,489.14
2018,3,17,16,0,349.0,144.0,1.8,11.6,295.0,489.48,403.88
2018,3,17,16,15,469.0,118.0,1.55,11.25,294.5,553.7,457.65
2018,3,17,16,30,589.0,92.0,1.3,10.9,294.0,617.68,506.65
2018,3,17,16,45,556.0,82.0,1.05,10.55,248.0,567.51,466.43
2018,3,17,17,0,523.0,72.0,0.8,10.2,202.0,516.7,425.22
2018,3,17,17,15,441.5,61.5,0.85,9.65,153.5,430.09,355.51
2018,3,17,17,30,360.0,51.0,0.9,9.1,105.0,347.6,285.21
2018,3,17,17,45,242.0,36.5,0.9,8.6,66.5,244.05,187.5
2018,3,17,18,0,124.0,22.0,0.9,8.1,28.0,127.56,0.0
2018,3,17,18,15,62.0,11.0,0.95,7.85,14.0,45.67,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,6.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,6.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,3,18,6,15,69.5,10.5,0.4,6.35,13.5,9.55,0.0
2018,3,18,6,30,139.0,21.0,0.5,6.7,27.0,16.69,0.0
2018,3,18,6,45,204.0,35.5,0.6,7.0,58.0,27.77,17.3
2018,3,18,7,0,269.0,50.0,0.7,7.3,89.0,38.44,28.76
2018,3,18,7,15,262.0,68.0,0.75,7.9,119.0,51.15,40.78
2018,3,18,7,30,255.0,86.0,0.8,8.5,149.0,65.87,54.35
2018,3,18,7,45,263.0,106.5,0.85,9.1,184.0,79.9,66.99
2018,3,18,8,0,271.0,127.0,0.9,9.7,219.0,93.38,78.83
2018,3,18,8,15,373.0,131.0,0.95,10.4,279.5,90.69,76.06
2018,3,18,8,30,475.0,135.0,1.0,11.1,340.0,92.09,76.9
2018,3,18,8,45,564.0,132.5,1.05,11.8,402.5,88.83,73.59
2018,3,18,9,0,653.0,130.0,1.1,12.5,465.0,84.39,69.28
2018,3,18,9,15,494.5,183.5,1.1,12.95,449.5,145.5,102.12
2018,3,18,9,30,336.0,237.0,1.1,13.4,434.0,204.21,149.0
2018,3,18,9,45,281.0,267.0,1.1,13.85,439.0,239.36,178.14
2018,3,18,10,0,226.0,297.0,1.1,14.3,444.0,276.16,209.7
2018,3,18,10,15,235.0,311.5,1.0,14.6,471.0,307.04,234.06
2018,3,18,10,30,244.0,326.0,0.9,14.9,498.0,338.93,259.09
2018,3,18,10,45,234.0,339.5,0.85,15.2,508.5,363.74,278.88
2018,3,18,11,0,224.0,353.0,0.8,15.5,519.0,387.51,297.38
2018,3,18,11,15,229.5,360.5,0.7,15.55,534.0,413.16,316.8
2018,3,18,11,30,235.0,368.0,0.6,15.6,549.0,439.05,335.94
2018,3,18,11,45,314.5,352.0,0.5,15.65,597.0,488.9,372.73
2018,3,18,12,0,394.0,336.0,0.4,15.7,645.0,544.65,413.0
2018,3,18,12,15,335.5,346.0,0.45,15.55,609.0,537.41,408.22
2018,3,18,12,30,277.0,356.0,0.5,15.4,573.0,525.23,400.21
2018,3,18,12,45,175.0,356.0,0.55,15.25,492.5,461.05,353.61
2018,3,18,13,0,73.0,356.0,0.6,15.1,412.0,386.81,298.32
2018,3,18,13,15,53.5,329.0,0.7,15.0,369.5,351.65,273.21
2018,3,18,13,30,34.0,302.0,0.8,14.9,327.0,314.37,245.54
2018,3,18,13,45,27.0,279.5,0.85,14.8,299.0,290.13,227.62
2018,3,18,14,0,20.0,257.0,0.9,14.7,271.0,253.55,199.77
2018,3,18,14,15,14.5,233.0,0.9,14.55,243.0,227.26,179.65
2018,3,18,14,30,9.0,209.0,0.9,14.4,215.0,200.5,158.83
2018,3,18,14,45,8.0,196.5,0.9,14.25,201.5,188.69,149.93
2018,3,18,15,0,7.0,184.0,0.9,14.1,188.0,176.78,140.81
2018,3,18,15,15,3.5,160.0,0.9,14.1,162.0,150.92,120.13
2018,3,18,15,30,0.0,136.0,0.9,14.1,136.0,124.89,99.08
2018,3,18,15,45,9.5,138.5,0.75,13.6,142.5,137.04,110.02
2018,3,18,16,0,19.0,141.0,0.6,13.1,149.0,149.86,121.41
2018,3,18,16,15,49.5,127.5,0.6,12.75,145.5,173.48,142.53
2018,3,18,16,30,80.0,114.0,0.6,12.4,142.0,198.64,164.63
2018,3,18,16,45,61.5,101.5,0.65,12.05,121.0,157.77,130.44
2018,3,18,17,0,43.0,89.0,0.7,11.7,100.0,132.14,108.45
2018,3,18,17,15,84.5,71.0,0.75,11.45,86.0,155.2,128.21
2018,3,18,17,30,126.0,53.0,0.8,11.2,72.0,174.98,143.1
2018,3,18,17,45,82.0,36.0,0.8,11.0,46.5,123.58,93.58
2018,3,18,18,0,38.0,19.0,0.8,10.8,21.0,52.44,0.0
2018,3,18,18,15,19.0,9.5,0.85,10.65,10.5,19.61,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,19,6,15,102.0,11.0,1.15,5.6,16.0,10.01,0.0
2018,3,19,6,30,204.0,22.0,1.2,6.5,32.0,18.8,0.0
2018,3,19,6,45,343.0,32.5,1.3,7.4,74.0,26.73,16.83
2018,3,19,7,0,482.0,43.0,1.4,8.3,116.0,34.46,25.15
2018,3,19,7,15,561.5,50.5,1.5,9.05,167.0,39.23,29.89
2018,3,19,7,30,641.0,58.0,1.6,9.8,218.0,43.93,34.31
2018,3,19,7,45,633.5,69.5,1.65,10.55,258.0,51.23,40.89
2018,3,19,8,0,626.0,81.0,1.7,11.3,298.0,58.07,46.89
2018,3,19,8,15,545.5,110.0,1.9,12.05,320.0,77.65,64.1
2018,3,19,8,30,465.0,139.0,2.1,12.8,342.0,94.47,78.56
2018,3,19,8,45,422.5,168.0,2.3,13.55,368.0,111.14,92.65
2018,3,19,9,0,380.0,197.0,2.5,14.3,394.0,135.36,113.04
2018,3,19,9,15,418.5,205.0,2.5,14.7,439.0,157.7,112.99
2018,3,19,9,30,457.0,213.0,2.5,15.1,484.0,196.73,137.28
2018,3,19,9,45,489.0,217.5,2.5,15.5,524.0,236.6,167.05
2018,3,19,10,0,521.0,222.0,2.5,15.9,564.0,279.84,202.04
2018,3,19,10,15,592.0,207.5,2.55,16.25,613.0,323.37,237.38
2018,3,19,10,30,663.0,193.0,2.6,16.6,662.0,372.65,278.18
2018,3,19,10,45,592.0,229.5,2.65,17.0,658.5,413.63,314.62
2018,3,19,11,0,521.0,266.0,2.7,17.4,655.0,446.75,343.25
2018,3,19,11,15,450.5,301.5,2.75,17.75,643.0,472.5,364.81
2018,3,19,11,30,380.0,337.0,2.8,18.1,631.0,492.16,380.53
2018,3,19,11,45,426.5,322.5,2.85,18.45,656.0,531.71,411.34
2018,3,19,12,0,473.0,308.0,2.9,18.8,681.0,574.07,443.9
2018,3,19,12,15,646.5,233.0,2.8,19.0,743.0,650.27,502.66
2018,3,19,12,30,820.0,158.0,2.7,19.2,805.0,730.79,563.67
2018,3,19,12,45,684.5,212.5,2.6,19.4,749.0,717.15,551.4
2018,3,19,13,0,549.0,267.0,2.5,19.6,693.0,689.31,529.2
2018,3,19,13,15,442.0,299.5,2.35,19.7,638.0,657.43,504.43
2018,3,19,13,30,335.0,332.0,2.2,19.8,583.0,610.19,468.35
2018,3,19,13,45,328.5,321.0,2.05,19.95,560.5,606.92,466.23
2018,3,19,14,0,322.0,310.0,1.9,20.1,538.0,601.75,462.42
2018,3,19,14,15,369.5,277.5,1.65,19.7,528.5,618.09,476.04
2018,3,19,14,30,417.0,245.0,1.4,19.3,519.0,647.72,498.39
2018,3,19,14,45,447.5,225.5,1.2,18.9,504.5,660.79,508.56
2018,3,19,15,0,478.0,206.0,1.0,18.5,490.0,671.46,517.0
2018,3,19,15,15,359.0,214.5,1.0,18.5,419.0,564.1,439.36
2018,3,19,15,30,240.0,223.0,1.0,18.5,348.0,474.33,372.67
2018,3,19,15,45,297.0,191.5,0.75,17.9,332.0,488.05,385.89
2018,3,19,16,0,354.0,160.0,0.5,17.3,316.0,498.07,394.96
2018,3,19,16,15,416.0,131.0,0.5,17.0,292.5,528.99,420.48
2018,3,19,16,30,478.0,102.0,0.5,16.7,269.0,537.34,429.12
2018,3,19,16,45,507.5,84.0,0.5,16.4,236.0,535.39,428.42
2018,3,19,17,0,537.0,66.0,0.5,16.1,203.0,523.61,419.23
2018,3,19,17,15,427.5,57.5,0.55,15.6,150.5,418.51,337.6
2018,3,19,17,30,318.0,49.0,0.6,15.1,98.0,316.53,254.4
2018,3,19,17,45,219.5,35.0,0.7,14.6,63.0,226.44,173.43
2018,3,19,18,0,121.0,21.0,0.8,14.1,28.0,126.27,0.0
2018,3,19,18,15,60.5,10.5,0.85,13.8,14.0,44.61,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.1,10.8,2.5,1.82,0.0
2018,3,20,6,30,10.0,4.0,1.3,10.9,5.0,3.44,0.0
2018,3,20,6,45,5.0,5.0,1.55,10.95,5.5,4.59,0.0
2018,3,20,7,0,0.0,6.0,1.8,11.0,6.0,5.26,0.0
2018,3,20,7,15,0.0,7.5,1.7,11.1,7.5,6.58,0.29
2018,3,20,7,30,0.0,9.0,1.6,11.2,9.0,7.9,1.53
2018,3,20,7,45,0.0,17.0,1.5,11.3,17.0,14.95,7.96
2018,3,20,8,0,0.0,25.0,1.4,11.4,25.0,22.01,14.36
2018,3,20,8,15,0.0,50.0,1.6,11.55,50.0,44.13,34.25
2018,3,20,8,30,0.0,75.0,1.8,11.7,75.0,66.34,53.94
2018,3,20,8,45,0.0,69.5,1.95,11.85,69.5,61.46,49.38
2018,3,20,9,0,0.0,64.0,2.1,12.0,64.0,56.59,44.88
2018,3,20,9,15,0.0,80.5,2.3,12.1,80.5,71.28,55.03
2018,3,20,9,30,0.0,97.0,2.5,12.2,97.0,85.75,66.99
2018,3,20,9,45,0.0,105.0,2.65,12.25,105.0,92.62,72.54
2018,3,20,10,0,0.0,113.0,2.8,12.3,113.0,99.53,78.11
2018,3,20,10,15,0.0,113.0,2.95,12.4,113.0,99.69,78.05
2018,3,20,10,30,0.0,113.0,3.1,12.5,113.0,99.81,78.0
2018,3,20,10,45,1.0,138.0,3.2,12.6,139.0,121.77,95.97
2018,3,20,11,0,2.0,163.0,3.3,12.7,165.0,143.92,113.96
2018,3,20,11,15,2.0,157.0,3.35,12.8,159.0,139.23,109.96
2018,3,20,11,30,2.0,151.0,3.4,12.9,153.0,134.42,105.93
2018,3,20,11,45,1.0,120.5,3.5,13.05,121.5,107.43,83.71
2018,3,20,12,0,0.0,90.0,3.6,13.2,90.0,79.98,61.02
2018,3,20,12,15,0.0,97.5,3.6,13.2,97.5,86.64,66.54
2018,3,20,12,30,0.0,105.0,3.6,13.2,105.0,93.33,72.07
2018,3,20,12,45,0.0,88.0,3.65,13.2,88.0,78.19,59.57
2018,3,20,13,0,0.0,71.0,3.7,13.2,71.0,63.03,47.05
2018,3,20,13,15,0.0,70.0,3.65,13.2,70.0,62.12,46.34
2018,3,20,13,30,0.0,69.0,3.6,13.2,69.0,61.21,45.63
2018,3,20,13,45,0.0,74.5,3.5,13.15,74.5,66.09,49.77
2018,3,20,14,0,0.0,80.0,3.4,13.1,80.0,70.96,53.91
2018,3,20,14,15,0.0,79.5,3.3,13.15,79.5,70.49,53.6
2018,3,20,14,30,0.0,79.0,3.2,13.2,79.0,70.02,53.3
2018,3,20,14,45,0.0,79.0,3.1,13.25,79.0,70.0,53.39
2018,3,20,15,0,0.0,79.0,3.0,13.3,79.0,69.97,53.5
2018,3,20,15,15,0.0,86.5,3.0,13.3,86.5,76.62,59.24
2018,3,20,15,30,0.0,94.0,3.0,13.3,94.0,83.64,65.31
2018,3,20,15,45,0.0,93.5,2.8,13.2,93.5,83.47,65.39
2018,3,20,16,0,0.0,93.0,2.6,13.1,93.0,83.52,65.66
2018,3,20,16,15,0.0,82.5,2.5,13.0,82.5,73.78,57.6
2018,3,20,16,30,0.0,72.0,2.4,12.9,72.0,64.02,49.43
2018,3,20,16,45,0.0,54.0,2.3,12.8,54.0,47.67,35.5
2018,3,20,17,0,0.0,36.0,2.2,12.7,36.0,31.72,21.74
2018,3,20,17,15,0.0,28.5,2.05,12.6,28.5,25.09,15.91
2018,3,20,17,30,0.0,21.0,1.9,12.5,21.0,18.47,10.0
2018,3,20,17,45,4.5,14.5,1.8,12.4,15.0,15.96,7.38
2018,3,20,18,0,9.0,8.0,1.7,12.3,9.0,14.82,0.0
2018,3,20,18,15,4.5,4.0,2.0,12.35,4.5,6.26,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,21,6,15,2.5,5.5,1.45,13.4,5.5,5.0,0.0
2018,3,21,6,30,5.0,11.0,1.5,13.7,11.0,9.86,0.0
2018,3,21,6,45,2.5,21.0,1.6,14.0,21.0,18.49,9.95
2018,3,21,7,0,0.0,31.0,1.7,14.3,31.0,27.32,18.38
2018,3,21,7,15,0.0,38.0,1.8,14.55,38.0,33.5,24.19
2018,3,21,7,30,0.0,45.0,1.9,14.8,45.0,39.7,29.86
2018,3,21,7,45,0.0,55.0,2.05,15.05,55.0,48.56,37.77
2018,3,21,8,0,0.0,65.0,2.2,15.3,65.0,57.44,45.56
2018,3,21,8,15,0.0,66.5,2.35,15.55,66.5,58.78,46.57
2018,3,21,8,30,0.0,68.0,2.5,15.8,68.0,60.12,47.56
2018,3,21,8,45,0.0,78.0,2.6,16.05,78.0,69.02,55.15
2018,3,21,9,0,0.0,88.0,2.7,16.3,88.0,77.93,62.65
2018,3,21,9,15,0.5,115.5,2.8,16.55,116.0,100.76,78.38
2018,3,21,9,30,1.0,143.0,2.9,16.8,144.0,123.53,96.7
2018,3,21,9,45,1.0,147.5,2.95,17.05,148.5,127.91,99.9
2018,3,21,10,0,1.0,152.0,3.0,17.3,153.0,132.24,103.1
2018,3,21,10,15,5.5,182.0,3.15,17.55,186.0,158.82,124.12
2018,3,21,10,30,10.0,212.0,3.3,17.8,219.0,186.06,145.49
2018,3,21,10,45,22.0,259.5,3.5,18.05,276.0,231.26,180.85
2018,3,21,11,0,34.0,307.0,3.7,18.3,333.0,273.58,213.66
2018,3,21,11,15,38.0,316.5,3.8,18.4,346.0,288.51,225.16
2018,3,21,11,30,42.0,326.0,3.9,18.5,359.0,303.97,237.16
2018,3,21,11,45,64.5,351.5,3.95,18.65,402.5,344.38,268.49
2018,3,21,12,0,87.0,377.0,4.0,18.8,446.0,387.52,301.71
2018,3,21,12,15,85.5,376.5,4.0,18.85,444.5,394.22,306.85
2018,3,21,12,30,84.0,376.0,4.0,18.9,443.0,400.52,311.81
2018,3,21,12,45,80.0,369.0,3.95,18.9,432.5,398.55,310.49
2018,3,21,13,0,76.0,362.0,3.9,18.9,422.0,395.83,308.63
2018,3,21,13,15,69.0,345.0,3.8,18.9,398.5,380.26,296.91
2018,3,21,13,30,62.0,328.0,3.7,18.9,375.0,363.51,284.32
2018,3,21,13,45,83.0,329.5,3.55,18.85,390.5,388.09,304.17
2018,3,21,14,0,104.0,331.0,3.4,18.8,406.0,413.56,324.55
2018,3,21,14,15,70.5,298.0,3.4,18.75,348.0,355.38,279.66
2018,3,21,14,30,37.0,265.0,3.4,18.7,290.0,295.29,232.78
2018,3,21,14,45,33.5,243.5,3.4,18.65,265.0,272.76,215.79
2018,3,21,15,0,30.0,222.0,3.4,18.6,240.0,249.61,198.07
2018,3,21,15,15,21.0,193.5,3.4,18.6,205.5,200.45,159.13
2018,3,21,15,30,12.0,165.0,3.4,18.6,171.0,164.84,130.61
2018,3,21,15,45,20.0,150.5,3.35,18.2,159.5,158.45,126.42
2018,3,21,16,0,28.0,136.0,3.3,17.8,148.0,162.27,130.47
2018,3,21,16,15,43.0,134.0,3.25,17.55,150.5,175.79,142.61
2018,3,21,16,30,58.0,132.0,3.2,17.3,153.0,190.22,155.39
2018,3,21,16,45,36.5,102.0,3.1,17.05,114.5,138.1,111.83
2018,3,21,17,0,15.0,72.0,3.0,16.8,76.0,79.09,61.79
2018,3,21,17,15,11.5,56.0,2.95,16.55,58.5,60.57,45.85
2018,3,21,17,30,8.0,40.0,2.9,16.3,41.0,41.85,29.51
2018,3,21,17,45,6.5,27.0,2.85,16.05,27.5,28.11,17.06
2018,3,21,18,0,5.0,14.0,2.8,15.8,14.0,15.67,0.0
2018,3,21,18,15,2.5,7.0,2.85,15.75,7.0,7.83,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.95,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.3,14.0,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.4,14.05,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.1,7.0,6.14,0.0
2018,3,22,7,15,0.0,10.0,3.55,14.2,10.0,8.78,2.19
2018,3,22,7,30,0.0,13.0,3.6,14.3,13.0,11.42,4.6
2018,3,22,7,45,0.0,24.0,3.65,14.4,24.0,21.12,13.32
2018,3,22,8,0,0.0,35.0,3.7,14.5,35.0,30.84,22.0
2018,3,22,8,15,0.0,47.0,3.7,14.6,47.0,41.47,31.39
2018,3,22,8,30,0.0,59.0,3.7,14.7,59.0,52.13,40.7
2018,3,22,8,45,0.5,87.5,3.7,14.8,88.0,77.31,62.68
2018,3,22,9,0,1.0,116.0,3.7,14.9,117.0,100.62,82.75
2018,3,22,9,15,1.5,117.0,3.7,14.95,118.0,102.1,79.93
2018,3,22,9,30,2.0,118.0,3.7,15.0,119.0,103.49,80.82
2018,3,22,9,45,1.0,96.5,3.7,15.05,97.0,85.66,65.9
2018,3,22,10,0,0.0,75.0,3.7,15.1,75.0,66.47,49.91
2018,3,22,10,15,3.5,127.0,3.75,15.05,129.5,112.64,87.81
2018,3,22,10,30,7.0,179.0,3.8,15.0,184.0,158.01,124.57
2018,3,22,10,45,17.5,227.5,3.85,14.95,240.5,203.54,161.01
2018,3,22,11,0,28.0,276.0,3.9,14.9,297.0,246.65,195.25
2018,3,22,11,15,113.0,315.0,3.95,14.6,403.5,323.84,256.6
2018,3,22,11,30,198.0,354.0,4.0,14.3,510.0,412.51,326.7
2018,3,22,11,45,127.0,325.0,4.0,14.05,425.5,360.71,286.56
2018,3,22,12,0,56.0,296.0,4.0,13.8,341.0,298.06,237.12
2018,3,22,12,15,149.5,321.5,4.05,13.55,441.5,393.15,314.14
2018,3,22,12,30,243.0,347.0,4.1,13.3,542.0,498.19,397.42
2018,3,22,12,45,295.0,341.5,4.15,13.1,575.5,546.78,436.27
2018,3,22,13,0,347.0,336.0,4.2,12.9,609.0,597.44,476.81
2018,3,22,13,15,331.0,333.0,4.2,12.9,589.5,597.73,477.29
2018,3,22,13,30,315.0,330.0,4.2,12.9,570.0,595.94,476.41
2018,3,22,13,45,298.0,321.5,4.25,12.9,542.5,585.74,469.4
2018,3,22,14,0,281.0,313.0,4.3,12.9,515.0,573.5,460.84
2018,3,22,14,15,481.0,239.5,4.3,13.05,568.0,693.61,558.29
2018,3,22,14,30,681.0,166.0,4.3,13.2,621.0,806.76,646.93
2018,3,22,14,45,760.5,133.5,4.3,13.35,615.0,848.28,677.76
2018,3,22,15,0,840.0,101.0,4.3,13.5,609.0,881.12,702.7
2018,3,22,15,15,822.0,97.5,4.3,13.5,565.5,861.87,690.13
2018,3,22,15,30,804.0,94.0,4.3,13.5,522.0,839.47,675.62
2018,3,22,15,45,780.5,91.0,4.35,13.2,475.0,809.97,656.83
2018,3,22,16,0,757.0,88.0,4.4,12.9,428.0,777.86,635.76
2018,3,22,16,15,725.0,84.0,4.3,12.4,378.5,740.57,609.82
2018,3,22,16,30,693.0,80.0,4.2,11.9,329.0,696.92,578.24
2018,3,22,16,45,644.0,74.0,4.15,11.45,277.0,635.99,532.06
2018,3,22,17,0,595.0,68.0,4.1,11.0,225.0,575.09,483.96
2018,3,22,17,15,521.0,59.5,3.8,10.4,175.0,493.26,416.1
2018,3,22,17,30,447.0,51.0,3.5,9.8,125.0,413.9,346.48
2018,3,22,17,45,320.5,39.5,3.25,9.25,82.5,299.82,242.43
2018,3,22,18,0,194.0,28.0,3.0,8.7,40.0,187.88,69.41
2018,3,22,18,15,97.0,14.0,2.8,8.35,20.0,69.6,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.25,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.5,2.0,0.0,0.0
2018,3,23,6,15,131.5,15.0,0.9,7.3,24.0,13.64,0.0
2018,3,23,6,30,251.0,28.0,0.9,8.1,46.0,23.77,8.07
2018,3,23,6,45,376.0,38.0,0.85,8.9,90.0,30.99,21.4
2018,3,23,7,0,501.0,48.0,0.8,9.7,134.0,38.08,28.53
2018,3,23,7,15,575.5,55.0,0.8,10.2,186.0,42.28,32.67
2018,3,23,7,30,650.0,62.0,0.8,10.7,238.0,46.44,36.54
2018,3,23,7,45,691.5,67.5,0.8,11.2,290.0,49.16,38.95
2018,3,23,8,0,733.0,73.0,0.8,11.7,342.0,56.85,45.7
2018,3,23,8,15,771.0,76.5,0.85,12.05,395.5,58.11,46.63
2018,3,23,8,30,809.0,80.0,0.9,12.4,449.0,59.39,47.55
2018,3,23,8,45,832.5,83.0,0.95,12.8,498.0,60.17,48.01
2018,3,23,9,0,856.0,86.0,1.0,13.2,547.0,71.29,46.66
2018,3,23,9,15,874.5,88.0,1.15,13.5,591.5,125.78,67.77
2018,3,23,9,30,893.0,90.0,1.3,13.8,636.0,190.19,112.47
2018,3,23,9,45,907.0,91.5,1.4,14.1,675.0,246.49,158.29
2018,3,23,10,0,921.0,93.0,1.5,14.4,714.0,303.61,208.12
2018,3,23,10,15,919.5,97.5,1.7,14.7,741.5,358.96,258.07
2018,3,23,10,30,918.0,102.0,1.9,15.0,769.0,413.12,306.61
2018,3,23,10,45,938.5,98.0,2.05,15.25,798.5,468.09,354.41
2018,3,23,11,0,959.0,94.0,2.2,15.5,828.0,523.39,401.42
2018,3,23,11,15,962.0,95.0,2.35,15.65,844.0,574.13,444.09
2018,3,23,11,30,965.0,96.0,2.5,15.8,860.0,623.19,484.42
2018,3,23,11,45,965.5,96.0,2.65,15.9,867.0,668.0,520.78
2018,3,23,12,0,966.0,96.0,2.8,16.0,874.0,710.49,554.69
2018,3,23,12,15,919.5,116.0,2.9,16.05,856.5,736.97,575.55
2018,3,23,12,30,873.0,136.0,3.0,16.1,839.0,761.74,594.58
2018,3,23,12,45,856.5,142.0,3.15,16.1,826.0,788.06,615.26
2018,3,23,13,0,840.0,148.0,3.3,16.1,813.0,810.84,632.5
2018,3,23,13,15,769.5,172.0,3.35,16.0,771.5,807.89,631.17
2018,3,23,13,30,699.0,196.0,3.4,15.9,730.0,796.98,623.73
2018,3,23,13,45,796.5,153.0,3.45,15.8,743.5,849.87,663.67
2018,3,23,14,0,894.0,110.0,3.5,15.7,757.0,897.69,698.7
2018,3,23,14,15,893.0,104.0,3.55,15.45,727.5,904.25,705.03
2018,3,23,14,30,892.0,98.0,3.6,15.2,698.0,907.21,709.33
2018,3,23,14,45,835.0,109.0,3.65,15.0,646.0,884.75,695.56
2018,3,23,15,0,778.0,120.0,3.7,14.8,594.0,850.5,673.4
2018,3,23,15,15,760.0,114.5,3.7,14.8,550.0,834.2,663.5
2018,3,23,15,30,742.0,109.0,3.7,14.8,506.0,810.16,647.8
2018,3,23,15,45,772.5,93.5,3.65,14.1,474.0,808.44,650.02
2018,3,23,16,0,803.0,78.0,3.6,13.4,442.0,807.44,652.64
2018,3,23,16,15,769.0,74.5,3.4,13.0,390.0,762.82,620.99
2018,3,23,16,30,735.0,71.0,3.2,12.6,338.0,716.49,587.56
2018,3,23,16,45,687.0,66.0,3.0,12.2,285.0,661.33,546.17
2018,3,23,17,0,639.0,61.0,2.8,11.8,232.0,601.47,499.41
2018,3,23,17,15,562.0,54.5,2.45,11.15,180.5,518.75,432.07
2018,3,23,17,30,485.0,48.0,2.1,10.5,129.0,438.78,363.51
2018,3,23,17,45,359.0,37.5,1.75,9.8,86.0,325.08,261.62
2018,3,23,18,0,233.0,27.0,1.4,9.1,43.0,208.14,94.68
2018,3,23,18,15,121.5,14.5,1.35,8.85,22.5,84.68,0.0
2018,3,23,18,30,10.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.25,8.35,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.95,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,9.0,2.0,0.0,0.0
2018,3,24,6,15,25.5,14.5,0.95,9.35,16.5,13.19,0.0
2018,3,24,6,30,49.0,27.0,1.1,9.7,31.0,22.41,9.16
2018,3,24,6,45,108.0,45.5,1.25,10.0,62.0,35.96,25.75
2018,3,24,7,0,167.0,64.0,1.4,10.3,93.0,49.8,38.91
2018,3,24,7,15,185.5,83.0,1.55,10.45,125.5,63.43,51.6
2018,3,24,7,30,204.0,102.0,1.7,10.6,158.0,76.58,63.6
2018,3,24,7,45,146.5,98.0,1.8,10.75,142.5,73.37,60.73
2018,3,24,8,0,89.0,94.0,1.9,10.9,127.0,75.14,62.19
2018,3,24,8,15,48.5,107.0,1.95,11.1,125.5,88.95,74.27
2018,3,24,8,30,8.0,120.0,2.0,11.3,124.0,102.71,86.12
2018,3,24,8,45,8.0,107.5,2.1,11.5,111.5,93.59,77.75
2018,3,24,9,0,8.0,95.0,2.2,11.7,99.0,83.99,65.78
2018,3,24,9,15,137.5,177.0,2.3,11.95,261.5,145.6,111.73
2018,3,24,9,30,267.0,259.0,2.4,12.2,424.0,220.0,165.31
2018,3,24,9,45,260.0,259.5,2.55,12.5,428.0,239.96,181.67
2018,3,24,10,0,253.0,260.0,2.7,12.8,432.0,258.61,198.09
2018,3,24,10,15,251.5,278.5,2.85,13.0,456.0,290.64,225.25
2018,3,24,10,30,250.0,297.0,3.0,13.2,480.0,322.85,252.3
2018,3,24,10,45,192.5,297.5,3.1,13.4,441.0,323.39,254.77
2018,3,24,11,0,135.0,298.0,3.2,13.6,402.0,311.63,246.7
2018,3,24,11,15,191.5,334.0,3.35,13.6,484.5,380.46,301.32
2018,3,24,11,30,248.0,370.0,3.5,13.6,567.0,454.66,359.47
2018,3,24,11,45,387.0,326.5,3.65,13.65,638.0,520.29,412.13
2018,3,24,12,0,526.0,283.0,3.8,13.7,709.0,597.67,473.82
2018,3,24,12,15,443.0,316.5,3.9,13.65,675.0,598.0,473.83
2018,3,24,12,30,360.0,350.0,4.0,13.6,641.0,587.15,465.32
2018,3,24,12,45,292.0,363.0,4.1,13.55,597.5,567.21,450.0
2018,3,24,13,0,224.0,376.0,4.2,13.5,554.0,534.21,424.56
2018,3,24,13,15,223.0,368.5,4.25,13.4,542.5,538.25,428.78
2018,3,24,13,30,222.0,361.0,4.3,13.3,531.0,541.2,432.04
2018,3,24,13,45,419.0,289.0,4.35,13.2,598.0,669.7,535.9
2018,3,24,14,0,616.0,217.0,4.4,13.1,665.0,784.43,627.31
2018,3,24,14,15,647.5,190.5,4.4,12.95,644.0,797.86,639.31
2018,3,24,14,30,679.0,164.0,4.4,12.8,623.0,807.77,648.3
2018,3,24,14,45,498.5,188.5,4.35,12.65,515.5,673.69,546.9
2018,3,24,15,0,318.0,213.0,4.3,12.5,408.0,527.61,432.29
