Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,15,682.5,103.0,2.55,19.65,405.5,751.25,591.52
2018,4,3,16,30,647.0,98.0,2.5,18.9,354.0,702.47,559.22
2018,4,3,16,45,598.0,91.5,2.45,18.15,302.0,639.76,515.29
2018,4,3,17,0,549.0,85.0,2.4,17.4,250.0,577.08,469.61
2018,4,3,17,15,479.5,75.5,2.2,16.35,199.0,495.82,407.03
2018,4,3,17,30,410.0,66.0,2.0,15.3,148.0,416.04,341.91
2018,4,3,17,45,308.5,52.5,1.8,14.25,104.0,316.8,257.78
2018,4,3,18,0,207.0,39.0,1.6,13.2,60.0,226.07,172.1
2018,4,3,18,15,114.0,23.0,1.55,12.75,33.5,123.21,0.0
2018,4,3,18,30,21.0,7.0,1.5,12.3,7.0,18.36,0.0
2018,4,3,18,45,10.5,3.5,1.4,11.8,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,5,45,4.0,5.5,1.5,10.05,5.5,0.0,0.0
2018,4,4,6,0,8.0,11.0,1.6,10.4,11.0,10.01,0.0
2018,4,4,6,15,39.0,29.0,1.8,10.95,33.5,23.95,11.41
2018,4,4,6,30,70.0,47.0,2.0,11.5,56.0,38.12,27.56
2018,4,4,6,45,100.0,67.0,2.2,12.0,86.5,53.38,41.86
2018,4,4,7,0,130.0,87.0,2.4,12.5,117.0,68.32,55.55
2018,4,4,7,15,163.0,103.5,2.4,13.0,151.0,80.67,66.66
2018,4,4,7,30,196.0,120.0,2.4,13.5,185.0,88.39,73.38
2018,4,4,7,45,341.0,126.0,2.35,14.0,262.0,87.38,72.22
2018,4,4,8,0,486.0,132.0,2.3,14.5,339.0,90.43,74.55
2018,4,4,8,15,475.0,149.0,2.25,15.05,371.5,99.49,82.04
2018,4,4,8,30,464.0,166.0,2.2,15.6,404.0,107.99,88.94
2018,4,4,8,45,487.0,181.5,2.2,16.15,452.0,120.7,99.35
2018,4,4,9,0,510.0,197.0,2.2,16.7,500.0,164.94,112.25
2018,4,4,9,15,477.0,223.0,2.2,17.05,522.5,211.81,146.44
2018,4,4,9,30,444.0,249.0,2.2,17.4,545.0,255.57,182.44
2018,4,4,9,45,588.5,210.0,2.2,17.8,624.5,293.27,208.86
2018,4,4,10,0,733.0,171.0,2.2,18.2,704.0,344.22,248.27
2018,4,4,10,15,751.5,172.5,2.2,18.5,738.0,396.09,292.53
2018,4,4,10,30,770.0,174.0,2.2,18.8,772.0,449.19,336.92
2018,4,4,10,45,733.0,197.0,2.2,19.05,779.5,494.87,375.01
2018,4,4,11,0,696.0,220.0,2.2,19.3,787.0,536.42,408.51
2018,4,4,11,15,649.5,248.0,2.15,19.5,784.5,572.62,436.59
2018,4,4,11,30,603.0,276.0,2.1,19.7,782.0,603.89,459.93
2018,4,4,11,45,721.0,219.0,2.05,19.85,829.0,665.0,506.28
2018,4,4,12,0,839.0,162.0,2.0,20.0,876.0,730.24,554.78
2018,4,4,12,15,833.5,164.5,2.05,20.1,873.0,764.9,579.97
2018,4,4,12,30,828.0,167.0,2.1,20.2,870.0,796.9,603.18
2018,4,4,12,45,676.5,235.5,2.1,20.25,806.0,775.94,586.22
2018,4,4,13,0,525.0,304.0,2.1,20.3,742.0,740.11,558.92
2018,4,4,13,15,434.5,325.5,2.25,20.3,683.0,704.71,534.37
2018,4,4,13,30,344.0,347.0,2.4,20.3,624.0,653.8,498.27
2018,4,4,13,45,250.5,345.5,2.5,20.3,544.0,582.54,446.58
2018,4,4,14,0,157.0,344.0,2.6,20.3,464.0,492.97,380.24
2018,4,4,14,15,182.5,334.5,2.65,20.1,468.5,513.61,397.94
2018,4,4,14,30,208.0,325.0,2.7,19.9,473.0,533.91,414.87
2018,4,4,14,45,202.0,310.0,2.7,19.7,447.5,518.31,404.43
2018,4,4,15,0,196.0,295.0,2.7,19.5,422.0,501.62,393.35
2018,4,4,15,15,185.5,274.0,2.7,19.5,387.5,472.76,372.73
2018,4,4,15,30,175.0,253.0,2.7,19.5,353.0,442.82,351.14
2018,4,4,15,45,152.0,230.5,2.6,18.75,312.0,398.82,318.85
2018,4,4,16,0,129.0,208.0,2.5,18.0,271.0,354.34,285.56
2018,4,4,16,15,137.5,186.0,2.35,17.45,246.5,337.79,274.42
2018,4,4,16,30,146.0,164.0,2.2,16.9,222.0,320.0,261.91
2018,4,4,16,45,146.0,141.0,2.1,16.35,192.0,292.46,240.99
2018,4,4,17,0,146.0,118.0,2.0,15.8,162.0,263.85,218.57
2018,4,4,17,15,139.5,96.5,1.8,15.1,132.0,231.38,191.94
2018,4,4,17,30,133.0,75.0,1.6,14.4,102.0,198.19,163.67
2018,4,4,17,45,98.5,55.5,1.4,13.7,72.5,148.14,119.69
2018,4,4,18,0,64.0,36.0,1.2,13.0,43.0,99.12,73.96
2018,4,4,18,15,38.5,21.0,1.2,12.8,24.5,56.99,0.0
2018,4,4,18,30,13.0,6.0,1.2,12.6,6.0,12.91,0.0
2018,4,4,18,45,6.5,3.0,1.2,12.4,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,45,1.0,1.5,1.25,10.2,1.5,0.0,0.0
2018,4,5,6,0,2.0,3.0,1.3,10.7,3.0,2.73,0.0
2018,4,5,6,15,1.0,4.5,1.45,11.25,4.5,3.94,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.8,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.3,7.5,6.58,0.23
2018,4,5,7,0,0.0,9.0,1.9,12.8,9.0,7.9,1.47
2018,4,5,7,15,6.5,36.5,1.85,13.0,38.5,32.19,23.42
2018,4,5,7,30,13.0,64.0,1.8,13.2,68.0,55.55,44.31
2018,4,5,7,45,20.5,102.0,1.7,13.4,110.0,84.64,69.97
2018,4,5,8,0,28.0,140.0,1.6,13.6,152.0,111.77,93.45
2018,4,5,8,15,82.5,182.0,1.6,14.2,223.5,140.13,117.42
2018,4,5,8,30,137.0,224.0,1.6,14.8,295.0,157.95,131.93
2018,4,5,8,45,180.5,243.5,1.65,15.45,346.0,173.48,135.94
2018,4,5,9,0,224.0,263.0,1.7,16.1,397.0,205.0,154.24
2018,4,5,9,15,306.0,266.0,1.7,16.75,463.0,227.23,165.77
2018,4,5,9,30,388.0,269.0,1.7,17.4,529.0,268.24,194.29
2018,4,5,9,45,262.0,295.5,1.75,18.0,475.0,282.04,210.82
2018,4,5,10,0,136.0,322.0,1.8,18.6,421.0,290.38,221.74
2018,4,5,10,15,105.0,307.5,1.7,18.8,386.0,281.97,216.33
2018,4,5,10,30,74.0,293.0,1.6,19.0,351.0,273.7,210.61
2018,4,5,10,45,43.5,272.5,1.55,19.2,307.0,250.39,192.93
2018,4,5,11,0,13.0,252.0,1.5,19.4,263.0,225.71,173.79
2018,4,5,11,15,26.0,299.5,1.65,19.4,321.5,272.44,209.91
2018,4,5,11,30,39.0,347.0,1.8,19.4,380.0,324.4,249.42
2018,4,5,11,45,33.5,337.5,1.95,19.4,366.0,318.24,244.74
2018,4,5,12,0,28.0,328.0,2.1,19.4,352.0,311.11,239.52
2018,4,5,12,15,23.5,311.5,2.2,19.2,331.5,293.97,226.81
2018,4,5,12,30,19.0,295.0,2.3,19.0,311.0,278.07,214.98
2018,4,5,12,45,20.0,299.0,2.45,18.75,316.0,284.47,220.44
2018,4,5,13,0,21.0,303.0,2.6,18.5,321.0,291.0,225.95
2018,4,5,13,15,22.5,304.5,2.6,18.3,323.0,295.76,230.02
2018,4,5,13,30,24.0,306.0,2.6,18.1,325.0,300.65,234.25
2018,4,5,13,45,29.5,306.0,2.65,17.9,329.0,320.34,250.09
2018,4,5,14,0,35.0,306.0,2.7,17.7,333.0,329.26,257.71
2018,4,5,14,15,32.5,287.5,2.6,17.4,311.5,311.65,244.68
2018,4,5,14,30,30.0,269.0,2.5,17.1,290.0,293.44,231.21
2018,4,5,14,45,18.0,231.5,2.4,16.8,244.0,232.13,183.4
2018,4,5,15,0,6.0,194.0,2.3,16.5,198.0,184.98,146.09
2018,4,5,15,15,5.0,183.5,2.3,16.5,186.5,174.87,138.42
2018,4,5,15,30,4.0,173.0,2.3,16.5,175.0,164.78,130.63
2018,4,5,15,45,5.0,162.0,2.05,15.8,164.5,156.04,124.27
2018,4,5,16,0,6.0,151.0,1.8,15.1,154.0,147.33,117.86
2018,4,5,16,15,9.0,132.0,1.65,14.85,136.0,131.77,105.62
2018,4,5,16,30,12.0,113.0,1.5,14.6,118.0,115.89,92.96
2018,4,5,16,45,16.0,106.5,1.3,14.3,112.0,114.43,92.22
2018,4,5,17,0,20.0,100.0,1.1,14.0,106.0,113.55,91.77
2018,4,5,17,15,10.5,81.5,1.0,13.8,84.5,87.83,69.65
2018,4,5,17,30,1.0,63.0,0.9,13.6,63.0,62.33,47.45
2018,4,5,17,45,0.5,45.5,0.75,13.4,45.5,44.53,31.84
2018,4,5,18,0,0.0,28.0,0.6,13.2,28.0,25.68,14.95
2018,4,5,18,15,4.5,16.5,0.55,13.1,16.5,17.48,0.0
2018,4,5,18,30,9.0,5.0,0.5,13.0,5.0,9.72,0.0
2018,4,5,18,45,4.5,2.5,0.45,12.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,13.1,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.2,3.0,2.73,0.0
2018,4,6,6,15,2.0,4.5,2.15,13.3,4.5,4.02,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.4,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.0,2.45,13.55,7.0,6.14,0.0
2018,4,6,7,0,0.0,8.0,2.6,13.7,8.0,7.02,0.66
2018,4,6,7,15,0.0,12.0,2.75,13.95,12.0,10.54,3.84
2018,4,6,7,30,0.0,16.0,2.9,14.2,16.0,14.07,7.01
2018,4,6,7,45,0.0,34.5,3.05,14.45,34.5,30.41,21.59
2018,4,6,8,0,0.0,53.0,3.2,14.7,53.0,46.8,36.04
2018,4,6,8,15,0.0,58.5,3.35,15.15,58.5,51.69,40.16
2018,4,6,8,30,0.0,64.0,3.5,15.6,64.0,56.59,44.23
2018,4,6,8,45,0.0,58.0,3.65,16.05,58.0,51.29,37.47
2018,4,6,9,0,0.0,52.0,3.8,16.5,52.0,45.99,32.87
2018,4,6,9,15,0.0,59.0,3.85,16.8,59.0,52.23,37.9
2018,4,6,9,30,0.0,66.0,3.9,17.1,66.0,58.47,42.91
2018,4,6,9,45,0.0,64.0,3.95,17.45,64.0,56.72,41.3
2018,4,6,10,0,0.0,62.0,4.0,17.8,62.0,54.97,39.72
2018,4,6,10,15,0.0,76.5,3.95,17.95,76.5,67.9,50.2
2018,4,6,10,30,0.0,91.0,3.9,18.1,91.0,80.86,60.62
2018,4,6,10,45,0.0,103.0,3.8,18.2,103.0,91.34,69.01
2018,4,6,11,0,0.0,115.0,3.7,18.3,115.0,101.87,77.39
2018,4,6,11,15,1.5,133.0,3.65,18.3,134.5,118.54,90.74
2018,4,6,11,30,3.0,151.0,3.6,18.3,154.0,135.44,104.22
2018,4,6,11,45,5.0,170.5,3.6,18.35,175.0,154.24,119.17
2018,4,6,12,0,7.0,190.0,3.6,18.4,196.0,173.38,134.34
2018,4,6,12,15,7.5,199.0,3.65,18.45,205.5,182.45,141.5
2018,4,6,12,30,8.0,208.0,3.7,18.5,215.0,191.65,148.78
2018,4,6,12,45,8.5,213.5,3.75,18.55,221.0,197.82,153.7
2018,4,6,13,0,9.0,219.0,3.8,18.6,227.0,204.09,158.72
2018,4,6,13,15,6.5,192.5,3.8,18.6,198.0,178.51,138.57
2018,4,6,13,30,4.0,166.0,3.8,18.6,169.0,152.54,118.02
2018,4,6,13,45,3.0,150.0,3.75,18.55,152.5,137.28,105.98
2018,4,6,14,0,2.0,134.0,3.7,18.5,136.0,121.86,93.75
2018,4,6,14,15,1.5,141.0,3.65,18.45,142.5,128.06,98.9
2018,4,6,14,30,1.0,148.0,3.6,18.4,149.0,134.39,104.18
2018,4,6,14,45,5.5,170.5,3.5,18.35,174.5,160.48,125.59
2018,4,6,15,0,10.0,193.0,3.4,18.3,200.0,187.66,147.85
2018,4,6,15,15,9.5,179.0,3.4,18.3,185.0,174.45,137.57
2018,4,6,15,30,9.0,165.0,3.4,18.3,170.0,161.14,127.23
2018,4,6,15,45,4.5,123.0,3.2,18.1,125.5,115.86,90.62
2018,4,6,16,0,0.0,81.0,3.0,17.9,81.0,71.69,54.34
2018,4,6,16,15,15.5,101.5,2.85,17.75,108.0,105.57,83.42
2018,4,6,16,30,31.0,122.0,2.7,17.6,135.0,152.18,122.8
2018,4,6,16,45,81.5,119.5,2.55,17.5,146.5,209.3,171.7
2018,4,6,17,0,132.0,117.0,2.4,17.4,158.0,250.86,207.01
2018,4,6,17,15,133.5,97.5,2.25,17.25,132.0,227.79,187.79
2018,4,6,17,30,135.0,78.0,2.1,17.1,106.0,203.89,167.19
2018,4,6,17,45,96.0,57.5,1.95,16.95,74.5,148.84,119.22
2018,4,6,18,0,57.0,37.0,1.8,16.8,43.0,94.8,70.57
2018,4,6,18,15,36.0,22.0,1.75,16.75,25.0,57.07,4.01
2018,4,6,18,30,15.0,7.0,1.7,16.7,7.0,15.01,0.0
2018,4,6,18,45,7.5,3.5,1.65,16.6,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.9,14.85,2.5,2.27,0.0
2018,4,7,6,0,0.0,5.0,2.8,14.7,5.0,4.38,0.0
2018,4,7,6,15,0.5,11.5,2.9,14.8,11.5,10.1,2.41
2018,4,7,6,30,1.0,18.0,3.0,14.9,18.0,15.83,8.13
2018,4,7,6,45,0.5,21.5,3.05,15.05,21.5,18.91,11.11
2018,4,7,7,0,0.0,25.0,3.1,15.2,25.0,21.99,14.0
2018,4,7,7,15,24.0,67.5,3.2,15.4,76.0,57.92,46.01
2018,4,7,7,30,48.0,110.0,3.3,15.6,127.0,89.53,73.8
2018,4,7,7,45,72.0,143.5,3.35,15.8,173.0,113.15,94.2
2018,4,7,8,0,96.0,177.0,3.4,16.0,219.0,135.74,113.39
2018,4,7,8,15,104.0,192.0,3.4,16.3,242.5,139.01,115.67
2018,4,7,8,30,112.0,207.0,3.4,16.6,266.0,148.3,123.11
2018,4,7,8,45,162.0,231.0,3.45,16.9,325.0,168.51,130.81
2018,4,7,9,0,212.0,255.0,3.5,17.2,384.0,202.17,151.9
2018,4,7,9,15,218.5,264.5,3.45,17.45,405.5,226.77,169.46
2018,4,7,9,30,225.0,274.0,3.4,17.7,427.0,242.46,181.62
2018,4,7,9,45,147.5,259.5,3.4,17.95,362.0,239.52,182.91
2018,4,7,10,0,70.0,245.0,3.4,18.2,297.0,223.18,172.73
2018,4,7,10,15,162.0,296.0,3.4,18.4,422.0,295.95,228.26
2018,4,7,10,30,254.0,347.0,3.4,18.6,547.0,379.41,291.97
2018,4,7,10,45,388.0,323.0,3.45,18.8,638.5,440.33,338.82
2018,4,7,11,0,522.0,299.0,3.5,19.0,730.0,518.04,398.81
2018,4,7,11,15,420.0,321.0,3.6,19.1,671.5,509.63,393.72
2018,4,7,11,30,318.0,343.0,3.7,19.2,613.0,491.94,380.9
2018,4,7,11,45,283.5,371.5,3.75,19.25,614.0,513.96,397.55
2018,4,7,12,0,249.0,400.0,3.8,19.3,615.0,533.57,411.81
2018,4,7,12,15,387.5,356.0,3.85,19.3,689.5,613.79,474.39
2018,4,7,12,30,526.0,312.0,3.9,19.3,764.0,707.07,545.41
2018,4,7,12,45,657.5,255.0,3.95,19.25,814.0,785.7,605.36
2018,4,7,13,0,789.0,198.0,4.0,19.2,864.0,866.54,666.04
2018,4,7,13,15,722.5,219.5,4.05,19.1,820.0,856.63,658.96
2018,4,7,13,30,656.0,241.0,4.1,19.0,776.0,841.07,648.06
2018,4,7,13,45,679.5,222.5,4.1,18.85,762.0,862.06,665.22
2018,4,7,14,0,703.0,204.0,4.1,18.7,748.0,880.32,679.71
2018,4,7,14,15,744.0,182.5,4.1,18.45,737.0,908.45,701.13
2018,4,7,14,30,785.0,161.0,4.1,18.2,726.0,933.23,720.25
2018,4,7,14,45,772.5,156.0,4.1,17.95,687.5,923.09,715.06
2018,4,7,15,0,760.0,151.0,4.1,17.7,649.0,909.66,707.91
2018,4,7,15,15,739.5,147.0,4.1,17.7,605.0,886.78,693.47
2018,4,7,15,30,719.0,143.0,4.1,17.7,561.0,861.02,677.0
2018,4,7,15,45,695.0,137.0,4.0,17.05,513.0,827.09,655.69
2018,4,7,16,0,671.0,131.0,3.9,16.4,465.0,790.81,632.39
2018,4,7,16,15,637.0,124.5,3.8,16.0,414.5,743.07,599.52
2018,4,7,16,30,603.0,118.0,3.7,15.6,364.0,693.87,564.87
2018,4,7,16,45,553.0,110.0,3.55,15.25,311.5,623.67,512.75
2018,4,7,17,0,503.0,102.0,3.4,14.9,259.0,561.02,464.93
2018,4,7,17,15,435.5,90.5,3.0,14.3,208.0,481.69,400.86
2018,4,7,17,30,368.0,79.0,2.6,13.7,157.0,405.69,337.1
2018,4,7,17,45,273.0,63.5,2.2,13.1,112.5,309.14,254.11
2018,4,7,18,0,178.0,48.0,1.8,12.5,68.0,209.93,165.15
2018,4,7,18,15,97.5,28.5,1.7,12.15,38.5,118.67,29.97
2018,4,7,18,30,17.0,9.0,1.6,11.8,9.0,18.01,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.4,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.5,1.45,9.45,12.5,9.55,0.0
2018,4,8,6,0,84.0,21.0,1.5,10.0,25.0,17.01,0.0
2018,4,8,6,15,198.0,37.5,1.9,10.6,63.0,29.29,18.56
2018,4,8,6,30,312.0,54.0,2.3,11.2,101.0,41.59,31.06
2018,4,8,6,45,402.0,65.0,2.65,11.8,150.0,49.27,38.46
2018,4,8,7,0,492.0,76.0,3.0,12.4,199.0,58.55,46.99
2018,4,8,7,15,552.0,83.0,3.1,12.75,251.5,61.75,49.92
2018,4,8,7,30,612.0,90.0,3.2,13.1,304.0,64.93,52.64
2018,4,8,7,45,655.5,95.5,3.25,13.45,357.5,66.74,54.06
2018,4,8,8,0,699.0,101.0,3.3,13.8,411.0,68.52,55.39
2018,4,8,8,15,729.0,105.0,3.3,14.2,461.5,69.05,55.58
2018,4,8,8,30,759.0,109.0,3.3,14.6,512.0,69.57,55.75
2018,4,8,8,45,781.5,112.0,3.3,15.05,559.5,99.85,62.84
2018,4,8,9,0,804.0,115.0,3.3,15.5,607.0,151.03,87.76
2018,4,8,9,15,823.0,117.0,3.3,15.85,650.5,203.57,125.42
2018,4,8,9,30,842.0,119.0,3.3,16.2,694.0,258.1,170.57
2018,4,8,9,45,858.0,119.5,3.3,16.55,732.0,312.47,218.2
2018,4,8,10,0,874.0,120.0,3.3,16.9,770.0,367.98,267.27
2018,4,8,10,15,881.0,122.5,3.3,17.15,799.5,427.49,319.09
2018,4,8,10,30,888.0,125.0,3.3,17.4,829.0,480.93,365.12
2018,4,8,10,45,890.5,128.0,3.3,17.7,850.5,532.07,408.13
2018,4,8,11,0,893.0,131.0,3.3,18.0,872.0,582.05,448.95
2018,4,8,11,15,895.5,132.5,3.35,18.2,886.5,629.48,487.05
2018,4,8,11,30,898.0,134.0,3.4,18.4,901.0,675.34,523.01
2018,4,8,11,45,899.0,135.0,3.4,18.55,907.5,718.06,555.76
2018,4,8,12,0,900.0,136.0,3.4,18.7,914.0,758.71,586.32
2018,4,8,12,15,900.5,135.0,3.4,18.85,912.5,795.03,612.89
2018,4,8,12,30,901.0,134.0,3.4,19.0,911.0,828.84,636.26
2018,4,8,12,45,900.0,133.0,3.35,19.1,902.0,858.8,656.68
2018,4,8,13,0,899.0,132.0,3.3,19.2,893.0,885.87,675.07
2018,4,8,13,15,893.5,131.5,3.25,19.2,875.0,906.56,689.3
2018,4,8,13,30,888.0,131.0,3.2,19.2,857.0,923.97,701.39
2018,4,8,13,45,880.5,129.5,3.2,19.25,831.5,935.25,709.62
2018,4,8,14,0,873.0,128.0,3.2,19.3,806.0,952.18,721.91
2018,4,8,14,15,862.5,126.0,3.15,19.2,773.0,953.64,723.77
2018,4,8,14,30,852.0,124.0,3.1,19.1,740.0,951.54,723.49
2018,4,8,14,45,837.5,122.0,3.1,19.0,701.0,942.22,718.84
2018,4,8,15,0,823.0,120.0,3.1,18.9,662.0,929.5,712.03
2018,4,8,15,15,805.0,117.0,3.1,18.9,617.5,909.12,699.76
2018,4,8,15,30,787.0,114.0,3.1,18.9,573.0,885.67,685.42
2018,4,8,15,45,761.5,110.5,3.05,18.5,524.5,857.65,668.51
2018,4,8,16,0,736.0,107.0,3.0,18.1,476.0,822.03,646.0
2018,4,8,16,15,699.5,103.0,2.95,17.65,423.5,774.04,614.26
2018,4,8,16,30,663.0,99.0,2.9,17.2,371.0,724.73,580.84
2018,4,8,16,45,613.0,93.0,2.8,16.8,317.5,660.74,534.97
2018,4,8,17,0,563.0,87.0,2.7,16.4,264.0,596.85,487.66
2018,4,8,17,15,492.5,78.0,2.45,15.55,212.0,514.19,423.87
2018,4,8,17,30,422.0,69.0,2.2,14.7,160.0,432.11,357.09
2018,4,8,17,45,319.5,56.5,1.95,13.9,114.5,331.77,272.19
2018,4,8,18,0,217.0,44.0,1.7,13.1,69.0,239.72,189.41
2018,4,8,18,15,122.5,27.0,1.65,12.7,39.5,140.82,50.49
2018,4,8,18,30,28.0,10.0,1.6,12.3,10.0,25.32,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,9,5,45,11.0,9.0,0.85,10.9,9.5,8.19,0.0
2018,4,9,6,0,22.0,18.0,0.8,11.3,19.0,15.27,0.0
2018,4,9,6,15,20.5,35.5,0.95,12.05,37.5,29.9,19.35
2018,4,9,6,30,19.0,53.0,1.1,12.8,56.0,43.99,33.07
2018,4,9,6,45,37.0,74.5,1.25,13.5,83.0,60.65,48.32
2018,4,9,7,0,55.0,96.0,1.4,14.2,110.0,77.01,63.0
2018,4,9,7,15,84.5,119.0,1.5,14.65,146.0,90.76,75.12
2018,4,9,7,30,114.0,142.0,1.6,15.1,182.0,106.5,88.68
2018,4,9,7,45,91.5,154.5,1.7,15.55,190.0,120.49,100.45
2018,4,9,8,0,69.0,167.0,1.8,16.0,198.0,129.86,108.03
2018,4,9,8,15,141.5,198.5,1.75,16.55,271.5,143.24,118.85
2018,4,9,8,30,214.0,230.0,1.7,17.1,345.0,162.28,134.28
2018,4,9,8,45,304.0,234.5,1.7,17.6,413.5,167.98,125.66
2018,4,9,9,0,394.0,239.0,1.7,18.1,482.0,202.44,143.31
2018,4,9,9,15,498.0,221.0,1.65,18.7,549.0,225.1,154.36
2018,4,9,9,30,602.0,203.0,1.6,19.3,616.0,266.52,183.61
2018,4,9,9,45,643.5,200.5,1.6,19.95,663.0,313.45,221.59
2018,4,9,10,0,685.0,198.0,1.6,20.6,710.0,364.74,263.43
2018,4,9,10,15,630.0,231.0,1.55,21.05,716.0,411.11,302.83
2018,4,9,10,30,575.0,264.0,1.5,21.5,722.0,452.49,336.66
2018,4,9,10,45,704.5,213.0,1.45,22.0,789.5,508.7,379.37
2018,4,9,11,0,834.0,162.0,1.4,22.5,857.0,578.26,431.27
2018,4,9,11,15,855.0,154.0,1.35,22.9,877.0,627.13,467.3
2018,4,9,11,30,876.0,146.0,1.3,23.3,897.0,675.94,502.33
2018,4,9,11,45,880.0,144.0,1.25,23.7,903.5,716.04,530.26
2018,4,9,12,0,884.0,142.0,1.2,24.1,910.0,755.6,557.01
2018,4,9,12,15,859.5,154.5,1.2,24.4,900.0,789.57,579.44
2018,4,9,12,30,835.0,167.0,1.2,24.7,890.0,816.42,596.56
2018,4,9,12,45,844.5,159.0,1.2,25.05,883.5,847.65,616.01
2018,4,9,13,0,854.0,151.0,1.2,25.4,877.0,876.41,633.7
2018,4,9,13,15,846.0,150.5,1.15,25.6,857.5,894.89,644.43
2018,4,9,13,30,838.0,150.0,1.1,25.8,838.0,910.02,653.15
2018,4,9,13,45,652.0,223.5,1.0,26.05,749.0,842.37,607.61
2018,4,9,14,0,466.0,297.0,0.9,26.3,660.0,757.49,547.81
2018,4,9,14,15,459.0,287.0,0.8,26.4,632.5,751.94,544.68
2018,4,9,14,30,452.0,277.0,0.7,26.5,605.0,743.98,539.06
2018,4,9,14,45,403.0,274.0,0.6,26.6,555.0,701.69,510.01
2018,4,9,15,0,354.0,271.0,0.5,26.7,505.0,641.58,469.56
2018,4,9,15,15,380.0,246.5,0.5,26.7,482.5,641.53,472.46
2018,4,9,15,30,406.0,222.0,0.5,26.7,460.0,656.6,484.54
2018,4,9,15,45,356.5,207.0,0.65,26.45,403.5,575.85,432.38
2018,4,9,16,0,307.0,192.0,0.8,26.2,347.0,512.47,390.77
2018,4,9,16,15,275.0,176.5,0.8,25.45,304.0,464.25,358.33
2018,4,9,16,30,243.0,161.0,0.8,24.7,261.0,416.18,324.83
2018,4,9,16,45,299.0,131.5,0.85,23.95,238.0,423.28,334.19
2018,4,9,17,0,355.0,102.0,0.9,23.2,215.0,443.13,351.76
2018,4,9,17,15,340.5,85.5,0.95,22.1,177.5,402.44,321.89
2018,4,9,17,30,326.0,69.0,1.0,21.0,140.0,361.38,290.21
2018,4,9,17,45,269.0,54.0,1.05,19.85,102.0,292.55,233.9
2018,4,9,18,0,212.0,39.0,1.1,18.7,64.0,227.85,176.74
2018,4,9,18,15,131.0,25.0,1.1,18.1,38.0,143.66,61.51
2018,4,9,18,30,50.0,11.0,1.1,17.5,12.0,39.06,0.0
2018,4,9,18,45,25.0,5.5,1.1,16.95,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,30.0,11.0,1.3,13.1,12.5,10.01,0.0
2018,4,10,6,0,60.0,22.0,1.3,13.4,25.0,17.85,0.0
2018,4,10,6,15,123.0,38.5,1.5,13.85,55.0,30.72,20.15
2018,4,10,6,30,186.0,55.0,1.7,14.3,85.0,43.32,32.34
2018,4,10,6,45,198.5,73.0,1.85,14.8,115.5,56.46,44.42
2018,4,10,7,0,211.0,91.0,2.0,15.3,146.0,69.14,55.83
2018,4,10,7,15,119.5,103.5,2.1,15.7,136.0,81.11,66.38
2018,4,10,7,30,28.0,116.0,2.2,16.1,126.0,93.84,77.34
2018,4,10,7,45,106.0,148.5,2.3,16.55,195.0,111.64,92.47
2018,4,10,8,0,184.0,181.0,2.4,17.0,264.0,132.7,110.12
2018,4,10,8,15,270.0,194.5,2.45,17.3,332.0,133.41,110.22
2018,4,10,8,30,356.0,208.0,2.5,17.6,400.0,141.07,116.24
2018,4,10,8,45,352.0,226.0,2.6,17.9,430.0,166.76,123.02
2018,4,10,9,0,348.0,244.0,2.7,18.2,460.0,202.86,145.53
2018,4,10,9,15,232.0,277.0,2.75,18.4,425.0,230.69,170.95
2018,4,10,9,30,116.0,310.0,2.8,18.6,390.0,255.55,195.33
2018,4,10,9,45,144.5,332.5,2.85,18.8,437.5,290.59,221.91
2018,4,10,10,0,173.0,355.0,2.9,19.0,485.0,329.28,251.55
2018,4,10,10,15,174.0,369.5,2.85,19.15,504.5,355.55,272.25
2018,4,10,10,30,175.0,384.0,2.8,19.3,524.0,382.08,292.91
2018,4,10,10,45,129.0,389.0,2.8,19.45,493.5,379.13,291.27
2018,4,10,11,0,83.0,394.0,2.8,19.6,463.0,374.9,288.12
2018,4,10,11,15,82.5,397.5,2.75,19.55,467.5,386.39,296.95
2018,4,10,11,30,82.0,401.0,2.7,19.5,472.0,397.66,305.49
2018,4,10,11,45,54.0,360.0,2.65,19.4,407.0,352.35,271.29
2018,4,10,12,0,26.0,319.0,2.6,19.3,342.0,302.68,233.41
2018,4,10,12,15,39.5,352.0,2.6,19.15,386.5,346.53,267.38
2018,4,10,12,30,53.0,385.0,2.6,19.0,431.0,392.49,302.35
2018,4,10,12,45,83.5,399.5,2.6,18.8,471.0,437.0,336.66
2018,4,10,13,0,114.0,414.0,2.6,18.6,511.0,493.03,379.21
2018,4,10,13,15,115.0,405.5,2.65,18.45,502.0,495.18,381.34
2018,4,10,13,30,116.0,397.0,2.7,18.3,493.0,496.63,383.3
2018,4,10,13,45,71.0,319.5,2.7,18.1,377.5,371.84,289.8
2018,4,10,14,0,26.0,242.0,2.7,17.9,262.0,256.07,200.41
2018,4,10,14,15,13.5,171.5,2.75,17.65,182.0,167.74,131.15
2018,4,10,14,30,1.0,101.0,2.8,17.4,102.0,90.8,69.06
2018,4,10,14,45,23.0,181.0,2.8,17.2,196.5,197.06,156.16
2018,4,10,15,0,45.0,261.0,2.8,17.0,291.0,306.15,243.38
2018,4,10,15,15,48.5,252.0,2.8,17.0,282.5,303.35,241.6
2018,4,10,15,30,52.0,243.0,2.8,17.0,274.0,300.6,240.29
2018,4,10,15,45,45.0,217.5,2.9,16.6,242.5,268.36,215.69
2018,4,10,16,0,38.0,192.0,3.0,16.2,211.0,235.63,190.36
2018,4,10,16,15,21.0,145.5,3.0,16.0,156.0,156.44,125.98
2018,4,10,16,30,4.0,99.0,3.0,15.8,101.0,93.75,73.77
2018,4,10,16,45,2.0,65.0,3.05,15.6,66.0,59.12,44.79
2018,4,10,17,0,0.0,31.0,3.1,15.4,31.0,27.3,17.74
2018,4,10,17,15,0.5,23.5,2.85,14.95,23.5,21.06,12.44
2018,4,10,17,30,1.0,16.0,2.6,14.5,16.0,14.8,7.05
2018,4,10,17,45,37.0,20.0,2.4,14.1,24.5,48.79,36.75
2018,4,10,18,0,73.0,24.0,2.2,13.7,33.0,90.39,70.02
2018,4,10,18,15,41.5,16.0,2.05,13.2,20.5,56.66,25.37
2018,4,10,18,30,10.0,8.0,1.9,12.7,8.0,13.11,0.0
2018,4,10,18,45,5.0,4.0,1.75,12.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,11,5,45,41.0,12.0,1.5,10.1,14.5,10.91,0.0
2018,4,11,6,0,82.0,24.0,1.4,10.3,29.0,19.42,1.6
2018,4,11,6,15,142.0,39.5,1.6,10.7,58.5,31.55,21.38
2018,4,11,6,30,202.0,55.0,1.8,11.1,88.0,43.41,32.93
2018,4,11,6,45,239.0,72.5,1.95,11.45,125.5,56.29,44.92
2018,4,11,7,0,276.0,90.0,2.1,11.8,163.0,68.77,56.31
2018,4,11,7,15,309.5,106.5,2.1,12.15,205.0,76.09,62.84
2018,4,11,7,30,343.0,123.0,2.1,12.5,247.0,86.01,71.48
2018,4,11,7,45,335.0,138.0,2.1,12.85,274.5,100.36,83.85
2018,4,11,8,0,327.0,153.0,2.1,13.2,302.0,109.19,91.19
2018,4,11,8,15,311.5,184.0,2.0,13.45,339.0,127.34,106.55
2018,4,11,8,30,296.0,215.0,1.9,13.7,376.0,144.45,120.77
2018,4,11,8,45,340.5,228.5,1.8,13.95,429.0,169.55,126.51
2018,4,11,9,0,385.0,242.0,1.7,14.2,482.0,207.32,149.16
2018,4,11,9,15,410.0,253.0,1.8,14.6,524.0,236.92,170.11
2018,4,11,9,30,435.0,264.0,1.9,15.0,566.0,278.49,203.13
2018,4,11,9,45,339.5,306.0,2.0,15.4,549.0,318.6,239.76
2018,4,11,10,0,244.0,348.0,2.1,15.8,532.0,341.0,261.11
2018,4,11,10,15,225.0,368.5,2.3,15.9,543.0,375.4,289.34
2018,4,11,10,30,206.0,389.0,2.5,16.0,554.0,400.15,309.59
2018,4,11,10,45,184.5,398.0,2.7,16.15,549.0,413.58,320.82
2018,4,11,11,0,163.0,407.0,2.9,16.3,544.0,424.79,330.0
2018,4,11,11,15,208.5,408.0,3.1,16.2,586.0,466.64,362.96
2018,4,11,11,30,254.0,409.0,3.3,16.1,628.0,511.21,397.93
2018,4,11,11,45,391.5,368.0,3.5,16.05,709.0,587.97,458.42
2018,4,11,12,0,529.0,327.0,3.7,16.0,790.0,676.14,526.89
2018,4,11,12,15,508.5,333.5,3.8,15.9,777.5,694.36,540.83
2018,4,11,12,30,488.0,340.0,3.9,15.8,765.0,709.86,553.0
2018,4,11,12,45,391.5,372.5,4.05,15.7,711.0,678.02,528.95
2018,4,11,13,0,295.0,405.0,4.2,15.6,657.0,646.36,504.54
2018,4,11,13,15,262.0,397.5,4.25,15.5,618.0,625.84,489.88
2018,4,11,13,30,229.0,390.0,4.3,15.4,579.0,590.42,464.05
2018,4,11,13,45,163.0,370.0,4.3,15.3,502.5,520.46,410.77
2018,4,11,14,0,97.0,350.0,4.3,15.2,426.0,432.43,342.76
2018,4,11,14,15,84.5,325.5,4.3,15.0,390.0,400.41,318.88
2018,4,11,14,30,72.0,301.0,4.3,14.8,354.0,367.2,293.63
2018,4,11,14,45,235.0,266.0,4.25,14.6,425.0,520.07,418.98
2018,4,11,15,0,398.0,231.0,4.2,14.4,496.0,657.26,528.51
2018,4,11,15,15,321.5,238.5,4.2,14.4,443.5,578.82,467.76
2018,4,11,15,30,245.0,246.0,4.2,14.4,391.0,519.03,420.98
2018,4,11,15,45,297.0,216.5,4.1,14.2,378.0,533.9,436.03
2018,4,11,16,0,349.0,187.0,4.0,14.0,365.0,545.28,448.15
2018,4,11,16,15,325.5,173.0,3.95,13.9,325.0,505.34,417.78
2018,4,11,16,30,302.0,159.0,3.9,13.8,285.0,465.13,386.88
2018,4,11,16,45,195.0,126.0,3.85,13.65,203.0,329.06,275.94
2018,4,11,17,0,88.0,93.0,3.8,13.5,121.0,181.38,151.55
2018,4,11,17,15,44.0,52.5,3.65,13.25,66.5,94.67,77.11
2018,4,11,17,30,0.0,12.0,3.5,13.0,12.0,10.54,3.4
2018,4,11,17,45,11.5,14.5,3.4,12.75,16.0,21.15,12.72
2018,4,11,18,0,23.0,17.0,3.3,12.5,20.0,35.59,24.4
2018,4,11,18,15,15.5,13.5,3.45,12.3,15.0,27.06,10.62
2018,4,11,18,30,8.0,10.0,3.6,12.1,10.0,13.77,0.0
2018,4,11,18,45,4.0,5.0,3.8,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.6,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.2,1.0,0.0,0.0
2018,4,12,5,45,70.5,15.0,1.7,7.8,19.5,13.64,0.0
2018,4,12,6,0,138.0,29.0,1.8,8.4,38.0,22.88,6.13
2018,4,12,6,15,252.5,43.0,2.1,8.9,78.5,33.43,23.36
2018,4,12,6,30,367.0,57.0,2.4,9.4,119.0,43.7,33.47
2018,4,12,6,45,448.0,67.0,2.7,9.95,169.0,52.36,41.69
2018,4,12,7,0,529.0,77.0,3.0,10.5,219.0,58.44,47.33
2018,4,12,7,15,583.0,84.0,3.15,10.8,272.0,61.68,50.24
2018,4,12,7,30,637.0,91.0,3.3,11.1,325.0,64.84,52.95
2018,4,12,7,45,674.5,96.5,3.4,11.45,377.5,66.64,54.34
2018,4,12,8,0,712.0,102.0,3.5,11.8,430.0,68.35,55.61
2018,4,12,8,15,641.0,124.0,3.5,12.1,444.0,80.61,66.19
2018,4,12,8,30,570.0,146.0,3.5,12.4,458.0,92.14,76.02
2018,4,12,8,45,683.5,135.0,3.5,12.75,541.0,116.58,73.37
2018,4,12,9,0,797.0,124.0,3.5,13.1,624.0,170.85,102.99
2018,4,12,9,15,808.5,129.5,3.5,13.35,665.5,224.51,144.47
2018,4,12,9,30,820.0,135.0,3.5,13.6,707.0,279.36,191.5
2018,4,12,9,45,825.5,140.5,3.5,13.9,741.5,333.54,239.86
2018,4,12,10,0,831.0,146.0,3.5,14.2,776.0,387.85,288.33
2018,4,12,10,15,826.0,154.5,3.45,14.4,800.5,440.4,334.83
2018,4,12,10,30,821.0,163.0,3.4,14.6,825.0,491.66,379.04
2018,4,12,10,45,839.5,159.5,3.4,14.8,852.5,543.31,422.31
2018,4,12,11,0,858.0,156.0,3.4,15.0,880.0,595.41,464.83
2018,4,12,11,15,860.0,158.0,3.45,15.1,894.0,642.59,502.87
2018,4,12,11,30,862.0,160.0,3.5,15.2,908.0,688.3,538.94
2018,4,12,11,45,861.0,162.5,3.55,15.3,914.0,730.78,571.83
2018,4,12,12,0,860.0,165.0,3.6,15.4,920.0,771.19,602.59
2018,4,12,12,15,853.5,168.5,3.7,15.45,916.5,806.14,629.2
2018,4,12,12,30,847.0,172.0,3.8,15.5,913.0,838.36,653.03
2018,4,12,12,45,836.0,176.0,3.9,15.5,900.5,864.5,672.17
2018,4,12,13,0,825.0,180.0,4.0,15.5,888.0,887.42,689.13
2018,4,12,13,15,820.5,178.0,4.05,15.4,870.5,906.99,703.85
2018,4,12,13,30,816.0,176.0,4.1,15.3,853.0,923.39,716.46
2018,4,12,13,45,808.5,173.5,4.2,15.25,827.5,933.31,724.82
2018,4,12,14,0,801.0,171.0,4.3,15.2,802.0,939.84,731.05
2018,4,12,14,15,791.0,167.5,4.3,15.05,769.5,946.2,737.03
2018,4,12,14,30,781.0,164.0,4.3,14.9,737.0,943.0,736.44
2018,4,12,14,45,768.5,159.5,4.3,14.75,699.0,933.0,731.23
2018,4,12,15,0,756.0,155.0,4.3,14.6,661.0,919.74,723.87
2018,4,12,15,15,736.0,150.5,4.3,14.6,616.5,896.3,708.87
2018,4,12,15,30,716.0,146.0,4.3,14.6,572.0,870.0,691.84
2018,4,12,15,45,692.5,140.0,4.2,14.2,524.0,836.09,669.55
2018,4,12,16,0,669.0,134.0,4.1,13.8,476.0,799.87,645.49
2018,4,12,16,15,637.5,127.0,3.95,13.5,425.5,753.31,612.84
2018,4,12,16,30,606.0,120.0,3.8,13.2,375.0,705.27,578.5
2018,4,12,16,45,561.5,111.5,3.65,12.9,323.0,643.44,532.59
2018,4,12,17,0,517.0,103.0,3.5,12.6,271.0,577.97,482.46
2018,4,12,17,15,454.0,91.5,3.15,12.05,220.0,500.81,420.52
2018,4,12,17,30,391.0,80.0,2.8,11.5,169.0,426.6,358.35
2018,4,12,17,45,302.0,65.5,2.45,10.95,123.5,333.52,278.14
2018,4,12,18,0,213.0,51.0,2.1,10.4,78.0,247.3,200.55
2018,4,12,18,15,123.0,32.0,1.95,10.05,46.0,143.79,86.98
2018,4,12,18,30,33.0,13.0,1.8,9.7,14.0,31.17,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.3,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.6,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.3,2.0,0.0,0.0
2018,4,13,5,45,70.5,16.0,1.4,7.0,21.0,14.55,0.0
2018,4,13,6,0,137.0,30.0,1.5,7.7,40.0,23.62,8.87
2018,4,13,6,15,247.5,44.5,1.75,8.45,80.5,34.52,24.53
2018,4,13,6,30,358.0,59.0,2.0,9.2,121.0,45.12,34.84
2018,4,13,6,45,439.0,69.0,2.2,9.95,171.0,51.93,41.34
2018,4,13,7,0,520.0,79.0,2.4,10.7,221.0,59.84,48.57
2018,4,13,7,15,576.0,86.0,2.7,11.45,274.5,63.02,51.32
2018,4,13,7,30,632.0,93.0,3.0,12.2,328.0,66.13,53.86
2018,4,13,7,45,671.5,98.0,3.25,12.9,381.0,67.49,54.77
2018,4,13,8,0,711.0,103.0,3.5,13.6,434.0,68.82,55.61
2018,4,13,8,15,738.5,107.5,3.55,14.15,484.5,69.64,56.01
2018,4,13,8,30,766.0,112.0,3.6,14.7,535.0,70.39,56.36
2018,4,13,8,45,786.5,115.5,3.6,15.2,582.0,119.73,71.09
2018,4,13,9,0,807.0,119.0,3.6,15.7,629.0,171.6,101.76
2018,4,13,9,15,826.5,120.0,3.6,16.1,672.0,223.79,141.76
2018,4,13,9,30,846.0,121.0,3.6,16.5,715.0,278.0,187.78
2018,4,13,9,45,862.0,121.0,3.55,16.9,752.5,332.23,235.58
2018,4,13,10,0,878.0,121.0,3.5,17.3,790.0,393.2,288.61
2018,4,13,10,15,885.5,123.0,3.5,17.6,819.5,446.76,335.42
2018,4,13,10,30,893.0,125.0,3.5,17.9,849.0,500.01,380.83
2018,4,13,10,45,898.0,126.5,3.45,18.25,871.0,551.13,423.17
2018,4,13,11,0,903.0,128.0,3.4,18.6,893.0,601.26,463.45
2018,4,13,11,15,904.5,129.5,3.4,18.8,906.5,648.15,500.58
2018,4,13,11,30,906.0,131.0,3.4,19.0,920.0,693.37,535.49
2018,4,13,11,45,904.5,133.0,3.35,19.25,925.0,735.13,566.72
2018,4,13,12,0,903.0,135.0,3.3,19.5,930.0,774.65,595.6
2018,4,13,12,15,897.0,137.5,3.3,19.65,926.0,808.84,619.64
2018,4,13,12,30,891.0,140.0,3.3,19.8,922.0,840.21,641.11
2018,4,13,12,45,892.0,138.0,3.3,20.0,913.5,870.33,661.52
2018,4,13,13,0,893.0,136.0,3.3,20.2,905.0,897.66,679.98
2018,4,13,13,15,887.5,135.5,3.25,20.25,887.0,917.85,693.62
2018,4,13,13,30,882.0,135.0,3.2,20.3,869.0,934.78,705.16
2018,4,13,13,45,873.5,135.0,3.15,20.35,843.5,955.36,719.27
2018,4,13,14,0,865.0,135.0,3.1,20.4,818.0,963.9,725.29
2018,4,13,14,15,854.5,133.5,3.05,20.35,785.5,965.45,727.12
2018,4,13,14,30,844.0,132.0,3.0,20.3,753.0,963.5,726.79
2018,4,13,14,45,829.5,129.5,2.9,20.25,713.5,953.2,720.59
2018,4,13,15,0,815.0,127.0,2.8,20.2,674.0,939.53,712.29
2018,4,13,15,15,797.5,123.5,2.8,20.2,630.0,918.66,699.89
2018,4,13,15,30,780.0,120.0,2.8,20.2,586.0,894.75,685.46
2018,4,13,15,45,748.5,116.5,2.6,19.85,534.0,861.26,663.72
2018,4,13,16,0,717.0,113.0,2.4,19.5,482.0,819.9,636.31
2018,4,13,16,15,698.0,106.5,2.15,19.05,435.0,784.19,612.45
2018,4,13,16,30,679.0,100.0,1.9,18.6,388.0,746.51,586.67
2018,4,13,16,45,641.0,92.5,1.65,18.15,335.5,689.83,546.42
2018,4,13,17,0,603.0,85.0,1.4,17.7,283.0,632.74,504.81
2018,4,13,17,15,536.5,76.0,1.3,16.75,229.0,551.47,445.32
2018,4,13,17,30,470.0,67.0,1.2,15.8,175.0,472.5,384.67
2018,4,13,17,45,393.0,56.0,1.1,14.85,130.5,386.74,314.56
2018,4,13,18,0,316.0,45.0,1.0,13.9,86.0,307.16,245.16
2018,4,13,18,15,195.0,30.0,1.05,13.4,51.5,197.66,125.75
2018,4,13,18,30,74.0,15.0,1.1,12.9,17.0,57.13,0.0
2018,4,13,18,45,37.0,7.5,1.1,12.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
