Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.2,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,4,14,5,45,103.0,16.5,1.0,10.4,24.0,15.01,0.0
2018,4,14,6,0,197.0,31.0,1.0,11.0,46.0,24.43,10.88
2018,4,14,6,15,308.5,43.0,1.1,11.75,87.5,33.41,23.38
2018,4,14,6,30,420.0,55.0,1.2,12.5,129.0,43.85,33.33
2018,4,14,6,45,493.5,63.0,1.35,13.25,179.0,48.5,37.79
2018,4,14,7,0,567.0,71.0,1.5,14.0,229.0,53.08,41.93
2018,4,14,7,15,616.5,78.0,1.4,14.65,282.0,56.58,44.96
2018,4,14,7,30,666.0,85.0,1.3,15.3,335.0,59.95,47.74
2018,4,14,7,45,700.5,89.5,1.25,15.95,387.0,61.23,48.59
2018,4,14,8,0,735.0,94.0,1.2,16.6,439.0,62.46,49.38
2018,4,14,8,15,761.0,98.0,1.1,17.3,489.5,69.97,55.57
2018,4,14,8,30,787.0,102.0,1.0,18.0,540.0,70.88,55.99
2018,4,14,8,45,807.0,105.0,0.9,18.7,586.5,116.62,65.5
2018,4,14,9,0,827.0,108.0,0.8,19.4,633.0,169.22,96.58
2018,4,14,9,15,844.5,109.0,0.75,20.05,675.5,222.17,136.32
2018,4,14,9,30,862.0,110.0,0.7,20.7,718.0,276.86,181.12
2018,4,14,9,45,876.5,110.0,0.65,21.35,755.0,338.16,231.94
2018,4,14,10,0,891.0,110.0,0.6,22.0,792.0,392.88,277.22
2018,4,14,10,15,899.5,110.5,0.65,22.3,821.0,446.18,321.4
2018,4,14,10,30,908.0,111.0,0.7,22.6,850.0,499.2,364.16
2018,4,14,10,45,914.5,111.5,0.75,22.95,872.5,550.75,404.49
2018,4,14,11,0,921.0,112.0,0.8,23.3,895.0,601.4,442.92
2018,4,14,11,15,924.5,112.5,0.85,23.5,909.5,649.16,478.5
2018,4,14,11,30,928.0,113.0,0.9,23.7,924.0,695.34,512.06
2018,4,14,11,45,929.5,113.0,0.95,23.85,930.0,737.96,542.54
2018,4,14,12,0,931.0,113.0,1.0,24.0,936.0,778.44,570.66
2018,4,14,12,15,929.5,114.0,1.1,24.1,934.0,815.24,595.45
2018,4,14,12,30,928.0,115.0,1.2,24.2,932.0,849.4,618.5
2018,4,14,12,45,924.5,115.0,1.3,24.25,921.5,878.19,638.21
2018,4,14,13,0,921.0,115.0,1.4,24.3,911.0,903.92,656.04
2018,4,14,13,15,916.5,114.5,1.5,24.25,893.0,925.13,671.33
2018,4,14,13,30,912.0,114.0,1.6,24.2,875.0,943.03,684.66
2018,4,14,13,45,905.5,112.5,1.75,24.15,849.5,954.72,694.8
2018,4,14,14,0,899.0,111.0,1.9,24.1,824.0,962.92,702.84
2018,4,14,14,15,890.0,110.0,1.95,23.9,792.0,965.84,706.86
2018,4,14,14,30,881.0,109.0,2.0,23.7,760.0,965.3,708.84
2018,4,14,14,45,869.5,106.0,2.1,23.5,721.0,956.75,706.32
2018,4,14,15,0,858.0,103.0,2.2,23.3,682.0,944.83,701.71
2018,4,14,15,15,842.0,101.0,2.2,23.3,638.0,936.27,697.87
2018,4,14,15,30,826.0,99.0,2.2,23.3,594.0,915.01,685.61
2018,4,14,15,45,804.0,96.0,2.35,22.5,545.5,884.07,670.32
2018,4,14,16,0,782.0,93.0,2.5,21.7,497.0,850.58,652.83
2018,4,14,16,15,752.0,89.5,2.5,21.05,445.5,807.04,626.18
2018,4,14,16,30,722.0,86.0,2.5,20.4,394.0,767.26,601.57
2018,4,14,16,45,680.0,81.5,2.5,19.7,341.0,709.96,563.36
2018,4,14,17,0,638.0,77.0,2.5,19.0,288.0,652.45,523.55
2018,4,14,17,15,565.5,70.0,2.3,18.05,232.5,567.95,460.77
2018,4,14,17,30,493.0,63.0,2.1,17.1,177.0,486.14,397.29
2018,4,14,17,45,373.5,53.0,1.9,16.15,126.5,370.53,302.84
2018,4,14,18,0,254.0,43.0,1.7,15.2,76.0,262.04,210.05
2018,4,14,18,15,162.5,28.5,1.65,14.75,46.0,175.52,115.96
2018,4,14,18,30,71.0,14.0,1.6,14.3,16.0,54.57,0.0
2018,4,14,18,45,35.5,7.0,1.55,13.9,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,5,15,1.5,0.5,1.5,10.65,0.5,0.0,0.0
2018,4,15,5,30,3.0,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,15,5,45,41.0,15.5,1.85,11.15,18.5,14.1,0.0
2018,4,15,6,0,79.0,30.0,2.0,11.4,36.0,24.09,11.8
2018,4,15,6,15,155.0,43.0,2.2,11.9,67.0,34.31,24.23
2018,4,15,6,30,231.0,56.0,2.4,12.4,98.0,42.23,31.93
2018,4,15,6,45,394.5,66.5,2.65,12.9,166.0,49.7,38.91
2018,4,15,7,0,558.0,77.0,2.9,13.4,234.0,57.81,46.25
2018,4,15,7,15,595.0,85.0,2.95,13.9,283.5,61.82,49.74
2018,4,15,7,30,632.0,93.0,3.0,14.4,333.0,65.63,52.93
2018,4,15,7,45,669.0,99.0,3.05,14.95,386.0,67.74,54.51
2018,4,15,8,0,706.0,105.0,3.1,15.5,439.0,69.73,55.95
2018,4,15,8,15,713.5,114.5,3.15,15.9,483.5,73.73,59.15
2018,4,15,8,30,721.0,124.0,3.2,16.3,528.0,77.38,62.02
2018,4,15,8,45,773.5,119.0,3.3,16.75,585.0,128.07,75.48
2018,4,15,9,0,826.0,114.0,3.4,17.2,642.0,176.88,103.97
2018,4,15,9,15,841.0,116.5,3.5,17.5,684.0,230.48,145.98
2018,4,15,9,30,856.0,119.0,3.6,17.8,726.0,285.57,193.16
2018,4,15,9,45,866.5,121.0,3.75,18.1,761.5,340.24,241.59
2018,4,15,10,0,877.0,123.0,3.9,18.4,797.0,400.96,294.6
2018,4,15,10,15,885.0,124.0,3.95,18.55,826.0,453.84,340.93
2018,4,15,10,30,893.0,125.0,4.0,18.7,855.0,506.43,385.97
2018,4,15,10,45,898.5,126.5,4.1,18.8,877.0,557.66,429.0
2018,4,15,11,0,904.0,128.0,4.2,18.9,899.0,607.95,470.23
2018,4,15,11,15,907.0,128.0,4.3,18.9,912.5,654.42,507.88
2018,4,15,11,30,910.0,128.0,4.4,18.9,926.0,699.29,543.67
2018,4,15,11,45,912.5,127.5,4.45,18.9,932.0,741.61,576.72
2018,4,15,12,0,915.0,127.0,4.5,18.9,938.0,781.92,607.73
2018,4,15,12,15,914.0,126.5,4.6,18.85,935.5,817.36,633.66
2018,4,15,12,30,913.0,126.0,4.7,18.8,933.0,850.19,657.75
2018,4,15,12,45,911.0,124.5,4.8,18.75,922.0,878.51,678.7
2018,4,15,13,0,909.0,123.0,4.9,18.7,911.0,903.83,697.63
2018,4,15,13,15,883.0,131.5,4.95,18.55,884.5,914.69,706.41
2018,4,15,13,30,857.0,140.0,5.0,18.4,858.0,930.6,719.0
2018,4,15,13,45,757.0,174.0,5.1,18.25,794.5,892.81,693.89
2018,4,15,14,0,657.0,208.0,5.2,18.1,731.0,856.88,670.16
2018,4,15,14,15,754.5,163.0,5.2,17.85,740.5,912.61,712.21
2018,4,15,14,30,852.0,118.0,5.2,17.6,750.0,959.34,747.22
2018,4,15,14,45,637.5,148.5,5.25,17.35,607.5,800.89,634.48
2018,4,15,15,0,423.0,179.0,5.3,17.1,465.0,625.78,503.8
2018,4,15,15,15,232.5,185.5,5.3,17.1,341.0,435.25,353.63
2018,4,15,15,30,42.0,192.0,5.3,17.1,217.0,232.38,186.7
2018,4,15,15,45,79.0,182.0,5.25,16.1,224.5,257.95,210.61
2018,4,15,16,0,116.0,172.0,5.2,15.1,232.0,298.51,246.37
2018,4,15,16,15,202.5,163.5,5.1,14.55,255.5,384.88,320.37
2018,4,15,16,30,289.0,155.0,5.0,14.0,279.0,449.91,376.56
2018,4,15,16,45,259.0,131.5,4.9,13.5,232.0,391.24,329.72
2018,4,15,17,0,229.0,108.0,4.8,13.0,185.0,332.5,282.02
2018,4,15,17,15,126.5,73.0,4.55,12.55,114.5,200.23,169.34
2018,4,15,17,30,24.0,38.0,4.3,12.1,44.0,52.9,40.74
2018,4,15,17,45,16.5,29.0,4.0,11.7,32.5,37.87,27.3
2018,4,15,18,0,9.0,20.0,3.7,11.3,21.0,24.03,14.76
2018,4,15,18,15,6.0,13.0,3.55,11.15,13.5,15.46,5.63
2018,4,15,18,30,3.0,6.0,3.4,11.0,6.0,7.23,0.0
2018,4,15,18,45,1.5,3.0,3.25,10.8,3.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.15,8.85,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.2,9.2,4.0,0.0,0.0
2018,4,16,5,45,46.5,17.5,1.25,9.55,21.0,15.92,0.0
2018,4,16,6,0,84.0,31.0,1.3,9.9,38.0,24.89,13.41
2018,4,16,6,15,226.5,47.5,1.5,10.1,85.5,36.57,26.53
2018,4,16,6,30,369.0,64.0,1.7,10.3,133.0,48.7,38.05
2018,4,16,6,45,363.0,68.5,1.85,10.45,154.0,50.95,40.47
2018,4,16,7,0,357.0,73.0,2.0,10.6,175.0,53.09,42.53
2018,4,16,7,15,178.5,46.0,2.15,10.75,97.0,32.23,23.66
2018,4,16,7,30,0.0,19.0,2.3,10.9,19.0,16.72,9.55
2018,4,16,7,45,1.0,47.5,2.5,11.05,48.0,41.93,32.25
2018,4,16,8,0,2.0,76.0,2.7,11.2,77.0,67.26,54.72
2018,4,16,8,15,1.0,83.0,2.85,11.3,83.5,73.49,60.01
2018,4,16,8,30,0.0,90.0,3.0,11.4,90.0,79.74,65.3
2018,4,16,8,45,0.5,100.5,3.2,11.55,101.0,88.69,69.58
2018,4,16,9,0,1.0,111.0,3.4,11.7,112.0,97.71,76.85
2018,4,16,9,15,64.5,198.0,3.5,11.75,244.0,172.57,135.74
2018,4,16,9,30,128.0,285.0,3.6,11.8,376.0,246.93,193.62
2018,4,16,9,45,148.5,294.5,3.7,11.9,405.0,271.47,213.18
2018,4,16,10,0,169.0,304.0,3.8,12.0,434.0,298.25,234.94
2018,4,16,10,15,105.5,288.5,3.85,12.0,370.5,275.06,218.29
2018,4,16,10,30,42.0,273.0,3.9,12.0,307.0,248.29,197.77
2018,4,16,10,45,105.0,348.0,3.95,12.0,437.0,340.13,270.81
2018,4,16,11,0,168.0,423.0,4.0,12.0,567.0,443.81,351.76
2018,4,16,11,15,165.0,428.0,3.95,12.0,571.0,460.93,364.94
2018,4,16,11,30,162.0,433.0,3.9,12.0,575.0,477.57,377.94
2018,4,16,11,45,199.0,412.0,3.9,11.95,588.0,499.38,395.9
2018,4,16,12,0,236.0,391.0,3.9,11.9,601.0,524.9,416.76
2018,4,16,12,15,161.5,389.5,3.9,11.85,533.0,479.32,380.82
2018,4,16,12,30,87.0,388.0,3.9,11.8,465.0,423.7,336.67
2018,4,16,12,45,99.0,350.5,3.95,11.8,437.5,413.75,330.14
2018,4,16,13,0,111.0,313.0,4.0,11.8,410.0,396.05,317.5
2018,4,16,13,15,101.5,305.0,4.0,11.75,392.0,387.01,310.66
2018,4,16,13,30,92.0,297.0,4.0,11.7,374.0,376.87,302.92
2018,4,16,13,45,83.0,318.0,4.0,11.7,386.0,382.31,307.21
2018,4,16,14,0,74.0,339.0,4.0,11.7,398.0,400.35,321.26
2018,4,16,14,15,170.0,330.0,4.0,11.55,458.5,502.16,404.46
2018,4,16,14,30,266.0,321.0,4.0,11.4,519.0,606.65,487.89
2018,4,16,14,45,365.0,282.5,3.95,11.3,539.0,665.09,536.07
2018,4,16,15,0,464.0,244.0,3.9,11.2,559.0,739.01,595.3
2018,4,16,15,15,485.0,217.5,3.9,11.2,528.0,731.87,592.04
2018,4,16,15,30,506.0,191.0,3.9,11.2,497.0,721.47,586.93
2018,4,16,15,45,647.5,142.5,3.9,10.95,501.5,802.66,651.85
2018,4,16,16,0,789.0,94.0,3.9,10.7,506.0,861.16,697.53
2018,4,16,16,15,723.5,97.5,3.8,10.55,445.5,799.5,653.0
2018,4,16,16,30,658.0,101.0,3.7,10.4,385.0,733.06,604.77
2018,4,16,16,45,545.5,102.0,3.6,10.25,317.0,623.51,521.49
2018,4,16,17,0,433.0,103.0,3.5,10.1,249.0,512.07,433.42
2018,4,16,17,15,382.0,89.0,3.2,9.8,201.5,443.0,376.92
2018,4,16,17,30,331.0,75.0,2.9,9.5,154.0,376.06,320.04
2018,4,16,17,45,354.0,58.5,2.6,9.2,124.0,361.32,305.27
2018,4,16,18,0,377.0,42.0,2.3,8.9,94.0,346.38,286.43
2018,4,16,18,15,250.0,30.0,2.1,8.7,58.5,236.18,171.14
2018,4,16,18,30,123.0,18.0,1.9,8.5,23.0,89.26,0.0
2018,4,16,18,45,61.5,9.0,1.7,8.25,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,6.15,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.6,5.0,0.0,0.0
2018,4,17,5,45,133.5,19.5,0.65,7.05,30.5,17.74,0.0
2018,4,17,6,0,243.0,34.0,0.6,7.5,56.0,26.71,15.75
2018,4,17,6,15,351.0,46.0,0.7,8.1,100.5,37.42,27.65
2018,4,17,6,30,459.0,58.0,0.8,8.7,145.0,45.96,35.93
2018,4,17,6,45,529.0,66.0,0.9,9.25,196.5,50.57,40.37
2018,4,17,7,0,599.0,74.0,1.0,9.8,248.0,55.07,44.49
2018,4,17,7,15,646.0,80.5,1.1,10.35,302.0,58.11,47.12
2018,4,17,7,30,693.0,87.0,1.2,10.9,356.0,61.04,49.54
2018,4,17,7,45,726.0,92.0,1.3,11.5,409.0,62.63,50.69
2018,4,17,8,0,759.0,97.0,1.4,12.1,462.0,64.15,51.73
2018,4,17,8,15,784.0,101.0,1.45,12.6,513.0,71.8,58.19
2018,4,17,8,30,809.0,105.0,1.5,13.1,564.0,78.94,64.12
2018,4,17,8,45,827.0,108.5,1.55,13.65,611.0,130.62,74.46
2018,4,17,9,0,845.0,112.0,1.6,14.2,658.0,184.53,109.73
2018,4,17,9,15,859.0,114.0,1.6,14.6,699.5,238.62,152.92
2018,4,17,9,30,873.0,116.0,1.6,15.0,741.0,294.05,200.58
2018,4,17,9,45,885.0,117.0,1.55,15.4,777.5,355.7,253.89
2018,4,17,10,0,897.0,118.0,1.5,15.8,814.0,410.77,301.54
2018,4,17,10,15,903.0,120.5,1.45,16.1,843.0,464.84,347.5
2018,4,17,10,30,909.0,123.0,1.4,16.4,872.0,518.43,391.6
2018,4,17,10,45,912.5,125.5,1.4,16.7,893.5,570.05,433.01
2018,4,17,11,0,916.0,128.0,1.4,17.0,915.0,620.55,472.23
2018,4,17,11,15,919.0,128.5,1.4,17.2,929.0,667.83,508.14
2018,4,17,11,30,922.0,129.0,1.4,17.4,943.0,713.5,541.89
2018,4,17,11,45,922.5,130.0,1.4,17.6,949.0,756.08,572.6
2018,4,17,12,0,923.0,131.0,1.4,17.8,955.0,796.52,600.93
2018,4,17,12,15,923.5,130.5,1.4,17.95,953.0,833.33,625.06
2018,4,17,12,30,924.0,130.0,1.4,18.1,951.0,867.61,647.36
2018,4,17,12,45,922.0,129.5,1.4,18.2,941.0,897.12,666.52
2018,4,17,13,0,920.0,129.0,1.4,18.3,931.0,923.66,683.74
2018,4,17,13,15,912.5,129.5,1.4,18.35,912.0,943.22,696.57
2018,4,17,13,30,905.0,130.0,1.4,18.4,893.0,959.4,707.35
2018,4,17,13,45,892.5,131.5,1.4,18.4,865.0,968.58,713.88
2018,4,17,14,0,880.0,133.0,1.4,18.4,837.0,984.03,724.71
2018,4,17,14,15,869.0,131.0,1.45,18.3,803.5,984.35,726.87
2018,4,17,14,30,858.0,129.0,1.5,18.2,770.0,981.1,727.06
2018,4,17,14,45,843.0,127.5,1.55,18.1,730.5,971.1,723.0
2018,4,17,15,0,828.0,126.0,1.6,18.0,691.0,957.73,716.87
2018,4,17,15,15,811.0,123.0,1.6,18.0,646.5,937.51,705.34
2018,4,17,15,30,794.0,120.0,1.6,18.0,602.0,914.24,691.85
2018,4,17,15,45,770.5,116.0,1.75,17.6,553.0,886.9,678.42
2018,4,17,16,0,747.0,112.0,1.9,17.2,504.0,851.55,658.98
2018,4,17,16,15,692.5,107.0,1.85,16.8,441.5,784.95,614.89
2018,4,17,16,30,638.0,102.0,1.8,16.4,379.0,717.87,569.53
2018,4,17,16,45,592.5,95.0,1.75,16.05,326.5,656.1,526.56
2018,4,17,17,0,547.0,88.0,1.7,15.7,274.0,594.48,482.16
2018,4,17,17,15,494.5,77.0,1.6,14.85,223.0,523.19,429.0
2018,4,17,17,30,442.0,66.0,1.5,14.0,172.0,453.61,374.57
2018,4,17,17,45,370.0,57.0,1.35,13.1,131.0,370.8,306.0
2018,4,17,18,0,298.0,48.0,1.2,12.2,90.0,299.89,243.6
2018,4,17,18,15,191.0,33.5,1.2,11.7,56.0,204.99,148.88
2018,4,17,18,30,84.0,19.0,1.2,11.2,22.0,67.19,0.0
2018,4,17,18,45,42.0,9.5,1.25,10.7,11.0,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.5,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.5,0.8,8.75,3.5,3.07,0.0
2018,4,18,6,0,0.0,6.0,0.8,9.0,6.0,5.26,0.0
2018,4,18,6,15,0.0,8.0,0.95,9.4,8.0,7.02,0.6
2018,4,18,6,30,0.0,10.0,1.1,9.8,10.0,8.78,2.3
2018,4,18,6,45,0.0,19.5,1.25,10.15,19.5,17.14,9.98
2018,4,18,7,0,0.0,29.0,1.4,10.5,29.0,25.53,17.64
2018,4,18,7,15,0.0,39.0,1.35,10.75,39.0,34.38,25.64
2018,4,18,7,30,0.0,49.0,1.3,11.0,49.0,43.24,33.54
2018,4,18,7,45,0.0,54.0,1.25,11.2,54.0,47.69,37.39
2018,4,18,8,0,0.0,59.0,1.2,11.4,59.0,52.14,41.19
2018,4,18,8,15,0.0,65.0,1.2,11.75,65.0,57.48,45.72
2018,4,18,8,30,0.0,71.0,1.2,12.1,71.0,62.84,47.86
2018,4,18,8,45,0.0,74.0,1.15,12.45,74.0,65.53,49.9
2018,4,18,9,0,0.0,77.0,1.1,12.8,77.0,68.23,51.93
2018,4,18,9,15,8.5,150.5,1.15,13.15,156.5,132.08,104.01
2018,4,18,9,30,17.0,224.0,1.2,13.5,236.0,194.06,153.18
2018,4,18,9,45,88.0,295.0,1.2,13.9,363.0,263.01,204.92
2018,4,18,10,0,159.0,366.0,1.2,14.3,490.0,339.57,262.23
2018,4,18,10,15,232.5,373.0,1.3,14.55,561.5,389.39,299.6
2018,4,18,10,30,306.0,380.0,1.4,14.8,633.0,440.29,338.36
2018,4,18,10,45,358.5,372.0,1.45,15.1,675.5,483.77,371.61
2018,4,18,11,0,411.0,364.0,1.5,15.4,718.0,528.34,405.6
2018,4,18,11,15,349.0,391.5,1.6,15.55,695.5,542.21,416.22
2018,4,18,11,30,287.0,419.0,1.7,15.7,673.0,547.73,420.32
2018,4,18,11,45,217.5,429.0,1.8,15.9,622.0,527.99,405.55
2018,4,18,12,0,148.0,439.0,1.9,16.1,571.0,501.39,385.32
2018,4,18,12,15,131.5,437.5,2.0,16.2,555.0,500.07,384.69
2018,4,18,12,30,115.0,436.0,2.1,16.3,539.0,497.11,382.59
2018,4,18,12,45,97.5,421.0,2.2,16.4,507.5,471.21,363.66
2018,4,18,13,0,80.0,406.0,2.3,16.5,476.0,449.53,347.73
2018,4,18,13,15,81.0,394.0,2.35,16.55,463.5,445.47,345.34
2018,4,18,13,30,82.0,382.0,2.4,16.6,451.0,440.8,342.44
2018,4,18,13,45,121.0,378.5,2.45,16.65,477.0,493.19,383.3
2018,4,18,14,0,160.0,375.0,2.5,16.7,503.0,533.79,414.99
2018,4,18,14,15,207.0,347.0,2.55,16.6,506.0,556.11,434.08
2018,4,18,14,30,254.0,319.0,2.6,16.5,509.0,594.05,464.62
2018,4,18,14,45,279.5,304.5,2.65,16.4,504.0,609.05,477.65
2018,4,18,15,0,305.0,290.0,2.7,16.3,499.0,622.6,489.87
2018,4,18,15,15,455.0,229.5,2.7,16.3,518.5,718.57,565.76
2018,4,18,15,30,605.0,169.0,2.7,16.3,538.0,799.45,628.39
2018,4,18,15,45,714.5,129.0,2.7,15.8,530.5,851.82,668.24
2018,4,18,16,0,824.0,89.0,2.7,15.3,523.0,890.03,698.27
2018,4,18,16,15,800.5,84.5,2.6,14.9,471.5,850.02,671.78
2018,4,18,16,30,777.0,80.0,2.5,14.5,420.0,807.97,644.04
2018,4,18,16,45,739.5,75.5,2.45,14.15,365.5,752.22,605.71
2018,4,18,17,0,702.0,71.0,2.4,13.8,311.0,701.42,569.88
2018,4,18,17,15,645.5,65.5,2.1,12.9,257.0,629.17,515.73
2018,4,18,17,30,589.0,60.0,1.8,12.0,203.0,558.52,460.46
2018,4,18,17,45,502.0,52.0,1.5,11.1,153.0,464.7,384.01
2018,4,18,18,0,415.0,44.0,1.2,10.2,103.0,375.72,306.67
2018,4,18,18,15,268.0,31.5,1.2,9.75,63.5,250.06,186.73
2018,4,18,18,30,121.0,19.0,1.2,9.3,24.0,116.7,0.0
2018,4,18,18,45,60.5,9.5,1.2,8.85,12.0,8.64,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,19,5,15,28.0,4.0,1.3,7.25,4.0,0.0,0.0
2018,4,19,5,30,56.0,8.0,1.6,7.8,8.0,7.28,0.0
2018,4,19,5,45,189.5,20.5,1.9,8.35,36.5,17.33,0.0
2018,4,19,6,0,323.0,33.0,2.2,8.9,65.0,27.25,16.98
2018,4,19,6,15,422.5,42.5,2.35,9.45,110.5,33.94,24.51
2018,4,19,6,30,522.0,52.0,2.5,10.0,156.0,40.45,30.83
2018,4,19,6,45,583.5,59.0,2.6,10.6,207.5,44.54,34.72
2018,4,19,7,0,645.0,66.0,2.7,11.2,259.0,48.51,38.32
2018,4,19,7,15,687.0,71.5,2.85,11.9,312.5,51.1,40.51
2018,4,19,7,30,729.0,77.0,3.0,12.6,366.0,58.86,47.23
2018,4,19,7,45,757.0,81.5,3.1,13.25,418.0,60.66,48.54
2018,4,19,8,0,785.0,86.0,3.2,13.9,470.0,62.37,49.76
2018,4,19,8,15,807.5,90.0,3.25,14.4,520.5,63.57,50.53
2018,4,19,8,30,830.0,94.0,3.3,14.9,571.0,78.2,49.84
2018,4,19,8,45,846.5,97.0,3.4,15.4,617.5,130.56,71.52
2018,4,19,9,0,863.0,100.0,3.5,15.9,664.0,193.56,115.67
2018,4,19,9,15,876.5,102.0,3.5,16.2,705.5,247.92,159.99
2018,4,19,9,30,890.0,104.0,3.5,16.5,747.0,303.39,208.42
2018,4,19,9,45,900.5,105.5,3.5,16.85,783.0,358.5,257.54
2018,4,19,10,0,911.0,107.0,3.5,17.2,819.0,413.98,306.54
2018,4,19,10,15,918.0,108.5,3.5,17.45,848.0,468.16,353.72
2018,4,19,10,30,925.0,110.0,3.5,17.7,877.0,521.91,399.29
2018,4,19,10,45,929.5,111.5,3.5,17.9,899.0,573.73,442.18
2018,4,19,11,0,934.0,113.0,3.5,18.1,921.0,624.46,483.0
2018,4,19,11,15,937.0,113.5,3.55,18.3,935.0,672.16,520.65
2018,4,19,11,30,940.0,114.0,3.6,18.5,949.0,718.21,556.18
2018,4,19,11,45,941.5,114.0,3.65,18.65,955.0,760.95,588.66
2018,4,19,12,0,943.0,114.0,3.7,18.8,961.0,801.53,617.97
2018,4,19,12,15,940.0,115.5,3.75,18.85,958.0,837.66,643.36
2018,4,19,12,30,937.0,117.0,3.8,18.9,955.0,871.04,666.79
2018,4,19,12,45,930.5,118.5,3.85,19.0,943.0,898.63,686.03
2018,4,19,13,0,924.0,120.0,3.9,19.1,931.0,923.04,703.14
2018,4,19,13,15,920.5,118.5,3.9,19.05,912.5,943.92,718.01
2018,4,19,13,30,917.0,117.0,3.9,19.0,894.0,961.49,730.74
2018,4,19,13,45,912.0,115.5,3.9,19.0,869.0,974.32,740.2
2018,4,19,14,0,907.0,114.0,3.9,19.0,844.0,983.69,747.49
2018,4,19,14,15,898.5,111.5,3.85,18.9,811.0,985.2,749.54
2018,4,19,14,30,890.0,109.0,3.8,18.8,778.0,983.18,749.39
2018,4,19,14,45,878.5,107.0,3.75,18.7,739.0,975.38,745.45
2018,4,19,15,0,867.0,105.0,3.7,18.6,700.0,964.24,739.39
2018,4,19,15,15,851.5,102.5,3.7,18.6,656.0,955.37,735.11
2018,4,19,15,30,836.0,100.0,3.7,18.6,612.0,933.55,721.89
2018,4,19,15,45,813.5,97.5,3.5,18.25,563.0,902.23,701.79
2018,4,19,16,0,791.0,95.0,3.3,17.9,514.0,868.39,679.8
2018,4,19,16,15,760.0,92.0,3.15,17.55,462.0,823.97,650.27
2018,4,19,16,30,729.0,89.0,3.0,17.2,410.0,783.47,623.15
2018,4,19,16,45,688.0,84.0,2.85,16.85,356.0,725.7,582.56
2018,4,19,17,0,647.0,79.0,2.7,16.5,302.0,667.69,540.69
2018,4,19,17,15,587.5,72.5,2.45,15.65,249.0,593.19,485.07
2018,4,19,17,30,528.0,66.0,2.2,14.8,196.0,520.48,428.45
2018,4,19,17,45,440.5,57.5,1.95,13.95,148.0,427.31,352.27
2018,4,19,18,0,353.0,49.0,1.7,13.1,100.0,339.11,276.1
2018,4,19,18,15,231.0,34.5,1.65,12.55,62.5,231.45,173.87
2018,4,19,18,30,109.0,20.0,1.6,12.0,25.0,112.1,0.0
2018,4,19,18,45,54.5,10.0,1.6,11.4,12.5,39.37,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.0,1.0,9.2,4.0,0.0,0.0
2018,4,20,5,30,44.0,8.0,1.0,9.8,8.0,7.28,0.0
2018,4,20,5,45,159.0,22.5,1.0,10.45,36.5,17.84,0.0
2018,4,20,6,0,274.0,37.0,1.0,11.1,65.0,28.97,18.59
2018,4,20,6,15,376.0,47.0,1.05,11.75,109.5,37.71,27.68
2018,4,20,6,30,478.0,57.0,1.1,12.4,154.0,44.46,34.15
2018,4,20,6,45,547.5,64.0,1.15,13.05,206.0,48.34,37.81
2018,4,20,7,0,617.0,71.0,1.2,13.7,258.0,52.15,41.2
2018,4,20,7,15,662.0,76.0,1.2,14.45,311.0,54.18,42.84
2018,4,20,7,30,707.0,81.0,1.2,15.2,364.0,56.16,44.35
2018,4,20,7,45,739.5,85.0,1.25,15.95,416.5,63.08,50.14
2018,4,20,8,0,772.0,89.0,1.3,16.7,469.0,64.33,50.89
2018,4,20,8,15,795.0,92.5,1.45,17.4,519.0,65.08,51.21
2018,4,20,8,30,818.0,96.0,1.6,18.1,569.0,82.56,50.69
2018,4,20,8,45,834.0,99.0,1.75,18.8,614.5,134.21,73.08
2018,4,20,9,0,850.0,102.0,1.9,19.5,660.0,187.82,109.58
2018,4,20,9,15,866.0,102.5,2.05,19.95,701.5,249.45,158.97
2018,4,20,9,30,882.0,103.0,2.2,20.4,743.0,303.87,205.46
2018,4,20,9,45,895.0,103.0,2.3,20.8,779.5,358.15,252.76
2018,4,20,10,0,908.0,103.0,2.4,21.2,816.0,413.01,300.12
2018,4,20,10,15,914.5,104.0,2.55,21.6,844.0,466.32,345.54
2018,4,20,10,30,921.0,105.0,2.7,22.0,872.0,519.13,389.38
2018,4,20,10,45,924.5,106.0,2.8,22.35,892.5,569.69,430.29
2018,4,20,11,0,928.0,107.0,2.9,22.7,913.0,619.04,469.14
2018,4,20,11,15,930.0,108.5,2.95,22.85,926.5,666.5,505.77
2018,4,20,11,30,932.0,110.0,3.0,23.0,940.0,712.26,540.28
2018,4,20,11,45,933.0,110.0,3.05,23.2,945.5,754.16,571.24
2018,4,20,12,0,934.0,110.0,3.1,23.4,951.0,793.88,598.91
2018,4,20,12,15,933.5,110.0,3.15,23.45,949.0,830.1,623.75
2018,4,20,12,30,933.0,110.0,3.2,23.5,947.0,863.7,646.75
2018,4,20,12,45,931.0,110.0,3.2,23.55,937.0,893.28,666.69
2018,4,20,13,0,929.0,110.0,3.2,23.6,927.0,919.88,684.63
2018,4,20,13,15,924.5,109.0,3.25,23.5,908.5,940.17,699.14
2018,4,20,13,30,920.0,108.0,3.3,23.4,890.0,957.13,711.58
2018,4,20,13,45,913.5,107.0,3.35,23.3,864.5,968.84,720.69
2018,4,20,14,0,907.0,106.0,3.4,23.2,839.0,977.08,727.67
2018,4,20,14,15,898.5,104.5,3.45,22.95,806.5,979.41,731.32
2018,4,20,14,30,890.0,103.0,3.5,22.7,774.0,978.26,732.84
2018,4,20,14,45,878.5,101.5,3.5,22.45,735.5,970.81,729.96
2018,4,20,15,0,867.0,100.0,3.5,22.2,697.0,960.05,725.0
2018,4,20,15,15,852.0,97.0,3.5,22.2,653.0,940.99,713.81
2018,4,20,15,30,837.0,94.0,3.5,22.2,609.0,928.61,707.34
2018,4,20,15,45,816.5,91.5,3.5,21.4,560.5,899.05,691.1
2018,4,20,16,0,796.0,89.0,3.5,20.6,512.0,866.95,672.93
2018,4,20,16,15,770.0,85.5,3.4,19.95,461.5,826.31,647.38
2018,4,20,16,30,744.0,82.0,3.3,19.3,411.0,783.86,620.01
2018,4,20,16,45,708.0,77.5,3.2,18.65,358.5,735.15,587.27
2018,4,20,17,0,672.0,73.0,3.1,18.0,306.0,681.4,549.64
2018,4,20,17,15,620.0,66.5,2.75,17.1,253.5,612.11,498.06
2018,4,20,17,30,568.0,60.0,2.4,16.2,201.0,544.26,445.38
2018,4,20,17,45,491.0,51.5,2.1,15.25,152.5,457.62,375.45
2018,4,20,18,0,414.0,43.0,1.8,14.3,104.0,375.43,304.7
2018,4,20,18,15,292.0,31.5,1.7,13.6,66.0,266.58,202.34
2018,4,20,18,30,170.0,20.0,1.6,12.9,28.0,148.69,0.0
2018,4,20,18,45,85.0,10.0,1.45,12.2,14.0,56.42,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.15,8.95,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.7,10.0,8.19,0.0
2018,4,21,5,45,191.5,22.0,1.45,10.45,39.5,18.42,0.0
2018,4,21,6,0,320.0,35.0,1.6,11.2,69.0,28.73,18.63
2018,4,21,6,15,415.5,44.5,1.65,11.85,114.5,35.35,25.63
2018,4,21,6,30,511.0,54.0,1.7,12.5,160.0,41.78,31.77
2018,4,21,6,45,572.5,60.5,1.7,13.15,211.0,45.39,35.16
2018,4,21,7,0,634.0,67.0,1.7,13.8,262.0,48.92,38.3
2018,4,21,7,15,676.0,72.0,1.6,14.45,314.5,51.1,40.09
2018,4,21,7,30,718.0,77.0,1.5,15.1,367.0,58.46,46.38
2018,4,21,7,45,748.0,81.5,1.4,15.7,419.5,60.26,47.7
2018,4,21,8,0,778.0,86.0,1.3,16.3,472.0,61.98,48.91
2018,4,21,8,15,800.5,89.0,1.15,17.0,521.5,62.46,49.01
2018,4,21,8,30,823.0,92.0,1.0,17.7,571.0,83.13,49.24
2018,4,21,8,45,838.5,94.5,0.9,18.4,616.0,134.64,72.52
2018,4,21,9,0,854.0,97.0,0.8,19.1,661.0,196.72,116.07
2018,4,21,9,15,867.5,98.5,0.8,19.9,702.0,250.1,158.52
2018,4,21,9,30,881.0,100.0,0.8,20.7,743.0,304.59,204.18
2018,4,21,9,45,892.0,101.0,0.85,21.5,778.5,358.83,250.15
2018,4,21,10,0,903.0,102.0,0.9,22.3,814.0,413.49,295.69
2018,4,21,10,15,910.0,103.5,1.0,23.05,842.5,467.04,339.52
2018,4,21,10,30,917.0,105.0,1.1,23.8,871.0,520.17,381.67
2018,4,21,10,45,920.5,106.0,1.2,24.55,891.5,570.45,420.46
2018,4,21,11,0,924.0,107.0,1.3,25.3,912.0,619.53,457.15
2018,4,21,11,15,926.0,108.0,1.35,25.6,925.0,666.31,491.59
2018,4,21,11,30,928.0,109.0,1.4,25.9,938.0,711.38,523.95
2018,4,21,11,45,929.0,109.5,1.45,26.25,944.0,753.44,553.41
2018,4,21,12,0,930.0,110.0,1.5,26.6,950.0,793.36,579.59
2018,4,21,12,15,929.5,110.5,1.5,26.7,948.0,829.8,602.89
2018,4,21,12,30,929.0,111.0,1.5,26.8,946.0,863.66,624.39
2018,4,21,12,45,926.5,110.5,1.5,26.9,935.5,892.17,642.35
2018,4,21,13,0,924.0,110.0,1.5,27.0,925.0,917.67,658.42
2018,4,21,13,15,919.0,110.0,1.55,26.95,907.0,938.31,672.5
2018,4,21,13,30,914.0,110.0,1.6,26.9,889.0,955.65,684.66
2018,4,21,13,45,907.0,109.0,1.65,26.85,863.0,966.76,693.04
2018,4,21,14,0,900.0,108.0,1.7,26.8,837.0,974.41,699.45
2018,4,21,14,15,883.0,110.0,1.8,26.65,802.0,972.31,700.77
2018,4,21,14,30,866.0,112.0,1.9,26.5,767.0,966.78,700.09
2018,4,21,14,45,843.5,114.0,1.95,26.35,725.5,962.75,699.92
2018,4,21,15,0,821.0,116.0,2.0,26.2,684.0,945.79,691.47
2018,4,21,15,15,816.0,109.5,2.0,26.2,643.5,932.65,684.73
2018,4,21,15,30,811.0,103.0,2.0,26.2,603.0,916.25,675.9
2018,4,21,15,45,794.5,98.5,2.05,25.55,556.5,888.32,661.67
2018,4,21,16,0,778.0,94.0,2.1,24.9,510.0,857.75,645.48
2018,4,21,16,15,747.5,91.5,2.05,24.3,459.0,814.51,619.24
2018,4,21,16,30,717.0,89.0,2.0,23.7,408.0,775.1,595.17
2018,4,21,16,45,676.0,84.5,1.9,23.1,355.0,718.12,557.48
2018,4,21,17,0,635.0,80.0,1.8,22.5,302.0,660.95,518.53
2018,4,21,17,15,582.0,73.5,1.65,21.4,251.0,591.82,469.72
2018,4,21,17,30,529.0,67.0,1.5,20.3,200.0,524.08,419.59
2018,4,21,17,45,451.0,57.5,1.35,19.25,152.0,436.43,350.91
2018,4,21,18,0,373.0,48.0,1.2,18.2,104.0,353.06,281.49
2018,4,21,18,15,260.0,34.5,1.2,17.45,66.5,249.37,187.68
2018,4,21,18,30,147.0,21.0,1.2,16.7,29.0,138.38,0.0
2018,4,21,18,45,73.5,10.5,1.15,15.95,14.5,50.56,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,22,5,15,27.0,5.0,1.05,9.75,5.5,0.0,0.0
2018,4,22,5,30,54.0,10.0,1.1,10.5,11.0,9.1,0.0
2018,4,22,5,45,182.0,25.0,1.2,11.25,42.5,19.78,0.71
2018,4,22,6,0,310.0,40.0,1.3,12.0,74.0,33.3,22.64
2018,4,22,6,15,411.5,50.0,1.4,12.65,121.0,40.14,29.81
2018,4,22,6,30,513.0,60.0,1.5,13.3,168.0,46.82,36.17
2018,4,22,6,45,579.0,67.0,1.55,14.0,221.0,50.62,39.7
2018,4,22,7,0,645.0,74.0,1.6,14.7,274.0,54.35,42.97
2018,4,22,7,15,689.0,79.0,1.55,15.5,328.5,56.3,44.5
2018,4,22,7,30,733.0,84.0,1.5,16.3,383.0,58.2,45.91
2018,4,22,7,45,761.0,89.0,1.45,17.05,435.5,66.05,52.47
2018,4,22,8,0,789.0,94.0,1.4,17.8,488.0,67.91,53.73
2018,4,22,8,15,782.5,105.0,1.25,18.5,529.0,73.74,58.4
2018,4,22,8,30,776.0,116.0,1.1,19.2,570.0,101.83,63.29
2018,4,22,8,45,762.5,129.0,1.0,19.9,604.5,147.99,85.04
2018,4,22,9,0,749.0,142.0,0.9,20.6,639.0,200.87,123.07
2018,4,22,9,15,734.0,159.0,0.85,21.3,671.0,255.08,166.92
2018,4,22,9,30,719.0,176.0,0.8,22.0,703.0,307.9,211.02
2018,4,22,9,45,761.0,170.0,0.7,22.65,751.0,360.16,252.82
2018,4,22,10,0,803.0,164.0,0.6,23.3,799.0,421.48,300.56
2018,4,22,10,15,823.5,161.0,0.65,23.95,832.5,473.52,341.64
2018,4,22,10,30,844.0,158.0,0.7,24.6,866.0,526.72,382.45
2018,4,22,10,45,776.5,198.0,0.75,25.2,861.5,566.54,412.56
2018,4,22,11,0,709.0,238.0,0.8,25.8,857.0,602.98,438.78
2018,4,22,11,15,636.0,281.0,0.9,26.0,843.0,631.78,459.66
2018,4,22,11,30,563.0,324.0,1.0,26.2,829.0,655.78,476.41
2018,4,22,11,45,510.5,346.0,1.05,26.35,806.0,668.66,485.27
2018,4,22,12,0,458.0,368.0,1.1,26.5,783.0,676.83,490.65
2018,4,22,12,15,471.5,363.0,1.15,26.65,789.0,708.6,512.87
2018,4,22,12,30,485.0,358.0,1.2,26.8,795.0,739.72,534.23
2018,4,22,12,45,571.5,313.5,1.25,26.95,823.0,795.14,573.2
2018,4,22,13,0,658.0,269.0,1.3,27.1,851.0,853.05,613.14
2018,4,22,13,15,754.0,212.5,1.35,27.15,867.0,907.57,650.46
2018,4,22,13,30,850.0,156.0,1.4,27.2,883.0,954.42,680.59
2018,4,22,13,45,880.5,136.5,1.45,27.25,870.0,971.88,692.32
2018,4,22,14,0,911.0,117.0,1.5,27.3,857.0,996.08,708.74
2018,4,22,14,15,902.0,115.5,1.55,27.2,824.0,998.07,711.77
2018,4,22,14,30,893.0,114.0,1.6,27.1,791.0,996.57,713.02
2018,4,22,14,45,880.5,112.5,1.65,27.0,752.0,988.26,710.16
2018,4,22,15,0,868.0,111.0,1.7,26.9,713.0,986.8,711.84
2018,4,22,15,15,852.5,108.5,1.7,26.9,668.5,967.95,701.53
2018,4,22,15,30,837.0,106.0,1.7,26.9,624.0,945.97,689.45
2018,4,22,15,45,815.0,102.5,1.65,26.4,574.5,913.73,671.41
2018,4,22,16,0,793.0,99.0,1.6,25.9,525.0,878.92,651.57
2018,4,22,16,15,764.5,96.0,1.5,25.45,473.5,836.49,625.62
2018,4,22,16,30,736.0,93.0,1.4,25.0,422.0,798.24,602.09
2018,4,22,16,45,698.5,87.5,1.35,24.55,368.5,742.39,566.28
2018,4,22,17,0,661.0,82.0,1.3,24.1,315.0,686.07,529.07
2018,4,22,17,15,594.0,75.5,1.25,22.8,259.0,604.78,473.75
2018,4,22,17,30,527.0,69.0,1.2,21.5,203.0,525.72,417.17
2018,4,22,17,45,435.5,59.0,1.1,20.2,152.5,427.53,341.79
2018,4,22,18,0,344.0,49.0,1.0,18.9,102.0,333.24,265.06
2018,4,22,18,15,241.0,36.0,1.0,18.2,66.5,239.46,180.9
2018,4,22,18,30,138.0,23.0,1.0,17.5,31.0,137.38,0.0
2018,4,22,18,45,69.0,11.5,1.05,16.75,15.5,49.04,0.0
2018,4,22,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.5,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,12.1,11.0,9.1,0.0
2018,4,23,5,45,111.0,28.0,1.15,12.65,39.5,22.44,4.57
2018,4,23,6,0,194.0,46.0,1.2,13.2,68.0,35.73,24.78
2018,4,23,6,15,267.0,57.0,1.25,13.8,104.5,43.46,32.63
2018,4,23,6,30,340.0,68.0,1.3,14.4,141.0,50.97,39.7
2018,4,23,6,45,355.5,84.5,1.4,15.0,179.5,61.98,49.61
2018,4,23,7,0,371.0,101.0,1.5,15.6,218.0,72.46,58.79
2018,4,23,7,15,410.0,114.5,1.35,16.45,265.5,80.45,65.5
2018,4,23,7,30,449.0,128.0,1.2,17.3,313.0,88.05,71.68
2018,4,23,7,45,488.5,139.0,1.1,18.15,364.5,93.59,75.96
2018,4,23,8,0,528.0,150.0,1.0,19.0,416.0,98.83,79.89
2018,4,23,8,15,629.5,142.5,0.9,19.9,490.5,90.32,72.09
2018,4,23,8,30,731.0,135.0,0.8,20.8,565.0,107.92,67.09
2018,4,23,8,45,750.0,139.0,0.65,21.65,610.5,156.46,90.96
2018,4,23,9,0,769.0,143.0,0.5,22.5,656.0,207.37,125.89
2018,4,23,9,15,796.5,140.0,0.5,23.35,699.5,264.04,169.52
2018,4,23,9,30,824.0,137.0,0.5,24.2,743.0,315.8,211.23
2018,4,23,9,45,844.5,133.0,0.5,25.05,779.5,367.19,253.15
2018,4,23,10,0,865.0,129.0,0.5,25.9,816.0,420.11,295.46
2018,4,23,10,15,821.5,156.0,0.45,26.3,826.5,471.35,335.98
2018,4,23,10,30,778.0,183.0,0.4,26.7,837.0,517.68,370.98
2018,4,23,10,45,811.0,172.0,0.35,27.1,869.0,568.89,407.82
2018,4,23,11,0,844.0,161.0,0.3,27.5,901.0,621.8,444.54
2018,4,23,11,15,875.5,145.5,0.35,27.75,923.0,670.43,478.95
2018,4,23,11,30,907.0,130.0,0.4,28.0,945.0,719.94,513.26
2018,4,23,11,45,907.5,130.5,0.45,28.25,950.0,761.0,540.97
2018,4,23,12,0,908.0,131.0,0.5,28.5,955.0,799.95,566.14
2018,4,23,12,15,905.0,132.0,0.55,28.6,951.5,834.33,587.84
2018,4,23,12,30,902.0,133.0,0.6,28.7,948.0,866.07,607.89
2018,4,23,12,45,895.5,134.5,0.7,28.8,936.0,892.54,625.62
2018,4,23,13,0,889.0,136.0,0.8,28.9,924.0,915.96,641.59
2018,4,23,13,15,821.0,166.0,0.95,28.85,882.5,918.05,645.76
2018,4,23,13,30,753.0,196.0,1.1,28.8,841.0,913.1,645.8
2018,4,23,13,45,692.5,217.0,1.2,28.75,797.0,896.5,637.76
2018,4,23,14,0,632.0,238.0,1.3,28.7,753.0,875.2,625.98
2018,4,23,14,15,645.0,222.0,1.4,28.5,729.5,883.11,634.69
2018,4,23,14,30,658.0,206.0,1.5,28.3,706.0,887.97,640.67
2018,4,23,14,45,691.5,179.5,1.6,28.05,682.0,898.08,650.22
2018,4,23,15,0,725.0,153.0,1.7,27.8,658.0,903.93,657.13
2018,4,23,15,15,738.5,137.0,1.7,27.8,623.5,898.42,655.07
2018,4,23,15,30,752.0,121.0,1.7,27.8,589.0,883.57,647.15
2018,4,23,15,45,704.5,122.5,1.9,27.0,533.5,840.38,624.57
2018,4,23,16,0,657.0,124.0,2.1,26.2,478.0,790.07,596.34
2018,4,23,16,15,638.5,116.5,2.2,25.4,433.0,754.17,576.32
2018,4,23,16,30,620.0,109.0,2.3,24.6,388.0,716.51,554.21
2018,4,23,16,45,606.0,98.5,2.4,23.8,343.0,677.55,530.3
2018,4,23,17,0,592.0,88.0,2.5,23.0,298.0,637.06,504.17
2018,4,23,17,15,537.0,81.5,2.45,21.9,248.5,567.24,454.47
2018,4,23,17,30,482.0,75.0,2.4,20.8,199.0,498.79,403.47
2018,4,23,17,45,400.0,65.0,2.4,19.7,152.0,406.29,329.97
2018,4,23,18,0,318.0,55.0,2.4,18.6,105.0,324.73,261.52
