Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,15,213.5,39.5,2.4,17.8,67.5,227.37,174.31
2018,4,23,18,30,109.0,24.0,2.4,17.0,30.0,122.56,11.63
2018,4,23,18,45,54.5,12.0,2.4,16.25,15.0,41.46,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,5,15,31.0,6.5,1.1,10.45,7.0,0.0,0.0
2018,4,24,5,30,62.0,13.0,1.3,11.1,14.0,11.82,0.0
2018,4,24,5,45,174.0,27.5,1.45,11.75,45.0,21.69,6.43
2018,4,24,6,0,286.0,42.0,1.6,12.4,76.0,32.69,22.43
2018,4,24,6,15,312.0,48.0,1.65,13.0,102.0,36.63,26.78
2018,4,24,6,30,338.0,54.0,1.7,13.6,128.0,40.44,30.51
2018,4,24,6,45,169.0,63.0,1.7,14.2,100.0,49.2,38.43
2018,4,24,7,0,0.0,72.0,1.7,14.8,72.0,62.99,50.62
2018,4,24,7,15,0.0,93.0,1.65,15.4,93.0,80.22,65.59
2018,4,24,7,30,0.0,114.0,1.6,16.0,114.0,97.18,80.02
2018,4,24,7,45,7.5,144.0,1.6,16.55,148.0,120.55,99.72
2018,4,24,8,0,15.0,174.0,1.6,17.1,182.0,143.36,118.56
2018,4,24,8,15,44.0,213.0,1.55,17.75,238.5,160.97,132.63
2018,4,24,8,30,73.0,252.0,1.5,18.4,295.0,190.25,147.61
2018,4,24,8,45,149.5,276.5,1.45,19.0,373.5,211.75,159.33
2018,4,24,9,0,226.0,301.0,1.4,19.6,452.0,252.9,186.6
2018,4,24,9,15,449.0,245.5,1.4,20.15,569.0,262.8,185.47
2018,4,24,9,30,672.0,190.0,1.4,20.7,686.0,310.58,217.29
2018,4,24,9,45,781.5,153.0,1.4,21.3,756.0,364.98,259.95
2018,4,24,10,0,891.0,116.0,1.4,21.9,826.0,428.2,309.84
2018,4,24,10,15,896.0,118.0,1.45,22.3,853.0,480.65,353.13
2018,4,24,10,30,901.0,120.0,1.5,22.7,880.0,532.48,394.71
2018,4,24,10,45,904.5,122.0,1.55,23.1,901.0,582.73,433.84
2018,4,24,11,0,908.0,124.0,1.6,23.5,922.0,631.85,470.96
2018,4,24,11,15,910.5,124.5,1.65,23.7,935.0,677.82,505.24
2018,4,24,11,30,913.0,125.0,1.7,23.9,948.0,722.16,537.55
2018,4,24,11,45,913.0,126.0,1.75,24.1,953.0,763.36,566.98
2018,4,24,12,0,913.0,127.0,1.8,24.3,958.0,802.42,593.4
2018,4,24,12,15,915.5,124.5,1.9,24.45,956.0,838.04,617.36
2018,4,24,12,30,918.0,122.0,2.0,24.6,954.0,871.22,639.68
2018,4,24,12,45,919.0,119.5,2.05,24.7,944.5,900.51,659.08
2018,4,24,13,0,920.0,117.0,2.1,24.8,935.0,926.92,676.65
2018,4,24,13,15,916.5,116.0,2.2,24.75,917.0,947.75,691.58
2018,4,24,13,30,913.0,115.0,2.3,24.7,899.0,965.33,704.56
2018,4,24,13,45,877.0,128.0,2.4,24.65,863.5,963.43,705.04
2018,4,24,14,0,841.0,141.0,2.5,24.6,828.0,968.11,710.12
2018,4,24,14,15,861.5,125.5,2.55,24.35,805.5,973.02,715.51
2018,4,24,14,30,882.0,110.0,2.6,24.1,783.0,984.65,725.49
2018,4,24,14,45,857.0,113.5,2.65,23.85,740.5,969.54,717.97
2018,4,24,15,0,832.0,117.0,2.7,23.6,698.0,961.78,715.66
2018,4,24,15,15,829.0,110.0,2.7,23.6,658.0,949.8,709.44
2018,4,24,15,30,826.0,103.0,2.7,23.6,618.0,934.49,701.12
2018,4,24,15,45,769.5,108.0,2.7,22.7,558.5,879.77,668.37
2018,4,24,16,0,713.0,113.0,2.7,21.8,499.0,829.56,638.26
2018,4,24,16,15,702.5,103.5,2.7,21.1,453.0,797.21,619.53
2018,4,24,16,30,692.0,94.0,2.7,20.4,407.0,762.53,598.51
2018,4,24,16,45,615.5,94.5,2.65,19.7,347.5,681.64,542.61
2018,4,24,17,0,539.0,95.0,2.6,19.0,288.0,602.07,485.91
2018,4,24,17,15,534.5,83.5,2.5,18.05,248.5,568.37,462.48
2018,4,24,17,30,530.0,72.0,2.4,17.1,209.0,533.1,435.94
2018,4,24,17,45,449.5,62.0,2.3,16.15,160.0,442.44,363.32
2018,4,24,18,0,369.0,52.0,2.2,15.2,111.0,356.14,290.43
2018,4,24,18,15,260.5,38.5,2.1,14.55,72.5,255.87,200.01
2018,4,24,18,30,152.0,25.0,2.0,13.9,34.0,151.3,35.35
2018,4,24,18,45,76.0,12.5,1.9,13.2,17.0,54.07,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.45,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.7,9.3,15.0,11.82,0.0
2018,4,25,5,45,133.5,23.5,1.95,9.85,36.5,18.4,6.02
2018,4,25,6,0,199.0,34.0,2.2,10.4,58.0,26.2,17.13
2018,4,25,6,15,181.5,40.0,2.15,10.9,70.5,30.11,21.26
2018,4,25,6,30,164.0,46.0,2.1,11.4,83.0,33.79,24.84
2018,4,25,6,45,82.0,58.0,2.1,11.85,76.5,48.37,38.06
2018,4,25,7,0,0.0,70.0,2.1,12.3,70.0,61.45,49.74
2018,4,25,7,15,0.5,94.5,2.05,12.9,94.5,81.45,67.32
2018,4,25,7,30,1.0,119.0,2.0,13.5,119.0,101.02,84.18
2018,4,25,7,45,26.5,157.5,1.95,14.05,171.0,124.08,103.77
2018,4,25,8,0,52.0,196.0,1.9,14.6,223.0,149.58,125.07
2018,4,25,8,15,66.0,224.5,1.85,15.3,262.0,167.99,139.89
2018,4,25,8,30,80.0,253.0,1.8,16.0,301.0,191.81,150.03
2018,4,25,8,45,256.0,246.5,1.75,16.7,416.0,194.61,142.84
2018,4,25,9,0,432.0,240.0,1.7,17.4,531.0,228.08,160.18
2018,4,25,9,15,639.0,180.5,1.7,18.05,639.5,257.88,176.4
2018,4,25,9,30,846.0,121.0,1.7,18.7,748.0,315.25,217.98
2018,4,25,9,45,855.0,123.0,1.65,19.3,782.0,368.51,263.85
2018,4,25,10,0,864.0,125.0,1.6,19.9,816.0,427.35,312.9
2018,4,25,10,15,869.5,126.5,1.65,20.45,842.5,478.26,355.15
2018,4,25,10,30,875.0,128.0,1.7,21.0,869.0,528.65,395.74
2018,4,25,10,45,878.0,130.0,1.7,21.5,889.0,577.36,433.66
2018,4,25,11,0,881.0,132.0,1.7,22.0,909.0,624.95,469.5
2018,4,25,11,15,882.5,133.5,1.8,22.35,921.5,669.91,503.31
2018,4,25,11,30,884.0,135.0,1.9,22.7,934.0,713.25,535.18
2018,4,25,11,45,883.5,136.0,1.95,23.05,938.5,752.98,563.54
2018,4,25,12,0,883.0,137.0,2.0,23.4,943.0,790.62,589.22
2018,4,25,12,15,883.5,136.0,2.1,23.55,940.5,825.05,612.6
2018,4,25,12,30,884.0,135.0,2.2,23.7,938.0,857.08,634.35
2018,4,25,12,45,883.0,133.5,2.25,23.85,928.0,884.81,652.81
2018,4,25,13,0,882.0,132.0,2.3,24.0,918.0,909.72,669.45
2018,4,25,13,15,876.5,131.5,2.35,24.0,899.5,928.59,682.59
2018,4,25,13,30,871.0,131.0,2.4,24.0,881.0,944.28,693.8
2018,4,25,13,45,863.0,130.0,2.45,23.95,855.0,953.9,701.32
2018,4,25,14,0,855.0,129.0,2.5,23.9,829.0,960.18,706.86
2018,4,25,14,15,844.5,127.5,2.55,23.65,796.5,970.45,715.76
2018,4,25,14,30,834.0,126.0,2.6,23.4,764.0,967.44,716.05
2018,4,25,14,45,820.0,124.5,2.65,23.2,726.0,957.71,712.0
2018,4,25,15,0,806.0,123.0,2.7,23.0,688.0,944.75,705.94
2018,4,25,15,15,789.5,120.0,2.7,23.0,644.5,924.55,694.15
2018,4,25,15,30,773.0,117.0,2.7,23.0,601.0,901.44,680.47
2018,4,25,15,45,749.5,114.0,2.8,22.1,553.5,868.96,663.38
2018,4,25,16,0,726.0,111.0,2.9,21.2,506.0,840.17,648.51
2018,4,25,16,15,694.0,107.5,2.95,20.45,455.5,795.5,621.2
2018,4,25,16,30,662.0,104.0,3.0,19.7,405.0,749.5,592.24
2018,4,25,16,45,620.5,98.5,3.05,18.95,353.0,691.79,553.6
2018,4,25,17,0,579.0,93.0,3.1,18.2,301.0,633.92,513.42
2018,4,25,17,15,523.5,85.0,3.1,17.2,250.5,562.04,460.86
2018,4,25,17,30,468.0,77.0,3.1,16.2,200.0,491.71,406.91
2018,4,25,17,45,389.5,66.5,3.1,15.2,153.0,401.39,333.23
2018,4,25,18,0,311.0,56.0,3.1,14.2,106.0,321.54,264.71
2018,4,25,18,15,210.5,40.0,3.05,13.6,68.5,225.62,178.16
2018,4,25,18,30,110.0,24.0,3.0,13.0,31.0,125.03,41.22
2018,4,25,18,45,55.0,12.0,2.95,12.35,15.5,41.89,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,26,5,15,6.0,5.5,1.8,8.45,5.5,0.0,0.0
2018,4,26,5,30,12.0,11.0,2.1,8.9,11.0,10.01,0.0
2018,4,26,5,45,48.5,27.5,2.35,9.35,33.0,22.83,10.1
2018,4,26,6,0,85.0,44.0,2.6,9.8,55.0,35.97,25.77
2018,4,26,6,15,132.0,62.5,2.6,10.3,88.5,48.63,37.85
2018,4,26,6,30,179.0,81.0,2.6,10.8,122.0,62.03,50.27
2018,4,26,6,45,144.0,96.5,2.65,11.25,135.0,75.88,62.84
2018,4,26,7,0,109.0,112.0,2.7,11.7,148.0,86.96,72.64
2018,4,26,7,15,62.5,130.5,2.7,12.2,152.0,104.13,87.59
2018,4,26,7,30,16.0,149.0,2.7,12.7,156.0,122.9,103.65
2018,4,26,7,45,46.0,181.0,2.7,13.2,204.0,138.97,117.09
2018,4,26,8,0,76.0,213.0,2.7,13.7,252.0,159.86,134.45
2018,4,26,8,15,96.5,239.0,2.7,14.2,293.5,176.58,147.99
2018,4,26,8,30,117.0,265.0,2.7,14.7,335.0,190.52,148.86
2018,4,26,8,45,228.5,268.5,2.7,15.2,418.5,217.24,163.22
2018,4,26,9,0,340.0,272.0,2.7,15.7,502.0,244.98,179.11
2018,4,26,9,15,566.5,206.0,2.7,16.2,616.0,262.89,185.21
2018,4,26,9,30,793.0,140.0,2.7,16.7,730.0,317.78,224.6
2018,4,26,9,45,828.0,130.5,2.75,17.15,771.5,368.04,268.27
2018,4,26,10,0,863.0,121.0,2.8,17.6,813.0,426.66,318.06
2018,4,26,10,15,870.5,122.5,2.85,17.9,841.5,478.26,362.15
2018,4,26,10,30,878.0,124.0,2.9,18.2,870.0,529.54,404.8
2018,4,26,10,45,884.0,124.5,2.95,18.5,891.0,578.71,444.72
2018,4,26,11,0,890.0,125.0,3.0,18.8,912.0,626.99,482.86
2018,4,26,11,15,893.5,125.0,3.1,18.95,925.0,672.21,518.29
2018,4,26,11,30,897.0,125.0,3.2,19.1,938.0,715.93,551.86
2018,4,26,11,45,899.0,125.5,3.25,19.25,944.0,757.31,582.87
2018,4,26,12,0,901.0,126.0,3.3,19.4,950.0,796.72,610.74
2018,4,26,12,15,900.5,125.5,3.4,19.35,947.5,831.16,635.29
2018,4,26,12,30,900.0,125.0,3.5,19.3,945.0,863.08,658.1
2018,4,26,12,45,897.5,124.5,3.55,19.3,934.5,890.65,677.51
2018,4,26,13,0,895.0,124.0,3.6,19.3,924.0,915.31,694.99
2018,4,26,13,15,892.0,123.0,3.65,19.1,907.0,936.01,710.38
2018,4,26,13,30,889.0,122.0,3.7,18.9,890.0,953.58,723.77
2018,4,26,13,45,883.5,120.5,3.75,18.7,865.0,965.07,733.17
2018,4,26,14,0,878.0,119.0,3.8,18.5,840.0,973.22,740.49
2018,4,26,14,15,870.5,117.5,3.8,18.2,809.0,976.1,744.34
2018,4,26,14,30,863.0,116.0,3.8,17.9,778.0,975.64,746.1
2018,4,26,14,45,852.5,113.5,3.85,17.6,740.5,967.86,743.31
2018,4,26,15,0,842.0,111.0,3.9,17.3,703.0,967.11,745.6
2018,4,26,15,15,827.0,108.5,3.9,17.3,659.5,948.61,734.44
2018,4,26,15,30,812.0,106.0,3.9,17.3,616.0,927.1,721.35
2018,4,26,15,45,793.5,102.5,3.95,16.6,569.0,898.24,705.17
2018,4,26,16,0,775.0,99.0,4.0,15.9,522.0,866.82,686.95
2018,4,26,16,15,750.0,95.0,3.95,15.5,472.0,826.53,660.64
2018,4,26,16,30,725.0,91.0,3.9,15.1,422.0,789.88,636.61
2018,4,26,16,45,689.0,86.0,3.85,14.65,370.0,736.02,599.08
2018,4,26,17,0,653.0,81.0,3.8,14.2,318.0,681.68,560.13
2018,4,26,17,15,601.5,75.0,3.65,13.7,266.0,613.46,508.61
2018,4,26,17,30,550.0,69.0,3.5,13.2,214.0,546.5,456.03
2018,4,26,17,45,474.0,60.0,3.3,12.65,165.5,459.61,384.71
2018,4,26,18,0,398.0,51.0,3.1,12.1,117.0,376.8,312.74
2018,4,26,18,15,286.0,39.0,2.9,11.7,77.5,272.89,218.57
2018,4,26,18,30,174.0,27.0,2.7,11.3,38.0,170.24,72.56
2018,4,26,18,45,90.5,14.0,2.45,10.9,19.5,63.83,0.0
2018,4,26,19,0,7.0,1.0,2.2,10.5,1.0,0.0,0.0
2018,4,26,19,15,3.5,0.5,2.25,10.35,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.5,1.1,10.7,9.5,0.0,0.0
2018,4,27,5,30,72.0,17.0,1.3,11.3,19.0,15.46,0.0
2018,4,27,5,45,190.0,31.5,1.5,11.9,52.5,24.76,12.3
2018,4,27,6,0,308.0,46.0,1.7,12.5,86.0,35.69,25.35
2018,4,27,6,15,353.5,57.5,1.8,12.95,123.5,43.8,33.24
2018,4,27,6,30,399.0,69.0,1.9,13.4,161.0,51.61,40.53
2018,4,27,6,45,369.5,90.5,2.05,13.85,192.5,66.0,53.45
2018,4,27,7,0,340.0,112.0,2.2,14.3,224.0,79.61,65.42
2018,4,27,7,15,501.5,104.5,2.2,14.75,301.5,73.6,59.87
2018,4,27,7,30,663.0,97.0,2.2,15.2,379.0,66.31,53.2
2018,4,27,7,45,538.5,123.5,2.2,15.65,371.5,81.93,66.58
2018,4,27,8,0,414.0,150.0,2.2,16.1,364.0,97.05,79.32
2018,4,27,8,15,241.5,184.0,2.2,16.55,312.0,124.96,102.82
2018,4,27,8,30,69.0,218.0,2.2,17.0,260.0,171.35,133.32
2018,4,27,8,45,87.0,255.5,2.25,17.4,312.0,205.04,157.8
2018,4,27,9,0,105.0,293.0,2.3,17.8,364.0,241.41,184.81
2018,4,27,9,15,129.0,315.5,2.4,18.15,408.0,262.4,200.0
2018,4,27,9,30,153.0,338.0,2.5,18.5,452.0,296.66,226.03
2018,4,27,9,45,162.0,352.5,2.55,18.85,478.5,323.69,247.02
2018,4,27,10,0,171.0,367.0,2.6,19.2,505.0,351.87,268.83
2018,4,27,10,15,241.5,375.5,2.65,19.4,577.5,396.14,302.38
2018,4,27,10,30,312.0,384.0,2.7,19.6,650.0,456.18,347.89
2018,4,27,10,45,523.5,300.0,2.8,19.8,758.5,523.99,400.3
2018,4,27,11,0,735.0,216.0,2.9,20.0,867.0,610.37,466.9
2018,4,27,11,15,767.5,201.0,2.9,20.1,890.0,657.92,503.17
2018,4,27,11,30,800.0,186.0,2.9,20.2,913.0,705.9,539.35
2018,4,27,11,45,843.0,165.5,2.95,20.3,935.5,756.74,577.38
2018,4,27,12,0,886.0,145.0,3.0,20.4,958.0,803.58,611.56
2018,4,27,12,15,881.5,147.0,3.05,20.4,954.0,836.78,634.57
2018,4,27,12,30,877.0,149.0,3.1,20.4,950.0,867.37,655.84
2018,4,27,12,45,871.0,150.5,3.15,20.4,938.5,893.5,674.07
2018,4,27,13,0,865.0,152.0,3.2,20.4,927.0,925.5,696.38
2018,4,27,13,15,861.5,151.0,3.25,20.3,910.0,946.31,711.34
2018,4,27,13,30,858.0,150.0,3.3,20.2,893.0,963.95,724.37
2018,4,27,13,45,835.5,155.5,3.35,20.15,861.5,967.17,727.67
2018,4,27,14,0,813.0,161.0,3.4,20.1,830.0,966.71,728.75
2018,4,27,14,15,819.5,152.0,3.45,19.95,804.0,975.57,736.63
2018,4,27,14,30,826.0,143.0,3.5,19.8,778.0,981.06,742.31
2018,4,27,14,45,814.0,140.0,3.55,19.6,740.0,971.66,738.18
2018,4,27,15,0,802.0,137.0,3.6,19.4,702.0,958.99,732.02
2018,4,27,15,15,785.0,134.0,3.6,19.4,658.5,938.31,719.55
2018,4,27,15,30,768.0,131.0,3.6,19.4,615.0,921.18,709.66
2018,4,27,15,45,745.5,126.5,3.6,18.8,567.0,888.25,690.22
2018,4,27,16,0,723.0,122.0,3.6,18.2,519.0,853.01,668.97
2018,4,27,16,15,693.0,117.5,3.55,17.8,468.0,808.84,640.13
2018,4,27,16,30,663.0,113.0,3.5,17.4,417.0,763.19,609.67
2018,4,27,16,45,622.5,106.5,3.45,17.0,364.5,704.85,568.95
2018,4,27,17,0,582.0,100.0,3.4,16.6,312.0,646.23,526.83
2018,4,27,17,15,527.0,91.5,3.15,16.0,260.5,573.7,472.1
2018,4,27,17,30,472.0,83.0,2.9,15.4,209.0,499.26,413.69
2018,4,27,17,45,394.0,72.0,2.6,14.8,161.5,413.16,342.47
2018,4,27,18,0,316.0,61.0,2.3,14.2,114.0,332.56,273.11
2018,4,27,18,15,213.0,45.0,2.1,13.6,75.5,234.84,186.39
2018,4,27,18,30,110.0,29.0,1.9,13.0,37.0,125.63,60.0
2018,4,27,18,45,56.0,15.0,1.65,12.4,19.0,45.33,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.8,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.6,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,10.5,3.5,1.25,11.4,4.0,0.0,0.0
2018,4,28,5,30,21.0,7.0,1.5,11.9,8.0,6.37,0.0
2018,4,28,5,45,83.5,18.0,1.8,12.35,28.5,13.91,4.85
2018,4,28,6,0,146.0,29.0,2.1,12.8,49.0,22.11,13.62
2018,4,28,6,15,152.5,33.5,2.25,13.2,62.0,25.02,16.61
2018,4,28,6,30,159.0,38.0,2.4,13.6,75.0,27.79,19.28
2018,4,28,6,45,79.5,45.0,2.55,14.0,63.5,35.41,26.17
2018,4,28,7,0,0.0,52.0,2.7,14.4,52.0,45.9,35.48
2018,4,28,7,15,0.5,73.5,2.75,14.75,73.5,64.95,52.25
2018,4,28,7,30,1.0,95.0,2.8,15.1,95.0,82.74,67.66
2018,4,28,7,45,53.0,139.0,2.85,15.45,166.5,112.29,93.05
2018,4,28,8,0,105.0,183.0,2.9,15.8,238.0,134.05,111.31
2018,4,28,8,15,346.5,177.0,2.9,16.05,382.5,110.54,90.64
2018,4,28,8,30,588.0,171.0,2.9,16.3,527.0,138.33,91.64
2018,4,28,8,45,566.0,176.5,2.9,16.55,540.0,175.38,114.48
2018,4,28,9,0,544.0,182.0,2.9,16.8,553.0,210.35,142.31
2018,4,28,9,15,291.0,194.5,2.95,17.0,394.0,199.07,145.16
2018,4,28,9,30,38.0,207.0,3.0,17.2,235.0,181.33,140.63
2018,4,28,9,45,20.0,175.5,3.05,17.45,190.5,154.45,119.57
2018,4,28,10,0,2.0,144.0,3.1,17.7,146.0,127.19,97.91
2018,4,28,10,15,3.0,157.0,3.15,17.8,159.5,139.05,107.28
2018,4,28,10,30,4.0,170.0,3.2,17.9,173.0,151.11,116.72
2018,4,28,10,45,8.0,202.5,3.25,18.05,209.5,181.64,140.76
2018,4,28,11,0,12.0,235.0,3.3,18.2,246.0,212.76,165.06
2018,4,28,11,15,81.5,315.0,3.35,18.15,389.0,323.72,252.11
2018,4,28,11,30,151.0,395.0,3.4,18.1,532.0,445.85,345.51
2018,4,28,11,45,119.5,371.0,3.4,18.1,480.0,415.09,321.76
2018,4,28,12,0,88.0,347.0,3.4,18.1,428.0,380.41,295.32
2018,4,28,12,15,65.0,347.5,3.45,17.95,407.0,365.67,284.02
2018,4,28,12,30,42.0,348.0,3.5,17.8,386.0,352.8,273.91
2018,4,28,12,45,70.5,381.5,3.55,17.7,445.0,413.43,321.09
2018,4,28,13,0,99.0,415.0,3.6,17.6,504.0,476.88,369.67
2018,4,28,13,15,149.0,416.0,3.65,17.4,547.0,541.9,419.98
2018,4,28,13,30,199.0,417.0,3.7,17.2,590.0,598.73,463.98
2018,4,28,13,45,206.0,381.5,3.7,16.95,556.0,578.77,450.74
2018,4,28,14,0,213.0,346.0,3.7,16.7,522.0,571.83,447.35
2018,4,28,14,15,355.0,284.5,3.75,16.75,564.0,668.05,523.98
2018,4,28,14,30,497.0,223.0,3.8,16.8,606.0,747.84,587.3
2018,4,28,14,45,462.5,239.0,3.8,16.8,582.0,737.64,579.3
2018,4,28,15,0,428.0,255.0,3.8,16.8,558.0,725.54,570.54
2018,4,28,15,15,568.5,199.5,3.8,16.8,575.5,801.96,631.87
2018,4,28,15,30,709.0,144.0,3.8,16.8,593.0,880.94,690.22
2018,4,28,15,45,695.5,135.5,3.75,16.35,548.0,852.54,672.04
2018,4,28,16,0,682.0,127.0,3.7,15.9,503.0,821.65,652.69
2018,4,28,16,15,671.5,117.0,3.65,15.7,457.5,789.41,631.52
2018,4,28,16,30,661.0,107.0,3.6,15.5,412.0,754.94,608.37
2018,4,28,16,45,649.0,97.0,3.55,15.25,366.5,717.13,582.35
2018,4,28,17,0,637.0,87.0,3.5,15.0,321.0,677.59,554.27
2018,4,28,17,15,590.0,80.0,3.25,14.6,270.0,611.98,504.53
2018,4,28,17,30,543.0,73.0,3.0,14.2,219.0,547.34,453.81
2018,4,28,17,45,466.0,64.0,2.8,13.8,170.0,459.56,382.2
2018,4,28,18,0,389.0,55.0,2.6,13.4,121.0,375.69,310.11
2018,4,28,18,15,279.0,42.5,2.4,13.0,81.5,273.84,219.41
2018,4,28,18,30,169.0,30.0,2.2,12.6,42.0,174.52,94.78
2018,4,28,18,45,87.5,16.0,2.0,12.25,22.0,64.18,0.0
2018,4,28,19,0,6.0,2.0,1.8,11.9,2.0,0.0,0.0
2018,4,28,19,15,3.0,1.0,1.75,11.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,29,5,15,19.0,6.0,1.4,11.0,7.0,5.46,0.0
2018,4,29,5,30,38.0,12.0,1.7,11.4,14.0,10.91,0.0
2018,4,29,5,45,48.5,18.5,1.95,11.8,23.5,15.32,6.3
2018,4,29,6,0,59.0,25.0,2.2,12.2,33.0,20.49,12.29
2018,4,29,6,15,37.0,36.0,2.4,12.5,42.0,30.77,21.81
2018,4,29,6,30,15.0,47.0,2.6,12.8,51.0,41.28,31.44
2018,4,29,6,45,80.0,83.5,2.75,13.1,110.0,66.96,54.48
2018,4,29,7,0,145.0,120.0,2.9,13.4,169.0,92.56,77.12
2018,4,29,7,15,137.0,110.0,2.95,13.65,162.5,86.62,71.63
2018,4,29,7,30,129.0,100.0,3.0,13.9,156.0,73.27,59.59
2018,4,29,7,45,66.0,98.5,3.05,14.15,127.5,78.11,63.6
2018,4,29,8,0,3.0,97.0,3.1,14.4,99.0,85.29,69.59
2018,4,29,8,15,43.0,144.5,3.15,14.7,170.5,117.11,96.85
2018,4,29,8,30,83.0,192.0,3.2,15.0,242.0,147.05,114.06
2018,4,29,8,45,295.0,209.0,3.3,15.35,407.5,179.85,130.08
2018,4,29,9,0,507.0,226.0,3.4,15.7,573.0,238.0,166.81
2018,4,29,9,15,471.5,245.5,3.45,16.0,583.0,275.95,200.12
2018,4,29,9,30,436.0,265.0,3.5,16.3,593.0,310.39,231.09
2018,4,29,9,45,424.5,246.0,3.55,16.6,577.5,322.08,243.46
2018,4,29,10,0,413.0,227.0,3.6,16.9,562.0,331.57,253.93
2018,4,29,10,15,280.5,274.0,3.65,17.1,505.0,340.36,263.93
2018,4,29,10,30,148.0,321.0,3.7,17.3,448.0,336.47,261.99
2018,4,29,10,45,106.0,355.0,3.8,17.5,447.0,352.06,274.03
2018,4,29,11,0,64.0,389.0,3.9,17.7,446.0,367.61,285.37
2018,4,29,11,15,137.0,417.5,3.9,17.65,542.0,442.81,343.52
2018,4,29,11,30,210.0,446.0,3.9,17.6,638.0,528.46,408.68
2018,4,29,11,45,386.5,369.5,3.95,17.55,725.0,608.13,471.73
2018,4,29,12,0,563.0,293.0,4.0,17.5,812.0,698.57,542.32
2018,4,29,12,15,576.0,291.0,4.0,17.45,820.5,735.26,569.51
2018,4,29,12,30,589.0,289.0,4.0,17.4,829.0,771.15,596.19
2018,4,29,12,45,712.5,225.5,4.0,17.4,871.5,844.25,652.01
2018,4,29,13,0,836.0,162.0,4.0,17.4,914.0,912.78,700.66
2018,4,29,13,15,851.0,151.0,3.95,17.4,903.5,939.84,719.2
2018,4,29,13,30,866.0,140.0,3.9,17.4,893.0,954.49,729.49
2018,4,29,13,45,860.5,137.5,3.85,17.35,867.5,964.83,737.14
2018,4,29,14,0,855.0,135.0,3.8,17.3,842.0,982.21,749.79
2018,4,29,14,15,848.0,132.0,3.8,17.25,810.5,984.2,752.26
2018,4,29,14,30,841.0,129.0,3.8,17.2,779.0,982.79,752.67
2018,4,29,14,45,832.5,124.5,3.8,17.15,741.5,974.87,748.77
2018,4,29,15,0,824.0,120.0,3.8,17.1,704.0,963.61,742.74
2018,4,29,15,15,808.5,116.5,3.8,17.1,660.5,943.49,730.51
2018,4,29,15,30,793.0,113.0,3.8,17.1,617.0,920.4,716.28
2018,4,29,15,45,774.5,109.5,3.8,16.8,570.5,891.67,698.84
2018,4,29,16,0,756.0,106.0,3.8,16.5,524.0,860.42,679.46
2018,4,29,16,15,731.5,101.0,3.75,16.2,474.0,825.22,656.71
2018,4,29,16,30,707.0,96.0,3.7,15.9,424.0,783.03,628.44
2018,4,29,16,45,673.5,90.5,3.65,15.55,373.0,730.98,592.27
2018,4,29,17,0,640.0,85.0,3.6,15.2,322.0,678.35,554.66
2018,4,29,17,15,592.5,78.0,3.45,14.75,270.5,612.24,505.09
2018,4,29,17,30,545.0,71.0,3.3,14.3,219.0,547.21,454.45
2018,4,29,17,45,475.0,62.0,3.1,13.85,171.0,464.64,387.18
2018,4,29,18,0,405.0,53.0,2.9,13.4,123.0,385.69,319.11
2018,4,29,18,15,295.0,41.0,2.65,12.9,83.0,281.69,226.89
2018,4,29,18,30,185.0,29.0,2.4,12.4,43.0,183.77,108.29
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,68.96,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.5,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.5,2.05,11.15,6.5,5.91,0.0
2018,4,30,5,30,6.0,13.0,2.2,11.4,13.0,11.56,0.0
2018,4,30,5,45,8.0,28.5,2.4,11.6,29.0,24.65,14.03
2018,4,30,6,0,10.0,44.0,2.6,11.8,45.0,37.7,27.42
2018,4,30,6,15,17.0,58.5,2.65,12.15,62.0,49.1,38.16
2018,4,30,6,30,24.0,73.0,2.7,12.5,79.0,60.86,48.99
2018,4,30,6,45,61.5,82.0,2.75,12.85,102.0,65.86,53.55
2018,4,30,7,0,99.0,91.0,2.8,13.2,125.0,72.88,59.72
2018,4,30,7,15,52.5,101.5,2.75,13.6,120.0,84.58,69.85
2018,4,30,7,30,6.0,112.0,2.7,14.0,115.0,96.11,79.65
2018,4,30,7,45,13.5,138.5,2.7,14.45,145.5,117.07,97.49
2018,4,30,8,0,21.0,165.0,2.7,14.9,176.0,137.6,114.66
2018,4,30,8,15,48.0,210.0,2.7,15.2,238.5,159.79,133.07
2018,4,30,8,30,75.0,255.0,2.7,15.5,301.0,195.8,153.33
2018,4,30,8,45,73.0,274.0,2.65,15.85,321.5,216.56,168.44
2018,4,30,9,0,71.0,293.0,2.6,16.2,342.0,237.32,184.22
2018,4,30,9,15,161.0,319.5,2.65,16.45,439.0,274.35,209.68
2018,4,30,9,30,251.0,346.0,2.7,16.7,536.0,322.26,244.75
2018,4,30,9,45,234.0,367.0,2.75,16.9,550.0,360.03,275.42
2018,4,30,10,0,217.0,388.0,2.8,17.1,564.0,386.59,296.96
2018,4,30,10,15,258.5,390.0,2.9,17.2,607.0,416.62,320.58
2018,4,30,10,30,300.0,392.0,3.0,17.3,650.0,459.07,353.67
2018,4,30,10,45,309.0,398.5,3.05,17.4,669.5,491.03,378.58
2018,4,30,11,0,318.0,405.0,3.1,17.5,689.0,523.67,403.73
2018,4,30,11,15,423.5,357.5,3.15,17.4,741.5,573.17,443.0
2018,4,30,11,30,529.0,310.0,3.2,17.3,794.0,632.75,489.63
2018,4,30,11,45,691.5,238.0,3.25,17.25,874.5,716.85,554.66
2018,4,30,12,0,854.0,166.0,3.3,17.2,955.0,808.03,623.89
2018,4,30,12,15,851.0,167.0,3.35,17.15,951.5,841.76,647.44
2018,4,30,12,30,848.0,168.0,3.4,17.1,948.0,872.97,669.6
2018,4,30,12,45,842.5,170.0,3.4,17.0,937.5,900.32,688.91
2018,4,30,13,0,837.0,172.0,3.4,16.9,927.0,924.77,706.26
2018,4,30,13,15,834.0,170.0,3.45,16.95,909.5,944.59,720.44
2018,4,30,13,30,831.0,168.0,3.5,17.0,892.0,961.31,732.62
2018,4,30,13,45,825.5,165.0,3.55,17.05,867.0,971.48,740.45
2018,4,30,14,0,820.0,162.0,3.6,17.1,842.0,978.31,746.19
2018,4,30,14,15,813.0,158.5,3.65,17.05,811.0,979.84,748.76
2018,4,30,14,30,806.0,155.0,3.7,17.0,780.0,978.03,749.23
2018,4,30,14,45,796.0,150.5,3.7,16.95,742.5,968.9,744.48
2018,4,30,15,0,786.0,146.0,3.7,16.9,705.0,956.52,737.66
2018,4,30,15,15,769.0,142.5,3.7,16.9,661.5,942.12,729.42
2018,4,30,15,30,752.0,139.0,3.7,16.9,618.0,918.37,714.7
2018,4,30,15,45,730.0,134.5,3.65,16.4,570.5,886.02,694.91
2018,4,30,16,0,708.0,130.0,3.6,15.9,523.0,851.37,673.3
2018,4,30,16,15,677.0,125.0,3.55,15.5,472.0,805.78,643.13
2018,4,30,16,30,646.0,120.0,3.5,15.1,421.0,758.77,611.38
2018,4,30,16,45,604.5,113.5,3.45,14.75,369.0,699.73,569.65
2018,4,30,17,0,563.0,107.0,3.4,14.4,317.0,640.43,526.56
2018,4,30,17,15,507.5,98.5,3.3,14.0,265.5,563.08,467.72
2018,4,30,17,30,452.0,90.0,3.2,13.6,214.0,494.56,413.24
2018,4,30,17,45,376.5,77.5,3.1,13.15,166.0,408.74,342.03
2018,4,30,18,0,301.0,65.0,3.0,12.7,118.0,328.09,272.44
2018,4,30,18,15,205.0,49.0,2.85,12.35,79.5,235.09,189.66
2018,4,30,18,30,109.0,33.0,2.7,12.0,41.0,134.74,83.02
2018,4,30,18,45,56.0,17.5,2.5,11.7,21.5,47.83,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,11.1,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,2.45,10.5,8.0,6.82,0.0
2018,5,1,5,30,13.0,15.0,2.5,10.7,16.0,13.2,0.0
2018,5,1,5,45,31.0,33.0,2.6,10.9,37.0,27.86,17.05
2018,5,1,6,0,49.0,51.0,2.7,11.1,58.0,41.27,30.7
2018,5,1,6,15,77.5,70.5,2.65,11.3,87.0,56.08,44.54
2018,5,1,6,30,106.0,90.0,2.6,11.5,116.0,70.56,57.87
2018,5,1,6,45,118.5,103.5,2.6,11.7,139.0,80.76,67.11
2018,5,1,7,0,131.0,117.0,2.6,11.9,162.0,90.67,75.86
2018,5,1,7,15,120.0,142.0,2.55,12.45,188.5,107.43,90.33
2018,5,1,7,30,109.0,167.0,2.5,13.0,215.0,123.52,103.94
2018,5,1,7,45,224.0,183.0,2.4,13.5,296.5,126.36,105.83
2018,5,1,8,0,339.0,199.0,2.3,14.0,378.0,135.89,113.48
2018,5,1,8,15,514.5,175.5,2.35,14.65,476.5,111.97,92.25
2018,5,1,8,30,690.0,152.0,2.4,15.3,575.0,137.66,85.92
2018,5,1,8,45,721.5,150.5,2.4,15.95,622.0,181.71,112.52
2018,5,1,9,0,753.0,149.0,2.4,16.6,669.0,229.47,148.79
2018,5,1,9,15,780.5,145.5,2.45,17.15,711.5,284.97,194.83
2018,5,1,9,30,808.0,142.0,2.5,17.7,754.0,335.61,238.37
2018,5,1,9,45,835.0,135.5,2.55,18.25,792.5,386.37,282.22
2018,5,1,10,0,862.0,129.0,2.6,18.8,831.0,444.23,330.83
2018,5,1,10,15,870.5,129.0,2.65,19.2,858.5,494.9,373.39
2018,5,1,10,30,879.0,129.0,2.7,19.6,886.0,545.29,414.56
2018,5,1,10,45,885.0,129.5,2.8,20.0,907.0,594.23,453.64
2018,5,1,11,0,891.0,130.0,2.9,20.4,928.0,642.28,491.01
2018,5,1,11,15,895.0,130.5,2.9,20.6,941.5,687.97,525.71
2018,5,1,11,30,899.0,131.0,2.9,20.8,955.0,732.23,558.54
2018,5,1,11,45,901.5,130.0,2.95,21.05,960.5,772.53,588.04
2018,5,1,12,0,904.0,129.0,3.0,21.3,966.0,810.88,614.14
2018,5,1,12,15,905.0,128.0,3.0,21.4,964.0,845.88,637.78
2018,5,1,12,30,906.0,127.0,3.0,21.5,962.0,878.47,659.67
2018,5,1,12,45,905.5,125.0,3.05,21.6,951.5,906.26,678.59
2018,5,1,13,0,905.0,123.0,3.1,21.7,941.0,931.18,695.64
2018,5,1,13,15,900.5,122.5,3.2,21.7,923.0,950.91,709.92
2018,5,1,13,30,896.0,122.0,3.3,21.7,905.0,967.44,722.2
2018,5,1,13,45,850.0,141.0,3.35,21.7,866.5,971.19,725.71
2018,5,1,14,0,804.0,160.0,3.4,21.7,828.0,962.05,720.79
2018,5,1,14,15,789.5,160.0,3.5,21.5,795.0,959.71,721.57
2018,5,1,14,30,775.0,160.0,3.6,21.3,762.0,954.06,720.17
2018,5,1,14,45,639.5,203.5,3.65,21.1,684.0,881.46,672.39
2018,5,1,15,0,504.0,247.0,3.7,20.9,606.0,792.92,610.0
2018,5,1,15,15,396.5,260.0,3.7,20.9,532.0,704.18,545.86
2018,5,1,15,30,289.0,273.0,3.7,20.9,458.0,599.13,468.32
2018,5,1,15,45,329.0,242.0,3.8,20.1,437.5,602.17,475.77
2018,5,1,16,0,369.0,211.0,3.9,19.3,417.0,601.91,480.27
2018,5,1,16,15,424.5,178.0,3.9,18.65,393.5,629.09,504.94
2018,5,1,16,30,480.0,145.0,3.9,18.0,370.0,632.6,512.11
2018,5,1,16,45,439.5,133.5,3.9,17.3,320.5,573.68,469.05
2018,5,1,17,0,399.0,122.0,3.9,16.6,271.0,515.37,425.43
2018,5,1,17,15,369.0,105.5,3.8,15.85,227.0,460.19,383.05
2018,5,1,17,30,339.0,89.0,3.7,15.1,183.0,405.58,339.49
2018,5,1,17,45,300.5,74.0,3.6,14.35,144.5,347.72,291.22
2018,5,1,18,0,262.0,59.0,3.5,13.6,106.0,292.04,242.73
2018,5,1,18,15,212.0,45.5,3.3,13.1,75.5,234.04,189.32
2018,5,1,18,30,162.0,32.0,3.1,12.6,45.0,177.13,115.75
2018,5,1,18,45,85.0,17.5,2.9,12.05,24.0,64.47,0.0
2018,5,1,19,0,8.0,3.0,2.7,11.5,3.0,0.0,0.0
2018,5,1,19,15,4.0,1.5,2.75,11.45,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.15,10.85,13.5,10.01,0.0
2018,5,2,5,30,91.0,22.0,2.2,11.0,27.0,17.79,0.0
2018,5,2,5,45,196.5,37.5,2.2,11.2,62.5,29.28,18.52
2018,5,2,6,0,302.0,53.0,2.2,11.4,98.0,40.81,30.33
2018,5,2,6,15,385.0,64.0,2.15,11.75,144.5,48.5,37.76
2018,5,2,6,30,468.0,75.0,2.1,12.1,191.0,57.75,46.33
2018,5,2,6,45,527.5,82.5,2.05,12.5,242.0,61.41,49.66
2018,5,2,7,0,587.0,90.0,2.0,12.9,293.0,64.97,52.73
2018,5,2,7,15,631.0,94.5,1.9,13.5,345.0,65.97,53.37
2018,5,2,7,30,675.0,99.0,1.8,14.1,397.0,66.99,53.97
2018,5,2,7,45,709.0,102.5,1.7,14.75,449.0,67.19,53.82
2018,5,2,8,0,743.0,106.0,1.6,15.4,501.0,67.38,53.66
2018,5,2,8,15,767.5,109.0,1.5,16.05,550.5,78.99,63.38
2018,5,2,8,30,792.0,112.0,1.4,16.7,600.0,127.1,72.65
2018,5,2,8,45,811.5,114.0,1.3,17.4,645.5,176.92,103.75
2018,5,2,9,0,831.0,116.0,1.2,18.1,691.0,229.05,143.8
2018,5,2,9,15,844.0,117.0,1.15,18.75,730.0,281.01,187.29
2018,5,2,9,30,857.0,118.0,1.1,19.4,769.0,341.0,237.74
2018,5,2,9,45,868.0,119.0,1.1,20.05,803.5,393.63,282.26
2018,5,2,10,0,879.0,120.0,1.1,20.7,838.0,446.65,326.06
2018,5,2,10,15,886.5,121.0,1.2,21.25,866.0,498.3,368.17
2018,5,2,10,30,894.0,122.0,1.3,21.8,894.0,549.58,408.76
2018,5,2,10,45,900.0,122.0,1.4,22.35,914.5,598.7,446.62
2018,5,2,11,0,906.0,122.0,1.5,22.9,935.0,646.87,482.73
2018,5,2,11,15,909.0,122.5,1.7,23.15,948.0,692.4,517.34
2018,5,2,11,30,912.0,123.0,1.9,23.4,961.0,736.37,550.2
2018,5,2,11,45,912.0,123.0,2.1,23.7,965.0,776.01,579.17
2018,5,2,12,0,912.0,123.0,2.3,24.0,969.0,813.5,604.96
2018,5,2,12,15,912.0,122.5,2.5,24.0,966.5,848.24,629.56
2018,5,2,12,30,912.0,122.0,2.7,24.0,964.0,880.5,652.52
2018,5,2,12,45,910.5,121.5,2.85,24.0,954.0,908.82,672.53
2018,5,2,13,0,909.0,121.0,3.0,24.0,944.0,934.27,690.72
2018,5,2,13,15,905.0,119.5,3.1,23.85,925.5,953.47,704.9
2018,5,2,13,30,901.0,118.0,3.2,23.7,907.0,969.43,717.13
2018,5,2,13,45,896.0,117.0,3.3,23.55,882.5,981.67,727.05
2018,5,2,14,0,891.0,116.0,3.4,23.4,858.0,990.59,734.95
2018,5,2,14,15,883.0,114.5,3.4,23.15,826.5,992.71,738.07
2018,5,2,14,30,875.0,113.0,3.4,22.9,795.0,991.47,739.17
2018,5,2,14,45,864.5,110.5,3.4,22.65,757.0,983.35,735.83
2018,5,2,15,0,854.0,108.0,3.4,22.4,719.0,971.97,730.49
2018,5,2,15,15,839.0,106.0,3.4,22.4,675.5,963.94,726.85
2018,5,2,15,30,824.0,104.0,3.4,22.4,632.0,942.67,714.28
2018,5,2,15,45,807.0,100.0,3.3,21.65,585.0,914.23,698.24
2018,5,2,16,0,790.0,96.0,3.2,20.9,538.0,883.19,680.29
2018,5,2,16,15,768.0,92.0,3.2,20.35,488.5,845.17,657.26
2018,5,2,16,30,746.0,88.0,3.2,19.8,439.0,805.21,632.4
2018,5,2,16,45,713.5,83.0,3.15,19.25,387.0,758.34,601.57
2018,5,2,17,0,681.0,78.0,3.1,18.7,335.0,706.03,565.79
2018,5,2,17,15,634.5,72.5,2.95,17.95,283.0,641.36,519.32
2018,5,2,17,30,588.0,67.0,2.8,17.2,231.0,577.7,471.68
2018,5,2,17,45,519.5,59.5,2.65,16.45,182.0,496.52,407.89
2018,5,2,18,0,451.0,52.0,2.5,15.7,133.0,418.82,343.17
2018,5,2,18,15,344.0,41.0,2.3,15.0,91.5,315.91,254.0
2018,5,2,18,30,237.0,30.0,2.1,14.3,50.0,220.99,149.48
2018,5,2,18,45,130.0,17.0,1.9,13.6,27.0,89.89,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.6,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,3,5,15,66.5,11.5,2.25,11.6,15.0,10.46,0.0
2018,5,3,5,30,133.0,23.0,2.3,11.7,30.0,18.2,0.0
2018,5,3,5,45,231.0,34.0,2.4,11.8,62.5,26.52,16.45
2018,5,3,6,0,329.0,45.0,2.5,11.9,95.0,35.81,25.93
2018,5,3,6,15,268.5,39.5,2.45,12.1,90.5,29.04,20.39
2018,5,3,6,30,208.0,34.0,2.4,12.3,86.0,23.45,15.53
2018,5,3,6,45,104.0,39.0,2.4,12.45,65.0,30.94,22.33
2018,5,3,7,0,0.0,44.0,2.4,12.6,44.0,38.8,29.38
2018,5,3,7,15,0.0,44.5,2.4,12.9,44.5,39.26,29.67
2018,5,3,7,30,0.0,45.0,2.4,13.2,45.0,39.71,29.93
2018,5,3,7,45,0.0,47.0,2.4,13.45,47.0,41.5,31.38
2018,5,3,8,0,0.0,49.0,2.4,13.7,49.0,43.29,32.81
2018,5,3,8,15,0.0,59.0,2.4,14.2,59.0,52.19,40.43
2018,5,3,8,30,0.0,69.0,2.4,14.7,69.0,61.09,45.72
2018,5,3,8,45,0.0,82.5,2.4,15.15,82.5,73.14,55.49
2018,5,3,9,0,0.0,96.0,2.4,15.6,96.0,85.13,65.1
2018,5,3,9,15,1.5,131.5,2.5,16.15,132.5,115.55,89.56
2018,5,3,9,30,3.0,167.0,2.6,16.7,169.0,145.9,113.59
2018,5,3,9,45,12.0,227.5,2.65,17.2,237.0,199.26,155.41
2018,5,3,10,0,21.0,288.0,2.7,17.7,305.0,253.34,197.05
2018,5,3,10,15,36.5,330.0,2.75,18.05,361.0,288.64,223.73
2018,5,3,10,30,52.0,372.0,2.8,18.4,417.0,334.29,258.21
2018,5,3,10,45,158.5,391.5,2.9,18.7,533.0,410.65,316.36
2018,5,3,11,0,265.0,411.0,3.0,19.0,649.0,499.02,383.02
2018,5,3,11,15,544.0,292.0,3.0,19.2,790.0,601.06,462.15
2018,5,3,11,30,823.0,173.0,3.0,19.4,931.0,721.1,553.38
2018,5,3,11,45,811.5,183.0,3.05,19.6,934.0,759.35,580.68
2018,5,3,12,0,800.0,193.0,3.1,19.8,937.0,795.11,606.27
2018,5,3,12,15,863.0,156.0,3.1,19.95,956.5,839.49,637.51
2018,5,3,12,30,926.0,119.0,3.1,20.1,976.0,890.96,672.36
2018,5,3,12,45,928.0,116.5,3.15,20.2,967.0,920.73,692.55
2018,5,3,13,0,930.0,114.0,3.2,20.3,958.0,947.68,711.02
2018,5,3,13,15,926.5,113.0,3.2,20.4,940.0,968.1,724.77
2018,5,3,13,30,923.0,112.0,3.2,20.5,922.0,985.26,736.47
2018,5,3,13,45,917.5,110.5,3.25,20.55,896.5,996.68,745.0
2018,5,3,14,0,912.0,109.0,3.3,20.6,871.0,1004.67,751.43
2018,5,3,14,15,904.0,107.5,3.3,20.5,838.5,1006.8,754.16
2018,5,3,14,30,896.0,106.0,3.3,20.4,806.0,1005.48,754.79
2018,5,3,14,45,885.0,104.5,3.25,20.3,768.0,997.84,750.97
2018,5,3,15,0,874.0,103.0,3.2,20.2,730.0,986.92,745.12
2018,5,3,15,15,846.5,103.0,3.2,20.2,680.0,958.46,727.59
2018,5,3,15,30,819.0,103.0,3.2,20.2,630.0,937.57,715.37
2018,5,3,15,45,746.5,113.5,3.1,19.8,566.0,873.28,673.22
2018,5,3,16,0,674.0,124.0,3.0,19.4,502.0,814.53,634.55
2018,5,3,16,15,707.5,106.0,2.9,19.05,470.5,812.83,636.04
