Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,30,741.0,88.0,2.8,18.7,439.0,801.56,630.21
2018,5,3,16,45,706.5,85.5,2.75,18.35,388.5,756.34,599.93
2018,5,3,17,0,672.0,83.0,2.7,18.0,338.0,705.8,565.12
2018,5,3,17,15,624.0,76.5,2.55,17.3,285.5,638.77,516.87
2018,5,3,17,30,576.0,70.0,2.4,16.6,233.0,572.83,467.55
2018,5,3,17,45,501.0,63.0,2.25,15.95,183.5,487.62,400.65
2018,5,3,18,0,426.0,56.0,2.1,15.3,134.0,406.07,332.72
2018,5,3,18,15,315.5,44.0,1.95,14.55,91.5,299.8,241.53
2018,5,3,18,30,205.0,32.0,1.8,13.8,49.0,206.01,143.23
2018,5,3,18,45,114.0,18.0,1.6,13.1,26.5,81.8,0.0
2018,5,3,19,0,23.0,4.0,1.4,12.4,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.45,12.1,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,25.0,7.0,1.05,9.85,8.5,6.37,0.0
2018,5,4,5,30,50.0,14.0,1.3,10.3,17.0,11.67,0.0
2018,5,4,5,45,141.5,25.5,1.55,10.8,45.0,19.67,10.97
2018,5,4,6,0,233.0,37.0,1.8,11.3,73.0,28.21,19.36
2018,5,4,6,15,116.5,29.0,1.9,11.95,47.0,21.37,13.56
2018,5,4,6,30,0.0,21.0,2.0,12.6,21.0,18.47,11.03
2018,5,4,6,45,10.0,70.5,2.15,13.25,74.0,61.62,49.74
2018,5,4,7,0,20.0,120.0,2.3,13.9,127.0,99.97,83.46
2018,5,4,7,15,27.5,143.5,2.15,14.55,155.0,113.11,94.48
2018,5,4,7,30,35.0,167.0,2.0,15.2,183.0,129.56,108.16
2018,5,4,7,45,131.0,194.5,1.85,15.9,263.5,140.84,117.12
2018,5,4,8,0,227.0,222.0,1.7,16.6,344.0,158.02,130.92
2018,5,4,8,15,313.0,228.0,1.45,17.4,413.0,155.78,119.41
2018,5,4,8,30,399.0,234.0,1.2,18.2,482.0,178.13,125.31
2018,5,4,8,45,405.0,252.0,0.9,19.0,519.5,217.34,151.54
2018,5,4,9,0,411.0,270.0,0.6,19.8,557.0,257.71,181.32
2018,5,4,9,15,451.5,271.5,0.55,20.75,603.0,296.28,209.91
2018,5,4,9,30,492.0,273.0,0.5,21.7,649.0,339.24,242.41
2018,5,4,9,45,569.0,254.0,0.45,22.6,707.5,384.62,276.03
2018,5,4,10,0,646.0,235.0,0.4,23.5,766.0,434.45,312.87
2018,5,4,10,15,591.0,271.0,0.45,24.4,769.0,475.35,344.23
2018,5,4,10,30,536.0,307.0,0.5,25.3,772.0,512.77,371.55
2018,5,4,10,45,522.5,325.5,0.55,26.2,787.5,552.44,399.31
2018,5,4,11,0,509.0,344.0,0.6,27.1,803.0,590.72,425.15
2018,5,4,11,15,566.0,317.5,0.7,27.5,834.5,637.13,458.21
2018,5,4,11,30,623.0,291.0,0.8,27.9,866.0,684.04,491.26
2018,5,4,11,45,559.0,330.0,0.95,28.3,848.0,705.24,505.22
2018,5,4,12,0,495.0,369.0,1.1,28.7,830.0,718.94,514.08
2018,5,4,12,15,642.5,281.5,1.05,28.85,878.0,785.92,560.76
2018,5,4,12,30,790.0,194.0,1.0,29.0,926.0,853.94,605.99
2018,5,4,12,45,786.0,195.5,1.0,29.15,917.0,880.57,621.75
2018,5,4,13,0,782.0,197.0,1.0,29.3,908.0,904.53,636.31
2018,5,4,13,15,720.5,228.5,1.05,29.35,873.5,909.12,639.97
2018,5,4,13,30,659.0,260.0,1.1,29.4,839.0,902.83,636.12
2018,5,4,13,45,659.5,248.0,1.15,29.4,813.5,908.76,641.8
2018,5,4,14,0,660.0,236.0,1.2,29.4,788.0,911.64,645.5
2018,5,4,14,15,726.0,194.0,1.35,29.25,780.0,943.96,669.42
2018,5,4,14,30,792.0,152.0,1.5,29.1,772.0,965.27,686.02
2018,5,4,14,45,791.0,143.0,1.65,28.95,737.0,959.9,686.11
2018,5,4,15,0,790.0,134.0,1.8,28.8,702.0,951.18,684.36
2018,5,4,15,15,789.0,124.5,1.8,28.8,663.0,938.56,677.97
2018,5,4,15,30,788.0,115.0,1.8,28.8,624.0,922.65,669.58
2018,5,4,15,45,768.0,109.0,2.15,27.95,574.5,889.45,655.74
2018,5,4,16,0,748.0,103.0,2.5,27.1,525.0,853.8,639.22
2018,5,4,16,15,731.0,99.5,2.65,26.25,480.0,826.92,626.34
2018,5,4,16,30,714.0,96.0,2.8,25.4,435.0,793.31,608.16
2018,5,4,16,45,680.0,91.0,2.95,24.55,384.0,741.1,575.99
2018,5,4,17,0,646.0,86.0,3.1,23.7,333.0,688.35,542.13
2018,5,4,17,15,599.5,79.5,3.05,22.5,281.5,623.28,497.33
2018,5,4,17,30,553.0,73.0,3.0,21.3,230.0,559.21,451.16
2018,5,4,17,45,484.5,63.0,2.9,20.1,180.0,475.92,387.31
2018,5,4,18,0,416.0,53.0,2.8,18.9,130.0,396.42,322.4
2018,5,4,18,15,315.5,43.0,2.65,17.95,91.0,299.99,239.96
2018,5,4,18,30,215.0,33.0,2.5,17.0,52.0,214.8,151.52
2018,5,4,18,45,117.5,19.0,2.3,16.05,28.5,84.87,0.0
2018,5,4,19,0,20.0,5.0,2.1,15.1,5.0,4.55,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.5,7.0,1.75,11.65,7.5,6.37,0.0
2018,5,5,5,30,9.0,14.0,1.8,12.0,15.0,12.57,0.0
2018,5,5,5,45,4.5,27.5,1.85,12.35,28.0,24.22,14.84
2018,5,5,6,0,0.0,41.0,1.9,12.7,41.0,35.78,25.93
2018,5,5,6,15,0.0,56.5,1.9,13.05,56.5,48.85,37.98
2018,5,5,6,30,0.0,72.0,1.9,13.4,72.0,61.84,49.77
2018,5,5,6,45,1.0,91.0,1.85,13.7,91.5,77.36,63.59
2018,5,5,7,0,2.0,110.0,1.8,14.0,111.0,92.74,77.0
2018,5,5,7,15,15.0,138.5,1.85,14.2,145.5,114.83,96.08
2018,5,5,7,30,28.0,167.0,1.9,14.4,180.0,129.6,108.49
2018,5,5,7,45,93.5,199.0,1.95,14.6,248.5,151.16,126.56
2018,5,5,8,0,159.0,231.0,2.0,14.8,317.0,162.37,135.57
2018,5,5,8,15,171.0,254.5,2.05,15.15,354.5,179.75,141.03
2018,5,5,8,30,183.0,278.0,2.1,15.5,392.0,209.68,159.77
2018,5,5,8,45,250.5,288.5,2.1,15.85,457.0,230.25,171.04
2018,5,5,9,0,318.0,299.0,2.1,16.2,522.0,269.23,198.57
2018,5,5,9,15,330.5,316.0,2.05,17.0,559.0,306.52,227.73
2018,5,5,9,30,343.0,333.0,2.0,17.8,596.0,345.48,258.41
2018,5,5,9,45,363.5,341.5,1.9,18.65,631.0,383.04,287.49
2018,5,5,10,0,384.0,350.0,1.8,19.5,666.0,422.71,317.72
2018,5,5,10,15,372.5,366.5,1.7,20.35,681.5,455.6,342.49
2018,5,5,10,30,361.0,383.0,1.6,21.2,697.0,487.48,365.59
2018,5,5,10,45,330.0,403.0,1.5,22.05,695.0,510.17,381.15
2018,5,5,11,0,299.0,423.0,1.4,22.9,693.0,530.19,394.05
2018,5,5,11,15,312.0,426.0,1.4,23.25,711.5,562.64,417.02
2018,5,5,11,30,325.0,429.0,1.4,23.6,730.0,595.84,440.08
2018,5,5,11,45,279.0,438.0,1.45,23.9,697.0,591.49,436.36
2018,5,5,12,0,233.0,447.0,1.5,24.2,664.0,581.19,428.59
2018,5,5,12,15,183.0,449.0,1.7,23.9,619.5,558.14,413.45
2018,5,5,12,30,133.0,451.0,1.9,23.6,575.0,531.22,395.08
2018,5,5,12,45,155.0,447.5,2.05,23.35,590.0,558.19,416.22
2018,5,5,13,0,177.0,444.0,2.2,23.1,605.0,585.69,437.44
2018,5,5,13,15,159.5,415.5,2.45,22.5,558.5,552.71,416.09
2018,5,5,13,30,142.0,387.0,2.7,21.9,512.0,517.17,392.69
2018,5,5,13,45,77.0,307.5,2.9,21.25,375.0,368.41,283.55
2018,5,5,14,0,12.0,228.0,3.1,20.6,238.0,219.3,168.99
2018,5,5,14,15,17.0,243.0,3.2,19.8,256.5,239.45,186.07
2018,5,5,14,30,22.0,258.0,3.3,19.0,275.0,273.84,213.93
2018,5,5,14,45,20.5,250.5,3.45,18.15,266.0,252.82,198.55
2018,5,5,15,0,19.0,243.0,3.6,17.3,257.0,245.42,193.84
2018,5,5,15,15,24.5,242.0,3.6,17.3,258.5,251.59,199.46
2018,5,5,15,30,30.0,241.0,3.6,17.3,260.0,274.59,218.4
2018,5,5,15,45,77.0,239.0,3.85,16.45,283.5,321.15,258.72
2018,5,5,16,0,124.0,237.0,4.1,15.6,307.0,384.87,312.49
2018,5,5,16,15,246.0,204.0,3.95,15.45,327.0,478.18,390.83
2018,5,5,16,30,368.0,171.0,3.8,15.3,347.0,546.1,448.31
2018,5,5,16,45,421.5,141.0,3.7,15.15,320.0,568.82,468.26
2018,5,5,17,0,475.0,111.0,3.6,15.0,293.0,567.06,469.4
2018,5,5,17,15,486.5,94.0,3.45,14.65,256.5,542.1,450.77
2018,5,5,17,30,498.0,77.0,3.3,14.3,220.0,521.54,434.77
2018,5,5,17,45,438.0,68.5,3.1,14.0,175.5,448.11,374.24
2018,5,5,18,0,378.0,60.0,2.9,13.7,131.0,375.63,312.0
2018,5,5,18,15,287.0,47.5,2.8,13.25,92.0,286.36,233.54
2018,5,5,18,30,196.0,35.0,2.7,12.8,53.0,206.02,150.43
2018,5,5,18,45,106.5,20.0,2.6,12.4,29.0,79.6,0.0
2018,5,5,19,0,17.0,5.0,2.5,12.0,5.0,4.55,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.6,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.6,1.0,0.0,0.0
2018,5,6,5,15,64.5,13.0,2.35,10.85,17.0,11.82,0.0
2018,5,6,5,30,125.0,25.0,2.5,11.1,33.0,19.69,2.44
2018,5,6,5,45,173.5,34.5,2.6,11.35,56.5,26.67,17.11
2018,5,6,6,0,222.0,44.0,2.7,11.6,80.0,33.43,24.0
2018,5,6,6,15,144.5,63.0,2.75,11.95,89.5,49.18,38.46
2018,5,6,6,30,67.0,82.0,2.8,12.3,99.0,65.42,53.19
2018,5,6,6,45,222.5,100.0,2.8,12.7,176.0,75.26,61.97
2018,5,6,7,0,378.0,118.0,2.8,13.1,253.0,82.94,68.62
2018,5,6,7,15,411.0,130.0,2.75,13.6,298.0,89.4,74.02
2018,5,6,7,30,444.0,142.0,2.7,14.1,343.0,95.5,78.98
2018,5,6,7,45,384.5,172.0,2.6,14.65,360.5,112.16,93.03
2018,5,6,8,0,325.0,202.0,2.5,15.2,378.0,137.13,113.97
2018,5,6,8,15,363.0,211.5,2.6,15.7,425.0,149.75,113.61
2018,5,6,8,30,401.0,221.0,2.7,16.2,472.0,172.53,121.58
2018,5,6,8,45,461.0,223.5,2.75,16.75,532.0,208.84,144.65
2018,5,6,9,0,521.0,226.0,2.8,17.3,592.0,251.86,176.36
2018,5,6,9,15,652.0,189.0,2.85,17.75,673.0,288.54,203.0
2018,5,6,9,30,783.0,152.0,2.9,18.2,754.0,346.31,248.58
2018,5,6,9,45,803.5,151.0,3.0,18.65,792.0,397.62,292.81
2018,5,6,10,0,824.0,150.0,3.1,19.1,830.0,450.55,337.63
2018,5,6,10,15,815.0,161.5,3.2,19.45,852.5,501.02,379.88
2018,5,6,10,30,806.0,173.0,3.3,19.8,875.0,549.88,419.64
2018,5,6,10,45,761.0,205.0,3.45,20.15,880.0,591.12,452.45
2018,5,6,11,0,716.0,237.0,3.6,20.5,885.0,630.75,482.82
2018,5,6,11,15,663.5,267.0,3.65,20.6,874.0,659.37,504.41
2018,5,6,11,30,611.0,297.0,3.7,20.7,863.0,682.87,521.6
2018,5,6,11,45,538.0,340.0,3.8,20.8,840.5,700.28,533.5
2018,5,6,12,0,465.0,383.0,3.9,20.9,818.0,709.41,539.07
2018,5,6,12,15,494.0,370.0,3.9,20.8,831.0,747.19,567.38
2018,5,6,12,30,523.0,357.0,3.9,20.7,844.0,784.92,595.33
2018,5,6,12,45,554.5,333.5,3.9,20.6,844.5,814.67,617.84
2018,5,6,13,0,586.0,310.0,3.9,20.5,845.0,843.14,639.49
2018,5,6,13,15,464.5,352.5,3.85,20.1,771.5,793.1,602.65
2018,5,6,13,30,343.0,395.0,3.8,19.7,698.0,726.77,554.2
2018,5,6,13,45,373.0,364.5,3.75,19.35,685.5,737.04,564.51
2018,5,6,14,0,403.0,334.0,3.7,19.0,673.0,759.68,582.99
2018,5,6,14,15,418.5,319.5,3.55,18.6,659.5,770.16,592.09
2018,5,6,14,30,434.0,305.0,3.4,18.2,646.0,778.59,599.89
2018,5,6,14,45,367.5,297.5,3.3,17.8,577.0,694.51,540.08
2018,5,6,15,0,301.0,290.0,3.2,17.4,508.0,625.15,489.96
2018,5,6,15,15,199.0,284.5,3.2,17.4,425.0,503.92,398.48
2018,5,6,15,30,97.0,279.0,3.2,17.4,342.0,383.43,304.63
2018,5,6,15,45,94.5,254.0,3.05,16.75,311.5,355.57,284.93
2018,5,6,16,0,92.0,229.0,2.9,16.1,281.0,326.99,264.02
2018,5,6,16,15,104.0,189.5,2.85,15.8,243.5,310.53,252.8
2018,5,6,16,30,116.0,150.0,2.8,15.5,206.0,274.56,225.81
2018,5,6,16,45,255.0,138.5,2.75,15.2,242.5,400.15,331.82
2018,5,6,17,0,394.0,127.0,2.7,14.9,279.0,519.11,428.89
2018,5,6,17,15,335.5,113.5,2.65,14.6,229.5,444.5,369.3
2018,5,6,17,30,277.0,100.0,2.6,14.3,180.0,355.86,297.92
2018,5,6,17,45,246.0,83.0,2.55,14.05,143.5,304.02,254.64
2018,5,6,18,0,215.0,66.0,2.5,13.8,107.0,253.73,210.94
2018,5,6,18,15,151.0,49.5,2.35,13.5,74.0,184.09,149.28
2018,5,6,18,30,87.0,33.0,2.2,13.2,41.0,119.43,86.54
2018,5,6,18,45,46.0,18.5,2.0,12.9,22.5,61.32,0.0
2018,5,6,19,0,5.0,4.0,1.8,12.6,4.0,6.31,0.0
2018,5,6,19,15,2.5,2.0,1.85,12.5,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.1,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.95,10.95,21.0,13.64,0.0
2018,5,7,5,30,183.0,28.0,2.2,11.7,40.0,22.13,5.4
2018,5,7,5,45,299.0,39.5,2.45,12.4,79.5,30.81,20.67
2018,5,7,6,0,415.0,51.0,2.7,13.1,119.0,40.89,30.43
2018,5,7,6,15,491.0,59.0,2.65,13.7,167.5,45.73,35.14
2018,5,7,6,30,567.0,67.0,2.6,14.3,216.0,50.48,39.52
2018,5,7,6,45,617.0,73.5,2.6,14.85,268.0,53.74,42.39
2018,5,7,7,0,667.0,80.0,2.6,15.4,320.0,56.88,45.03
2018,5,7,7,15,703.0,85.0,2.55,16.0,373.0,58.68,46.38
2018,5,7,7,30,739.0,90.0,2.5,16.6,426.0,60.38,47.6
2018,5,7,7,45,765.0,94.0,2.5,17.25,477.5,67.65,53.63
2018,5,7,8,0,791.0,98.0,2.5,17.9,529.0,68.61,54.12
2018,5,7,8,15,789.0,107.5,2.5,18.5,570.5,90.15,56.82
2018,5,7,8,30,787.0,117.0,2.5,19.1,612.0,141.92,81.11
2018,5,7,8,45,813.0,117.5,2.5,19.75,660.5,191.21,113.84
2018,5,7,9,0,839.0,118.0,2.5,20.4,709.0,243.5,154.93
2018,5,7,9,15,864.5,115.0,2.5,20.9,753.5,303.4,204.83
2018,5,7,9,30,890.0,112.0,2.5,21.4,798.0,357.67,251.21
2018,5,7,9,45,901.5,112.0,2.5,21.9,833.0,411.14,297.08
2018,5,7,10,0,913.0,112.0,2.5,22.4,868.0,465.0,342.22
2018,5,7,10,15,918.5,113.5,2.5,22.8,895.0,517.41,385.2
2018,5,7,10,30,924.0,115.0,2.5,23.2,922.0,569.23,426.37
2018,5,7,10,45,927.0,116.0,2.5,23.65,941.5,618.45,464.29
2018,5,7,11,0,930.0,117.0,2.5,24.1,961.0,666.43,500.14
2018,5,7,11,15,932.0,118.0,2.5,24.5,973.5,712.35,533.57
2018,5,7,11,30,934.0,119.0,2.5,24.9,986.0,756.59,564.94
2018,5,7,11,45,907.5,135.5,2.55,25.3,981.5,791.03,588.37
2018,5,7,12,0,881.0,152.0,2.6,25.7,977.0,821.59,608.09
2018,5,7,12,15,785.5,210.0,2.65,25.85,944.0,836.88,617.85
2018,5,7,12,30,690.0,268.0,2.7,26.0,911.0,845.53,621.74
2018,5,7,12,45,633.0,296.0,2.8,26.2,881.0,848.89,623.44
2018,5,7,13,0,576.0,324.0,2.9,26.4,851.0,848.28,622.35
2018,5,7,13,15,590.5,307.0,2.9,26.4,838.0,865.94,635.48
2018,5,7,13,30,605.0,290.0,2.9,26.4,825.0,882.93,648.02
2018,5,7,13,45,612.0,276.0,2.95,26.45,804.0,892.84,655.95
2018,5,7,14,0,619.0,262.0,3.0,26.5,783.0,899.96,662.2
2018,5,7,14,15,697.0,213.5,3.0,26.35,779.5,938.67,690.68
2018,5,7,14,30,775.0,165.0,3.0,26.2,776.0,964.86,709.21
2018,5,7,14,45,814.0,141.5,3.0,26.05,756.0,983.59,723.05
2018,5,7,15,0,853.0,118.0,3.0,25.9,736.0,997.71,734.1
2018,5,7,15,15,840.0,114.5,3.0,25.9,693.0,979.59,723.71
2018,5,7,15,30,827.0,111.0,3.0,25.9,650.0,958.41,711.63
2018,5,7,15,45,809.5,107.0,3.1,25.2,602.0,929.4,696.97
2018,5,7,16,0,792.0,103.0,3.2,24.5,554.0,897.79,680.3
2018,5,7,16,15,769.5,98.0,3.25,23.85,503.5,857.97,657.09
2018,5,7,16,30,747.0,93.0,3.3,23.2,453.0,816.22,631.99
2018,5,7,16,45,715.5,88.0,3.3,22.5,401.0,770.48,603.15
2018,5,7,17,0,684.0,83.0,3.3,21.8,349.0,718.82,569.03
2018,5,7,17,15,639.0,77.5,3.15,20.85,297.0,655.02,524.44
2018,5,7,17,30,594.0,72.0,3.0,19.9,245.0,592.06,478.62
2018,5,7,17,45,526.5,64.0,2.8,18.95,195.0,510.31,415.74
2018,5,7,18,0,459.0,56.0,2.6,18.0,145.0,431.93,351.96
2018,5,7,18,15,355.0,46.0,2.35,17.15,102.5,330.79,266.12
2018,5,7,18,30,251.0,36.0,2.1,16.3,60.0,241.18,179.12
2018,5,7,18,45,142.0,22.0,1.85,15.4,34.0,132.05,0.0
2018,5,7,19,0,33.0,8.0,1.6,14.5,8.0,24.96,0.0
2018,5,7,19,15,16.5,4.0,1.7,14.25,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.0,14.5,2.45,12.05,22.0,13.19,0.0
2018,5,8,5,30,212.0,27.0,2.7,12.5,42.0,21.33,6.44
2018,5,8,5,45,325.5,37.5,2.95,12.95,81.5,30.53,20.48
2018,5,8,6,0,439.0,48.0,3.2,13.4,121.0,38.08,27.96
2018,5,8,6,15,510.0,55.5,3.35,13.8,169.0,42.66,32.41
2018,5,8,6,30,581.0,63.0,3.5,14.2,217.0,47.12,36.55
2018,5,8,6,45,627.0,69.0,3.6,14.6,268.0,50.13,39.22
2018,5,8,7,0,673.0,75.0,3.7,15.0,319.0,53.03,41.68
2018,5,8,7,15,700.0,80.5,3.7,15.45,369.0,55.29,43.49
2018,5,8,7,30,727.0,86.0,3.7,15.9,419.0,63.27,50.27
2018,5,8,7,45,743.5,92.5,3.75,16.35,467.0,66.2,52.55
2018,5,8,8,0,760.0,99.0,3.8,16.8,515.0,68.9,54.62
2018,5,8,8,15,789.5,98.5,3.65,16.8,565.0,85.97,52.47
2018,5,8,8,30,819.0,98.0,3.5,16.8,615.0,133.26,73.16
2018,5,8,8,45,830.0,102.0,3.4,16.75,657.5,184.61,109.25
2018,5,8,9,0,841.0,106.0,3.3,16.7,700.0,245.63,159.28
2018,5,8,9,15,850.0,109.0,3.15,16.65,738.0,297.63,204.89
2018,5,8,9,30,859.0,112.0,3.0,16.6,776.0,350.24,251.8
2018,5,8,9,45,801.0,146.5,2.9,16.55,786.5,396.95,295.03
2018,5,8,10,0,743.0,181.0,2.8,16.5,797.0,439.8,333.53
2018,5,8,10,15,746.5,189.5,2.75,16.7,825.5,490.45,375.59
2018,5,8,10,30,750.0,198.0,2.7,16.9,854.0,540.92,416.24
2018,5,8,10,45,818.0,162.0,2.7,17.1,892.5,593.84,458.41
2018,5,8,11,0,886.0,126.0,2.7,17.3,931.0,648.41,501.2
2018,5,8,11,15,896.0,121.5,2.7,17.95,945.5,693.2,534.5
2018,5,8,11,30,906.0,117.0,2.7,18.6,960.0,736.9,566.17
2018,5,8,11,45,883.5,132.5,2.7,19.25,958.0,772.21,590.13
2018,5,8,12,0,861.0,148.0,2.7,19.9,956.0,804.02,610.48
2018,5,8,12,15,722.0,239.0,2.8,20.65,915.0,816.83,616.3
2018,5,8,12,30,583.0,330.0,2.9,21.4,874.0,812.69,609.06
2018,5,8,12,45,635.0,293.5,2.95,22.1,880.0,849.25,635.02
2018,5,8,13,0,687.0,257.0,3.0,22.8,886.0,886.75,661.04
2018,5,8,13,15,769.5,196.5,3.2,23.05,888.5,919.98,685.39
2018,5,8,13,30,852.0,136.0,3.4,23.3,891.0,947.95,705.19
2018,5,8,13,45,871.5,121.5,3.6,23.5,875.0,969.41,720.86
2018,5,8,14,0,891.0,107.0,3.8,23.7,859.0,987.51,734.44
2018,5,8,14,15,883.5,105.5,3.95,23.35,827.5,989.67,738.75
2018,5,8,14,30,876.0,104.0,4.1,23.0,796.0,988.5,741.08
2018,5,8,14,45,866.0,101.5,4.25,22.65,758.5,980.45,738.87
2018,5,8,15,0,856.0,99.0,4.4,22.3,721.0,969.17,734.56
2018,5,8,15,15,842.5,97.0,4.4,22.3,678.5,951.91,724.43
2018,5,8,15,30,829.0,95.0,4.4,22.3,636.0,931.77,712.4
2018,5,8,15,45,809.5,93.0,4.4,21.3,589.5,913.1,704.16
2018,5,8,16,0,790.0,91.0,4.4,20.3,543.0,881.98,687.0
2018,5,8,16,15,762.5,88.5,4.2,19.9,492.5,840.59,659.71
2018,5,8,16,30,735.0,86.0,4.0,19.5,442.0,797.57,630.93
2018,5,8,16,45,700.5,82.5,3.8,19.05,390.5,750.55,598.79
2018,5,8,17,0,666.0,79.0,3.6,18.6,339.0,698.78,562.33
2018,5,8,17,15,618.5,74.0,3.4,18.15,288.0,634.18,515.01
2018,5,8,17,30,571.0,69.0,3.2,17.7,237.0,570.71,466.93
2018,5,8,17,45,502.5,62.5,3.0,17.25,189.0,491.03,404.03
2018,5,8,18,0,434.0,56.0,2.8,16.8,141.0,414.74,340.49
2018,5,8,18,15,335.5,45.5,2.6,16.35,99.5,317.84,257.3
2018,5,8,18,30,237.0,35.0,2.4,15.9,58.0,230.3,173.4
2018,5,8,18,45,134.5,21.5,2.2,15.45,33.0,127.73,0.0
2018,5,8,19,0,32.0,8.0,2.0,15.0,8.0,24.46,0.0
2018,5,8,19,15,16.0,4.0,1.85,14.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.65,11.5,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.5,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,12.1,23.0,13.19,0.0
2018,5,9,5,30,227.0,27.0,2.4,12.7,44.0,22.59,8.37
2018,5,9,5,45,345.0,36.5,2.7,13.3,84.5,29.5,19.67
2018,5,9,6,0,463.0,46.0,3.0,13.9,125.0,36.24,26.32
2018,5,9,6,15,440.5,59.0,3.1,14.35,154.5,45.26,34.66
2018,5,9,6,30,418.0,72.0,3.2,14.8,184.0,53.07,41.75
2018,5,9,6,45,419.0,90.0,3.3,15.25,223.0,64.79,52.11
2018,5,9,7,0,420.0,108.0,3.4,15.7,262.0,75.89,61.73
2018,5,9,7,15,333.0,138.5,3.45,16.15,272.0,100.63,83.07
2018,5,9,7,30,246.0,169.0,3.5,16.6,282.0,118.48,98.1
2018,5,9,7,45,253.0,190.0,3.55,17.1,318.0,130.33,107.74
2018,5,9,8,0,260.0,211.0,3.6,17.6,354.0,141.57,116.73
2018,5,9,8,15,352.0,207.0,3.65,17.95,419.0,150.23,111.51
2018,5,9,8,30,444.0,203.0,3.7,18.3,484.0,168.43,115.06
2018,5,9,8,45,460.0,208.0,3.8,18.7,517.0,202.46,138.69
2018,5,9,9,0,476.0,213.0,3.9,19.1,550.0,238.4,167.09
2018,5,9,9,15,539.5,214.5,4.0,19.4,616.5,285.81,204.56
2018,5,9,9,30,603.0,216.0,4.1,19.7,683.0,337.12,246.24
2018,5,9,9,45,581.5,241.0,4.15,20.0,707.5,384.38,286.8
2018,5,9,10,0,560.0,266.0,4.2,20.3,732.0,431.73,326.3
2018,5,9,10,15,691.0,213.0,4.25,20.5,806.5,484.03,368.31
2018,5,9,10,30,822.0,160.0,4.3,20.7,881.0,552.58,422.83
2018,5,9,10,45,883.5,131.5,4.3,20.85,922.0,609.3,468.0
2018,5,9,11,0,945.0,103.0,4.3,21.0,963.0,667.5,513.69
2018,5,9,11,15,946.0,103.5,4.3,21.1,974.5,712.66,548.47
2018,5,9,11,30,947.0,104.0,4.3,21.2,986.0,756.01,581.22
2018,5,9,11,45,946.5,105.0,4.3,21.25,990.5,796.71,610.07
2018,5,9,12,0,946.0,106.0,4.3,21.3,995.0,835.19,636.75
2018,5,9,12,15,942.0,108.5,4.25,21.35,991.5,869.8,660.37
2018,5,9,12,30,938.0,111.0,4.2,21.4,988.0,901.71,682.01
2018,5,9,12,45,931.5,113.0,4.15,21.45,976.0,928.14,699.84
2018,5,9,13,0,925.0,115.0,4.1,21.5,964.0,951.5,715.57
2018,5,9,13,15,921.5,114.0,4.1,21.5,946.0,971.53,729.52
2018,5,9,13,30,918.0,113.0,4.1,21.5,928.0,988.34,741.4
2018,5,9,13,45,913.0,111.5,4.1,21.5,903.0,999.92,749.88
2018,5,9,14,0,908.0,110.0,4.1,21.5,878.0,1008.12,756.25
2018,5,9,14,15,900.5,108.5,4.15,21.4,846.0,1010.48,759.46
2018,5,9,14,30,893.0,107.0,4.2,21.3,814.0,1009.45,760.58
2018,5,9,14,45,883.0,104.5,4.25,21.15,776.0,1001.49,757.31
2018,5,9,15,0,873.0,102.0,4.3,21.0,738.0,990.24,751.95
2018,5,9,15,15,859.5,100.0,4.3,21.0,695.0,972.95,741.85
2018,5,9,15,30,846.0,98.0,4.3,21.0,652.0,952.7,729.8
2018,5,9,15,45,827.0,95.5,4.35,20.35,604.5,933.84,720.83
2018,5,9,16,0,808.0,93.0,4.4,19.7,557.0,902.3,702.85
2018,5,9,16,15,781.5,90.5,4.35,19.2,506.0,861.48,676.98
2018,5,9,16,30,755.0,88.0,4.3,18.7,455.0,818.92,649.51
2018,5,9,16,45,719.5,84.5,4.3,18.25,402.5,770.69,617.28
2018,5,9,17,0,684.0,81.0,4.3,17.8,350.0,717.48,580.46
2018,5,9,17,15,636.5,76.0,4.1,17.2,298.0,652.27,532.77
2018,5,9,17,30,589.0,71.0,3.9,16.6,246.0,588.08,484.22
2018,5,9,17,45,520.0,64.0,3.7,16.0,196.5,506.6,419.79
2018,5,9,18,0,451.0,57.0,3.5,15.4,147.0,428.53,354.72
2018,5,9,18,15,347.5,47.0,3.2,14.85,104.5,327.86,267.81
2018,5,9,18,30,244.0,37.0,2.9,14.3,62.0,237.81,182.13
2018,5,9,18,45,137.5,22.5,2.65,13.75,35.0,132.02,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.2,8.0,23.96,0.0
2018,5,9,19,15,15.5,4.0,2.45,13.15,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.5,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.6,2.0,0.0,0.0
2018,5,10,5,15,79.5,15.5,2.45,12.8,21.5,14.1,0.0
2018,5,10,5,30,153.0,29.0,2.5,13.0,41.0,22.78,9.44
2018,5,10,5,45,233.5,41.0,2.55,13.2,74.0,31.71,21.66
2018,5,10,6,0,314.0,53.0,2.6,13.4,107.0,40.38,30.06
2018,5,10,6,15,364.5,67.0,2.65,13.75,150.5,50.16,39.12
2018,5,10,6,30,415.0,81.0,2.7,14.1,194.0,59.55,47.64
2018,5,10,6,45,480.0,90.0,2.75,14.45,247.0,65.07,52.52
2018,5,10,7,0,545.0,99.0,2.8,14.8,300.0,70.51,57.18
2018,5,10,7,15,623.5,99.0,2.8,15.4,362.0,68.06,54.73
2018,5,10,7,30,702.0,99.0,2.8,16.0,424.0,66.04,52.65
2018,5,10,7,45,731.5,103.0,2.85,16.55,475.5,66.6,52.83
2018,5,10,8,0,761.0,107.0,2.9,17.1,527.0,74.53,59.4
2018,5,10,8,15,781.0,110.0,3.0,17.6,574.5,98.03,60.05
2018,5,10,8,30,801.0,113.0,3.1,18.1,622.0,146.48,83.31
2018,5,10,8,45,815.5,116.0,3.2,18.55,665.5,196.64,118.61
2018,5,10,9,0,830.0,119.0,3.3,19.0,709.0,248.53,160.87
2018,5,10,9,15,783.5,147.0,3.35,19.3,728.5,304.95,211.24
2018,5,10,9,30,737.0,175.0,3.4,19.6,748.0,350.04,252.56
2018,5,10,9,45,637.0,233.5,3.45,19.9,743.5,400.18,297.37
2018,5,10,10,0,537.0,292.0,3.5,20.2,739.0,442.23,333.6
2018,5,10,10,15,519.5,313.0,3.5,20.35,757.0,483.1,366.78
2018,5,10,10,30,502.0,334.0,3.5,20.5,775.0,522.3,397.74
2018,5,10,10,45,496.5,346.5,3.55,20.65,791.0,560.17,427.09
2018,5,10,11,0,491.0,359.0,3.6,20.8,807.0,597.3,455.26
2018,5,10,11,15,539.0,340.0,3.55,20.9,838.0,643.69,490.3
2018,5,10,11,30,587.0,321.0,3.5,21.0,869.0,692.52,526.63
2018,5,10,11,45,597.5,318.0,3.5,21.15,878.0,729.15,553.23
2018,5,10,12,0,608.0,315.0,3.5,21.3,887.0,762.65,577.41
2018,5,10,12,15,658.5,285.0,3.5,21.4,903.0,807.62,610.43
2018,5,10,12,30,709.0,255.0,3.5,21.5,919.0,852.61,643.11
2018,5,10,12,45,713.0,248.0,3.55,21.65,909.5,877.66,660.88
2018,5,10,13,0,717.0,241.0,3.6,21.8,900.0,900.3,677.07
2018,5,10,13,15,729.5,229.0,3.7,21.5,888.5,923.33,694.72
2018,5,10,13,30,742.0,217.0,3.8,21.2,877.0,943.72,710.45
2018,5,10,13,45,756.0,201.5,3.9,20.9,857.5,959.09,722.94
2018,5,10,14,0,770.0,186.0,4.0,20.6,838.0,971.28,733.46
2018,5,10,14,15,802.0,161.5,4.05,20.35,818.5,981.77,742.58
2018,5,10,14,30,834.0,137.0,4.1,20.1,799.0,995.56,754.15
2018,5,10,14,45,838.5,127.5,4.1,19.85,766.0,994.66,755.53
2018,5,10,15,0,843.0,118.0,4.1,19.6,733.0,990.24,754.77
2018,5,10,15,15,828.5,115.0,4.1,19.6,690.0,971.22,743.39
2018,5,10,15,30,814.0,112.0,4.1,19.6,647.0,949.21,730.1
2018,5,10,15,45,794.0,109.0,4.1,18.95,599.5,919.1,712.89
2018,5,10,16,0,774.0,106.0,4.1,18.3,552.0,886.52,693.77
2018,5,10,16,15,745.5,102.0,4.0,17.85,500.0,842.61,665.18
2018,5,10,16,30,717.0,98.0,3.9,17.4,448.0,802.78,639.15
2018,5,10,16,45,681.5,93.5,3.85,16.95,396.0,749.67,602.9
2018,5,10,17,0,646.0,89.0,3.8,16.5,344.0,696.1,565.37
2018,5,10,17,15,595.5,85.0,3.7,15.95,294.0,630.64,517.47
2018,5,10,17,30,545.0,81.0,3.6,15.4,244.0,566.18,468.57
2018,5,10,17,45,470.0,73.5,3.45,14.85,194.5,480.47,400.17
2018,5,10,18,0,395.0,66.0,3.3,14.3,145.0,397.41,330.39
2018,5,10,18,15,295.5,53.5,3.2,13.9,103.0,301.09,246.92
2018,5,10,18,30,196.0,41.0,3.1,13.5,61.0,213.93,165.19
2018,5,10,18,45,108.0,24.5,2.95,13.1,34.5,118.99,2.1
2018,5,10,19,0,20.0,8.0,2.8,12.7,8.0,18.07,0.0
2018,5,10,19,15,10.0,4.0,2.85,12.65,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,11,4,45,9.5,2.0,1.25,10.7,2.0,0.0,0.0
2018,5,11,5,0,19.0,4.0,1.3,10.8,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,11.4,22.0,14.55,0.0
2018,5,11,5,30,147.0,28.0,1.9,12.0,40.0,21.93,9.7
2018,5,11,5,45,195.5,43.0,2.15,12.6,70.5,33.15,23.04
2018,5,11,6,0,244.0,58.0,2.4,13.2,101.0,43.93,33.25
2018,5,11,6,15,309.0,71.0,2.65,13.9,143.5,52.86,41.51
2018,5,11,6,30,374.0,84.0,2.9,14.6,186.0,61.47,49.25
2018,5,11,6,45,421.5,95.5,3.1,15.25,233.5,68.56,55.44
2018,5,11,7,0,469.0,107.0,3.3,15.9,281.0,75.35,61.18
2018,5,11,7,15,492.0,120.5,3.35,16.45,327.0,82.98,67.56
2018,5,11,7,30,515.0,134.0,3.4,17.0,373.0,90.19,73.44
2018,5,11,7,45,496.5,157.0,3.5,17.55,409.0,102.7,83.82
2018,5,11,8,0,478.0,180.0,3.6,18.1,445.0,114.41,93.36
2018,5,11,8,15,501.5,190.0,3.65,18.7,489.5,136.75,96.15
2018,5,11,8,30,525.0,200.0,3.7,19.3,534.0,176.6,117.56
2018,5,11,8,45,534.0,213.5,3.75,19.85,574.0,219.53,148.32
2018,5,11,9,0,543.0,227.0,3.8,20.4,614.0,263.84,183.56
2018,5,11,9,15,554.0,240.0,3.95,21.0,653.5,309.6,221.33
2018,5,11,9,30,565.0,253.0,4.1,21.6,693.0,356.76,260.51
2018,5,11,9,45,601.0,251.0,4.2,22.2,737.0,401.41,297.09
2018,5,11,10,0,637.0,249.0,4.3,22.8,781.0,451.08,337.17
2018,5,11,10,15,705.5,223.5,4.35,23.15,830.0,501.44,377.57
2018,5,11,10,30,774.0,198.0,4.4,23.5,879.0,557.5,421.86
2018,5,11,10,45,723.0,233.5,4.45,23.9,881.0,598.97,453.85
2018,5,11,11,0,672.0,269.0,4.5,24.3,883.0,635.42,481.01
2018,5,11,11,15,811.5,190.5,4.55,24.5,942.0,699.51,530.64
2018,5,11,11,30,951.0,112.0,4.6,24.7,1001.0,768.26,583.23
2018,5,11,11,45,954.0,111.5,4.6,24.9,1007.0,810.44,612.28
2018,5,11,12,0,957.0,111.0,4.6,25.1,1013.0,850.61,639.35
2018,5,11,12,15,955.5,111.5,4.6,25.2,1010.0,885.82,663.1
2018,5,11,12,30,954.0,112.0,4.6,25.3,1007.0,918.39,684.97
2018,5,11,12,45,951.5,112.0,4.6,25.45,996.5,946.84,703.86
2018,5,11,13,0,949.0,112.0,4.6,25.6,986.0,972.29,720.74
2018,5,11,13,15,944.5,111.0,4.6,25.7,966.5,991.8,733.84
2018,5,11,13,30,940.0,110.0,4.6,25.8,947.0,1007.97,744.83
2018,5,11,13,45,935.5,108.5,4.6,25.9,922.0,1020.25,753.35
2018,5,11,14,0,931.0,107.0,4.6,26.0,897.0,1029.1,759.76
2018,5,11,14,15,923.5,105.0,4.65,26.0,864.5,1031.02,762.49
2018,5,11,14,30,916.0,103.0,4.7,26.0,832.0,1029.44,763.11
2018,5,11,14,45,906.0,101.5,4.75,26.05,794.0,1022.52,760.17
2018,5,11,15,0,896.0,100.0,4.8,26.1,756.0,1012.28,755.16
2018,5,11,15,15,883.0,98.0,4.8,26.1,712.5,995.3,745.46
2018,5,11,15,30,870.0,96.0,4.8,26.1,669.0,975.28,733.81
2018,5,11,15,45,853.0,93.0,4.8,25.9,621.0,957.32,724.22
2018,5,11,16,0,836.0,90.0,4.8,25.7,573.0,926.62,705.8
2018,5,11,16,15,816.5,86.0,4.6,25.3,523.0,889.89,682.19
2018,5,11,16,30,797.0,82.0,4.4,24.9,473.0,851.05,657.12
2018,5,11,16,45,769.0,78.0,4.2,24.55,421.0,802.84,625.0
2018,5,11,17,0,741.0,74.0,4.0,24.2,369.0,753.5,591.38
2018,5,11,17,15,700.5,69.0,3.65,23.35,316.0,691.77,548.15
2018,5,11,17,30,660.0,64.0,3.3,22.5,263.0,636.08,507.86
2018,5,11,17,45,600.5,57.5,2.95,21.65,212.0,559.96,450.05
2018,5,11,18,0,541.0,51.0,2.6,20.8,161.0,486.7,391.79
2018,5,11,18,15,446.0,42.5,2.45,19.95,116.0,390.33,311.91
2018,5,11,18,30,351.0,34.0,2.3,19.1,71.0,301.01,229.72
2018,5,11,18,45,212.0,22.0,2.15,18.25,41.0,176.25,28.04
2018,5,11,19,0,73.0,10.0,2.0,17.4,11.0,48.55,0.0
2018,5,11,19,15,36.5,5.0,2.0,17.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,12,4,45,12.5,2.0,1.2,12.05,2.0,0.0,0.0
2018,5,12,5,0,25.0,4.0,1.2,12.3,4.0,0.0,0.0
2018,5,12,5,15,140.0,16.5,1.2,13.35,27.0,15.01,0.0
2018,5,12,5,30,255.0,29.0,1.2,14.4,50.0,24.15,11.76
2018,5,12,5,45,366.0,38.5,1.15,15.4,91.5,31.02,21.02
2018,5,12,6,0,477.0,48.0,1.1,16.4,133.0,37.7,27.43
2018,5,12,6,15,547.5,54.5,1.3,17.2,182.5,41.52,31.04
2018,5,12,6,30,618.0,61.0,1.5,18.0,232.0,45.28,34.4
2018,5,12,6,45,664.5,66.0,1.65,18.8,284.0,47.66,36.38
2018,5,12,7,0,711.0,71.0,1.8,19.6,336.0,54.8,42.42
2018,5,12,7,15,744.0,75.0,1.9,20.25,389.0,56.4,43.56
2018,5,12,7,30,777.0,79.0,2.0,20.9,442.0,57.95,44.63
2018,5,12,7,45,802.5,82.0,2.1,21.6,493.5,58.63,44.92
2018,5,12,8,0,828.0,85.0,2.2,22.3,545.0,59.26,45.16
2018,5,12,8,15,846.5,87.5,2.2,22.8,594.0,98.67,55.9
2018,5,12,8,30,865.0,90.0,2.2,23.3,643.0,149.73,80.9
2018,5,12,8,45,879.5,92.0,2.2,23.8,687.5,202.01,117.42
2018,5,12,9,0,894.0,94.0,2.2,24.3,732.0,255.85,160.54
2018,5,12,9,15,900.0,98.5,2.25,24.6,771.0,310.64,207.16
2018,5,12,9,30,906.0,103.0,2.3,24.9,810.0,365.74,254.43
2018,5,12,9,45,908.5,107.5,2.3,25.25,842.0,419.66,300.17
2018,5,12,10,0,911.0,112.0,2.3,25.6,874.0,473.12,344.4
2018,5,12,10,15,916.0,113.0,2.4,25.8,900.0,524.46,386.29
2018,5,12,10,30,921.0,114.0,2.5,26.0,926.0,575.14,426.56
2018,5,12,10,45,924.5,115.5,2.6,26.2,946.0,624.51,464.8
2018,5,12,11,0,928.0,117.0,2.7,26.4,966.0,672.71,501.22
2018,5,12,11,15,929.5,117.0,2.8,26.5,977.5,717.04,534.34
2018,5,12,11,30,931.0,117.0,2.9,26.6,989.0,759.63,565.6
2018,5,12,11,45,930.5,118.5,3.0,26.7,993.5,800.14,593.69
2018,5,12,12,0,930.0,120.0,3.1,26.8,998.0,838.5,619.61
2018,5,12,12,15,923.0,123.0,3.2,26.8,992.5,870.61,641.5
2018,5,12,12,30,916.0,126.0,3.3,26.8,987.0,899.91,661.57
2018,5,12,12,45,906.0,130.0,3.4,26.75,973.5,924.6,678.76
2018,5,12,13,0,896.0,134.0,3.5,26.7,960.0,946.19,694.0
2018,5,12,13,15,890.5,133.0,3.6,26.55,941.0,964.03,707.17
2018,5,12,13,30,885.0,132.0,3.7,26.4,922.0,978.67,718.38
2018,5,12,13,45,878.0,131.5,3.85,26.25,897.0,989.13,727.31
2018,5,12,14,0,871.0,131.0,4.0,26.1,872.0,996.32,734.25
2018,5,12,14,15,860.5,130.5,4.05,25.75,839.5,996.81,736.88
2018,5,12,14,30,850.0,130.0,4.1,25.4,807.0,1005.11,744.92
2018,5,12,14,45,837.0,128.0,4.1,25.1,768.5,995.18,740.44
2018,5,12,15,0,824.0,126.0,4.1,24.8,730.0,982.02,734.04
2018,5,12,15,15,809.0,123.0,4.1,24.8,687.0,962.66,722.68
2018,5,12,15,30,794.0,120.0,4.1,24.8,644.0,940.37,709.41
2018,5,12,15,45,773.5,116.0,4.1,23.95,596.5,908.85,692.09
2018,5,12,16,0,753.0,112.0,4.1,23.1,549.0,874.92,672.86
2018,5,12,16,15,727.0,108.0,4.0,22.55,499.0,839.6,651.08
2018,5,12,16,30,701.0,104.0,3.9,22.0,449.0,797.16,623.84
2018,5,12,16,45,667.0,99.0,3.8,21.45,398.0,745.09,589.0
2018,5,12,17,0,633.0,94.0,3.7,20.9,347.0,692.48,552.88
2018,5,12,17,15,587.5,87.0,3.45,20.2,296.0,627.66,506.15
2018,5,12,17,30,542.0,80.0,3.2,19.5,245.0,563.78,458.53
2018,5,12,17,45,478.0,71.5,2.9,18.85,196.5,485.44,397.31
2018,5,12,18,0,414.0,63.0,2.6,18.2,148.0,410.14,335.17
2018,5,12,18,15,321.0,51.0,2.3,17.4,106.0,314.45,254.39
2018,5,12,18,30,228.0,39.0,2.0,16.6,64.0,230.19,177.79
2018,5,12,18,45,131.5,23.5,1.65,15.8,36.5,132.75,34.37
2018,5,12,19,0,35.0,8.0,1.3,15.0,9.0,26.24,0.0
2018,5,12,19,15,17.5,4.0,1.3,14.75,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.35,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.4,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.55,24.5,17.28,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.7,45.0,27.14,14.53
2018,5,13,5,45,230.5,48.5,3.0,13.85,83.5,37.44,26.72
2018,5,13,6,0,326.0,63.0,3.1,14.0,122.0,47.91,36.69
2018,5,13,6,15,238.0,73.5,3.05,14.25,124.0,57.05,45.2
2018,5,13,6,30,150.0,84.0,3.0,14.5,126.0,63.98,51.51
2018,5,13,6,45,162.5,110.5,3.0,14.7,164.5,86.32,71.25
2018,5,13,7,0,175.0,137.0,3.0,14.9,203.0,104.37,86.91
2018,5,13,7,15,381.0,130.5,2.9,15.4,301.0,88.72,72.81
2018,5,13,7,30,587.0,124.0,2.8,15.9,399.0,82.93,67.39
2018,5,13,7,45,646.0,122.5,2.75,16.4,456.5,78.92,63.54
2018,5,13,8,0,705.0,121.0,2.7,16.9,514.0,75.35,60.12
2018,5,13,8,15,728.5,124.0,2.7,17.5,561.5,103.39,62.76
2018,5,13,8,30,752.0,127.0,2.7,18.1,609.0,149.92,86.96
2018,5,13,8,45,771.0,129.5,2.65,18.7,653.0,205.22,127.16
2018,5,13,9,0,790.0,132.0,2.6,19.3,697.0,255.19,167.62
2018,5,13,9,15,811.5,130.0,2.65,19.8,738.0,304.52,209.75
2018,5,13,9,30,833.0,128.0,2.7,20.3,779.0,355.92,254.07
2018,5,13,9,45,854.0,123.0,2.7,20.8,815.0,412.48,301.85
2018,5,13,10,0,875.0,118.0,2.7,21.3,851.0,463.98,344.94
2018,5,13,10,15,882.0,119.0,2.75,21.7,878.0,514.43,386.49
2018,5,13,10,30,889.0,120.0,2.8,22.1,905.0,564.47,426.52
2018,5,13,10,45,894.0,120.5,2.9,22.45,925.0,612.38,464.12
2018,5,13,11,0,899.0,121.0,3.0,22.8,945.0,659.29,500.03
2018,5,13,11,15,901.5,121.0,3.05,23.05,957.0,702.98,532.79
2018,5,13,11,30,904.0,121.0,3.1,23.3,969.0,745.1,563.71
2018,5,13,11,45,905.0,121.5,3.2,23.55,974.0,784.8,591.55
2018,5,13,12,0,906.0,122.0,3.3,23.8,979.0,822.51,617.15
2018,5,13,12,15,895.5,128.5,3.4,23.85,973.5,853.95,638.86
2018,5,13,12,30,885.0,135.0,3.5,23.9,968.0,882.56,658.66
2018,5,13,12,45,869.0,143.0,3.6,23.9,953.5,904.78,674.33
2018,5,13,13,0,853.0,151.0,3.7,23.9,939.0,923.8,687.94
2018,5,13,13,15,848.0,150.5,3.7,23.8,921.0,941.93,700.77
2018,5,13,13,30,843.0,150.0,3.7,23.7,903.0,967.68,718.8
2018,5,13,13,45,835.5,149.0,3.75,23.6,878.0,977.31,726.39
2018,5,13,14,0,828.0,148.0,3.8,23.5,853.0,983.67,732.06
2018,5,13,14,15,819.5,145.5,3.8,23.3,822.0,984.19,733.95
2018,5,13,14,30,811.0,143.0,3.8,23.1,791.0,981.43,733.84
2018,5,13,14,45,800.0,140.0,3.85,22.85,754.0,972.43,730.14
