Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,0,789.0,137.0,3.9,22.6,717.0,960.29,724.45
2018,5,13,15,15,773.0,134.0,3.9,22.6,674.5,940.19,712.41
2018,5,13,15,30,757.0,131.0,3.9,22.6,632.0,917.26,698.5
2018,5,13,15,45,740.0,126.0,3.8,21.9,586.5,894.73,686.21
2018,5,13,16,0,723.0,121.0,3.7,21.2,541.0,863.76,667.88
2018,5,13,16,15,702.0,115.0,3.65,20.7,493.5,825.66,644.04
2018,5,13,16,30,681.0,109.0,3.6,20.2,446.0,785.82,618.57
2018,5,13,16,45,650.0,102.5,3.5,19.7,395.5,735.0,584.26
2018,5,13,17,0,619.0,96.0,3.4,19.2,345.0,683.52,548.63
2018,5,13,17,15,575.5,89.0,3.3,18.55,295.0,620.74,503.57
2018,5,13,17,30,532.0,82.0,3.2,17.9,245.0,558.77,457.47
2018,5,13,17,45,470.5,73.0,3.1,17.25,197.0,482.0,397.46
2018,5,13,18,0,409.0,64.0,3.0,16.6,149.0,405.12,334.12
2018,5,13,18,15,319.0,52.5,2.8,16.0,107.5,315.43,257.36
2018,5,13,18,30,229.0,41.0,2.6,15.4,66.0,233.86,182.74
2018,5,13,18,45,134.0,25.5,2.35,14.8,38.5,138.55,48.47
2018,5,13,19,0,39.0,10.0,2.1,14.2,11.0,30.27,0.0
2018,5,13,19,15,19.5,5.0,2.1,13.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,1.85,11.35,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,1.8,11.4,4.0,3.64,0.0
2018,5,14,5,15,75.5,17.5,1.85,11.6,23.5,15.92,0.0
2018,5,14,5,30,139.0,31.0,1.9,11.8,43.0,24.21,12.93
2018,5,14,5,45,207.5,42.0,1.95,12.0,73.5,32.27,22.53
2018,5,14,6,0,276.0,53.0,2.0,12.2,104.0,40.08,30.07
2018,5,14,6,15,185.5,58.0,1.95,12.7,97.0,45.73,35.42
2018,5,14,6,30,95.0,63.0,1.9,13.2,90.0,52.22,41.31
2018,5,14,6,45,48.5,87.5,1.9,13.65,101.5,73.43,60.12
2018,5,14,7,0,2.0,112.0,1.9,14.1,113.0,94.82,78.74
2018,5,14,7,15,4.0,132.5,1.9,14.65,134.5,111.15,92.58
2018,5,14,7,30,6.0,153.0,1.9,15.2,156.0,127.29,106.0
2018,5,14,7,45,6.5,166.0,1.9,15.75,169.5,137.91,114.49
2018,5,14,8,0,7.0,179.0,1.9,16.3,183.0,148.42,122.78
2018,5,14,8,15,14.0,205.5,1.95,16.8,214.0,169.9,133.72
2018,5,14,8,30,21.0,232.0,2.0,17.3,245.0,192.86,150.86
2018,5,14,8,45,56.5,276.5,2.05,17.85,316.0,221.41,170.99
2018,5,14,9,0,92.0,321.0,2.1,18.4,387.0,265.29,203.14
2018,5,14,9,15,129.0,344.5,2.15,18.9,442.5,290.44,220.98
2018,5,14,9,30,166.0,368.0,2.2,19.4,498.0,330.56,250.78
2018,5,14,9,45,323.5,335.0,2.3,19.85,602.0,371.54,279.74
2018,5,14,10,0,481.0,302.0,2.4,20.3,706.0,429.87,323.5
2018,5,14,10,15,661.0,225.0,2.55,20.65,799.0,485.04,366.46
2018,5,14,10,30,841.0,148.0,2.7,21.0,892.0,559.83,424.68
2018,5,14,10,45,846.5,148.5,2.8,21.3,911.5,607.83,462.18
2018,5,14,11,0,852.0,149.0,2.9,21.6,931.0,653.19,497.03
2018,5,14,11,15,855.5,149.0,3.0,21.8,943.5,695.82,529.37
2018,5,14,11,30,859.0,149.0,3.1,22.0,956.0,737.1,560.1
2018,5,14,11,45,861.0,149.0,3.2,22.15,961.0,775.75,588.47
2018,5,14,12,0,863.0,149.0,3.3,22.3,966.0,812.63,613.94
2018,5,14,12,15,861.5,149.0,3.35,22.3,963.0,844.71,636.11
2018,5,14,12,30,860.0,149.0,3.4,22.3,960.0,874.45,656.68
2018,5,14,12,45,857.0,149.0,3.5,22.35,949.5,900.39,674.84
2018,5,14,13,0,854.0,149.0,3.6,22.4,939.0,923.62,691.23
2018,5,14,13,15,851.0,148.0,3.65,22.25,922.5,943.09,705.42
2018,5,14,13,30,848.0,147.0,3.7,22.1,906.0,959.6,717.76
2018,5,14,13,45,843.5,144.5,3.7,21.95,882.0,981.01,733.22
2018,5,14,14,0,839.0,142.0,3.7,21.8,858.0,988.71,739.55
2018,5,14,14,15,831.0,139.0,3.75,21.5,826.5,989.16,742.01
2018,5,14,14,30,823.0,136.0,3.8,21.2,795.0,986.3,742.45
2018,5,14,14,45,812.5,133.5,3.8,20.95,758.5,978.27,739.07
2018,5,14,15,0,802.0,131.0,3.8,20.7,722.0,967.1,733.7
2018,5,14,15,15,787.0,127.5,3.8,20.7,679.5,947.3,721.82
2018,5,14,15,30,772.0,124.0,3.8,20.7,637.0,924.64,708.06
2018,5,14,15,45,754.0,120.5,3.7,20.0,591.5,896.39,691.69
2018,5,14,16,0,736.0,117.0,3.6,19.3,546.0,871.73,677.76
2018,5,14,16,15,713.0,112.0,3.55,18.8,497.5,832.74,653.15
2018,5,14,16,30,690.0,107.0,3.5,18.3,449.0,792.08,627.0
2018,5,14,16,45,658.0,101.5,3.45,17.8,399.0,741.4,592.89
2018,5,14,17,0,626.0,96.0,3.4,17.3,349.0,690.09,557.43
2018,5,14,17,15,582.0,89.0,3.35,16.65,298.5,626.67,511.83
2018,5,14,17,30,538.0,82.0,3.3,16.0,248.0,564.09,465.15
2018,5,14,17,45,474.5,73.5,3.25,15.4,200.0,486.14,403.92
2018,5,14,18,0,411.0,65.0,3.2,14.8,152.0,408.23,339.34
2018,5,14,18,15,320.5,53.5,3.05,14.25,110.0,318.01,261.64
2018,5,14,18,30,230.0,42.0,2.9,13.7,68.0,235.87,186.49
2018,5,14,18,45,135.0,26.5,2.75,13.15,40.0,141.75,60.31
2018,5,14,19,0,40.0,11.0,2.6,12.6,12.0,31.77,0.0
2018,5,14,19,15,20.0,5.5,2.6,12.45,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,15,4,45,5.0,2.0,1.3,10.9,2.0,0.0,0.0
2018,5,15,5,0,10.0,4.0,1.3,11.0,4.0,3.64,0.0
2018,5,15,5,15,68.0,16.5,1.5,11.45,22.0,15.01,0.0
2018,5,15,5,30,126.0,29.0,1.7,11.9,40.0,22.57,12.01
2018,5,15,5,45,198.5,41.0,1.85,12.35,71.5,31.43,21.82
2018,5,15,6,0,271.0,53.0,2.0,12.8,103.0,40.02,29.97
2018,5,15,6,15,159.0,51.0,2.0,13.25,82.5,40.48,30.66
2018,5,15,6,30,47.0,49.0,2.0,13.7,62.0,41.33,31.5
2018,5,15,6,45,24.0,76.0,1.95,14.15,82.5,64.82,52.37
2018,5,15,7,0,1.0,103.0,1.9,14.6,103.0,88.12,72.71
2018,5,15,7,15,2.5,126.5,1.9,15.05,127.5,106.8,88.65
2018,5,15,7,30,4.0,150.0,1.9,15.5,152.0,125.18,104.06
2018,5,15,7,45,9.5,172.5,1.85,15.95,177.5,142.61,118.4
2018,5,15,8,0,15.0,195.0,1.8,16.4,203.0,159.82,132.33
2018,5,15,8,15,22.5,220.5,1.8,16.9,234.0,180.99,142.23
2018,5,15,8,30,30.0,246.0,1.8,17.4,265.0,192.1,149.65
2018,5,15,8,45,28.0,257.0,1.8,17.85,276.0,204.54,158.79
2018,5,15,9,0,26.0,268.0,1.8,18.3,287.0,216.71,167.82
2018,5,15,9,15,32.0,293.0,1.85,18.8,317.5,240.55,185.64
2018,5,15,9,30,38.0,318.0,1.9,19.3,348.0,265.51,204.21
2018,5,15,9,45,70.5,355.5,2.0,19.75,414.0,310.39,237.48
2018,5,15,10,0,103.0,393.0,2.1,20.2,480.0,359.47,273.77
2018,5,15,10,15,158.5,412.5,2.2,20.65,551.0,402.96,305.79
2018,5,15,10,30,214.0,432.0,2.3,21.1,622.0,460.82,348.43
2018,5,15,10,45,354.5,381.5,2.4,21.5,704.0,513.98,388.65
2018,5,15,11,0,495.0,331.0,2.5,21.9,786.0,581.52,439.57
2018,5,15,11,15,685.0,234.5,2.6,22.15,873.5,656.09,496.65
2018,5,15,11,30,875.0,138.0,2.7,22.4,961.0,740.55,560.36
2018,5,15,11,45,876.5,137.5,2.8,22.7,965.5,778.82,587.2
2018,5,15,12,0,878.0,137.0,2.9,23.0,970.0,815.2,611.78
2018,5,15,12,15,875.5,138.0,3.0,23.05,966.5,847.56,634.13
2018,5,15,12,30,873.0,139.0,3.1,23.1,963.0,877.52,654.86
2018,5,15,12,45,869.0,140.0,3.2,23.2,952.5,903.61,672.87
2018,5,15,13,0,865.0,141.0,3.3,23.3,942.0,926.95,689.11
2018,5,15,13,15,861.0,140.0,3.4,23.15,924.5,945.53,702.93
2018,5,15,13,30,857.0,139.0,3.5,23.0,907.0,961.09,714.9
2018,5,15,13,45,851.5,137.5,3.55,22.9,883.0,971.63,723.18
2018,5,15,14,0,846.0,136.0,3.6,22.8,859.0,978.99,729.52
2018,5,15,14,15,838.0,134.0,3.65,22.4,828.0,991.23,740.18
2018,5,15,14,30,830.0,132.0,3.7,22.0,797.0,989.43,741.53
2018,5,15,14,45,819.5,129.5,3.75,21.65,760.5,981.35,738.75
2018,5,15,15,0,809.0,127.0,3.8,21.3,724.0,970.12,733.97
2018,5,15,15,15,794.5,124.0,3.8,21.3,682.0,951.31,722.81
2018,5,15,15,30,780.0,121.0,3.8,21.3,640.0,929.63,709.77
2018,5,15,15,45,760.5,117.5,3.85,20.15,594.0,899.82,694.42
2018,5,15,16,0,741.0,114.0,3.9,19.0,548.0,873.27,681.14
2018,5,15,16,15,716.5,109.5,3.9,18.4,499.0,833.4,656.28
2018,5,15,16,30,692.0,105.0,3.9,17.8,450.0,791.92,629.83
2018,5,15,16,45,660.5,100.0,3.85,17.25,400.0,742.27,596.36
2018,5,15,17,0,629.0,95.0,3.8,16.7,350.0,691.97,561.53
2018,5,15,17,15,548.5,90.5,3.7,16.2,290.5,601.24,494.06
2018,5,15,17,30,468.0,86.0,3.6,15.7,231.0,506.86,421.37
2018,5,15,17,45,385.0,76.0,3.5,15.2,180.5,416.35,348.12
2018,5,15,18,0,302.0,66.0,3.4,14.7,130.0,331.37,276.52
2018,5,15,18,15,265.0,54.0,3.2,14.35,99.0,281.11,231.63
2018,5,15,18,30,228.0,42.0,3.0,14.0,68.0,234.36,185.98
2018,5,15,18,45,123.5,25.5,2.85,13.7,38.5,134.06,64.48
2018,5,15,19,0,19.0,9.0,2.7,13.4,9.0,18.55,0.0
2018,5,15,19,15,9.5,4.5,2.5,13.2,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,9.95,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.2,5.0,4.55,0.0
2018,5,16,5,15,128.0,19.5,1.6,10.9,30.0,15.47,0.0
2018,5,16,5,30,232.0,34.0,1.9,11.6,55.0,26.68,15.56
2018,5,16,5,45,334.5,44.5,2.2,12.35,96.0,36.01,25.84
2018,5,16,6,0,437.0,55.0,2.5,13.1,137.0,43.33,32.87
2018,5,16,6,15,282.5,76.5,2.5,13.55,136.0,56.55,44.93
2018,5,16,6,30,128.0,98.0,2.5,14.0,135.0,77.0,63.18
2018,5,16,6,45,325.5,101.0,2.5,14.4,219.5,71.53,58.23
2018,5,16,7,0,523.0,104.0,2.5,14.8,304.0,73.45,59.73
2018,5,16,7,15,632.0,97.0,2.5,15.25,373.0,65.89,52.8
2018,5,16,7,30,741.0,90.0,2.5,15.7,442.0,65.66,52.33
2018,5,16,7,45,718.5,103.5,2.45,16.1,475.5,66.15,52.49
2018,5,16,8,0,696.0,117.0,2.4,16.5,509.0,72.25,57.51
2018,5,16,8,15,681.0,133.5,2.4,16.9,544.5,112.16,69.18
2018,5,16,8,30,666.0,150.0,2.4,17.3,580.0,161.28,99.18
2018,5,16,8,45,584.0,172.0,2.45,17.75,568.0,202.6,133.56
2018,5,16,9,0,502.0,194.0,2.5,18.2,556.0,238.72,166.97
2018,5,16,9,15,275.5,252.0,2.55,18.55,452.5,258.26,192.28
2018,5,16,9,30,49.0,310.0,2.6,18.9,349.0,263.57,203.26
2018,5,16,9,45,37.0,303.0,2.65,19.25,333.0,260.12,200.6
2018,5,16,10,0,25.0,296.0,2.7,19.6,317.0,254.76,196.32
2018,5,16,10,15,164.0,332.0,2.8,19.85,477.0,346.93,266.39
2018,5,16,10,30,303.0,368.0,2.9,20.1,637.0,453.39,346.6
2018,5,16,10,45,533.5,283.5,2.95,20.35,769.5,537.4,411.07
2018,5,16,11,0,764.0,199.0,3.0,20.6,902.0,641.69,490.33
2018,5,16,11,15,440.5,256.0,3.05,20.75,662.5,514.09,395.41
2018,5,16,11,30,117.0,313.0,3.1,20.9,423.0,358.27,275.12
2018,5,16,11,45,64.5,276.0,3.15,21.05,336.5,293.4,225.65
2018,5,16,12,0,12.0,239.0,3.2,21.2,250.0,221.9,169.63
2018,5,16,12,15,19.5,284.0,3.25,21.25,302.5,273.05,209.22
2018,5,16,12,30,27.0,329.0,3.3,21.3,355.0,323.83,247.81
2018,5,16,12,45,43.5,361.5,3.35,21.3,402.5,372.66,284.98
2018,5,16,13,0,60.0,394.0,3.4,21.3,450.0,423.44,323.3
2018,5,16,13,15,60.5,390.0,3.4,21.25,445.5,425.53,325.04
2018,5,16,13,30,61.0,386.0,3.4,21.2,441.0,427.35,326.81
2018,5,16,13,45,139.5,361.5,3.45,21.15,482.5,497.72,382.3
2018,5,16,14,0,218.0,337.0,3.5,21.1,524.0,570.78,438.84
2018,5,16,14,15,323.0,310.0,3.5,20.95,575.5,653.49,502.7
2018,5,16,14,30,428.0,283.0,3.5,20.8,627.0,753.06,577.19
2018,5,16,14,45,629.0,205.0,3.55,20.65,684.0,881.92,673.76
2018,5,16,15,0,830.0,127.0,3.6,20.5,741.0,991.58,750.29
2018,5,16,15,15,815.0,124.0,3.6,20.5,698.0,972.17,737.81
2018,5,16,15,30,800.0,121.0,3.6,20.5,655.0,949.83,724.44
2018,5,16,15,45,783.0,117.0,3.65,19.85,609.0,921.64,709.09
2018,5,16,16,0,766.0,113.0,3.7,19.2,563.0,890.92,691.8
2018,5,16,16,15,745.0,108.0,3.65,18.75,514.0,858.72,672.12
2018,5,16,16,30,724.0,103.0,3.6,18.3,465.0,819.18,646.84
2018,5,16,16,45,694.5,97.5,3.6,17.85,414.0,769.87,614.14
2018,5,16,17,0,665.0,92.0,3.6,17.4,363.0,719.74,579.97
2018,5,16,17,15,624.0,85.0,3.5,16.9,311.5,657.65,535.3
2018,5,16,17,30,583.0,78.0,3.4,16.4,260.0,596.17,489.53
2018,5,16,17,45,525.5,69.5,3.3,15.85,211.0,521.29,431.31
2018,5,16,18,0,468.0,61.0,3.2,15.3,162.0,449.08,372.18
2018,5,16,18,15,379.0,51.5,2.9,14.75,119.0,357.35,293.64
2018,5,16,18,30,290.0,42.0,2.6,14.2,76.0,273.64,217.75
2018,5,16,18,45,178.5,27.0,2.25,13.65,45.0,170.15,91.34
2018,5,16,19,0,67.0,12.0,1.9,13.1,14.0,47.54,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.8,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,17,4,45,10.0,3.0,1.45,11.55,3.0,0.0,0.0
2018,5,17,5,0,20.0,6.0,1.6,11.8,6.0,5.46,0.0
2018,5,17,5,15,72.0,18.5,1.8,12.2,24.5,15.1,0.0
2018,5,17,5,30,124.0,31.0,2.0,12.6,43.0,25.04,14.44
2018,5,17,5,45,251.0,46.0,2.25,13.05,88.0,35.36,25.24
2018,5,17,6,0,378.0,61.0,2.5,13.5,133.0,46.36,35.52
2018,5,17,6,15,236.0,76.0,2.55,13.95,125.5,58.82,46.88
2018,5,17,6,30,94.0,91.0,2.6,14.4,118.0,72.19,58.82
2018,5,17,6,45,96.5,116.5,2.65,14.85,149.0,90.0,74.42
2018,5,17,7,0,99.0,142.0,2.7,15.3,180.0,107.13,89.13
2018,5,17,7,15,105.5,167.0,2.65,15.75,212.5,123.35,102.77
2018,5,17,7,30,112.0,192.0,2.6,16.2,245.0,138.96,115.66
2018,5,17,7,45,133.5,212.0,2.6,16.7,282.5,151.29,125.54
2018,5,17,8,0,155.0,232.0,2.6,17.2,320.0,163.18,134.92
2018,5,17,8,15,230.0,239.5,2.55,17.65,382.0,170.95,128.21
2018,5,17,8,30,305.0,247.0,2.5,18.1,444.0,200.83,145.1
2018,5,17,8,45,371.5,249.5,2.5,18.55,506.0,224.23,159.31
2018,5,17,9,0,438.0,252.0,2.5,19.0,568.0,264.97,189.37
2018,5,17,9,15,617.0,196.0,2.55,19.4,667.5,299.51,212.84
2018,5,17,9,30,796.0,140.0,2.6,19.8,767.0,358.69,258.17
2018,5,17,9,45,828.0,131.5,2.6,20.2,808.0,408.93,300.84
2018,5,17,10,0,860.0,123.0,2.6,20.6,849.0,466.62,348.36
2018,5,17,10,15,866.5,124.0,2.7,20.9,875.0,515.89,389.13
2018,5,17,10,30,873.0,125.0,2.8,21.2,901.0,564.72,428.52
2018,5,17,10,45,878.0,126.0,2.85,21.55,921.0,612.07,465.52
2018,5,17,11,0,883.0,127.0,2.9,21.9,941.0,658.47,500.85
2018,5,17,11,15,885.5,127.5,3.0,22.1,953.0,701.7,533.56
2018,5,17,11,30,888.0,128.0,3.1,22.3,965.0,743.43,564.55
2018,5,17,11,45,888.5,128.5,3.15,22.55,969.5,782.01,591.52
2018,5,17,12,0,889.0,129.0,3.2,22.8,974.0,818.65,616.22
2018,5,17,12,15,889.0,128.0,3.3,22.85,971.0,851.46,638.95
2018,5,17,12,30,889.0,127.0,3.4,22.9,968.0,881.92,660.07
2018,5,17,12,45,887.5,126.0,3.5,23.0,958.0,908.54,678.48
2018,5,17,13,0,886.0,125.0,3.6,23.1,948.0,932.39,695.09
2018,5,17,13,15,882.5,123.5,3.7,22.95,930.0,951.02,708.96
2018,5,17,13,30,879.0,122.0,3.8,22.8,912.0,966.56,720.91
2018,5,17,13,45,874.0,120.5,3.9,22.7,888.0,977.51,729.8
2018,5,17,14,0,869.0,119.0,4.0,22.6,864.0,985.24,736.7
2018,5,17,14,15,861.5,117.0,4.05,22.3,833.0,986.74,739.84
2018,5,17,14,30,854.0,115.0,4.1,22.0,802.0,985.0,740.97
2018,5,17,14,45,844.0,112.5,4.15,21.75,765.5,977.01,737.88
2018,5,17,15,0,834.0,110.0,4.2,21.5,729.0,965.9,732.8
2018,5,17,15,15,820.5,107.5,4.2,21.5,687.0,958.84,729.66
2018,5,17,15,30,807.0,105.0,4.2,21.5,645.0,938.38,717.33
2018,5,17,15,45,789.5,102.0,4.2,20.65,599.5,910.69,702.35
2018,5,17,16,0,772.0,99.0,4.2,19.8,554.0,880.55,685.49
2018,5,17,16,15,750.0,95.5,4.15,19.25,506.0,843.36,662.28
2018,5,17,16,30,728.0,92.0,4.1,18.7,458.0,804.34,637.4
2018,5,17,16,45,698.0,88.0,4.05,18.15,408.0,761.08,608.86
2018,5,17,17,0,668.0,84.0,4.0,17.6,358.0,712.45,575.54
2018,5,17,17,15,625.0,79.0,3.9,17.0,307.5,651.26,531.52
2018,5,17,17,30,582.0,74.0,3.8,16.4,257.0,590.85,486.55
2018,5,17,17,45,521.0,67.0,3.7,15.8,208.5,515.32,427.65
2018,5,17,18,0,460.0,60.0,3.6,15.2,160.0,442.68,368.05
2018,5,17,18,15,368.5,50.5,3.5,14.8,117.5,349.7,288.37
2018,5,17,18,30,277.0,41.0,3.4,14.4,75.0,263.57,210.79
2018,5,17,18,45,167.5,27.0,3.3,14.0,45.0,164.52,94.77
2018,5,17,19,0,58.0,13.0,3.2,13.6,15.0,43.6,0.0
2018,5,17,19,15,29.0,6.5,3.15,13.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,18,4,45,8.0,3.5,2.6,12.4,3.5,0.0,0.0
2018,5,18,5,0,16.0,7.0,2.6,12.4,7.0,6.37,0.0
2018,5,18,5,15,91.0,22.5,2.7,12.6,30.5,18.13,0.0
2018,5,18,5,30,166.0,38.0,2.8,12.8,54.0,29.68,18.37
2018,5,18,5,45,227.5,47.0,2.85,12.95,82.5,36.04,25.87
2018,5,18,6,0,289.0,56.0,2.9,13.1,111.0,42.23,31.93
2018,5,18,6,15,167.5,44.0,2.95,13.45,78.0,32.09,23.15
2018,5,18,6,30,46.0,32.0,3.0,13.8,45.0,27.73,19.3
2018,5,18,6,45,23.0,49.5,3.0,14.15,56.0,43.95,33.78
2018,5,18,7,0,0.0,67.0,3.0,14.5,67.0,59.22,47.22
2018,5,18,7,15,0.0,90.0,3.0,14.8,90.0,78.8,64.26
2018,5,18,7,30,0.0,113.0,3.0,15.1,113.0,97.53,80.32
2018,5,18,7,45,0.0,118.0,2.95,15.35,118.0,102.02,83.84
2018,5,18,8,0,0.0,123.0,2.9,15.6,123.0,106.44,87.28
2018,5,18,8,15,0.0,127.0,2.9,16.0,127.0,110.22,86.06
2018,5,18,8,30,0.0,131.0,2.9,16.4,131.0,113.96,88.73
2018,5,18,8,45,1.5,154.0,2.9,16.8,155.0,133.32,104.0
2018,5,18,9,0,3.0,177.0,2.9,17.2,179.0,152.91,119.27
2018,5,18,9,15,6.5,200.0,2.9,17.7,205.0,173.31,134.93
2018,5,18,9,30,10.0,223.0,2.9,18.2,231.0,194.23,150.89
2018,5,18,9,45,16.5,255.0,2.9,18.7,268.5,224.07,173.65
2018,5,18,10,0,23.0,287.0,2.9,19.2,306.0,247.21,191.0
2018,5,18,10,15,94.0,336.5,2.9,19.6,419.5,317.26,244.23
2018,5,18,10,30,165.0,386.0,2.9,20.0,533.0,401.72,307.75
2018,5,18,10,45,413.0,319.0,2.95,20.4,697.5,496.65,380.42
2018,5,18,11,0,661.0,252.0,3.0,20.8,862.0,621.01,474.01
2018,5,18,11,15,748.0,207.0,3.05,21.05,906.0,677.71,516.7
2018,5,18,11,30,835.0,162.0,3.1,21.3,950.0,737.63,561.65
2018,5,18,11,45,768.5,202.0,3.15,21.55,930.0,759.37,576.13
2018,5,18,12,0,702.0,242.0,3.2,21.8,910.0,779.36,589.01
2018,5,18,12,15,637.0,286.0,3.3,21.8,891.0,795.99,599.96
2018,5,18,12,30,572.0,330.0,3.4,21.8,872.0,809.38,608.37
2018,5,18,12,45,705.5,244.5,3.45,21.85,905.5,872.98,656.76
2018,5,18,13,0,839.0,159.0,3.5,21.9,939.0,931.6,697.41
2018,5,18,13,15,699.5,231.5,3.55,21.75,873.5,902.75,678.49
2018,5,18,13,30,560.0,304.0,3.6,21.6,808.0,858.39,646.0
2018,5,18,13,45,532.5,311.5,3.6,21.45,780.5,854.86,644.37
2018,5,18,14,0,505.0,319.0,3.6,21.3,753.0,848.56,640.56
2018,5,18,14,15,561.5,280.0,3.6,21.05,746.0,874.76,662.32
2018,5,18,14,30,618.0,241.0,3.6,20.8,739.0,903.36,685.49
2018,5,18,14,45,613.5,226.5,3.55,20.5,702.0,889.75,677.92
2018,5,18,15,0,609.0,212.0,3.5,20.2,665.0,873.18,668.68
2018,5,18,15,15,581.5,207.5,3.5,20.2,620.0,841.51,647.74
2018,5,18,15,30,554.0,203.0,3.5,20.2,575.0,800.92,620.6
2018,5,18,15,45,593.5,174.0,3.5,19.4,547.0,810.78,632.02
2018,5,18,16,0,633.0,145.0,3.5,18.6,519.0,809.09,634.49
2018,5,18,16,15,668.5,124.0,3.55,18.0,488.5,807.94,637.31
2018,5,18,16,30,704.0,103.0,3.6,17.4,458.0,801.92,636.65
2018,5,18,16,45,671.0,99.0,3.65,16.75,408.0,751.91,603.54
2018,5,18,17,0,638.0,95.0,3.7,16.1,358.0,701.31,569.25
2018,5,18,17,15,597.0,88.0,3.65,15.55,307.5,640.01,524.97
2018,5,18,17,30,556.0,81.0,3.6,15.0,257.0,579.36,479.62
2018,5,18,17,45,498.0,73.0,3.55,14.45,209.5,505.53,421.79
2018,5,18,18,0,440.0,65.0,3.5,13.9,162.0,434.29,362.75
2018,5,18,18,15,350.0,55.0,3.45,13.6,119.5,340.6,282.26
2018,5,18,18,30,260.0,45.0,3.4,13.3,77.0,259.02,208.36
2018,5,18,18,45,156.5,29.0,3.35,13.05,46.0,162.45,99.18
2018,5,18,19,0,53.0,13.0,3.3,12.8,15.0,40.93,0.0
2018,5,18,19,15,26.5,6.5,3.3,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,19,4,45,5.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,19,5,0,10.0,5.0,3.8,12.2,5.0,4.55,0.0
2018,5,19,5,15,42.5,14.0,3.85,12.3,17.5,11.63,0.0
2018,5,19,5,30,75.0,23.0,3.9,12.4,30.0,18.91,9.82
2018,5,19,5,45,93.0,24.5,3.95,12.45,39.0,20.19,12.07
2018,5,19,6,0,111.0,26.0,4.0,12.5,48.0,19.24,11.55
2018,5,19,6,15,55.5,26.5,4.0,12.6,37.5,21.4,13.63
2018,5,19,6,30,0.0,27.0,4.0,12.7,27.0,23.76,15.82
2018,5,19,6,45,1.5,62.0,4.0,12.85,62.5,54.79,43.67
2018,5,19,7,0,3.0,97.0,4.0,13.0,98.0,83.69,69.26
2018,5,19,7,15,7.5,128.0,4.0,13.4,131.5,108.13,90.46
2018,5,19,7,30,12.0,159.0,4.0,13.8,165.0,131.89,110.72
2018,5,19,7,45,9.0,161.5,4.05,14.2,166.0,134.93,112.79
2018,5,19,8,0,6.0,164.0,4.1,14.6,167.0,137.74,114.67
2018,5,19,8,15,18.0,197.0,4.1,14.95,208.5,164.61,130.56
2018,5,19,8,30,30.0,230.0,4.1,15.3,250.0,182.54,143.74
2018,5,19,8,45,82.5,273.5,4.15,15.6,332.5,225.0,174.94
2018,5,19,9,0,135.0,317.0,4.2,15.9,415.0,263.36,203.01
2018,5,19,9,15,195.5,326.5,4.2,16.25,476.5,298.74,229.12
2018,5,19,9,30,256.0,336.0,4.2,16.6,538.0,330.35,253.13
2018,5,19,9,45,371.5,304.5,4.2,16.95,611.5,363.19,278.15
2018,5,19,10,0,487.0,273.0,4.2,17.3,685.0,415.08,319.06
2018,5,19,10,15,652.5,214.0,4.25,17.65,784.5,477.1,368.4
2018,5,19,10,30,818.0,155.0,4.3,18.0,884.0,558.53,432.77
2018,5,19,10,45,853.5,146.5,4.3,18.3,922.0,615.4,477.6
2018,5,19,11,0,889.0,138.0,4.3,18.6,960.0,672.59,521.85
2018,5,19,11,15,889.0,141.5,4.35,18.7,972.5,716.82,556.04
2018,5,19,11,30,889.0,145.0,4.4,18.8,985.0,759.43,588.43
2018,5,19,11,45,886.0,147.5,4.45,18.95,988.5,797.24,616.23
2018,5,19,12,0,883.0,150.0,4.5,19.1,992.0,832.93,641.29
2018,5,19,12,15,879.5,152.0,4.5,19.0,988.5,865.57,664.42
2018,5,19,12,30,876.0,154.0,4.5,18.9,985.0,895.79,685.83
2018,5,19,12,45,869.0,156.5,4.55,18.85,973.5,920.82,703.86
2018,5,19,13,0,862.0,159.0,4.6,18.8,962.0,953.06,726.99
2018,5,19,13,15,858.0,158.0,4.65,18.65,944.5,972.53,741.58
2018,5,19,13,30,854.0,157.0,4.7,18.5,927.0,988.89,754.24
2018,5,19,13,45,848.5,155.5,4.7,18.35,903.0,1000.12,763.08
2018,5,19,14,0,843.0,154.0,4.7,18.2,879.0,1008.09,769.86
2018,5,19,14,15,833.0,152.0,4.7,18.0,847.0,1007.81,771.27
2018,5,19,14,30,823.0,150.0,4.7,17.8,815.0,1004.21,770.59
2018,5,19,14,45,810.5,148.0,4.7,17.55,777.5,994.87,766.24
2018,5,19,15,0,798.0,146.0,4.7,17.3,740.0,982.37,759.82
2018,5,19,15,15,782.5,142.5,4.7,17.3,697.5,962.21,747.39
2018,5,19,15,30,767.0,139.0,4.7,17.3,655.0,945.92,737.81
2018,5,19,15,45,742.0,137.0,4.65,16.7,607.5,913.12,717.73
2018,5,19,16,0,717.0,135.0,4.6,16.1,560.0,878.17,695.99
2018,5,19,16,15,681.5,134.0,4.6,15.7,510.0,832.6,665.96
2018,5,19,16,30,646.0,133.0,4.6,15.3,460.0,785.7,634.43
2018,5,19,16,45,573.5,130.5,4.55,14.95,398.0,702.94,574.47
2018,5,19,17,0,501.0,128.0,4.5,14.6,336.0,616.25,509.87
2018,5,19,17,15,438.0,115.0,4.4,14.15,279.0,534.41,446.38
2018,5,19,17,30,375.0,102.0,4.3,13.7,222.0,455.22,382.99
2018,5,19,17,45,233.0,70.0,4.2,13.2,140.0,292.46,247.67
2018,5,19,18,0,91.0,38.0,4.1,12.7,58.0,119.98,99.51
2018,5,19,18,15,45.5,23.5,4.0,12.4,33.5,66.23,51.9
2018,5,19,18,30,0.0,9.0,3.9,12.1,9.0,7.9,0.9
2018,5,19,18,45,0.0,6.0,3.8,11.8,6.0,5.26,0.0
2018,5,19,19,0,0.0,3.0,3.7,11.5,3.0,2.73,0.0
2018,5,19,19,15,0.0,1.5,3.7,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,4,45,2.0,2.0,3.4,11.6,2.0,0.0,0.0
2018,5,20,5,0,4.0,4.0,3.4,11.6,4.0,3.64,0.0
2018,5,20,5,15,9.0,7.0,3.45,11.75,7.5,6.34,0.0
2018,5,20,5,30,14.0,10.0,3.5,11.9,11.0,9.04,1.81
2018,5,20,5,45,42.5,21.0,3.55,12.0,28.5,17.29,9.58
2018,5,20,6,0,71.0,32.0,3.6,12.1,46.0,25.88,17.53
2018,5,20,6,15,35.5,29.5,3.6,12.3,36.5,25.66,17.49
2018,5,20,6,30,0.0,27.0,3.6,12.5,27.0,23.76,15.84
2018,5,20,6,45,0.0,35.5,3.65,12.7,35.5,31.28,22.59
2018,5,20,7,0,0.0,44.0,3.7,12.9,44.0,38.81,29.27
2018,5,20,7,15,1.0,80.5,3.7,13.15,81.0,71.15,57.92
2018,5,20,7,30,2.0,117.0,3.7,13.4,118.0,100.7,83.64
2018,5,20,7,45,1.5,123.0,3.75,13.7,124.0,105.98,87.84
2018,5,20,8,0,1.0,129.0,3.8,14.0,130.0,111.18,91.96
2018,5,20,8,15,5.0,157.5,3.75,13.95,161.0,134.46,106.65
2018,5,20,8,30,9.0,186.0,3.7,13.9,192.0,158.24,125.58
2018,5,20,8,45,18.0,214.5,3.7,13.9,227.5,183.42,145.27
2018,5,20,9,0,27.0,243.0,3.7,13.9,263.0,200.28,158.19
2018,5,20,9,15,38.5,269.5,3.7,13.95,299.5,226.56,178.68
2018,5,20,9,30,50.0,296.0,3.7,14.0,336.0,254.52,200.54
2018,5,20,9,45,37.0,302.5,3.7,14.0,332.5,260.22,205.25
2018,5,20,10,0,24.0,309.0,3.7,14.0,329.0,264.53,208.7
2018,5,20,10,15,62.5,361.5,3.75,14.25,416.5,327.56,257.72
2018,5,20,10,30,101.0,414.0,3.8,14.5,504.0,395.43,309.89
2018,5,20,10,45,165.5,422.0,3.85,14.7,573.5,443.66,347.2
2018,5,20,11,0,230.0,430.0,3.9,14.9,643.0,499.6,390.42
2018,5,20,11,15,244.0,438.5,3.95,15.35,667.0,533.99,416.09
2018,5,20,11,30,258.0,447.0,4.0,15.8,691.0,569.61,442.49
2018,5,20,11,45,267.5,450.0,4.05,16.25,704.0,598.31,463.5
2018,5,20,12,0,277.0,453.0,4.1,16.7,717.0,627.35,484.59
2018,5,20,12,15,255.0,453.0,4.15,17.1,695.5,627.93,484.2
2018,5,20,12,30,233.0,453.0,4.2,17.5,674.0,620.75,478.28
2018,5,20,12,45,320.5,424.0,4.25,17.85,724.5,692.31,532.63
2018,5,20,13,0,408.0,395.0,4.3,18.2,775.0,768.5,589.18
2018,5,20,13,15,425.0,381.5,4.35,18.1,771.0,789.57,605.44
2018,5,20,13,30,442.0,368.0,4.4,18.0,767.0,809.09,621.0
2018,5,20,13,45,424.0,362.5,4.45,17.85,737.0,800.79,616.1
2018,5,20,14,0,406.0,357.0,4.5,17.7,707.0,789.94,609.57
2018,5,20,14,15,378.0,354.0,4.45,17.25,670.5,755.38,586.11
2018,5,20,14,30,350.0,351.0,4.4,16.8,634.0,732.33,570.64
2018,5,20,14,45,266.5,348.0,4.4,16.3,558.0,652.23,511.83
2018,5,20,15,0,183.0,345.0,4.4,15.8,482.0,552.78,437.45
2018,5,20,15,15,149.0,317.5,4.4,15.8,425.0,492.26,391.97
2018,5,20,15,30,115.0,290.0,4.4,15.8,368.0,430.89,344.88
2018,5,20,15,45,76.0,254.0,4.25,14.9,304.0,336.04,271.3
2018,5,20,16,0,37.0,218.0,4.1,14.0,240.0,259.75,210.46
2018,5,20,16,15,81.5,215.0,4.0,13.75,258.0,301.7,247.2
2018,5,20,16,30,126.0,212.0,3.9,13.5,276.0,359.88,296.39
2018,5,20,16,45,79.0,163.0,3.85,13.2,201.5,241.63,200.03
2018,5,20,17,0,32.0,114.0,3.8,12.9,127.0,143.16,117.4
2018,5,20,17,15,17.0,99.5,3.7,12.75,106.5,106.75,86.47
2018,5,20,17,30,2.0,85.0,3.6,12.6,86.0,80.5,63.69
2018,5,20,17,45,1.0,69.5,3.55,12.45,70.0,64.77,50.2
2018,5,20,18,0,0.0,54.0,3.5,12.3,54.0,48.92,36.4
2018,5,20,18,15,0.0,44.0,3.45,12.3,44.0,40.07,28.45
2018,5,20,18,30,0.0,34.0,3.4,12.3,34.0,31.42,20.45
2018,5,20,18,45,0.5,21.0,3.35,12.25,21.0,18.81,7.39
2018,5,20,19,0,1.0,8.0,3.3,12.2,8.0,7.83,0.0
2018,5,20,19,15,0.5,4.0,3.25,12.2,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.7,11.9,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.6,11.9,7.0,6.37,0.0
2018,5,21,5,15,64.0,25.0,1.6,12.1,31.0,20.03,0.0
2018,5,21,5,30,119.0,43.0,1.6,12.3,55.0,33.86,22.45
2018,5,21,5,45,203.5,59.5,1.6,12.55,94.0,46.44,35.13
2018,5,21,6,0,288.0,76.0,1.6,12.8,133.0,57.29,45.39
2018,5,21,6,15,356.5,88.5,1.55,13.2,179.5,65.53,53.03
2018,5,21,6,30,425.0,101.0,1.5,13.6,226.0,73.46,60.13
2018,5,21,6,45,478.5,109.0,1.4,14.0,275.5,77.81,63.85
2018,5,21,7,0,532.0,117.0,1.3,14.4,325.0,81.98,67.28
2018,5,21,7,15,572.5,123.0,1.25,15.0,375.0,84.62,69.22
2018,5,21,7,30,613.0,129.0,1.2,15.6,425.0,85.78,69.83
2018,5,21,7,45,645.0,132.5,1.15,16.2,474.0,84.97,68.72
2018,5,21,8,0,677.0,136.0,1.1,16.8,523.0,84.19,67.64
2018,5,21,8,15,700.0,140.0,1.1,17.5,569.5,124.14,75.55
2018,5,21,8,30,723.0,144.0,1.1,18.2,616.0,169.68,102.08
2018,5,21,8,45,742.0,146.5,1.05,18.9,659.5,216.37,136.45
2018,5,21,9,0,761.0,149.0,1.0,19.6,703.0,272.31,181.36
2018,5,21,9,15,779.0,149.5,1.15,20.2,742.5,320.77,222.17
2018,5,21,9,30,797.0,150.0,1.3,20.8,782.0,370.99,264.62
2018,5,21,9,45,812.0,148.5,1.45,21.45,815.5,420.09,305.78
2018,5,21,10,0,827.0,147.0,1.6,22.1,849.0,470.17,346.81
2018,5,21,10,15,834.5,148.5,1.75,22.5,875.5,519.69,386.77
2018,5,21,10,30,842.0,150.0,1.9,22.9,902.0,569.04,425.57
2018,5,21,10,45,848.0,150.5,2.1,23.35,922.0,616.8,462.4
2018,5,21,11,0,854.0,151.0,2.3,23.8,942.0,662.18,496.73
2018,5,21,11,15,857.5,151.5,2.45,24.1,954.5,704.93,528.53
2018,5,21,11,30,861.0,152.0,2.6,24.4,967.0,746.37,558.81
2018,5,21,11,45,862.5,152.0,2.75,24.65,972.0,784.44,586.1
2018,5,21,12,0,864.0,152.0,2.9,24.9,977.0,820.75,610.8
2018,5,21,12,15,860.5,153.5,3.0,24.9,973.5,852.26,632.5
2018,5,21,12,30,857.0,155.0,3.1,24.9,970.0,881.42,652.64
2018,5,21,12,45,850.0,156.5,3.2,24.9,957.5,904.98,669.08
2018,5,21,13,0,843.0,158.0,3.3,24.9,945.0,935.75,690.43
2018,5,21,13,15,839.0,157.0,3.4,24.75,928.0,954.74,704.35
2018,5,21,13,30,835.0,156.0,3.5,24.6,911.0,970.68,716.48
2018,5,21,13,45,829.0,153.0,3.55,24.45,885.5,979.53,723.71
2018,5,21,14,0,823.0,150.0,3.6,24.3,860.0,985.13,728.98
2018,5,21,14,15,814.5,147.5,3.65,24.0,829.0,985.54,731.4
2018,5,21,14,30,806.0,145.0,3.7,23.7,798.0,982.72,731.84
2018,5,21,14,45,794.5,142.0,3.75,23.45,761.0,973.2,727.78
2018,5,21,15,0,783.0,139.0,3.8,23.2,724.0,960.58,721.78
2018,5,21,15,15,768.0,135.5,3.8,23.2,682.5,940.95,710.09
2018,5,21,15,30,753.0,132.0,3.8,23.2,641.0,918.53,696.56
2018,5,21,15,45,734.5,127.5,3.8,22.2,595.5,895.14,685.04
2018,5,21,16,0,716.0,123.0,3.8,21.2,550.0,863.49,667.53
2018,5,21,16,15,693.5,117.5,3.8,20.45,502.0,824.78,644.07
2018,5,21,16,30,671.0,112.0,3.8,19.7,454.0,784.43,618.97
2018,5,21,16,45,640.0,106.0,3.75,19.0,404.5,734.48,585.84
2018,5,21,17,0,609.0,100.0,3.7,18.3,355.0,683.9,551.38
2018,5,21,17,15,565.0,94.0,3.7,17.45,305.5,622.12,507.65
2018,5,21,17,30,521.0,88.0,3.7,16.6,256.0,561.11,462.82
2018,5,21,17,45,460.5,79.0,3.65,15.75,208.5,479.65,399.39
2018,5,21,18,0,400.0,70.0,3.6,14.9,161.0,408.95,341.2
2018,5,21,18,15,313.5,59.0,3.6,14.3,119.5,321.82,266.68
2018,5,21,18,30,227.0,48.0,3.6,13.7,78.0,242.11,195.62
2018,5,21,18,45,136.5,31.5,3.6,13.15,47.5,157.64,106.99
2018,5,21,19,0,46.0,15.0,3.6,12.6,17.0,39.07,0.0
2018,5,21,19,15,23.0,7.5,3.65,12.5,8.5,6.82,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,4,45,7.0,3.0,2.9,11.85,3.0,0.0,0.0
2018,5,22,5,0,14.0,6.0,2.9,11.9,6.0,5.46,0.0
2018,5,22,5,15,60.0,17.0,2.95,12.1,22.5,14.03,0.0
2018,5,22,5,30,106.0,28.0,3.0,12.3,39.0,22.83,13.4
2018,5,22,5,45,200.0,43.0,3.05,12.45,78.0,32.75,23.18
2018,5,22,6,0,294.0,58.0,3.1,12.6,117.0,43.61,33.3
2018,5,22,6,15,178.0,59.5,3.1,12.9,98.0,46.77,36.37
2018,5,22,6,30,62.0,61.0,3.1,13.2,79.0,50.63,39.89
2018,5,22,6,45,37.5,92.0,3.1,13.5,103.5,76.89,63.21
2018,5,22,7,0,13.0,123.0,3.1,13.8,128.0,103.36,86.34
2018,5,22,7,15,39.5,157.0,3.1,14.15,175.5,123.07,103.15
2018,5,22,7,30,66.0,191.0,3.1,14.5,223.0,145.75,122.28
2018,5,22,7,45,63.0,211.0,3.05,14.8,244.0,159.22,133.24
2018,5,22,8,0,60.0,231.0,3.0,15.1,265.0,172.34,143.78
2018,5,22,8,15,52.5,247.0,3.05,15.7,278.5,189.34,148.8
2018,5,22,8,30,45.0,263.0,3.1,16.3,292.0,205.86,160.95
2018,5,22,8,45,40.5,276.5,3.15,16.85,304.0,220.56,172.0
2018,5,22,9,0,36.0,290.0,3.2,17.4,316.0,234.82,182.83
2018,5,22,9,15,53.0,321.5,3.25,17.8,362.5,266.93,206.99
2018,5,22,9,30,70.0,353.0,3.3,18.2,409.0,301.47,233.01
2018,5,22,9,45,89.0,378.0,3.35,18.65,452.0,334.68,257.89
2018,5,22,10,0,108.0,403.0,3.4,19.1,495.0,370.4,284.62
2018,5,22,10,15,150.5,420.0,3.45,19.4,552.5,406.38,311.64
2018,5,22,10,30,193.0,437.0,3.5,19.7,610.0,455.48,348.51
2018,5,22,10,45,240.0,436.0,3.6,20.0,655.5,491.95,376.16
2018,5,22,11,0,287.0,435.0,3.7,20.3,701.0,539.65,412.02
2018,5,22,11,15,526.5,316.0,3.75,20.4,812.0,623.27,477.82
2018,5,22,11,30,766.0,197.0,3.8,20.5,923.0,720.27,552.94
2018,5,22,11,45,829.0,163.5,3.85,20.6,953.0,774.28,593.34
2018,5,22,12,0,892.0,130.0,3.9,20.7,983.0,824.99,628.98
2018,5,22,12,15,889.5,131.5,3.95,20.6,980.0,857.87,652.1
2018,5,22,12,30,887.0,133.0,4.0,20.5,977.0,888.36,673.67
2018,5,22,12,45,882.0,134.5,4.0,20.4,966.5,914.1,691.72
2018,5,22,13,0,877.0,136.0,4.0,20.3,956.0,937.04,707.91
2018,5,22,13,15,872.5,135.5,4.05,20.1,938.5,955.66,721.79
2018,5,22,13,30,868.0,135.0,4.1,19.9,921.0,971.25,733.75
2018,5,22,13,45,861.0,134.5,4.1,19.7,896.5,981.32,741.81
2018,5,22,14,0,854.0,134.0,4.1,19.5,872.0,988.21,747.88
2018,5,22,14,15,845.0,132.5,4.1,19.25,841.0,988.92,750.05
2018,5,22,14,30,836.0,131.0,4.1,19.0,810.0,997.68,757.93
2018,5,22,14,45,824.5,129.0,4.1,18.8,773.0,989.15,753.92
2018,5,22,15,0,813.0,127.0,4.1,18.6,736.0,977.49,747.99
2018,5,22,15,15,798.5,124.5,4.1,18.6,694.5,959.26,737.06
2018,5,22,15,30,784.0,122.0,4.1,18.6,653.0,938.17,724.24
2018,5,22,15,45,765.5,118.5,4.05,18.05,607.0,909.35,707.2
2018,5,22,16,0,747.0,115.0,4.0,17.5,561.0,878.12,688.34
2018,5,22,16,15,722.0,111.5,3.95,17.05,512.5,844.52,667.3
2018,5,22,16,30,697.0,108.0,3.9,16.6,464.0,803.77,640.74
2018,5,22,16,45,664.5,103.5,3.8,16.2,414.0,753.74,606.45
2018,5,22,17,0,632.0,99.0,3.7,15.8,364.0,703.08,570.96
2018,5,22,17,15,589.0,92.5,3.65,15.35,314.0,640.85,525.82
2018,5,22,17,30,546.0,86.0,3.6,14.9,264.0,579.34,479.74
2018,5,22,17,45,486.0,78.0,3.5,14.4,215.5,504.08,420.75
2018,5,22,18,0,426.0,70.0,3.4,13.9,167.0,428.1,357.98
2018,5,22,18,15,342.0,59.0,3.3,13.55,124.5,341.49,283.64
2018,5,22,18,30,258.0,48.0,3.2,13.2,82.0,261.97,212.52
2018,5,22,18,45,160.5,32.0,3.1,12.85,50.5,173.83,121.38
2018,5,22,19,0,63.0,16.0,3.0,12.5,19.0,49.46,0.0
2018,5,22,19,15,31.5,8.0,3.0,12.45,9.5,7.28,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,23,4,45,7.0,2.5,1.95,12.05,2.5,0.0,0.0
2018,5,23,5,0,14.0,5.0,2.0,12.1,5.0,4.55,0.0
2018,5,23,5,15,57.0,15.0,2.1,12.25,20.5,12.47,0.0
2018,5,23,5,30,100.0,25.0,2.2,12.4,36.0,20.53,11.57
2018,5,23,5,45,173.5,37.5,2.3,12.55,68.0,28.45,19.43
2018,5,23,6,0,247.0,50.0,2.4,12.7,100.0,37.41,27.8
2018,5,23,6,15,134.5,61.5,2.4,12.95,90.0,48.02,37.5
2018,5,23,6,30,22.0,73.0,2.4,13.2,80.0,62.08,50.13
2018,5,23,6,45,12.0,94.0,2.45,13.5,98.0,80.64,66.52
2018,5,23,7,0,2.0,115.0,2.5,13.8,116.0,97.45,81.1
2018,5,23,7,15,5.5,134.5,2.55,14.15,137.0,113.04,94.36
2018,5,23,7,30,9.0,154.0,2.6,14.5,158.0,128.46,107.28
2018,5,23,7,45,17.0,176.0,2.65,14.9,185.0,145.54,121.41
2018,5,23,8,0,25.0,198.0,2.7,15.3,212.0,152.33,126.6
2018,5,23,8,15,16.0,196.5,2.8,15.65,206.0,164.49,129.86
2018,5,23,8,30,7.0,195.0,2.9,16.0,200.0,165.0,129.92
2018,5,23,8,45,11.0,219.0,3.0,16.4,227.0,185.86,145.96
2018,5,23,9,0,15.0,243.0,3.1,16.8,254.0,207.34,162.38
2018,5,23,9,15,16.0,253.0,3.2,17.3,265.5,217.87,170.1
2018,5,23,9,30,17.0,263.0,3.3,17.8,277.0,228.51,177.93
2018,5,23,9,45,22.0,291.5,3.45,18.35,310.0,255.44,198.36
2018,5,23,10,0,27.0,320.0,3.6,18.9,343.0,274.34,212.38
2018,5,23,10,15,33.0,344.5,3.65,19.2,373.5,300.64,232.23
2018,5,23,10,30,39.0,369.0,3.7,19.5,404.0,328.11,252.84
2018,5,23,10,45,34.0,359.5,3.75,19.8,390.5,323.37,248.84
