Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,7,0,709.0,75.0,1.3,20.1,361.0,56.82,44.02
2018,6,2,7,15,739.0,79.0,1.25,21.25,412.0,58.32,44.94
2018,6,2,7,30,769.0,83.0,1.2,22.4,463.0,59.75,45.78
2018,6,2,7,45,791.5,85.5,1.2,23.55,512.5,59.94,45.55
2018,6,2,8,0,814.0,88.0,1.2,24.7,562.0,69.31,43.44
2018,6,2,8,15,831.0,91.0,1.3,25.6,609.0,126.55,67.71
2018,6,2,8,30,848.0,94.0,1.4,26.5,656.0,176.13,97.91
2018,6,2,8,45,861.0,96.0,1.55,27.45,699.0,226.3,135.33
2018,6,2,9,0,874.0,98.0,1.7,28.4,742.0,277.85,177.0
2018,6,2,9,15,880.0,102.0,1.85,29.1,779.0,330.05,220.65
2018,6,2,9,30,886.0,106.0,2.0,29.8,816.0,382.57,264.37
2018,6,2,9,45,888.5,111.0,2.15,30.55,848.0,434.59,306.9
2018,6,2,10,0,891.0,116.0,2.3,31.3,880.0,486.2,347.96
2018,6,2,10,15,897.0,117.5,2.35,31.8,906.5,536.32,386.82
2018,6,2,10,30,903.0,119.0,2.4,32.3,933.0,585.94,424.14
2018,6,2,10,45,907.0,119.5,2.5,32.8,952.5,632.95,458.76
2018,6,2,11,0,911.0,120.0,2.6,33.3,972.0,678.89,491.71
2018,6,2,11,15,914.0,120.5,2.55,33.65,985.0,722.93,522.12
2018,6,2,11,30,917.0,121.0,2.5,34.0,998.0,765.5,550.71
2018,6,2,11,45,918.0,120.5,2.5,34.3,1002.5,804.1,574.92
2018,6,2,12,0,919.0,120.0,2.5,34.6,1007.0,840.77,597.59
2018,6,2,12,15,920.0,119.5,2.5,34.8,1005.5,875.34,618.97
2018,6,2,12,30,921.0,119.0,2.5,35.0,1004.0,907.63,638.79
2018,6,2,12,45,921.0,117.0,2.5,35.25,994.5,935.2,655.42
2018,6,2,13,0,921.0,115.0,2.5,35.5,985.0,960.01,670.31
2018,6,2,13,15,917.5,114.5,2.5,35.55,968.0,980.09,682.85
2018,6,2,13,30,914.0,114.0,2.5,35.6,951.0,997.07,693.57
2018,6,2,13,45,909.0,112.5,2.5,35.7,927.0,1008.42,700.79
2018,6,2,14,0,904.0,111.0,2.5,35.8,903.0,1016.49,706.16
2018,6,2,14,15,897.0,109.5,2.55,35.65,872.5,1019.28,709.66
2018,6,2,14,30,890.0,108.0,2.6,35.5,842.0,1018.78,711.31
2018,6,2,14,45,880.5,106.5,2.65,35.4,806.0,1012.52,709.41
2018,6,2,15,0,871.0,105.0,2.7,35.3,770.0,1003.1,705.69
2018,6,2,15,15,859.5,103.0,2.7,35.3,729.0,988.05,697.83
2018,6,2,15,30,848.0,101.0,2.7,35.3,688.0,970.08,688.25
2018,6,2,15,45,832.5,98.5,2.75,34.7,643.0,955.11,682.74
2018,6,2,16,0,817.0,96.0,2.8,34.1,598.0,927.19,668.84
2018,6,2,16,15,797.0,93.0,2.8,33.6,549.5,892.0,649.4
2018,6,2,16,30,777.0,90.0,2.8,33.1,501.0,854.81,628.36
2018,6,2,16,45,750.0,86.5,2.8,32.55,450.5,808.91,601.09
2018,6,2,17,0,723.0,83.0,2.8,32.0,400.0,761.86,572.35
2018,6,2,17,15,687.0,78.0,2.55,30.85,349.0,709.64,539.09
2018,6,2,17,30,651.0,73.0,2.3,29.7,298.0,652.89,501.4
2018,6,2,17,45,600.5,67.0,2.1,28.6,248.5,584.09,453.49
2018,6,2,18,0,550.0,61.0,1.9,27.5,199.0,517.3,404.87
2018,6,2,18,15,474.5,53.5,1.7,26.1,153.5,433.51,340.69
2018,6,2,18,30,399.0,46.0,1.5,24.7,108.0,354.55,276.6
2018,6,2,18,45,288.0,35.5,1.3,23.3,72.0,256.19,191.81
2018,6,2,19,0,177.0,25.0,1.1,21.9,36.0,157.66,45.99
2018,6,2,19,15,92.0,13.0,1.0,21.4,18.5,59.87,0.0
2018,6,2,19,30,7.0,1.0,0.9,20.9,1.0,0.0,0.0
2018,6,2,19,45,3.5,0.5,0.85,20.35,0.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,3,4,45,44.0,6.5,1.85,15.3,8.0,0.0,0.0
2018,6,3,5,0,88.0,13.0,2.0,15.6,16.0,11.82,0.0
2018,6,3,5,15,212.5,25.5,2.2,16.25,47.0,21.12,7.21
2018,6,3,5,30,337.0,38.0,2.4,16.9,78.0,30.99,20.52
2018,6,3,5,45,425.0,46.0,2.6,17.55,121.0,36.31,25.91
2018,6,3,6,0,513.0,54.0,2.8,18.2,164.0,41.51,30.79
2018,6,3,6,15,571.5,60.0,2.7,19.0,212.5,44.82,33.79
2018,6,3,6,30,630.0,66.0,2.6,19.8,261.0,48.04,36.55
2018,6,3,6,45,669.5,71.0,2.55,20.65,311.5,50.29,38.34
2018,6,3,7,0,709.0,76.0,2.5,21.5,362.0,57.6,44.42
2018,6,3,7,15,739.0,79.5,2.45,22.5,413.0,58.69,45.01
2018,6,3,7,30,769.0,83.0,2.4,23.5,464.0,59.73,45.55
2018,6,3,7,45,791.0,86.0,2.35,24.55,513.0,60.27,45.64
2018,6,3,8,0,813.0,89.0,2.3,25.6,562.0,70.48,43.89
2018,6,3,8,15,829.5,92.0,2.3,26.35,609.0,118.01,60.74
2018,6,3,8,30,846.0,95.0,2.3,27.1,656.0,176.99,98.64
2018,6,3,8,45,859.0,97.0,2.3,27.9,699.0,227.03,136.11
2018,6,3,9,0,872.0,99.0,2.3,28.7,742.0,278.45,177.81
2018,6,3,9,15,880.0,102.5,2.35,29.35,780.0,330.72,221.53
2018,6,3,9,30,888.0,106.0,2.4,30.0,818.0,383.52,265.46
2018,6,3,9,45,892.5,109.0,2.45,30.7,849.5,434.91,307.52
2018,6,3,10,0,897.0,112.0,2.5,31.4,881.0,486.07,348.21
2018,6,3,10,15,902.0,113.5,2.55,31.85,907.0,535.92,387.08
2018,6,3,10,30,907.0,115.0,2.6,32.3,933.0,585.17,424.36
2018,6,3,10,45,911.0,115.5,2.7,32.7,952.5,632.29,459.35
2018,6,3,11,0,915.0,116.0,2.8,33.1,972.0,678.34,492.69
2018,6,3,11,15,918.0,116.5,2.85,33.5,985.0,722.47,523.69
2018,6,3,11,30,921.0,117.0,2.9,33.9,998.0,765.13,552.9
2018,6,3,11,45,922.5,116.5,2.95,34.3,1003.0,804.19,577.6
2018,6,3,12,0,924.0,116.0,3.0,34.7,1008.0,841.33,600.84
2018,6,3,12,15,911.0,125.0,3.05,34.7,1002.5,872.68,621.19
2018,6,3,12,30,898.0,134.0,3.1,34.7,997.0,901.16,639.71
2018,6,3,12,45,895.0,134.0,3.15,34.75,987.0,927.58,656.8
2018,6,3,13,0,892.0,134.0,3.2,34.8,977.0,951.25,672.19
2018,6,3,13,15,901.0,125.0,3.25,34.65,963.5,974.76,688.1
2018,6,3,13,30,910.0,116.0,3.3,34.5,950.0,995.28,702.22
2018,6,3,13,45,788.5,176.5,3.35,34.3,886.0,966.63,685.47
2018,6,3,14,0,667.0,237.0,3.4,34.1,822.0,931.07,664.54
2018,6,3,14,15,736.5,194.0,3.4,33.85,819.0,967.04,689.51
2018,6,3,14,30,806.0,151.0,3.4,33.6,816.0,992.37,707.19
2018,6,3,14,45,822.5,135.0,3.4,33.3,788.0,997.01,712.03
2018,6,3,15,0,839.0,119.0,3.4,33.0,760.0,997.83,714.75
2018,6,3,15,15,811.0,122.0,3.4,33.0,714.0,972.53,699.95
2018,6,3,15,30,783.0,125.0,3.4,33.0,668.0,944.56,683.6
2018,6,3,15,45,801.0,109.5,3.45,32.05,633.0,937.81,684.11
2018,6,3,16,0,819.0,94.0,3.5,31.1,598.0,926.98,681.83
2018,6,3,16,15,802.0,90.5,3.45,30.3,550.5,894.0,663.68
2018,6,3,16,30,785.0,87.0,3.4,29.5,503.0,858.89,643.95
2018,6,3,16,45,761.5,83.0,3.35,28.75,453.5,815.37,617.85
2018,6,3,17,0,738.0,79.0,3.3,28.0,404.0,770.54,590.18
2018,6,3,17,15,703.5,74.5,3.2,26.85,353.0,714.7,554.41
2018,6,3,17,30,669.0,70.0,3.1,25.7,302.0,663.91,520.97
2018,6,3,17,45,621.0,64.5,3.05,24.55,252.5,597.13,474.11
2018,6,3,18,0,573.0,59.0,3.0,23.4,203.0,532.18,426.28
2018,6,3,18,15,501.5,52.0,2.9,22.3,157.5,450.99,362.58
2018,6,3,18,30,430.0,45.0,2.8,21.2,112.0,374.31,298.46
2018,6,3,18,45,319.0,35.0,2.7,20.05,75.0,275.2,211.03
2018,6,3,19,0,208.0,25.0,2.6,18.9,38.0,174.08,62.44
2018,6,3,19,15,109.0,13.5,2.6,18.35,20.0,69.32,0.0
2018,6,3,19,30,10.0,2.0,2.6,17.8,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,4,45,51.5,6.5,2.75,13.6,8.0,0.0,0.0
2018,6,4,5,0,103.0,13.0,2.9,13.8,16.0,11.82,0.0
2018,6,4,5,15,234.5,24.5,3.0,14.25,48.0,20.16,6.96
2018,6,4,5,30,366.0,36.0,3.1,14.7,80.0,29.15,19.19
2018,6,4,5,45,453.0,43.0,3.15,15.2,123.0,33.72,23.92
2018,6,4,6,0,540.0,50.0,3.2,15.7,166.0,38.23,28.23
2018,6,4,6,15,597.0,55.5,3.3,16.4,215.0,41.31,31.06
2018,6,4,6,30,654.0,61.0,3.4,17.1,264.0,48.48,37.36
2018,6,4,6,45,693.5,65.5,3.5,17.8,315.0,50.78,39.23
2018,6,4,7,0,733.0,70.0,3.6,18.5,366.0,53.01,40.96
2018,6,4,7,15,761.0,73.5,3.7,19.1,417.0,54.3,41.85
2018,6,4,7,30,789.0,77.0,3.8,19.7,468.0,55.52,42.65
2018,6,4,7,45,810.0,79.5,3.95,20.3,517.0,55.9,42.72
2018,6,4,8,0,831.0,82.0,4.1,20.9,566.0,76.49,49.26
2018,6,4,8,15,847.0,84.5,4.1,21.35,613.0,124.24,66.44
2018,6,4,8,30,863.0,87.0,4.1,21.8,660.0,174.03,97.94
2018,6,4,8,45,875.0,89.5,4.15,22.25,703.0,224.99,137.52
2018,6,4,9,0,887.0,92.0,4.2,22.7,746.0,277.25,181.62
2018,6,4,9,15,891.5,96.5,4.2,23.0,783.0,329.94,227.69
2018,6,4,9,30,896.0,101.0,4.2,23.3,820.0,382.79,273.84
2018,6,4,9,45,897.5,107.0,4.25,23.6,852.0,435.57,319.25
2018,6,4,10,0,899.0,113.0,4.3,23.9,884.0,487.84,363.17
2018,6,4,10,15,906.0,113.5,4.3,24.0,911.0,538.0,404.59
2018,6,4,10,30,913.0,114.0,4.3,24.1,938.0,587.73,444.62
2018,6,4,10,45,917.5,114.5,4.3,24.2,958.0,635.39,482.11
2018,6,4,11,0,922.0,115.0,4.3,24.3,978.0,682.01,517.93
2018,6,4,11,15,926.0,115.5,4.35,24.35,992.0,727.09,552.07
2018,6,4,11,30,930.0,116.0,4.4,24.4,1006.0,770.77,584.42
2018,6,4,11,45,932.5,115.5,4.45,24.4,1012.0,810.91,612.27
2018,6,4,12,0,935.0,115.0,4.5,24.4,1018.0,849.19,638.82
2018,6,4,12,15,934.5,114.5,4.55,24.3,1015.5,882.96,662.45
2018,6,4,12,30,934.0,114.0,4.6,24.2,1013.0,914.32,684.44
2018,6,4,12,45,932.0,114.0,4.65,24.1,1003.5,942.23,704.12
2018,6,4,13,0,930.0,114.0,4.7,24.0,994.0,967.33,721.98
2018,6,4,13,15,927.5,112.5,4.75,23.8,977.0,987.59,736.95
2018,6,4,13,30,925.0,111.0,4.8,23.6,960.0,1004.71,749.97
2018,6,4,13,45,921.0,109.5,4.8,23.35,936.5,1017.19,759.74
2018,6,4,14,0,917.0,108.0,4.8,23.1,913.0,1026.37,767.47
2018,6,4,14,15,910.0,107.0,4.8,22.8,882.5,1029.81,771.65
2018,6,4,14,30,903.0,106.0,4.8,22.5,852.0,1029.93,773.79
2018,6,4,14,45,891.5,105.0,4.8,22.2,814.5,1022.27,770.82
2018,6,4,15,0,880.0,104.0,4.8,21.9,777.0,1011.43,765.85
2018,6,4,15,15,871.0,101.0,4.8,21.9,737.0,997.73,758.13
2018,6,4,15,30,862.0,98.0,4.8,21.9,697.0,981.0,748.44
2018,6,4,15,45,846.5,96.0,4.75,21.1,651.5,956.19,735.13
2018,6,4,16,0,831.0,94.0,4.7,20.3,606.0,938.93,727.11
2018,6,4,16,15,809.5,91.0,4.65,19.8,556.5,902.12,704.24
2018,6,4,16,30,788.0,88.0,4.6,19.3,507.0,863.33,679.76
2018,6,4,16,45,762.0,85.0,4.5,18.85,457.0,818.77,650.18
2018,6,4,17,0,736.0,82.0,4.4,18.4,407.0,772.97,619.14
2018,6,4,17,15,700.5,77.5,4.35,17.75,356.0,721.29,583.61
2018,6,4,17,30,665.0,73.0,4.3,17.1,305.0,665.2,543.51
2018,6,4,17,45,593.5,67.0,4.2,16.45,249.0,579.53,478.47
2018,6,4,18,0,522.0,61.0,4.1,15.8,193.0,497.43,413.8
2018,6,4,18,15,434.0,51.0,4.0,15.3,144.5,402.78,335.22
2018,6,4,18,30,346.0,41.0,3.9,14.8,96.0,314.51,258.8
2018,6,4,18,45,259.0,34.0,3.75,14.3,67.0,234.7,185.03
2018,6,4,19,0,172.0,27.0,3.6,13.8,38.0,159.57,66.23
2018,6,4,19,15,89.5,14.5,3.6,13.6,20.0,60.13,0.0
2018,6,4,19,30,7.0,2.0,3.6,13.4,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,13.2,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,3.5,12.05,7.5,0.0,0.0
2018,6,5,5,0,55.0,13.0,3.6,12.2,15.0,11.82,0.0
2018,6,5,5,15,158.0,29.0,3.75,12.45,45.5,22.81,8.94
2018,6,5,5,30,261.0,45.0,3.9,12.7,76.0,34.98,24.37
2018,6,5,5,45,350.5,56.0,4.0,12.95,119.0,42.9,32.24
2018,6,5,6,0,440.0,67.0,4.1,13.2,162.0,52.58,41.3
2018,6,5,6,15,497.0,76.5,4.1,13.45,210.0,58.25,46.57
2018,6,5,6,30,554.0,86.0,4.1,13.7,258.0,63.67,51.44
2018,6,5,6,45,592.0,95.0,4.1,13.95,308.5,68.3,55.44
2018,6,5,7,0,630.0,104.0,4.1,14.2,359.0,72.64,59.09
2018,6,5,7,15,666.5,108.5,4.05,14.65,410.5,73.32,59.4
2018,6,5,7,30,703.0,113.0,4.0,15.1,462.0,73.97,59.65
2018,6,5,7,45,732.0,116.0,4.0,15.55,512.5,73.46,58.9
2018,6,5,8,0,761.0,119.0,4.0,16.0,563.0,83.28,56.26
2018,6,5,8,15,771.0,125.0,4.0,16.6,606.5,137.96,81.49
2018,6,5,8,30,781.0,131.0,4.0,17.2,650.0,186.0,112.86
2018,6,5,8,45,799.5,132.5,4.0,17.8,693.5,233.69,149.95
2018,6,5,9,0,818.0,134.0,4.0,18.4,737.0,283.54,192.0
2018,6,5,9,15,850.0,127.0,4.0,18.85,782.5,332.93,234.71
2018,6,5,9,30,882.0,120.0,4.0,19.3,828.0,391.92,285.11
2018,6,5,9,45,841.5,144.5,3.95,19.75,842.0,436.08,324.66
2018,6,5,10,0,801.0,169.0,3.9,20.2,856.0,482.5,364.23
2018,6,5,10,15,868.0,139.5,3.9,20.55,905.0,538.68,409.69
2018,6,5,10,30,935.0,110.0,3.9,20.9,954.0,596.56,455.77
2018,6,5,10,45,941.5,109.0,3.9,21.3,975.0,645.18,493.7
2018,6,5,11,0,948.0,108.0,3.9,21.7,996.0,692.87,529.94
2018,6,5,11,15,932.0,118.5,3.9,21.85,1001.0,733.54,560.43
2018,6,5,11,30,916.0,129.0,3.9,22.0,1006.0,771.27,588.1
2018,6,5,11,45,896.0,142.5,3.95,22.15,1004.5,805.47,611.87
2018,6,5,12,0,876.0,156.0,4.0,22.3,1003.0,836.5,633.07
2018,6,5,12,15,876.5,155.5,4.05,22.2,1001.0,869.9,656.49
2018,6,5,12,30,877.0,155.0,4.1,22.1,999.0,901.17,678.4
2018,6,5,12,45,897.0,143.0,4.15,22.0,999.0,937.33,703.66
2018,6,5,13,0,917.0,131.0,4.2,21.9,999.0,971.32,727.38
2018,6,5,13,15,915.5,129.0,4.25,21.65,982.5,992.17,742.69
2018,6,5,13,30,914.0,127.0,4.3,21.4,966.0,1009.96,756.15
2018,6,5,13,45,916.5,121.0,4.35,21.15,944.0,1024.48,767.56
2018,6,5,14,0,919.0,115.0,4.4,20.9,922.0,1035.68,776.92
2018,6,5,14,15,913.5,113.0,4.35,20.6,892.0,1039.76,781.18
2018,6,5,14,30,908.0,111.0,4.3,20.3,862.0,1040.49,783.4
2018,6,5,14,45,900.0,108.0,4.3,19.95,825.0,1034.3,781.56
2018,6,5,15,0,892.0,105.0,4.3,19.6,788.0,1024.81,777.67
2018,6,5,15,15,879.5,103.0,4.3,19.6,746.0,1008.76,768.38
2018,6,5,15,30,867.0,101.0,4.3,19.6,704.0,989.74,757.17
2018,6,5,15,45,854.0,97.0,4.25,19.0,658.5,965.04,743.49
2018,6,5,16,0,841.0,93.0,4.2,18.4,613.0,947.69,734.96
2018,6,5,16,15,823.0,90.0,4.15,18.05,564.5,914.05,714.11
2018,6,5,16,30,805.0,87.0,4.1,17.7,516.0,878.27,691.59
2018,6,5,16,45,780.5,83.0,4.0,17.35,465.0,833.43,661.9
2018,6,5,17,0,756.0,79.0,3.9,17.0,414.0,787.27,630.68
2018,6,5,17,15,719.0,75.0,3.85,16.45,362.0,729.44,590.57
2018,6,5,17,30,682.0,71.0,3.8,15.9,310.0,676.8,553.14
2018,6,5,17,45,630.0,66.5,3.7,15.4,259.5,607.78,501.15
2018,6,5,18,0,578.0,62.0,3.6,14.9,209.0,540.72,448.57
2018,6,5,18,15,498.0,55.5,3.45,14.4,162.5,453.73,376.91
2018,6,5,18,30,418.0,49.0,3.3,13.9,116.0,371.53,305.53
2018,6,5,18,45,301.0,38.5,3.15,13.4,78.0,267.88,212.22
2018,6,5,19,0,184.0,28.0,3.0,12.9,40.0,168.77,77.64
2018,6,5,19,15,96.0,15.0,3.05,12.8,21.0,64.09,0.0
2018,6,5,19,30,8.0,2.0,3.1,12.7,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,3.15,12.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,6,4,45,0.0,2.5,3.55,12.7,2.5,0.0,0.0
2018,6,6,5,0,0.0,5.0,3.6,12.8,5.0,4.55,0.0
2018,6,6,5,15,5.5,10.0,3.65,12.95,10.5,8.96,0.14
2018,6,6,5,30,11.0,15.0,3.7,13.1,16.0,13.46,5.91
2018,6,6,5,45,48.0,39.0,3.75,13.3,48.5,32.97,23.48
2018,6,6,6,0,85.0,63.0,3.8,13.5,81.0,51.42,40.23
2018,6,6,6,15,56.5,58.5,3.8,13.8,72.0,48.56,37.87
2018,6,6,6,30,28.0,54.0,3.8,14.1,63.0,47.53,36.97
2018,6,6,6,45,83.0,89.0,3.8,14.4,121.5,71.49,58.19
2018,6,6,7,0,138.0,124.0,3.8,14.7,180.0,96.19,79.7
2018,6,6,7,15,109.0,153.5,3.85,15.0,201.5,115.4,96.12
2018,6,6,7,30,80.0,183.0,3.9,15.3,223.0,141.49,118.22
2018,6,6,7,45,135.0,214.0,3.9,15.6,289.5,152.66,127.24
2018,6,6,8,0,190.0,245.0,3.9,15.9,356.0,174.51,136.84
2018,6,6,8,15,262.5,257.5,3.95,16.35,424.5,191.07,142.3
2018,6,6,8,30,335.0,270.0,4.0,16.8,493.0,226.76,164.86
2018,6,6,8,45,357.0,282.5,4.0,17.25,534.0,261.24,190.65
2018,6,6,9,0,379.0,295.0,4.0,17.7,575.0,298.29,219.91
2018,6,6,9,15,457.0,280.5,4.05,18.0,635.5,326.46,241.61
2018,6,6,9,30,535.0,266.0,4.1,18.3,696.0,371.65,277.72
2018,6,6,9,45,653.0,222.0,4.1,18.65,768.0,415.13,312.67
2018,6,6,10,0,771.0,178.0,4.1,19.0,840.0,476.17,361.7
2018,6,6,10,15,747.5,194.5,4.15,19.25,852.5,515.28,394.72
2018,6,6,10,30,724.0,211.0,4.2,19.5,865.0,556.09,427.86
2018,6,6,10,45,600.0,273.5,4.3,19.7,823.5,571.1,440.08
2018,6,6,11,0,476.0,336.0,4.4,19.9,782.0,578.83,445.64
2018,6,6,11,15,675.0,242.0,4.45,20.05,883.5,662.25,511.19
2018,6,6,11,30,874.0,148.0,4.5,20.2,985.0,756.17,583.56
2018,6,6,11,45,810.5,181.0,4.55,20.35,960.5,777.76,598.43
2018,6,6,12,0,747.0,214.0,4.6,20.5,936.0,793.99,609.39
2018,6,6,12,15,754.5,206.0,4.6,20.45,934.0,820.6,629.42
2018,6,6,12,30,762.0,198.0,4.6,20.4,932.0,849.39,649.82
2018,6,6,12,45,803.0,181.5,4.65,20.4,948.0,898.17,684.37
2018,6,6,13,0,844.0,165.0,4.7,20.4,964.0,945.88,717.86
2018,6,6,13,15,840.0,164.0,4.7,20.25,947.5,965.08,731.66
2018,6,6,13,30,836.0,163.0,4.7,20.1,931.0,981.28,743.68
2018,6,6,13,45,830.5,161.0,4.65,20.0,907.5,991.94,751.46
2018,6,6,14,0,825.0,159.0,4.6,19.9,884.0,999.43,757.23
2018,6,6,14,15,816.5,157.0,4.6,19.75,854.0,1000.77,759.51
2018,6,6,14,30,808.0,155.0,4.6,19.6,824.0,998.9,759.8
2018,6,6,14,45,798.5,152.0,4.55,19.45,789.0,991.83,756.22
2018,6,6,15,0,789.0,149.0,4.5,19.3,754.0,981.66,750.68
2018,6,6,15,15,774.5,146.0,4.5,19.3,713.5,963.5,739.71
2018,6,6,15,30,760.0,143.0,4.5,19.3,673.0,949.28,731.62
2018,6,6,15,45,741.0,139.0,4.5,18.75,627.5,920.38,714.77
2018,6,6,16,0,722.0,135.0,4.5,18.2,582.0,889.19,696.21
2018,6,6,16,15,695.5,131.5,4.45,17.85,534.0,849.39,670.3
2018,6,6,16,30,669.0,128.0,4.4,17.5,486.0,808.02,642.95
2018,6,6,16,45,599.5,128.5,4.4,17.1,425.5,731.02,588.9
2018,6,6,17,0,530.0,129.0,4.4,16.7,365.0,647.91,528.75
2018,6,6,17,15,521.5,117.0,4.3,16.2,325.0,612.15,503.56
2018,6,6,17,30,513.0,105.0,4.2,15.7,285.0,575.29,476.48
2018,6,6,17,45,454.5,96.0,4.1,15.2,237.0,502.45,419.05
2018,6,6,18,0,396.0,87.0,4.0,14.7,189.0,432.83,362.05
2018,6,6,18,15,319.0,74.5,3.8,14.3,145.0,349.31,291.27
2018,6,6,18,30,242.0,62.0,3.6,13.9,101.0,271.77,223.48
2018,6,6,18,45,157.0,45.0,3.4,13.45,67.0,177.74,140.07
2018,6,6,19,0,72.0,28.0,3.2,13.0,33.0,95.29,44.91
2018,6,6,19,15,36.5,14.5,3.25,12.95,17.0,32.41,0.0
2018,6,6,19,30,1.0,1.0,3.3,12.9,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,3.3,12.85,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,7,4,45,10.0,5.5,3.35,12.15,6.0,0.0,0.0
2018,6,7,5,0,20.0,11.0,3.4,12.2,12.0,10.01,0.0
2018,6,7,5,15,82.5,29.5,3.5,12.4,39.0,23.65,9.85
2018,6,7,5,30,145.0,48.0,3.6,12.6,66.0,37.78,26.81
2018,6,7,5,45,186.5,59.0,3.7,12.85,92.5,46.26,35.23
2018,6,7,6,0,228.0,70.0,3.8,13.1,119.0,54.5,43.02
2018,6,7,6,15,114.0,65.5,3.85,13.55,90.0,50.76,39.88
2018,6,7,6,30,0.0,61.0,3.9,14.0,61.0,53.89,42.67
2018,6,7,6,45,0.0,79.5,3.95,14.45,79.5,69.51,56.41
2018,6,7,7,0,0.0,98.0,4.0,14.9,98.0,84.75,69.59
2018,6,7,7,15,3.0,127.5,4.0,15.4,129.0,108.12,89.65
2018,6,7,7,30,6.0,157.0,4.0,15.9,160.0,130.9,108.84
2018,6,7,7,45,14.0,179.0,4.05,16.4,187.0,147.94,122.84
2018,6,7,8,0,22.0,201.0,4.1,16.9,214.0,165.38,130.75
2018,6,7,8,15,116.5,236.0,4.05,17.4,312.5,178.96,137.12
2018,6,7,8,30,211.0,271.0,4.0,17.9,411.0,223.12,166.65
2018,6,7,8,45,372.5,254.0,3.95,18.35,521.0,235.79,169.14
2018,6,7,9,0,534.0,237.0,3.9,18.8,631.0,286.15,203.97
2018,6,7,9,15,650.5,203.0,3.9,19.2,708.0,324.94,233.83
2018,6,7,9,30,767.0,169.0,3.9,19.6,785.0,383.3,280.47
2018,6,7,9,45,807.5,157.5,3.95,20.0,829.5,432.7,322.25
2018,6,7,10,0,848.0,146.0,4.0,20.4,874.0,485.62,366.23
2018,6,7,10,15,855.0,147.5,4.1,20.65,901.0,535.29,407.36
2018,6,7,10,30,862.0,149.0,4.2,20.9,928.0,586.35,448.46
2018,6,7,10,45,866.5,150.5,4.3,21.15,948.0,632.71,485.15
2018,6,7,11,0,871.0,152.0,4.4,21.4,968.0,678.17,520.42
2018,6,7,11,15,876.0,152.5,4.45,21.5,982.5,722.16,554.05
2018,6,7,11,30,881.0,153.0,4.5,21.6,997.0,764.98,586.21
2018,6,7,11,45,883.5,152.0,4.5,21.7,1002.5,803.4,613.85
2018,6,7,12,0,886.0,151.0,4.5,21.8,1008.0,840.12,639.11
2018,6,7,12,15,884.5,152.0,4.5,21.85,1006.0,873.36,661.94
2018,6,7,12,30,883.0,153.0,4.5,21.9,1004.0,904.39,683.17
2018,6,7,12,45,881.0,153.0,4.45,22.0,995.0,931.71,701.3
2018,6,7,13,0,879.0,153.0,4.4,22.1,986.0,956.41,717.78
2018,6,7,13,15,877.5,150.5,4.4,22.15,970.0,976.52,731.57
2018,6,7,13,30,876.0,148.0,4.4,22.2,954.0,993.65,743.46
2018,6,7,13,45,872.5,145.5,4.4,22.25,931.0,1005.78,752.08
2018,6,7,14,0,869.0,143.0,4.4,22.3,908.0,1014.73,758.72
2018,6,7,14,15,864.5,140.0,4.35,22.25,879.0,1019.0,762.36
2018,6,7,14,30,860.0,137.0,4.3,22.2,850.0,1031.7,771.86
2018,6,7,14,45,852.0,134.0,4.3,22.15,814.5,1026.06,769.4
2018,6,7,15,0,844.0,131.0,4.3,22.1,779.0,1017.2,765.05
2018,6,7,15,15,831.0,128.0,4.3,22.1,737.5,1000.2,755.16
2018,6,7,15,30,818.0,125.0,4.3,22.1,696.0,980.23,743.37
2018,6,7,15,45,804.5,120.0,4.2,21.45,651.0,954.65,729.04
2018,6,7,16,0,791.0,115.0,4.1,20.8,606.0,926.42,712.81
2018,6,7,16,15,774.5,109.5,4.05,20.3,558.0,892.27,692.14
2018,6,7,16,30,758.0,104.0,4.0,19.8,510.0,855.97,669.67
2018,6,7,16,45,733.0,99.0,3.9,19.35,460.0,816.29,644.04
2018,6,7,17,0,708.0,94.0,3.8,18.9,410.0,770.03,613.07
2018,6,7,17,15,671.5,88.5,3.7,18.25,358.5,712.49,573.34
2018,6,7,17,30,635.0,83.0,3.6,17.6,307.0,655.1,532.48
2018,6,7,17,45,584.5,76.0,3.5,17.0,257.0,585.37,480.36
2018,6,7,18,0,534.0,69.0,3.4,16.4,207.0,517.52,427.57
2018,6,7,18,15,458.0,61.0,3.15,15.75,161.0,432.75,357.65
2018,6,7,18,30,382.0,53.0,2.9,15.1,115.0,352.41,288.53
2018,6,7,18,45,273.0,41.0,2.7,14.45,78.0,255.07,201.87
2018,6,7,19,0,164.0,29.0,2.5,13.8,41.0,160.31,83.8
2018,6,7,19,15,85.5,15.5,2.45,13.45,21.5,59.2,0.0
2018,6,7,19,30,7.0,2.0,2.4,13.1,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.35,11.9,8.5,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,12.3,17.0,12.73,0.0
2018,6,8,5,15,186.5,27.5,2.65,12.9,46.5,21.63,8.62
2018,6,8,5,30,291.0,41.0,2.8,13.5,76.0,31.88,21.69
2018,6,8,5,45,372.5,51.5,3.0,14.1,118.0,40.99,30.44
2018,6,8,6,0,454.0,62.0,3.2,14.7,160.0,48.1,37.1
2018,6,8,6,15,512.5,69.5,3.2,15.2,207.5,52.28,40.97
2018,6,8,6,30,571.0,77.0,3.2,15.7,255.0,56.32,44.53
2018,6,8,6,45,613.0,84.0,3.2,16.25,305.5,59.7,47.36
2018,6,8,7,0,655.0,91.0,3.2,16.8,356.0,62.89,49.93
2018,6,8,7,15,686.5,95.0,3.2,17.45,406.0,63.65,50.3
2018,6,8,7,30,718.0,99.0,3.2,18.1,456.0,64.36,50.61
2018,6,8,7,45,742.0,103.5,3.2,18.75,505.5,72.39,57.22
2018,6,8,8,0,766.0,108.0,3.2,19.4,555.0,84.26,55.81
2018,6,8,8,15,784.5,111.0,3.2,20.0,601.5,129.34,72.76
2018,6,8,8,30,803.0,114.0,3.2,20.6,648.0,176.88,103.04
2018,6,8,8,45,817.5,117.0,3.25,21.2,691.0,225.99,141.05
2018,6,8,9,0,832.0,120.0,3.3,21.8,734.0,276.81,183.55
2018,6,8,9,15,841.0,122.5,3.35,22.3,771.0,327.21,227.15
2018,6,8,9,30,850.0,125.0,3.4,22.8,808.0,384.71,276.02
2018,6,8,9,45,857.0,127.5,3.45,23.35,840.0,434.78,318.5
2018,6,8,10,0,864.0,130.0,3.5,23.9,872.0,484.9,359.98
2018,6,8,10,15,870.5,131.0,3.55,24.35,898.0,533.53,399.38
2018,6,8,10,30,877.0,132.0,3.6,24.8,924.0,581.77,437.37
2018,6,8,10,45,881.5,132.5,3.65,25.2,943.5,627.87,472.86
2018,6,8,11,0,886.0,133.0,3.7,25.6,963.0,673.02,506.74
2018,6,8,11,15,889.5,132.5,3.7,26.05,975.5,715.59,537.71
2018,6,8,11,30,893.0,132.0,3.7,26.5,988.0,756.79,566.97
2018,6,8,11,45,895.5,131.0,3.75,26.95,993.5,795.31,592.76
2018,6,8,12,0,898.0,130.0,3.8,27.4,999.0,832.09,616.7
2018,6,8,12,15,895.5,131.0,3.9,27.55,996.0,864.53,638.55
2018,6,8,12,30,893.0,132.0,4.0,27.7,993.0,894.64,658.81
2018,6,8,12,45,888.0,133.5,4.1,27.85,982.5,920.5,676.23
2018,6,8,13,0,883.0,135.0,4.2,28.0,972.0,943.6,691.87
2018,6,8,13,15,880.0,133.5,4.25,27.9,955.5,962.91,705.51
2018,6,8,13,30,877.0,132.0,4.3,27.8,939.0,979.23,717.29
2018,6,8,13,45,873.5,129.5,4.4,27.7,916.0,991.01,726.48
2018,6,8,14,0,870.0,127.0,4.5,27.6,893.0,999.63,733.76
2018,6,8,14,15,865.0,123.5,4.5,27.4,863.5,1002.54,737.16
2018,6,8,14,30,860.0,120.0,4.5,27.2,834.0,1002.21,738.59
2018,6,8,14,45,853.0,117.0,4.55,26.95,799.5,997.2,737.49
2018,6,8,15,0,846.0,114.0,4.6,26.7,765.0,989.06,734.51
2018,6,8,15,15,833.5,111.5,4.6,26.7,724.0,972.93,725.23
2018,6,8,15,30,821.0,109.0,4.6,26.7,683.0,964.69,721.43
2018,6,8,15,45,808.0,105.0,4.65,25.95,639.0,940.59,709.44
2018,6,8,16,0,795.0,101.0,4.7,25.2,595.0,913.88,695.58
2018,6,8,16,15,778.5,96.0,4.6,24.65,547.5,880.18,675.02
2018,6,8,16,30,762.0,91.0,4.5,24.1,500.0,844.36,652.76
2018,6,8,16,45,739.0,86.5,4.45,23.5,451.0,801.39,625.46
2018,6,8,17,0,716.0,82.0,4.4,22.9,402.0,757.1,596.62
2018,6,8,17,15,685.0,76.5,4.2,22.2,352.5,708.42,563.53
2018,6,8,17,30,654.0,71.0,4.0,21.5,303.0,655.21,525.98
2018,6,8,17,45,611.0,65.5,3.85,20.75,255.0,592.86,480.26
2018,6,8,18,0,568.0,60.0,3.7,20.0,207.0,531.97,433.71
2018,6,8,18,15,502.0,52.5,3.45,19.25,162.0,454.06,370.97
2018,6,8,18,30,436.0,45.0,3.2,18.5,117.0,380.34,308.03
2018,6,8,18,45,336.0,35.5,2.9,17.75,80.0,288.01,226.13
2018,6,8,19,0,236.0,26.0,2.6,17.0,43.0,196.73,107.82
2018,6,8,19,15,125.5,14.0,2.6,16.6,22.5,79.05,0.0
2018,6,8,19,30,15.0,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,2.55,15.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,9,4,45,2.5,2.0,2.6,14.15,2.0,0.0,0.0
2018,6,9,5,0,5.0,4.0,2.8,14.3,4.0,3.64,0.0
2018,6,9,5,15,6.5,16.0,3.05,14.55,16.5,14.36,3.83
2018,6,9,5,30,8.0,28.0,3.3,14.8,29.0,24.7,15.46
2018,6,9,5,45,41.0,30.0,3.5,15.1,38.5,25.93,17.13
2018,6,9,6,0,74.0,32.0,3.7,15.4,48.0,25.83,17.3
2018,6,9,6,15,39.0,53.5,3.8,15.7,62.0,46.79,36.03
2018,6,9,6,30,4.0,75.0,3.9,16.0,76.0,65.26,52.38
2018,6,9,6,45,87.5,114.0,4.0,16.3,149.0,88.69,72.84
2018,6,9,7,0,171.0,153.0,4.1,16.6,222.0,114.87,95.37
2018,6,9,7,15,199.5,171.5,4.1,16.75,262.5,127.19,105.64
2018,6,9,7,30,228.0,190.0,4.1,16.9,303.0,130.33,107.92
2018,6,9,7,45,239.5,215.5,4.1,17.05,345.0,144.29,119.43
2018,6,9,8,0,251.0,241.0,4.1,17.2,387.0,162.5,125.71
2018,6,9,8,15,322.0,248.0,4.1,17.4,451.5,190.05,138.85
2018,6,9,8,30,393.0,255.0,4.1,17.6,516.0,225.03,160.52
2018,6,9,8,45,442.5,255.0,4.1,17.8,567.0,249.11,177.12
2018,6,9,9,0,492.0,255.0,4.1,18.0,618.0,288.49,207.99
2018,6,9,9,15,479.0,276.5,4.2,18.5,645.0,329.98,243.36
2018,6,9,9,30,466.0,298.0,4.3,19.0,672.0,370.54,277.67
2018,6,9,9,45,438.5,323.5,4.35,19.45,687.0,407.3,308.57
2018,6,9,10,0,411.0,349.0,4.4,19.9,702.0,441.64,336.65
2018,6,9,10,15,408.5,363.5,4.5,20.35,723.5,477.9,365.35
2018,6,9,10,30,406.0,378.0,4.6,20.8,745.0,514.05,393.33
2018,6,9,10,45,461.5,368.5,4.7,21.2,794.5,565.98,433.06
2018,6,9,11,0,517.0,359.0,4.8,21.6,844.0,622.26,475.58
2018,6,9,11,15,495.0,375.0,4.9,21.85,844.0,650.31,496.36
2018,6,9,11,30,473.0,391.0,5.0,22.1,844.0,676.3,515.33
2018,6,9,11,45,472.0,394.5,5.1,22.35,849.0,705.94,537.1
2018,6,9,12,0,471.0,398.0,5.2,22.6,854.0,734.77,558.02
2018,6,9,12,15,340.0,434.5,5.25,22.55,763.5,681.35,517.56
2018,6,9,12,30,209.0,471.0,5.3,22.5,673.0,616.18,467.94
2018,6,9,12,45,321.5,434.5,5.35,22.4,741.5,702.62,534.51
2018,6,9,13,0,434.0,398.0,5.4,22.3,810.0,795.04,603.94
2018,6,9,13,15,506.5,358.5,5.45,22.2,831.0,844.51,641.79
2018,6,9,13,30,579.0,319.0,5.5,22.1,852.0,893.11,679.15
2018,6,9,13,45,539.0,324.0,5.5,21.95,810.5,875.28,666.7
2018,6,9,14,0,499.0,329.0,5.5,21.8,769.0,854.26,652.27
2018,6,9,14,15,481.5,322.5,5.5,21.6,735.0,841.11,644.25
2018,6,9,14,30,464.0,316.0,5.5,21.4,701.0,825.5,634.45
2018,6,9,14,45,449.0,304.0,5.5,21.25,663.5,804.38,620.77
2018,6,9,15,0,434.0,292.0,5.5,21.1,626.0,781.03,605.48
2018,6,9,15,15,431.0,276.5,5.5,21.1,593.5,763.91,594.68
2018,6,9,15,30,428.0,261.0,5.5,21.1,561.0,744.68,582.32
2018,6,9,15,45,434.5,239.5,5.45,20.5,527.0,726.11,571.95
2018,6,9,16,0,441.0,218.0,5.4,19.9,493.0,705.13,559.72
2018,6,9,16,15,420.0,204.5,5.35,19.5,449.5,664.82,531.61
2018,6,9,16,30,399.0,191.0,5.3,19.1,406.0,623.54,502.4
2018,6,9,16,45,388.5,172.0,5.25,18.7,364.5,584.6,474.87
2018,6,9,17,0,378.0,153.0,5.2,18.3,323.0,544.48,445.87
2018,6,9,17,15,364.5,135.0,5.05,17.85,282.5,502.03,414.12
2018,6,9,17,30,351.0,117.0,4.9,17.4,242.0,458.97,381.08
2018,6,9,17,45,309.0,102.0,4.75,16.9,199.5,397.04,331.21
2018,6,9,18,0,267.0,87.0,4.6,16.4,157.0,320.88,268.61
2018,6,9,18,15,238.5,71.0,4.4,15.85,123.5,272.47,227.14
2018,6,9,18,30,210.0,55.0,4.2,15.3,90.0,240.51,197.52
2018,6,9,18,45,144.0,40.5,4.0,14.8,61.0,159.93,126.15
2018,6,9,19,0,78.0,26.0,3.8,14.3,32.0,94.7,52.1
2018,6,9,19,15,42.5,14.0,3.65,13.95,17.0,35.24,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.6,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,13.3,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,10,4,45,29.0,7.5,2.0,10.8,8.5,0.0,0.0
2018,6,10,5,0,58.0,15.0,2.2,11.2,17.0,13.64,0.0
2018,6,10,5,15,137.5,28.5,2.3,11.8,42.5,22.35,9.33
2018,6,10,5,30,217.0,42.0,2.4,12.4,68.0,32.49,22.35
2018,6,10,5,45,280.0,53.5,2.55,13.05,103.5,40.73,30.37
2018,6,10,6,0,343.0,65.0,2.7,13.7,139.0,48.7,37.8
2018,6,10,6,15,393.0,76.0,2.8,14.5,182.0,55.97,44.37
2018,6,10,6,30,443.0,87.0,2.9,15.3,225.0,62.95,50.47
2018,6,10,6,45,459.5,102.0,3.05,16.05,267.5,72.22,58.42
2018,6,10,7,0,476.0,117.0,3.2,16.8,310.0,80.99,65.78
2018,6,10,7,15,494.0,131.0,3.25,17.55,354.5,88.62,72.0
2018,6,10,7,30,512.0,145.0,3.3,18.3,399.0,95.8,77.71
2018,6,10,7,45,528.5,156.0,3.4,19.0,442.0,100.6,81.34
2018,6,10,8,0,545.0,167.0,3.5,19.7,485.0,113.65,81.91
2018,6,10,8,15,552.0,181.0,3.5,20.3,525.5,154.73,101.12
2018,6,10,8,30,559.0,195.0,3.5,20.9,566.0,197.16,129.38
2018,6,10,8,45,568.5,207.0,3.5,21.45,606.0,238.0,160.64
2018,6,10,9,0,578.0,219.0,3.5,22.0,646.0,281.96,196.48
2018,6,10,9,15,617.0,215.5,3.5,22.45,692.5,324.29,231.09
2018,6,10,9,30,656.0,212.0,3.5,22.9,739.0,370.79,269.35
2018,6,10,9,45,762.5,170.0,3.5,23.4,806.5,424.3,311.87
2018,6,10,10,0,869.0,128.0,3.5,23.9,874.0,485.34,360.28
2018,6,10,10,15,868.5,132.5,3.5,24.3,898.0,533.31,399.14
2018,6,10,10,30,868.0,137.0,3.5,24.7,922.0,580.26,436.12
2018,6,10,10,45,884.5,130.0,3.5,25.1,945.0,627.32,472.26
2018,6,10,11,0,901.0,123.0,3.5,25.5,968.0,674.3,507.42
2018,6,10,11,15,904.0,123.0,3.55,25.7,980.5,717.43,539.43
2018,6,10,11,30,907.0,123.0,3.6,25.9,993.0,759.13,569.77
2018,6,10,11,45,909.5,122.0,3.65,26.15,998.5,798.04,596.04
2018,6,10,12,0,912.0,121.0,3.7,26.4,1004.0,835.17,620.75
2018,6,10,12,15,912.5,120.0,3.8,26.45,1002.0,868.69,643.62
2018,6,10,12,30,913.0,119.0,3.9,26.5,1000.0,899.95,664.96
2018,6,10,12,45,913.0,116.5,4.0,26.55,990.5,926.94,683.45
2018,6,10,13,0,913.0,114.0,4.1,26.6,981.0,951.19,700.18
2018,6,10,13,15,909.5,113.0,4.15,26.5,964.0,970.74,714.01
2018,6,10,13,30,906.0,112.0,4.2,26.4,947.0,987.22,725.93
2018,6,10,13,45,901.5,110.5,4.3,26.3,923.5,999.08,735.23
2018,6,10,14,0,897.0,109.0,4.4,26.2,900.0,1007.73,742.55
2018,6,10,14,15,889.5,108.0,4.45,25.95,870.0,1010.68,746.43
2018,6,10,14,30,882.0,107.0,4.5,25.7,840.0,1010.4,748.33
2018,6,10,14,45,873.5,104.5,4.5,25.45,804.5,1004.27,746.2
2018,6,10,15,0,865.0,102.0,4.5,25.2,769.0,994.96,742.11
2018,6,10,15,15,853.5,100.0,4.5,25.2,728.5,980.15,733.7
2018,6,10,15,30,842.0,98.0,4.5,25.2,688.0,962.44,723.44
2018,6,10,15,45,828.0,94.5,4.55,24.3,643.5,937.74,711.33
2018,6,10,16,0,814.0,91.0,4.6,23.4,599.0,920.45,704.37
2018,6,10,16,15,797.0,87.0,4.55,22.8,551.5,887.14,684.43
2018,6,10,16,30,780.0,83.0,4.5,22.2,504.0,851.72,662.81
2018,6,10,16,45,757.0,79.5,4.5,21.6,455.0,809.62,636.31
2018,6,10,17,0,734.0,76.0,4.5,21.0,406.0,766.21,608.23
2018,6,10,17,15,702.5,71.0,4.35,20.25,356.0,712.6,571.26
2018,6,10,17,30,671.0,66.0,4.2,19.5,306.0,658.78,533.23
2018,6,10,17,45,628.0,60.5,4.1,18.75,257.5,600.02,490.07
2018,6,10,18,0,585.0,55.0,4.0,18.0,209.0,538.6,442.89
2018,6,10,18,15,518.5,49.0,3.7,17.35,164.0,461.79,380.63
2018,6,10,18,30,452.0,43.0,3.4,16.7,119.0,389.22,317.99
2018,6,10,18,45,350.0,34.5,3.1,16.0,82.0,296.23,235.23
2018,6,10,19,0,248.0,26.0,2.8,15.3,45.0,205.78,122.58
2018,6,10,19,15,135.0,14.5,2.7,14.95,24.0,84.79,0.0
2018,6,10,19,30,22.0,3.0,2.6,14.6,3.0,0.0,0.0
2018,6,10,19,45,11.0,1.5,2.45,14.25,1.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,1.85,12.4,9.5,0.0,0.0
2018,6,11,5,0,112.0,15.0,2.0,12.8,19.0,13.64,0.0
2018,6,11,5,15,235.0,25.5,2.05,13.4,49.5,20.99,8.38
2018,6,11,5,30,358.0,36.0,2.1,14.0,80.0,29.02,19.24
2018,6,11,5,45,443.0,43.5,2.2,14.6,122.5,34.04,24.31
2018,6,11,6,0,528.0,51.0,2.3,15.2,165.0,38.94,28.95
2018,6,11,6,15,582.5,56.5,2.3,15.95,212.5,41.97,31.73
2018,6,11,6,30,637.0,62.0,2.3,16.7,260.0,44.93,34.29
2018,6,11,6,45,675.0,66.5,2.3,17.5,310.0,51.42,39.86
2018,6,11,7,0,713.0,71.0,2.3,18.3,360.0,53.6,41.52
2018,6,11,7,15,740.5,75.0,2.3,19.05,410.0,55.22,42.66
2018,6,11,7,30,768.0,79.0,2.3,19.8,460.0,56.74,43.69
2018,6,11,7,45,788.0,82.5,2.3,20.6,508.5,57.74,44.24
2018,6,11,8,0,808.0,86.0,2.3,21.4,557.0,69.97,43.2
2018,6,11,8,15,824.5,88.0,2.3,22.05,603.0,125.87,67.98
2018,6,11,8,30,841.0,90.0,2.3,22.7,649.0,174.0,98.19
2018,6,11,8,45,853.5,93.0,2.3,23.35,692.0,224.04,136.57
2018,6,11,9,0,866.0,96.0,2.3,24.0,735.0,275.45,179.18
2018,6,11,9,15,866.0,103.0,2.3,24.65,770.5,327.35,223.58
2018,6,11,9,30,866.0,110.0,2.3,25.3,806.0,379.0,267.46
2018,6,11,9,45,861.0,119.5,2.3,25.95,835.0,430.1,309.98
2018,6,11,10,0,856.0,129.0,2.3,26.6,864.0,480.11,350.36
2018,6,11,10,15,863.0,130.5,2.35,27.15,891.0,528.9,388.79
2018,6,11,10,30,870.0,132.0,2.4,27.7,918.0,577.36,425.84
2018,6,11,10,45,875.5,132.5,2.4,28.3,938.5,623.68,460.01
2018,6,11,11,0,881.0,133.0,2.4,28.9,959.0,669.17,492.55
2018,6,11,11,15,885.0,133.0,2.45,29.3,972.5,712.24,523.18
2018,6,11,11,30,889.0,133.0,2.5,29.7,986.0,754.01,552.23
2018,6,11,11,45,891.0,133.0,2.55,30.15,992.0,792.83,577.51
2018,6,11,12,0,893.0,133.0,2.6,30.6,998.0,829.93,600.93
2018,6,11,12,15,896.0,130.5,2.7,30.85,997.0,863.85,622.94
2018,6,11,12,30,899.0,128.0,2.8,31.1,996.0,895.66,643.52
2018,6,11,12,45,901.5,125.0,2.85,31.3,988.5,924.26,661.78
2018,6,11,13,0,904.0,122.0,2.9,31.5,981.0,950.28,678.39
2018,6,11,13,15,902.0,121.0,3.0,31.6,965.5,971.25,692.48
2018,6,11,13,30,900.0,120.0,3.1,31.7,950.0,989.24,704.79
2018,6,11,13,45,895.0,118.5,3.2,31.75,926.5,1000.75,713.25
2018,6,11,14,0,890.0,117.0,3.3,31.8,903.0,1009.03,719.83
2018,6,11,14,15,884.0,115.5,3.4,31.65,874.0,1013.1,724.46
2018,6,11,14,30,878.0,114.0,3.5,31.5,845.0,1013.95,727.2
2018,6,11,14,45,869.5,112.5,3.55,31.4,810.0,1009.11,725.93
2018,6,11,15,0,861.0,111.0,3.6,31.3,775.0,1001.14,722.82
2018,6,11,15,15,848.5,109.0,3.6,31.3,734.5,985.57,714.26
2018,6,11,15,30,836.0,107.0,3.6,31.3,694.0,977.76,710.92
2018,6,11,15,45,822.0,103.5,3.7,30.65,649.5,953.22,699.09
2018,6,11,16,0,808.0,100.0,3.8,30.0,605.0,926.05,685.45
2018,6,11,16,15,789.0,97.0,3.8,29.4,557.5,892.3,666.45
2018,6,11,16,30,770.0,94.0,3.8,28.8,510.0,856.51,645.78
2018,6,11,16,45,745.5,90.0,3.75,28.25,460.5,812.69,618.73
2018,6,11,17,0,721.0,86.0,3.7,27.7,411.0,767.58,590.19
2018,6,11,17,15,686.0,81.5,3.6,26.8,360.5,717.2,557.64
2018,6,11,17,30,651.0,77.0,3.5,25.9,310.0,662.05,520.45
2018,6,11,17,45,602.5,71.5,3.4,25.0,261.0,595.4,473.12
2018,6,11,18,0,554.0,66.0,3.3,24.1,212.0,530.48,424.99
2018,6,11,18,15,482.5,58.5,3.0,23.0,166.0,448.86,360.82
2018,6,11,18,30,411.0,51.0,2.7,21.9,120.0,371.52,296.72
2018,6,11,18,45,305.0,40.5,2.4,20.75,82.5,274.46,213.62
2018,6,11,19,0,199.0,30.0,2.1,19.6,45.0,184.62,110.4
2018,6,11,19,15,107.5,17.0,2.0,19.0,24.5,72.57,0.0
2018,6,11,19,30,16.0,4.0,1.9,18.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,1.75,17.8,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
