Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.35,14.1,9.5,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.5,14.5,19.0,13.64,0.0
2018,6,12,5,15,242.5,26.0,1.65,15.15,50.5,21.48,8.63
2018,6,12,5,30,370.0,37.0,1.8,15.8,82.0,29.97,19.88
2018,6,12,5,45,457.5,43.5,1.95,16.45,125.0,34.08,24.15
2018,6,12,6,0,545.0,50.0,2.1,17.1,168.0,38.18,28.04
2018,6,12,6,15,601.0,55.5,2.1,18.0,217.0,41.27,30.83
2018,6,12,6,30,657.0,61.0,2.1,18.9,266.0,48.44,37.06
2018,6,12,6,45,697.0,64.5,2.05,19.75,316.5,49.94,38.19
2018,6,12,7,0,737.0,68.0,2.0,20.6,367.0,51.44,39.24
2018,6,12,7,15,765.0,71.5,1.95,21.75,418.0,52.8,40.09
2018,6,12,7,30,793.0,75.0,1.9,22.9,469.0,54.09,40.85
2018,6,12,7,45,814.0,78.0,1.9,24.05,518.5,54.88,41.18
2018,6,12,8,0,835.0,81.0,1.9,25.2,568.0,77.04,47.99
2018,6,12,8,15,851.0,83.0,2.0,26.1,614.5,124.36,64.76
2018,6,12,8,30,867.0,85.0,2.1,27.0,661.0,173.71,95.15
2018,6,12,8,45,879.5,87.0,2.25,27.9,704.0,224.32,133.23
2018,6,12,9,0,892.0,89.0,2.4,28.8,747.0,276.29,175.54
2018,6,12,9,15,902.0,90.0,2.45,29.5,785.5,327.99,218.91
2018,6,12,9,30,912.0,91.0,2.5,30.2,824.0,380.38,262.65
2018,6,12,9,45,919.0,92.0,2.6,30.85,856.0,432.1,305.27
2018,6,12,10,0,926.0,93.0,2.7,31.5,888.0,483.81,346.76
2018,6,12,10,15,930.5,94.0,2.75,32.0,914.0,534.08,386.11
2018,6,12,10,30,935.0,95.0,2.8,32.5,940.0,583.68,423.77
2018,6,12,10,45,938.5,96.0,2.85,33.05,960.0,631.84,459.19
2018,6,12,11,0,942.0,97.0,2.9,33.6,980.0,678.87,492.78
2018,6,12,11,15,944.0,97.5,2.95,33.8,993.0,723.16,524.35
2018,6,12,11,30,946.0,98.0,3.0,34.0,1006.0,765.85,553.57
2018,6,12,11,45,947.0,98.5,3.05,34.25,1011.5,806.02,579.36
2018,6,12,12,0,948.0,99.0,3.1,34.5,1017.0,844.23,603.68
2018,6,12,12,15,946.5,100.0,3.2,34.55,1015.5,878.69,626.22
2018,6,12,12,30,945.0,101.0,3.3,34.6,1014.0,910.72,647.19
2018,6,12,12,45,942.0,102.5,3.35,34.65,1005.0,939.3,665.64
2018,6,12,13,0,939.0,104.0,3.4,34.7,996.0,965.09,682.35
2018,6,12,13,15,935.5,103.5,3.45,34.55,979.5,985.55,696.3
2018,6,12,13,30,932.0,103.0,3.5,34.4,963.0,1002.88,708.42
2018,6,12,13,45,927.5,102.0,3.55,34.25,939.5,1015.54,717.74
2018,6,12,14,0,923.0,101.0,3.6,34.1,916.0,1024.92,725.15
2018,6,12,14,15,916.5,100.0,3.6,33.8,886.5,1029.02,729.5
2018,6,12,14,30,910.0,99.0,3.6,33.5,857.0,1029.82,731.93
2018,6,12,14,45,901.5,97.0,3.6,33.25,821.0,1024.23,730.33
2018,6,12,15,0,893.0,95.0,3.6,33.0,785.0,1015.39,726.82
2018,6,12,15,15,882.0,93.5,3.6,33.0,744.5,1001.48,719.46
2018,6,12,15,30,871.0,92.0,3.6,33.0,704.0,984.6,710.3
2018,6,12,15,45,858.0,89.0,3.55,32.15,659.5,961.11,699.0
2018,6,12,16,0,845.0,86.0,3.5,31.3,615.0,934.96,685.9
2018,6,12,16,15,828.5,83.5,3.4,30.6,568.0,903.62,668.48
2018,6,12,16,30,812.0,81.0,3.3,29.9,521.0,879.65,655.86
2018,6,12,16,45,789.5,78.0,3.25,29.25,471.5,837.95,631.0
2018,6,12,17,0,767.0,75.0,3.2,28.6,422.0,794.82,604.69
2018,6,12,17,15,736.0,70.5,3.15,27.5,371.0,741.35,571.28
2018,6,12,17,30,705.0,66.0,3.1,26.4,320.0,687.54,536.36
2018,6,12,17,45,660.5,61.5,3.0,25.35,270.0,623.08,491.65
2018,6,12,18,0,616.0,57.0,2.9,24.3,220.0,565.4,449.91
2018,6,12,18,15,549.0,51.0,2.8,23.1,173.5,486.88,390.01
2018,6,12,18,30,482.0,45.0,2.7,21.9,127.0,412.47,329.11
2018,6,12,18,45,376.0,36.5,2.6,20.75,88.0,315.28,246.01
2018,6,12,19,0,270.0,28.0,2.5,19.6,49.0,221.84,136.94
2018,6,12,19,15,150.0,16.5,2.55,18.9,26.5,94.83,0.0
2018,6,12,19,30,30.0,5.0,2.6,18.2,4.0,0.0,0.0
2018,6,12,19,45,15.0,2.5,2.7,17.55,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,13,4,45,62.0,8.0,2.85,13.25,10.0,0.0,0.0
2018,6,13,5,0,124.0,16.0,3.0,13.5,20.0,14.55,0.0
2018,6,13,5,15,254.5,26.5,3.0,14.1,52.0,21.98,9.0
2018,6,13,5,30,385.0,37.0,3.0,14.7,84.0,30.01,19.99
2018,6,13,5,45,471.0,44.5,3.0,15.3,128.0,35.0,25.06
2018,6,13,6,0,557.0,52.0,3.0,15.9,172.0,39.89,29.69
2018,6,13,6,15,614.0,56.5,2.95,16.55,221.0,42.13,31.77
2018,6,13,6,30,671.0,61.0,2.9,17.2,270.0,48.53,37.39
2018,6,13,6,45,710.5,65.0,2.9,17.8,321.5,50.44,38.93
2018,6,13,7,0,750.0,69.0,2.9,18.4,373.0,52.31,40.38
2018,6,13,7,15,778.5,72.0,2.85,19.1,424.5,53.29,40.97
2018,6,13,7,30,807.0,75.0,2.8,19.8,476.0,54.22,41.51
2018,6,13,7,45,828.5,77.5,2.8,20.5,526.0,63.96,49.6
2018,6,13,8,0,850.0,80.0,2.8,21.2,576.0,76.57,48.39
2018,6,13,8,15,865.5,82.5,2.8,21.95,623.0,124.92,65.94
2018,6,13,8,30,881.0,85.0,2.8,22.7,670.0,175.27,97.62
2018,6,13,8,45,893.5,86.5,2.8,23.45,713.5,226.24,136.73
2018,6,13,9,0,906.0,88.0,2.8,24.2,757.0,278.56,180.23
2018,6,13,9,15,911.5,91.5,2.8,24.75,794.5,331.5,225.73
2018,6,13,9,30,917.0,95.0,2.8,25.3,832.0,384.72,271.24
2018,6,13,9,45,918.5,100.0,2.85,25.9,863.5,437.58,315.66
2018,6,13,10,0,920.0,105.0,2.9,26.5,895.0,489.94,358.46
2018,6,13,10,15,924.5,106.0,2.95,26.95,921.0,540.04,398.55
2018,6,13,10,30,929.0,107.0,3.0,27.4,947.0,589.48,436.96
2018,6,13,10,45,933.0,107.5,3.05,27.9,967.0,637.39,473.07
2018,6,13,11,0,937.0,108.0,3.1,28.4,987.0,684.22,507.39
2018,6,13,11,15,939.5,108.5,3.2,28.75,1000.0,728.78,539.75
2018,6,13,11,30,942.0,109.0,3.3,29.1,1013.0,771.81,570.07
2018,6,13,11,45,943.5,109.0,3.35,29.4,1019.0,811.97,596.34
2018,6,13,12,0,945.0,109.0,3.4,29.7,1025.0,850.2,621.12
2018,6,13,12,15,942.0,111.0,3.5,29.9,1022.5,884.4,643.61
2018,6,13,12,30,939.0,113.0,3.6,30.1,1020.0,916.15,664.43
2018,6,13,12,45,934.0,115.0,3.7,30.3,1010.0,943.52,682.38
2018,6,13,13,0,929.0,117.0,3.8,30.5,1000.0,968.03,698.51
2018,6,13,13,15,925.5,116.0,3.9,30.45,983.0,988.11,712.55
2018,6,13,13,30,922.0,115.0,4.0,30.4,966.0,1005.08,724.71
2018,6,13,13,45,917.5,113.5,4.1,30.35,942.5,1017.39,733.99
2018,6,13,14,0,913.0,112.0,4.2,30.3,919.0,1026.43,741.32
2018,6,13,14,15,906.0,111.0,4.25,30.0,889.0,1030.22,745.86
2018,6,13,14,30,899.0,110.0,4.3,29.7,859.0,1030.73,748.45
2018,6,13,14,45,890.0,108.5,4.35,29.4,823.5,1025.44,747.42
2018,6,13,15,0,881.0,107.0,4.4,29.1,788.0,1016.96,744.46
2018,6,13,15,15,869.0,105.0,4.4,29.1,747.0,1001.81,736.04
2018,6,13,15,30,857.0,103.0,4.4,29.1,706.0,983.72,725.78
2018,6,13,15,45,842.0,100.5,4.45,28.1,661.0,969.66,721.45
2018,6,13,16,0,827.0,98.0,4.5,27.1,616.0,942.53,708.17
2018,6,13,16,15,808.0,94.5,4.45,26.35,567.5,907.9,688.4
2018,6,13,16,30,789.0,91.0,4.4,25.6,519.0,871.17,666.89
2018,6,13,16,45,764.0,87.5,4.35,24.8,469.0,827.14,639.9
2018,6,13,17,0,739.0,84.0,4.3,24.0,419.0,781.8,611.31
2018,6,13,17,15,707.0,79.0,4.2,23.05,368.5,732.5,579.13
2018,6,13,17,30,675.0,74.0,4.1,22.1,318.0,678.52,542.32
2018,6,13,17,45,628.0,68.5,4.05,21.1,268.0,612.27,494.86
2018,6,13,18,0,581.0,63.0,4.0,20.1,218.0,547.66,446.47
2018,6,13,18,15,513.5,56.0,3.85,19.2,171.5,468.58,383.56
2018,6,13,18,30,446.0,49.0,3.7,18.3,125.0,393.53,320.08
2018,6,13,18,45,342.5,39.0,3.6,17.45,86.5,297.26,236.02
2018,6,13,19,0,239.0,29.0,3.5,16.6,48.0,205.49,131.09
2018,6,13,19,15,132.5,16.5,3.5,16.15,26.0,85.64,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.7,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,15.2,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,4,45,42.5,8.0,3.85,12.75,9.5,0.0,0.0
2018,6,14,5,0,85.0,16.0,3.9,12.8,19.0,14.55,0.0
2018,6,14,5,15,203.5,29.0,3.9,13.05,50.0,22.84,9.6
2018,6,14,5,30,322.0,42.0,3.9,13.3,81.0,34.59,24.03
2018,6,14,5,45,414.5,49.5,3.95,13.6,124.0,39.28,29.0
2018,6,14,6,0,507.0,57.0,4.0,13.9,167.0,43.95,33.53
2018,6,14,6,15,565.0,63.5,4.0,14.2,215.5,47.55,36.92
2018,6,14,6,30,623.0,70.0,4.0,14.5,264.0,51.05,40.05
2018,6,14,6,45,663.5,75.5,3.95,14.85,315.0,53.55,42.17
2018,6,14,7,0,704.0,81.0,3.9,15.2,366.0,55.93,44.11
2018,6,14,7,15,736.0,84.5,3.85,15.8,417.5,62.48,49.62
2018,6,14,7,30,768.0,88.0,3.8,16.4,469.0,63.38,50.11
2018,6,14,7,45,793.0,90.5,3.75,16.95,519.5,63.45,49.88
2018,6,14,8,0,818.0,93.0,3.7,17.5,570.0,74.54,47.92
2018,6,14,8,15,836.0,95.0,3.65,18.2,617.0,121.37,65.17
2018,6,14,8,30,854.0,97.0,3.6,18.9,664.0,179.8,104.02
2018,6,14,8,45,868.5,98.5,3.55,19.6,707.5,229.85,142.89
2018,6,14,9,0,883.0,100.0,3.5,20.3,751.0,281.44,186.36
2018,6,14,9,15,895.0,101.0,3.5,20.9,790.5,333.33,231.47
2018,6,14,9,30,907.0,102.0,3.5,21.5,830.0,386.13,277.24
2018,6,14,9,45,917.0,101.5,3.45,22.1,863.5,437.74,321.33
2018,6,14,10,0,927.0,101.0,3.4,22.7,897.0,489.62,364.45
2018,6,14,10,15,931.5,102.5,3.45,23.2,923.5,540.39,405.82
2018,6,14,10,30,936.0,104.0,3.5,23.7,950.0,590.52,445.45
2018,6,14,10,45,939.0,105.5,3.55,24.15,970.0,638.93,482.77
2018,6,14,11,0,942.0,107.0,3.6,24.6,990.0,686.18,518.21
2018,6,14,11,15,943.0,108.5,3.75,24.85,1003.0,730.76,551.62
2018,6,14,11,30,944.0,110.0,3.9,25.1,1016.0,773.68,582.97
2018,6,14,11,45,942.5,112.0,4.0,25.35,1021.0,813.37,609.88
2018,6,14,12,0,941.0,114.0,4.1,25.6,1026.0,850.97,635.21
2018,6,14,12,15,937.5,115.0,4.2,25.55,1022.0,883.85,657.99
2018,6,14,12,30,934.0,116.0,4.3,25.5,1018.0,914.23,679.09
2018,6,14,12,45,929.0,117.5,4.4,25.4,1008.0,941.08,697.98
2018,6,14,13,0,924.0,119.0,4.5,25.3,998.0,965.08,715.04
2018,6,14,13,15,919.5,119.0,4.5,25.05,981.0,985.15,729.48
2018,6,14,13,30,915.0,119.0,4.5,24.8,964.0,1002.13,741.98
2018,6,14,13,45,908.5,119.0,4.55,24.55,940.5,1014.01,751.55
2018,6,14,14,0,902.0,119.0,4.6,24.3,917.0,1022.67,759.28
2018,6,14,14,15,894.0,117.5,4.6,23.95,886.0,1025.02,762.83
2018,6,14,14,30,886.0,116.0,4.6,23.6,855.0,1024.1,764.37
2018,6,14,14,45,877.0,114.0,4.6,23.25,819.5,1018.39,762.86
2018,6,14,15,0,868.0,112.0,4.6,22.9,784.0,1009.51,759.37
2018,6,14,15,15,856.0,109.5,4.6,22.9,743.0,993.99,750.43
2018,6,14,15,30,844.0,107.0,4.6,22.9,702.0,975.54,739.6
2018,6,14,15,45,831.0,103.5,4.5,22.05,657.5,962.67,734.35
2018,6,14,16,0,818.0,100.0,4.4,21.2,613.0,936.47,719.91
2018,6,14,16,15,802.5,95.5,4.3,20.8,566.0,904.15,700.03
2018,6,14,16,30,787.0,91.0,4.2,20.4,519.0,869.61,678.4
2018,6,14,16,45,765.0,86.0,4.1,19.95,469.0,826.52,650.42
2018,6,14,17,0,743.0,81.0,4.0,19.5,419.0,781.99,620.89
2018,6,14,17,15,711.0,76.5,3.9,19.05,368.5,728.37,583.87
2018,6,14,17,30,679.0,72.0,3.8,18.6,318.0,679.46,549.36
2018,6,14,17,45,635.0,66.5,3.7,18.15,268.5,615.46,501.93
2018,6,14,18,0,591.0,61.0,3.6,17.7,219.0,552.91,453.77
2018,6,14,18,15,522.0,54.5,3.45,17.15,172.5,473.09,389.62
2018,6,14,18,30,453.0,48.0,3.3,16.6,126.0,397.45,324.96
2018,6,14,18,45,349.5,38.5,3.15,16.05,87.5,301.49,240.63
2018,6,14,19,0,246.0,29.0,3.0,15.5,49.0,210.51,137.21
2018,6,14,19,15,136.5,17.0,2.95,15.15,27.0,88.35,0.0
2018,6,14,19,30,27.0,5.0,2.9,14.8,5.0,4.55,0.0
2018,6,14,19,45,13.5,2.5,2.85,14.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,7.5,3.45,13.2,9.0,0.0,0.0
2018,6,15,5,0,82.0,15.0,3.5,13.3,18.0,13.64,0.0
2018,6,15,5,15,198.5,28.5,3.6,13.6,49.0,22.44,9.25
2018,6,15,5,30,315.0,42.0,3.7,13.9,80.0,34.58,23.96
2018,6,15,5,45,408.5,50.0,3.8,14.2,123.0,39.73,29.31
2018,6,15,6,0,502.0,58.0,3.9,14.5,166.0,44.8,34.2
2018,6,15,6,15,559.5,63.5,3.9,14.85,213.5,47.54,36.81
2018,6,15,6,30,617.0,69.0,3.9,15.2,261.0,50.24,39.22
2018,6,15,6,45,657.0,74.0,3.9,15.55,311.0,52.39,41.03
2018,6,15,7,0,697.0,79.0,3.9,15.9,361.0,54.45,42.68
2018,6,15,7,15,727.5,83.0,3.95,16.45,412.0,61.26,48.42
2018,6,15,7,30,758.0,87.0,4.0,17.0,463.0,62.56,49.28
2018,6,15,7,45,782.0,89.0,4.0,17.6,512.0,62.29,48.74
2018,6,15,8,0,806.0,91.0,4.0,18.2,561.0,72.61,46.51
2018,6,15,8,15,822.0,94.0,4.0,18.7,607.0,119.34,63.97
2018,6,15,8,30,838.0,97.0,4.0,19.2,653.0,177.44,102.76
2018,6,15,8,45,851.5,98.5,4.05,19.7,695.5,226.44,140.97
2018,6,15,9,0,865.0,100.0,4.1,20.2,738.0,276.89,183.75
2018,6,15,9,15,871.0,104.0,4.1,20.5,775.0,328.26,228.96
2018,6,15,9,30,877.0,108.0,4.1,20.8,812.0,379.98,274.44
2018,6,15,9,45,880.0,112.0,4.1,21.15,843.0,430.69,318.45
2018,6,15,10,0,883.0,116.0,4.1,21.5,874.0,481.08,361.14
2018,6,15,10,15,889.0,117.5,4.15,21.65,901.0,530.55,402.35
2018,6,15,10,30,895.0,119.0,4.2,21.8,928.0,579.57,442.18
2018,6,15,10,45,899.5,119.5,4.25,22.0,948.0,626.32,479.25
2018,6,15,11,0,904.0,120.0,4.3,22.2,968.0,672.1,514.71
2018,6,15,11,15,906.5,121.0,4.35,22.2,981.0,715.79,548.27
2018,6,15,11,30,909.0,122.0,4.4,22.2,994.0,758.05,580.17
2018,6,15,11,45,910.0,122.5,4.45,22.2,1000.0,797.17,607.95
2018,6,15,12,0,911.0,123.0,4.5,22.2,1006.0,834.47,634.12
2018,6,15,12,15,909.5,123.5,4.6,22.1,1004.0,867.72,658.0
2018,6,15,12,30,908.0,124.0,4.7,22.0,1002.0,898.68,680.32
2018,6,15,12,45,904.5,124.5,4.75,21.9,992.0,925.39,699.42
2018,6,15,13,0,901.0,125.0,4.8,21.8,982.0,949.37,716.72
2018,6,15,13,15,898.5,123.5,4.85,21.6,966.0,969.53,731.79
2018,6,15,13,30,896.0,122.0,4.9,21.4,950.0,986.68,744.95
2018,6,15,13,45,891.5,120.5,4.95,21.2,927.0,998.8,754.82
2018,6,15,14,0,887.0,119.0,5.0,21.0,904.0,1007.73,762.69
2018,6,15,14,15,880.0,117.0,5.05,20.65,874.0,1010.45,766.93
2018,6,15,14,30,873.0,115.0,5.1,20.3,844.0,1009.93,769.12
2018,6,15,14,45,864.0,113.0,5.1,19.95,808.5,1004.21,767.48
2018,6,15,15,0,855.0,111.0,5.1,19.6,773.0,995.36,763.83
2018,6,15,15,15,843.5,108.5,5.1,19.6,733.0,980.41,754.99
2018,6,15,15,30,832.0,106.0,5.1,19.6,693.0,962.57,744.25
2018,6,15,15,45,819.5,102.5,5.0,18.85,649.5,950.29,738.96
2018,6,15,16,0,807.0,99.0,4.9,18.1,606.0,924.76,724.24
2018,6,15,16,15,792.5,94.0,4.85,17.7,559.5,893.0,704.36
2018,6,15,16,30,778.0,89.0,4.8,17.3,513.0,858.99,682.67
2018,6,15,16,45,756.5,84.5,4.7,16.9,464.0,817.22,654.64
2018,6,15,17,0,735.0,80.0,4.6,16.5,415.0,774.02,625.09
2018,6,15,17,15,704.0,75.5,4.5,16.1,365.0,721.52,587.82
2018,6,15,17,30,673.0,71.0,4.4,15.7,315.0,673.52,553.03
2018,6,15,17,45,629.5,65.5,4.3,15.35,266.0,610.13,504.87
2018,6,15,18,0,586.0,60.0,4.2,15.0,217.0,548.19,456.08
2018,6,15,18,15,513.0,54.5,4.05,14.6,171.0,467.05,389.57
2018,6,15,18,30,440.0,49.0,3.9,14.2,125.0,390.25,322.88
2018,6,15,18,45,330.5,40.0,3.75,13.75,87.0,291.37,235.2
2018,6,15,19,0,221.0,31.0,3.6,13.3,49.0,201.37,134.26
2018,6,15,19,15,121.5,18.0,3.65,13.2,27.0,81.35,0.0
2018,6,15,19,30,22.0,5.0,3.7,13.1,5.0,4.55,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,16,4,45,36.5,8.0,2.5,13.0,9.0,0.0,0.0
2018,6,16,5,0,73.0,16.0,2.5,13.1,18.0,14.55,0.0
2018,6,16,5,15,185.5,29.5,2.55,13.4,48.5,23.22,9.71
2018,6,16,5,30,298.0,43.0,2.6,13.7,79.0,33.46,23.03
2018,6,16,5,45,390.0,51.5,2.6,14.0,121.5,41.05,30.51
2018,6,16,6,0,482.0,60.0,2.6,14.3,164.0,46.48,35.73
2018,6,16,6,15,543.0,66.5,2.6,14.8,212.0,49.95,38.97
2018,6,16,6,30,604.0,73.0,2.6,15.3,260.0,53.34,41.96
2018,6,16,6,45,648.5,77.5,2.6,15.8,311.0,54.99,43.29
2018,6,16,7,0,693.0,82.0,2.6,16.3,362.0,56.6,44.51
2018,6,16,7,15,726.0,85.0,2.55,17.0,413.0,62.82,49.68
2018,6,16,7,30,759.0,88.0,2.5,17.7,464.0,63.33,49.8
2018,6,16,7,45,785.0,90.0,2.5,18.35,514.0,63.05,49.25
2018,6,16,8,0,811.0,92.0,2.5,19.0,564.0,73.08,46.91
2018,6,16,8,15,829.0,94.0,2.45,19.7,611.0,119.49,63.63
2018,6,16,8,30,847.0,96.0,2.4,20.4,658.0,177.51,101.75
2018,6,16,8,45,861.0,97.5,2.4,21.1,701.0,227.04,139.77
2018,6,16,9,0,875.0,99.0,2.4,21.8,744.0,278.07,182.29
2018,6,16,9,15,885.0,101.0,2.4,22.4,782.5,329.64,226.61
2018,6,16,9,30,895.0,103.0,2.4,23.0,821.0,381.94,271.36
2018,6,16,9,45,901.5,105.0,2.45,23.6,853.5,433.42,314.82
2018,6,16,10,0,908.0,107.0,2.5,24.2,886.0,484.88,357.11
2018,6,16,10,15,913.0,107.5,2.55,24.65,912.0,534.25,396.87
2018,6,16,10,30,918.0,108.0,2.6,25.1,938.0,583.03,435.01
2018,6,16,10,45,921.5,109.5,2.7,25.5,958.0,630.93,471.66
2018,6,16,11,0,925.0,111.0,2.8,25.9,978.0,677.76,506.57
2018,6,16,11,15,927.5,111.5,2.95,26.15,991.0,721.86,539.3
2018,6,16,11,30,930.0,112.0,3.1,26.4,1004.0,764.46,570.25
2018,6,16,11,45,930.5,112.5,3.25,26.65,1010.0,803.9,596.93
2018,6,16,12,0,931.0,113.0,3.4,26.9,1016.0,841.4,622.18
2018,6,16,12,15,929.5,114.0,3.55,26.9,1014.0,875.62,645.77
2018,6,16,12,30,928.0,115.0,3.7,26.9,1012.0,907.49,667.79
2018,6,16,12,45,924.5,115.5,3.9,26.9,1002.0,934.62,686.97
2018,6,16,13,0,921.0,116.0,4.1,26.9,992.0,958.96,704.39
2018,6,16,13,15,916.5,115.5,4.25,26.7,975.0,978.48,718.99
2018,6,16,13,30,912.0,115.0,4.4,26.5,958.0,994.91,731.71
2018,6,16,13,45,906.0,114.5,4.55,26.3,934.5,1006.72,741.51
2018,6,16,14,0,900.0,114.0,4.7,26.1,911.0,1015.3,749.77
2018,6,16,14,15,893.0,113.5,4.85,25.6,882.0,1019.66,756.37
2018,6,16,14,30,886.0,113.0,5.0,25.1,853.0,1020.8,760.98
2018,6,16,14,45,876.0,112.0,5.1,24.6,817.5,1015.2,760.77
2018,6,16,15,0,866.0,111.0,5.2,24.1,782.0,1006.47,758.56
2018,6,16,15,15,854.0,108.5,5.2,24.1,741.5,991.02,749.57
2018,6,16,15,30,842.0,106.0,5.2,24.1,701.0,972.65,738.68
2018,6,16,15,45,826.5,104.5,5.3,22.8,657.0,959.78,736.19
2018,6,16,16,0,811.0,103.0,5.4,21.5,613.0,933.73,724.28
2018,6,16,16,15,791.0,101.0,5.4,20.85,566.0,900.39,704.46
2018,6,16,16,30,771.0,99.0,5.4,20.2,519.0,865.0,682.88
2018,6,16,16,45,744.5,95.5,5.35,19.5,469.5,820.07,653.71
2018,6,16,17,0,718.0,92.0,5.3,18.8,420.0,779.42,627.14
2018,6,16,17,15,680.0,88.0,5.25,18.15,369.0,722.42,587.26
2018,6,16,17,30,642.0,84.0,5.2,17.5,318.0,665.6,546.33
2018,6,16,17,45,588.0,79.0,5.15,16.9,268.0,595.36,493.21
2018,6,16,18,0,534.0,74.0,5.1,16.3,218.0,526.99,439.52
2018,6,16,18,15,457.0,66.5,5.0,15.8,171.5,441.52,368.37
2018,6,16,18,30,380.0,59.0,4.9,15.3,125.0,360.56,298.29
2018,6,16,18,45,272.0,47.0,4.75,14.8,86.5,264.06,212.69
2018,6,16,19,0,164.0,35.0,4.6,14.3,48.0,175.36,117.4
2018,6,16,19,15,88.0,20.0,4.6,14.1,26.5,65.33,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.9,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,17,4,45,14.5,6.0,2.5,13.65,6.5,0.0,0.0
2018,6,17,5,0,29.0,12.0,2.5,13.7,13.0,10.91,0.0
2018,6,17,5,15,93.0,26.5,2.55,13.9,36.5,21.45,8.42
2018,6,17,5,30,157.0,41.0,2.6,14.1,60.0,32.76,22.38
2018,6,17,5,45,198.5,50.0,2.6,14.35,85.5,37.83,27.64
2018,6,17,6,0,240.0,59.0,2.6,14.6,111.0,43.85,33.35
2018,6,17,6,15,127.5,78.5,2.55,14.8,107.0,63.33,50.83
2018,6,17,6,30,15.0,98.0,2.5,15.0,103.0,82.7,67.98
2018,6,17,6,45,107.5,127.0,2.5,15.25,170.0,97.23,80.59
2018,6,17,7,0,200.0,156.0,2.5,15.5,237.0,116.87,97.42
2018,6,17,7,15,306.5,161.5,2.45,15.8,304.0,114.49,94.92
2018,6,17,7,30,413.0,167.0,2.4,16.1,371.0,109.34,90.05
2018,6,17,7,45,447.0,175.5,2.35,16.45,417.5,112.27,92.14
2018,6,17,8,0,481.0,184.0,2.3,16.8,464.0,121.8,90.73
2018,6,17,8,15,333.0,236.0,2.25,17.1,437.5,182.81,132.71
2018,6,17,8,30,185.0,288.0,2.2,17.4,411.0,229.38,172.41
2018,6,17,8,45,195.5,311.0,2.15,17.7,448.5,260.49,195.56
2018,6,17,9,0,206.0,334.0,2.1,18.0,486.0,293.18,220.62
2018,6,17,9,15,236.0,348.0,2.05,18.35,530.5,316.46,238.12
2018,6,17,9,30,266.0,362.0,2.0,18.7,575.0,354.08,266.93
2018,6,17,9,45,332.5,353.5,1.95,19.05,631.0,393.63,296.7
2018,6,17,10,0,399.0,345.0,1.9,19.4,687.0,431.76,325.79
2018,6,17,10,15,587.5,262.5,1.9,20.05,784.0,485.66,366.55
2018,6,17,10,30,776.0,180.0,1.9,20.7,881.0,559.59,422.4
2018,6,17,10,45,824.0,157.5,1.85,21.35,917.0,609.78,459.68
2018,6,17,11,0,872.0,135.0,1.8,22.0,953.0,662.67,498.08
2018,6,17,11,15,876.0,135.5,1.85,22.5,966.5,705.8,529.05
2018,6,17,11,30,880.0,136.0,1.9,23.0,980.0,747.67,558.48
2018,6,17,11,45,883.5,134.5,1.95,23.45,986.5,786.17,584.2
2018,6,17,12,0,887.0,133.0,2.0,23.9,993.0,823.04,607.91
2018,6,17,12,15,888.5,131.5,2.1,24.25,992.0,856.47,629.84
2018,6,17,12,30,890.0,130.0,2.2,24.6,991.0,887.79,650.33
2018,6,17,12,45,891.0,128.5,2.3,24.9,983.5,916.36,669.11
2018,6,17,13,0,892.0,127.0,2.4,25.2,976.0,942.41,686.25
2018,6,17,13,15,889.0,126.5,2.45,25.4,960.5,962.95,699.68
2018,6,17,13,30,886.0,126.0,2.5,25.6,945.0,980.56,711.32
2018,6,17,13,45,881.0,124.5,2.55,25.75,922.0,992.2,719.37
2018,6,17,14,0,876.0,123.0,2.6,25.9,899.0,1000.67,725.56
2018,6,17,14,15,869.5,121.5,2.65,25.9,870.0,1004.48,729.32
2018,6,17,14,30,863.0,120.0,2.7,25.9,841.0,1005.11,731.21
2018,6,17,14,45,855.0,118.0,2.75,25.9,807.0,1000.55,729.91
2018,6,17,15,0,847.0,116.0,2.8,25.9,773.0,992.9,726.76
2018,6,17,15,15,835.0,113.5,2.8,25.9,733.0,977.67,718.34
2018,6,17,15,30,823.0,111.0,2.8,25.9,693.0,970.39,715.31
2018,6,17,15,45,808.5,107.5,2.85,25.6,648.5,945.79,702.08
2018,6,17,16,0,794.0,104.0,2.9,25.3,604.0,918.6,687.16
2018,6,17,16,15,775.5,100.5,2.9,25.0,557.0,885.2,667.49
2018,6,17,16,30,757.0,97.0,2.9,24.7,510.0,849.75,646.19
2018,6,17,16,45,732.5,92.5,2.9,24.4,461.0,805.81,618.59
2018,6,17,17,0,708.0,88.0,2.9,24.1,412.0,765.58,593.08
2018,6,17,17,15,674.0,83.5,2.95,23.5,362.0,711.68,557.87
2018,6,17,17,30,640.0,79.0,3.0,22.9,312.0,657.81,521.44
2018,6,17,17,45,592.0,73.0,3.05,22.35,263.0,591.27,473.81
2018,6,17,18,0,544.0,67.0,3.1,21.8,214.0,526.44,425.37
2018,6,17,18,15,475.0,59.5,3.0,20.95,168.5,446.86,362.55
2018,6,17,18,30,406.0,52.0,2.9,20.1,123.0,371.39,299.72
2018,6,17,18,45,307.5,41.5,2.8,19.25,85.5,277.69,219.33
2018,6,17,19,0,209.0,31.0,2.7,18.4,48.0,195.34,130.4
2018,6,17,19,15,115.5,18.0,2.75,17.85,26.5,78.32,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.3,5.0,4.55,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,18,4,45,28.0,5.5,1.45,13.15,6.5,0.0,0.0
2018,6,18,5,0,56.0,11.0,1.6,13.5,13.0,10.01,0.0
2018,6,18,5,15,141.0,23.0,1.7,14.1,37.5,17.99,6.05
2018,6,18,5,30,226.0,35.0,1.8,14.7,62.0,27.06,17.47
2018,6,18,5,45,269.0,39.5,1.9,15.25,86.5,30.07,20.75
2018,6,18,6,0,312.0,44.0,2.0,15.8,111.0,32.42,23.11
2018,6,18,6,15,156.0,36.5,1.95,16.35,70.0,26.38,17.86
2018,6,18,6,30,0.0,29.0,1.9,16.9,29.0,25.53,17.09
2018,6,18,6,45,0.0,47.5,1.85,17.45,47.5,41.91,31.5
2018,6,18,7,0,0.0,66.0,1.8,18.0,66.0,58.33,45.73
2018,6,18,7,15,17.0,112.5,1.75,18.65,121.0,96.83,78.74
2018,6,18,7,30,34.0,159.0,1.7,19.3,176.0,125.85,102.92
2018,6,18,7,45,204.0,174.5,1.7,19.9,291.5,119.49,96.91
2018,6,18,8,0,374.0,190.0,1.7,20.5,407.0,123.01,91.44
2018,6,18,8,15,580.5,152.5,1.75,21.2,521.5,133.42,82.93
2018,6,18,8,30,787.0,115.0,1.8,21.9,636.0,173.3,100.22
2018,6,18,8,45,803.5,116.0,1.85,22.6,678.5,220.22,135.73
2018,6,18,9,0,820.0,117.0,1.9,23.3,721.0,269.06,175.85
2018,6,18,9,15,828.5,121.0,2.05,23.85,758.5,319.55,218.87
2018,6,18,9,30,837.0,125.0,2.2,24.4,796.0,377.21,267.14
2018,6,18,9,45,842.0,128.5,2.3,24.95,827.5,426.41,308.37
2018,6,18,10,0,847.0,132.0,2.4,25.5,859.0,475.5,348.55
2018,6,18,10,15,847.0,137.5,2.5,25.95,883.5,523.34,386.84
2018,6,18,10,30,847.0,143.0,2.6,26.4,908.0,570.27,423.36
2018,6,18,10,45,685.0,243.0,2.7,26.8,870.5,593.73,440.62
2018,6,18,11,0,523.0,343.0,2.8,27.2,833.0,610.9,451.65
2018,6,18,11,15,490.0,368.5,2.9,27.55,833.0,639.13,471.47
2018,6,18,11,30,457.0,394.0,3.0,27.9,833.0,664.61,488.79
2018,6,18,11,45,476.0,386.0,3.05,28.3,845.5,699.34,513.0
2018,6,18,12,0,495.0,378.0,3.1,28.7,858.0,734.35,537.05
2018,6,18,12,15,503.0,368.0,3.25,28.8,855.0,758.48,554.52
2018,6,18,12,30,511.0,358.0,3.4,28.9,852.0,781.39,571.15
2018,6,18,12,45,593.0,306.5,3.5,29.05,875.0,828.92,606.03
2018,6,18,13,0,675.0,255.0,3.6,29.2,898.0,880.28,643.06
2018,6,18,13,15,734.5,215.5,3.65,29.15,904.5,920.34,670.89
2018,6,18,13,30,794.0,176.0,3.7,29.1,911.0,951.98,692.38
2018,6,18,13,45,840.5,146.5,3.75,29.0,907.0,974.12,707.88
2018,6,18,14,0,887.0,117.0,3.8,28.9,903.0,1005.24,729.41
2018,6,18,14,15,881.5,115.0,3.8,28.65,874.5,1009.54,733.62
2018,6,18,14,30,876.0,113.0,3.8,28.4,846.0,1010.62,736.08
2018,6,18,14,45,868.0,111.0,3.8,28.1,811.5,1006.0,735.13
2018,6,18,15,0,860.0,109.0,3.8,27.8,777.0,998.24,732.28
2018,6,18,15,15,848.0,106.5,3.8,27.8,736.5,982.86,723.66
2018,6,18,15,30,836.0,104.0,3.8,27.8,696.0,964.57,713.24
2018,6,18,15,45,822.5,101.0,3.75,27.1,652.0,951.86,708.3
2018,6,18,16,0,809.0,98.0,3.7,26.4,608.0,926.05,694.47
2018,6,18,16,15,792.0,94.5,3.65,25.95,561.5,893.82,675.55
2018,6,18,16,30,775.0,91.0,3.6,25.5,515.0,859.47,654.96
2018,6,18,16,45,751.5,87.5,3.55,25.05,466.0,817.29,628.55
2018,6,18,17,0,728.0,84.0,3.5,24.6,417.0,773.76,600.66
2018,6,18,17,15,694.5,79.0,3.4,23.95,366.5,723.5,567.4
2018,6,18,17,30,661.0,74.0,3.3,23.3,316.0,668.76,529.81
2018,6,18,17,45,615.0,69.0,3.15,22.6,267.0,604.48,483.57
2018,6,18,18,0,569.0,64.0,3.0,21.9,218.0,541.75,436.64
2018,6,18,18,15,500.5,57.0,2.8,21.05,172.0,462.31,374.31
2018,6,18,18,30,432.0,50.0,2.6,20.2,126.0,386.99,311.67
2018,6,18,18,45,333.0,40.0,2.35,19.4,88.0,293.83,231.72
2018,6,18,19,0,234.0,30.0,2.1,18.6,50.0,208.57,140.51
2018,6,18,19,15,130.0,17.5,2.15,18.1,27.5,85.74,0.0
2018,6,18,19,30,26.0,5.0,2.2,17.6,5.0,4.55,0.0
2018,6,18,19,45,13.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,27.5,5.0,2.25,13.9,6.0,0.0,0.0
2018,6,19,5,0,55.0,10.0,2.3,14.0,12.0,9.1,0.0
2018,6,19,5,15,192.5,24.0,2.35,14.35,45.0,18.86,6.46
2018,6,19,5,30,330.0,38.0,2.4,14.7,78.0,30.91,20.71
2018,6,19,5,45,337.5,41.0,2.4,15.0,98.0,31.63,22.13
2018,6,19,6,0,345.0,44.0,2.4,15.3,118.0,32.57,23.28
2018,6,19,6,15,172.5,47.0,2.4,15.7,84.0,33.97,24.65
2018,6,19,6,30,0.0,50.0,2.4,16.1,50.0,44.12,33.67
2018,6,19,6,45,0.0,68.0,2.4,16.45,68.0,60.11,47.7
2018,6,19,7,0,0.0,86.0,2.4,16.8,86.0,75.26,60.77
2018,6,19,7,15,1.0,114.0,2.35,17.4,114.5,97.85,80.02
2018,6,19,7,30,2.0,142.0,2.3,18.0,143.0,119.85,98.4
2018,6,19,7,45,9.0,169.5,2.3,18.6,174.5,141.05,115.79
2018,6,19,8,0,16.0,197.0,2.3,19.2,206.0,162.26,126.9
2018,6,19,8,15,63.0,233.5,2.3,20.0,274.5,183.29,140.76
2018,6,19,8,30,110.0,270.0,2.3,20.8,343.0,208.96,157.45
2018,6,19,8,45,321.0,247.0,2.25,21.6,479.5,230.57,164.46
2018,6,19,9,0,532.0,224.0,2.2,22.4,616.0,274.52,191.15
2018,6,19,9,15,712.0,161.0,2.25,23.1,714.5,309.25,215.17
2018,6,19,9,30,892.0,98.0,2.3,23.8,813.0,375.63,265.63
2018,6,19,9,45,900.5,98.5,2.3,24.5,846.0,426.54,308.27
2018,6,19,10,0,909.0,99.0,2.3,25.2,879.0,477.62,349.9
2018,6,19,10,15,915.0,99.5,2.35,25.7,905.5,527.44,389.76
2018,6,19,10,30,921.0,100.0,2.4,26.2,932.0,576.77,428.05
2018,6,19,10,45,925.0,101.0,2.45,26.7,952.5,624.65,464.15
2018,6,19,11,0,929.0,102.0,2.5,27.2,973.0,671.49,498.47
2018,6,19,11,15,931.5,102.5,2.6,27.5,986.0,715.69,530.73
2018,6,19,11,30,934.0,103.0,2.7,27.8,999.0,758.38,560.97
2018,6,19,11,45,936.0,103.0,2.8,28.05,1005.5,798.61,587.69
2018,6,19,12,0,938.0,103.0,2.9,28.3,1012.0,836.97,613.0
2018,6,19,12,15,935.0,105.5,2.95,28.45,1010.5,871.41,635.52
2018,6,19,12,30,932.0,108.0,3.0,28.6,1009.0,903.45,656.39
2018,6,19,12,45,925.5,111.0,3.05,28.75,999.0,930.29,673.83
2018,6,19,13,0,919.0,114.0,3.1,28.9,989.0,954.28,689.47
2018,6,19,13,15,916.0,113.0,3.15,28.9,973.0,974.75,703.3
2018,6,19,13,30,913.0,112.0,3.2,28.9,957.0,992.16,715.29
2018,6,19,13,45,908.5,111.0,3.25,28.95,934.5,1005.0,724.3
2018,6,19,14,0,904.0,110.0,3.3,29.0,912.0,1014.63,731.41
2018,6,19,14,15,897.0,109.0,3.3,28.85,882.5,1018.55,735.21
2018,6,19,14,30,890.0,108.0,3.3,28.7,853.0,1019.22,737.11
2018,6,19,14,45,881.0,106.0,3.35,28.55,817.5,1013.57,735.47
2018,6,19,15,0,872.0,104.0,3.4,28.4,782.0,1004.74,731.93
2018,6,19,15,15,860.5,102.5,3.4,28.4,742.0,990.89,724.44
2018,6,19,15,30,849.0,101.0,3.4,28.4,702.0,974.14,715.16
2018,6,19,15,45,834.5,98.0,3.4,27.7,657.5,949.89,702.95
2018,6,19,16,0,820.0,95.0,3.4,27.0,613.0,933.21,695.78
2018,6,19,16,15,801.0,92.5,3.4,26.35,565.5,900.14,677.24
2018,6,19,16,30,782.0,90.0,3.4,25.7,518.0,865.02,657.1
2018,6,19,16,45,757.5,86.5,3.4,25.1,468.5,821.8,630.75
2018,6,19,17,0,733.0,83.0,3.4,24.5,419.0,777.26,602.87
2018,6,19,17,15,700.0,79.0,3.3,23.55,369.0,728.51,571.46
2018,6,19,17,30,667.0,75.0,3.2,22.6,319.0,675.38,535.72
2018,6,19,17,45,622.5,69.0,3.15,21.65,269.5,610.73,490.02
2018,6,19,18,0,578.0,63.0,3.1,20.7,220.0,547.55,443.37
2018,6,19,18,15,512.0,56.0,3.05,19.75,174.0,469.57,382.54
2018,6,19,18,30,446.0,49.0,3.0,18.8,128.0,395.56,320.91
2018,6,19,18,45,347.0,39.5,2.9,17.9,89.5,302.4,240.57
2018,6,19,19,0,248.0,30.0,2.8,17.0,51.0,216.28,148.29
2018,6,19,19,15,138.5,17.5,2.8,16.45,28.0,90.41,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.9,5.0,18.88,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,4,45,55.0,7.0,2.35,12.15,8.5,0.0,0.0
2018,6,20,5,0,110.0,14.0,2.5,12.4,17.0,12.73,0.0
2018,6,20,5,15,244.0,25.5,2.6,12.95,49.5,21.11,7.8
2018,6,20,5,30,378.0,37.0,2.7,13.5,82.0,30.1,20.12
2018,6,20,5,45,421.0,41.5,2.75,14.0,113.5,32.34,22.84
2018,6,20,6,0,464.0,46.0,2.8,14.5,145.0,34.67,25.22
2018,6,20,6,15,232.0,59.0,2.8,15.0,108.5,42.91,32.68
2018,6,20,6,30,0.0,72.0,2.8,15.5,72.0,62.83,50.34
2018,6,20,6,45,3.0,98.5,2.8,16.0,99.5,84.21,68.98
2018,6,20,7,0,6.0,125.0,2.8,16.5,127.0,105.07,86.85
2018,6,20,7,15,15.5,151.5,2.85,17.15,158.5,125.58,104.03
2018,6,20,7,30,25.0,178.0,2.9,17.8,190.0,145.75,120.62
2018,6,20,7,45,41.5,206.0,2.9,18.4,229.0,156.38,128.9
2018,6,20,8,0,58.0,234.0,2.9,19.0,268.0,175.55,137.39
2018,6,20,8,15,139.0,257.5,2.9,19.65,347.5,192.5,145.85
2018,6,20,8,30,220.0,281.0,2.9,20.3,427.0,229.01,169.07
2018,6,20,8,45,478.5,218.0,2.95,20.9,562.0,228.66,157.08
2018,6,20,9,0,737.0,155.0,3.0,21.5,697.0,269.73,181.15
2018,6,20,9,15,823.0,128.0,3.0,22.0,763.0,321.98,223.16
2018,6,20,9,30,909.0,101.0,3.0,22.5,829.0,382.86,272.75
2018,6,20,9,45,906.0,108.5,3.05,23.05,859.5,435.43,317.58
2018,6,20,10,0,903.0,116.0,3.1,23.6,890.0,487.09,360.5
2018,6,20,10,15,909.5,117.0,3.15,24.0,917.5,537.43,401.36
2018,6,20,10,30,916.0,118.0,3.2,24.4,945.0,587.36,440.74
2018,6,20,10,45,921.5,118.0,3.25,24.8,966.0,635.32,477.62
2018,6,20,11,0,927.0,118.0,3.3,25.2,987.0,682.38,512.84
2018,6,20,11,15,930.5,118.5,3.45,25.35,1001.0,727.4,546.66
2018,6,20,11,30,934.0,119.0,3.6,25.5,1015.0,771.0,578.85
2018,6,20,11,45,936.5,118.5,3.7,25.7,1021.5,811.47,606.46
2018,6,20,12,0,939.0,118.0,3.8,25.9,1028.0,850.13,632.52
2018,6,20,12,15,939.5,117.0,3.9,25.8,1026.5,884.74,656.49
2018,6,20,12,30,940.0,116.0,4.0,25.7,1025.0,917.05,678.92
2018,6,20,12,45,939.5,115.0,4.1,25.55,1016.5,945.98,699.25
2018,6,20,13,0,939.0,114.0,4.2,25.4,1008.0,972.18,717.84
2018,6,20,13,15,936.5,112.5,4.25,25.2,992.0,993.14,732.9
2018,6,20,13,30,934.0,111.0,4.3,25.0,976.0,1010.98,746.03
2018,6,20,13,45,930.5,109.5,4.35,24.75,953.0,1024.66,756.7
2018,6,20,14,0,927.0,108.0,4.4,24.5,930.0,1035.07,765.37
2018,6,20,14,15,921.0,106.5,4.4,24.2,900.5,1039.69,770.23
2018,6,20,14,30,915.0,105.0,4.4,23.9,871.0,1040.98,773.06
2018,6,20,14,45,907.5,103.0,4.4,23.6,836.0,1036.91,772.48
2018,6,20,15,0,900.0,101.0,4.4,23.3,801.0,1029.57,769.9
2018,6,20,15,15,889.0,99.0,4.4,23.3,760.0,1015.53,762.05
2018,6,20,15,30,878.0,97.0,4.4,23.3,719.0,998.47,752.29
2018,6,20,15,45,864.5,94.0,4.25,22.6,674.0,974.86,739.3
2018,6,20,16,0,851.0,91.0,4.1,21.9,629.0,948.57,724.45
2018,6,20,16,15,834.0,88.0,4.0,21.4,581.0,926.24,712.02
2018,6,20,16,30,817.0,85.0,3.9,20.9,533.0,891.72,690.88
2018,6,20,16,45,793.5,81.5,3.85,20.4,482.5,848.62,663.64
2018,6,20,17,0,770.0,78.0,3.8,19.9,432.0,804.09,634.84
2018,6,20,17,15,738.5,74.0,3.65,19.2,381.0,750.9,598.94
2018,6,20,17,30,707.0,70.0,3.5,18.5,330.0,697.33,561.69
2018,6,20,17,45,663.5,65.0,3.4,17.85,279.5,638.01,518.73
2018,6,20,18,0,620.0,60.0,3.3,17.2,229.0,575.51,471.44
2018,6,20,18,15,555.0,53.5,3.15,16.55,181.5,497.35,409.37
2018,6,20,18,30,490.0,47.0,3.0,15.9,134.0,423.07,346.61
2018,6,20,18,45,389.5,38.5,2.9,15.3,94.5,328.37,263.85
2018,6,20,19,0,289.0,30.0,2.8,14.7,55.0,240.92,168.16
2018,6,20,19,15,163.0,18.0,2.75,14.35,30.5,104.15,0.0
2018,6,20,19,30,37.0,6.0,2.7,14.0,6.0,23.77,0.0
2018,6,20,19,45,18.5,3.0,2.65,13.7,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,21,4,45,56.5,7.0,2.85,12.55,8.5,0.0,0.0
2018,6,21,5,0,113.0,14.0,3.0,12.8,17.0,12.73,0.0
2018,6,21,5,15,250.0,25.0,3.05,13.1,49.5,20.66,7.3
2018,6,21,5,30,387.0,36.0,3.1,13.4,82.0,29.22,19.35
2018,6,21,5,45,420.5,41.5,3.15,13.75,113.0,32.36,22.87
2018,6,21,6,0,454.0,47.0,3.2,14.1,144.0,35.47,25.97
2018,6,21,6,15,227.0,62.0,3.2,14.6,110.5,45.07,34.65
2018,6,21,6,30,0.0,77.0,3.2,15.1,77.0,66.74,53.87
2018,6,21,6,45,9.5,105.5,3.2,15.55,109.5,89.47,73.73
2018,6,21,7,0,19.0,134.0,3.2,16.0,142.0,111.63,92.74
2018,6,21,7,15,197.0,149.0,3.15,16.6,245.5,105.76,87.13
2018,6,21,7,30,375.0,164.0,3.1,17.2,349.0,107.18,87.87
2018,6,21,7,45,613.5,123.0,3.1,17.8,462.5,77.29,61.66
2018,6,21,8,0,852.0,82.0,3.1,18.4,576.0,74.44,58.87
2018,6,21,8,15,868.0,84.5,3.1,19.0,623.5,122.76,66.01
2018,6,21,8,30,884.0,87.0,3.1,19.6,671.0,173.16,97.32
2018,6,21,8,45,896.0,88.5,3.05,20.25,714.5,224.07,136.52
2018,6,21,9,0,908.0,90.0,3.0,20.9,758.0,276.3,180.39
2018,6,21,9,15,918.5,91.5,2.95,21.5,797.5,329.23,226.22
2018,6,21,9,30,929.0,93.0,2.9,22.1,837.0,382.94,272.58
2018,6,21,9,45,937.0,94.0,2.9,22.7,871.0,435.9,317.66
2018,6,21,10,0,945.0,95.0,2.9,23.3,905.0,488.95,361.6
2018,6,21,10,15,951.0,95.5,2.85,23.85,932.5,540.53,403.07
2018,6,21,10,30,957.0,96.0,2.8,24.4,960.0,591.59,442.77
2018,6,21,10,45,961.0,96.5,2.8,25.0,980.5,640.76,479.87
2018,6,21,11,0,965.0,97.0,2.8,25.6,1001.0,688.82,515.01
2018,6,21,11,15,967.5,97.0,2.8,26.0,1014.5,734.16,547.65
2018,6,21,11,30,970.0,97.0,2.8,26.4,1028.0,777.91,577.83
2018,6,21,11,45,971.0,98.0,2.85,26.75,1034.5,819.61,605.06
2018,6,21,12,0,972.0,99.0,2.9,27.1,1041.0,859.33,630.71
2018,6,21,12,15,966.5,102.0,3.0,27.3,1038.0,893.33,653.11
2018,6,21,12,30,961.0,105.0,3.1,27.5,1035.0,924.7,673.76
2018,6,21,12,45,952.5,110.0,3.15,27.75,1024.5,952.48,691.56
2018,6,21,13,0,944.0,115.0,3.2,28.0,1014.0,977.3,707.45
2018,6,21,13,15,941.0,114.5,3.3,28.05,998.0,998.94,722.28
2018,6,21,13,30,938.0,114.0,3.4,28.1,982.0,1017.48,735.22
2018,6,21,13,45,934.0,112.0,3.45,28.15,958.5,1030.35,744.26
2018,6,21,14,0,930.0,110.0,3.5,28.2,935.0,1039.91,751.34
2018,6,21,14,15,924.5,108.0,3.5,28.05,905.5,1044.62,755.68
2018,6,21,14,30,919.0,106.0,3.5,27.9,876.0,1045.97,758.05
2018,6,21,14,45,911.5,104.0,3.55,27.75,840.5,1041.98,757.52
2018,6,21,15,0,904.0,102.0,3.6,27.6,805.0,1034.71,755.03
2018,6,21,15,15,893.0,99.5,3.6,27.6,764.0,1020.16,747.11
2018,6,21,15,30,882.0,97.0,3.6,27.6,723.0,1002.53,737.31
2018,6,21,15,45,870.0,94.5,3.45,27.0,679.0,981.01,725.7
2018,6,21,16,0,858.0,92.0,3.3,26.4,635.0,956.75,712.27
2018,6,21,16,15,841.0,89.5,3.25,26.0,587.0,935.03,700.65
2018,6,21,16,30,824.0,87.0,3.2,25.6,539.0,901.04,680.58
2018,6,21,16,45,800.0,83.5,3.1,25.2,488.0,857.36,653.27
2018,6,21,17,0,776.0,80.0,3.0,24.8,437.0,812.23,624.5
2018,6,21,17,15,744.5,76.0,2.9,24.1,385.5,758.87,589.86
2018,6,21,17,30,713.0,72.0,2.8,23.4,334.0,705.07,553.82
2018,6,21,17,45,668.5,66.5,2.7,22.65,283.0,644.35,511.34
2018,6,21,18,0,624.0,61.0,2.6,21.9,232.0,580.2,464.36
2018,6,21,18,15,556.0,55.0,2.25,20.8,184.0,500.34,402.72
2018,6,21,18,30,488.0,49.0,1.9,19.7,136.0,424.43,340.32
2018,6,21,18,45,382.5,40.0,1.55,18.6,95.5,325.8,256.7
2018,6,21,19,0,277.0,31.0,1.2,17.5,55.0,235.09,162.0
2018,6,21,19,15,155.5,18.0,1.2,16.95,30.0,100.21,0.0
2018,6,21,19,30,34.0,5.0,1.2,16.4,5.0,21.39,0.0
2018,6,21,19,45,17.0,2.5,1.2,15.9,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
