Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,4,45,45.0,6.5,1.55,12.75,8.0,0.0,0.0
2018,6,22,5,0,90.0,13.0,1.7,13.2,16.0,11.82,0.0
2018,6,22,5,15,217.0,25.5,1.8,13.9,47.5,21.13,7.33
2018,6,22,5,30,344.0,38.0,1.9,14.6,79.0,31.03,20.77
2018,6,22,5,45,433.5,46.5,2.05,15.3,122.5,36.83,26.62
2018,6,22,6,0,523.0,55.0,2.2,16.0,166.0,42.47,31.93
2018,6,22,6,15,582.0,61.5,2.1,16.85,215.5,46.16,35.29
2018,6,22,6,30,641.0,68.0,2.0,17.7,265.0,49.75,38.39
2018,6,22,6,45,682.0,72.5,1.9,18.55,316.0,51.58,39.83
2018,6,22,7,0,723.0,77.0,1.8,19.4,367.0,58.62,45.71
2018,6,22,7,15,753.0,81.5,1.7,20.5,419.0,60.46,46.94
2018,6,22,7,30,783.0,86.0,1.6,21.6,471.0,62.2,48.05
2018,6,22,7,45,805.5,89.0,1.5,22.7,521.5,62.68,48.05
2018,6,22,8,0,828.0,92.0,1.4,23.8,572.0,70.19,53.99
2018,6,22,8,15,845.5,94.5,1.4,24.75,619.5,117.64,61.21
2018,6,22,8,30,863.0,97.0,1.4,25.7,667.0,176.68,98.29
2018,6,22,8,45,831.5,115.5,1.4,26.6,694.5,222.32,133.65
2018,6,22,9,0,800.0,134.0,1.4,27.5,722.0,274.44,176.92
2018,6,22,9,15,838.0,127.0,1.45,28.45,771.5,324.1,216.8
2018,6,22,9,30,876.0,120.0,1.5,29.4,821.0,384.13,264.41
2018,6,22,9,45,882.5,124.0,1.6,30.3,855.0,436.24,306.32
2018,6,22,10,0,889.0,128.0,1.7,31.2,889.0,488.39,347.1
2018,6,22,10,15,898.0,128.5,1.75,32.05,918.0,539.04,385.43
2018,6,22,10,30,907.0,129.0,1.8,32.9,947.0,589.52,422.36
2018,6,22,10,45,921.5,123.0,1.85,33.8,970.5,637.87,456.63
2018,6,22,11,0,936.0,117.0,1.9,34.7,994.0,685.95,489.65
2018,6,22,11,15,938.5,117.0,1.95,35.25,1007.0,730.33,519.82
2018,6,22,11,30,941.0,117.0,2.0,35.8,1020.0,773.18,548.22
2018,6,22,11,45,942.5,117.0,2.1,36.35,1026.0,813.61,573.27
2018,6,22,12,0,944.0,117.0,2.2,36.9,1032.0,852.16,596.76
2018,6,22,12,15,942.5,118.0,2.3,37.1,1030.5,887.08,618.7
2018,6,22,12,30,941.0,119.0,2.4,37.3,1029.0,919.64,639.13
2018,6,22,12,45,937.5,120.0,2.55,37.45,1020.0,947.91,657.43
2018,6,22,13,0,934.0,121.0,2.7,37.6,1011.0,973.39,674.06
2018,6,22,13,15,930.5,120.5,2.8,37.55,994.5,994.51,688.24
2018,6,22,13,30,927.0,120.0,2.9,37.5,978.0,1012.55,700.65
2018,6,22,13,45,922.0,119.0,3.05,37.4,955.0,1025.46,710.61
2018,6,22,14,0,917.0,118.0,3.2,37.3,932.0,1035.1,718.71
2018,6,22,14,15,908.5,117.0,3.25,37.05,901.0,1037.97,722.45
2018,6,22,14,30,900.0,116.0,3.3,36.8,870.0,1037.52,724.33
2018,6,22,14,45,890.5,114.0,3.35,36.55,834.0,1031.72,723.03
2018,6,22,15,0,881.0,112.0,3.4,36.3,798.0,1022.69,719.86
2018,6,22,15,15,869.5,109.5,3.4,36.3,757.0,1007.98,712.12
2018,6,22,15,30,858.0,107.0,3.4,36.3,716.0,990.27,702.61
2018,6,22,15,45,843.0,104.5,3.45,35.5,671.0,976.81,698.55
2018,6,22,16,0,828.0,102.0,3.5,34.7,626.0,950.05,685.83
2018,6,22,16,15,809.0,98.5,3.45,34.05,577.5,915.77,667.03
2018,6,22,16,30,790.0,95.0,3.4,33.4,529.0,879.35,646.57
2018,6,22,16,45,765.0,91.0,3.35,32.8,478.5,834.95,620.19
2018,6,22,17,0,740.0,87.0,3.3,32.2,428.0,789.19,592.32
2018,6,22,17,15,706.5,82.5,3.1,31.15,377.0,739.66,561.36
2018,6,22,17,30,673.0,78.0,2.9,30.1,326.0,685.24,525.88
2018,6,22,17,45,626.5,72.0,2.7,29.0,275.5,618.78,480.36
2018,6,22,18,0,580.0,66.0,2.5,27.9,225.0,553.85,433.99
2018,6,22,18,15,512.5,59.0,2.15,26.45,178.5,474.54,374.29
2018,6,22,18,30,445.0,52.0,1.8,25.0,132.0,399.11,313.85
2018,6,22,18,45,342.0,42.0,1.45,23.55,92.5,302.43,233.91
2018,6,22,19,0,239.0,32.0,1.1,22.1,53.0,216.59,146.98
2018,6,22,19,15,132.5,18.5,1.1,21.45,29.0,88.33,0.0
2018,6,22,19,30,26.0,5.0,1.1,20.8,5.0,17.44,0.0
2018,6,22,19,45,13.0,2.5,1.15,20.2,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,1.3,15.2,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,1.4,15.6,15.0,11.82,0.0
2018,6,23,5,15,212.5,25.0,1.55,16.35,46.0,20.68,6.66
2018,6,23,5,30,339.0,37.0,1.7,17.1,77.0,30.12,19.74
2018,6,23,5,45,431.0,44.5,1.8,17.8,120.0,35.07,24.81
2018,6,23,6,0,523.0,52.0,1.9,18.5,163.0,39.95,29.39
2018,6,23,6,15,583.0,57.5,1.85,19.4,211.5,42.95,32.11
2018,6,23,6,30,643.0,63.0,1.8,20.3,260.0,45.91,34.62
2018,6,23,6,45,686.0,66.5,1.75,21.25,311.0,51.69,39.47
2018,6,23,7,0,729.0,70.0,1.7,22.2,362.0,53.12,40.44
2018,6,23,7,15,758.5,74.0,1.75,23.5,413.5,54.8,41.52
2018,6,23,7,30,788.0,78.0,1.8,24.8,465.0,56.39,42.48
2018,6,23,7,45,811.0,80.0,1.9,26.05,514.5,56.42,42.12
2018,6,23,8,0,834.0,82.0,2.0,27.3,564.0,72.66,55.27
2018,6,23,8,15,851.0,84.0,2.1,28.25,611.5,119.76,62.1
2018,6,23,8,30,868.0,86.0,2.2,29.2,659.0,169.0,91.04
2018,6,23,8,45,881.0,88.0,2.3,30.1,702.5,219.57,128.14
2018,6,23,9,0,894.0,90.0,2.4,31.0,746.0,271.58,169.78
2018,6,23,9,15,903.5,92.0,2.5,31.85,785.0,323.86,213.04
2018,6,23,9,30,913.0,94.0,2.6,32.7,824.0,376.83,256.74
2018,6,23,9,45,920.5,95.5,2.65,33.5,857.5,429.16,299.19
2018,6,23,10,0,928.0,97.0,2.7,34.3,891.0,481.57,340.52
2018,6,23,10,15,932.0,98.0,2.8,35.0,917.0,531.78,379.29
2018,6,23,10,30,936.0,99.0,2.9,35.7,943.0,581.3,416.36
2018,6,23,10,45,939.0,100.0,2.95,36.45,963.0,629.37,451.0
2018,6,23,11,0,942.0,101.0,3.0,37.2,983.0,676.28,483.76
2018,6,23,11,15,945.0,101.5,3.1,37.55,997.0,721.47,515.45
2018,6,23,11,30,948.0,102.0,3.2,37.9,1011.0,765.17,545.2
2018,6,23,11,45,950.0,102.5,3.25,38.25,1018.5,806.47,571.12
2018,6,23,12,0,952.0,103.0,3.3,38.6,1026.0,845.9,595.61
2018,6,23,12,15,950.5,104.0,3.35,38.7,1024.5,880.87,617.7
2018,6,23,12,30,949.0,105.0,3.4,38.8,1023.0,913.45,638.23
2018,6,23,12,45,946.0,105.5,3.5,38.95,1014.0,941.68,656.15
2018,6,23,13,0,943.0,106.0,3.6,39.1,1005.0,967.09,672.34
2018,6,23,13,15,939.5,105.5,3.6,39.05,988.5,988.11,685.82
2018,6,23,13,30,936.0,105.0,3.6,39.0,972.0,1006.02,697.45
2018,6,23,13,45,932.5,104.5,3.65,38.95,950.5,1020.75,707.56
2018,6,23,14,0,929.0,104.0,3.7,38.9,929.0,1032.25,715.81
2018,6,23,14,15,923.0,102.5,3.7,38.7,899.5,1036.94,720.13
2018,6,23,14,30,917.0,101.0,3.7,38.5,870.0,1038.29,722.57
2018,6,23,14,45,908.5,99.5,3.7,38.35,834.5,1033.82,721.4
2018,6,23,15,0,900.0,98.0,3.7,38.2,799.0,1026.1,718.38
2018,6,23,15,15,889.0,96.0,3.7,38.2,758.5,1012.14,711.12
2018,6,23,15,30,878.0,94.0,3.7,38.2,718.0,995.14,702.09
2018,6,23,15,45,864.5,92.5,3.6,37.6,674.0,973.38,691.22
2018,6,23,16,0,851.0,91.0,3.5,37.0,630.0,948.99,678.65
2018,6,23,16,15,834.0,88.0,3.45,36.45,582.0,926.78,667.61
2018,6,23,16,30,817.0,85.0,3.4,35.9,534.0,892.35,648.44
2018,6,23,16,45,793.5,81.5,3.3,35.4,483.5,849.34,622.88
2018,6,23,17,0,770.0,78.0,3.2,34.9,433.0,804.89,595.88
2018,6,23,17,15,738.0,74.0,3.1,33.85,381.5,751.34,563.21
2018,6,23,17,30,706.0,70.0,3.0,32.8,330.0,697.42,529.12
2018,6,23,17,45,661.5,65.5,2.85,31.75,280.0,638.01,489.42
2018,6,23,18,0,617.0,61.0,2.7,30.7,230.0,575.5,445.58
2018,6,23,18,15,551.0,54.5,2.6,29.2,182.5,496.66,388.12
2018,6,23,18,30,485.0,48.0,2.5,27.7,135.0,421.75,329.48
2018,6,23,18,45,383.5,39.0,2.35,26.15,95.0,325.85,250.9
2018,6,23,19,0,282.0,30.0,2.2,24.6,55.0,238.38,162.08
2018,6,23,19,15,159.0,17.5,2.35,23.85,30.0,101.81,0.0
2018,6,23,19,30,36.0,5.0,2.5,23.1,5.0,22.42,0.0
2018,6,23,19,45,18.0,2.5,2.65,22.3,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,21.15,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,2.95,15.7,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.0,15.9,13.0,10.01,0.0
2018,6,24,5,15,153.5,25.5,3.1,16.4,40.5,20.04,5.96
2018,6,24,5,30,244.0,40.0,3.2,16.9,68.0,31.07,20.5
2018,6,24,5,45,317.0,52.5,3.3,17.45,107.5,40.18,29.23
2018,6,24,6,0,390.0,65.0,3.4,18.0,147.0,49.01,37.33
2018,6,24,6,15,445.5,75.5,3.45,18.65,193.0,56.0,43.61
2018,6,24,6,30,501.0,86.0,3.5,19.3,239.0,63.69,50.29
2018,6,24,6,45,543.0,94.0,3.5,19.95,287.5,67.5,53.43
2018,6,24,7,0,585.0,102.0,3.5,20.6,336.0,71.11,56.28
2018,6,24,7,15,619.5,108.0,3.5,21.3,385.5,72.92,57.5
2018,6,24,7,30,654.0,114.0,3.5,22.0,435.0,74.59,58.57
2018,6,24,7,45,681.5,118.5,3.5,22.7,484.0,75.02,58.55
2018,6,24,8,0,709.0,123.0,3.5,23.4,533.0,80.33,62.67
2018,6,24,8,15,730.5,127.0,3.55,24.0,580.0,123.48,70.33
2018,6,24,8,30,752.0,131.0,3.6,24.6,627.0,169.41,98.14
2018,6,24,8,45,769.5,134.0,3.6,25.25,670.5,223.55,138.7
2018,6,24,9,0,787.0,137.0,3.6,25.9,714.0,272.25,178.17
2018,6,24,9,15,806.5,136.5,3.6,26.4,755.0,320.82,218.97
2018,6,24,9,30,826.0,136.0,3.6,26.9,796.0,371.3,261.44
2018,6,24,9,45,844.5,133.5,3.65,27.45,832.5,421.56,303.3
2018,6,24,10,0,863.0,131.0,3.7,28.0,869.0,477.8,348.61
2018,6,24,10,15,870.0,132.0,3.7,28.35,896.5,526.6,387.75
2018,6,24,10,30,877.0,133.0,3.7,28.7,924.0,575.1,425.58
2018,6,24,10,45,883.0,134.5,3.75,29.05,946.0,622.9,461.96
2018,6,24,11,0,889.0,136.0,3.8,29.4,968.0,669.95,496.87
2018,6,24,11,15,892.5,136.0,3.8,29.55,981.5,713.25,528.59
2018,6,24,11,30,896.0,136.0,3.8,29.7,995.0,755.22,558.72
2018,6,24,11,45,898.5,135.5,3.85,29.9,1001.5,794.57,585.73
2018,6,24,12,0,901.0,135.0,3.9,30.1,1008.0,832.24,610.6
2018,6,24,12,15,904.0,133.0,3.9,30.15,1008.0,867.22,633.68
2018,6,24,12,30,907.0,131.0,3.9,30.2,1008.0,900.14,655.3
2018,6,24,12,45,909.5,128.0,3.95,30.3,1001.0,929.46,674.61
2018,6,24,13,0,912.0,125.0,4.0,30.4,994.0,956.22,692.26
2018,6,24,13,15,908.5,124.5,4.0,30.3,978.0,977.01,706.34
2018,6,24,13,30,905.0,124.0,4.0,30.2,962.0,994.78,718.57
2018,6,24,13,45,899.0,123.5,4.05,30.1,939.0,1007.03,727.63
2018,6,24,14,0,893.0,123.0,4.1,30.0,916.0,1016.07,734.79
2018,6,24,14,15,885.0,121.0,4.1,29.75,885.5,1018.36,737.86
2018,6,24,14,30,877.0,119.0,4.1,29.5,855.0,1017.36,738.99
2018,6,24,14,45,867.5,117.5,4.1,29.2,820.0,1012.17,737.69
2018,6,24,15,0,858.0,116.0,4.1,28.9,785.0,1003.86,734.48
2018,6,24,15,15,846.0,113.5,4.1,28.9,744.5,988.88,726.14
2018,6,24,15,30,834.0,111.0,4.1,28.9,704.0,981.81,723.19
2018,6,24,15,45,817.5,108.5,4.15,28.05,659.0,956.6,710.86
2018,6,24,16,0,801.0,106.0,4.2,27.2,614.0,928.83,696.75
2018,6,24,16,15,779.5,103.5,4.2,26.55,566.0,893.9,676.71
2018,6,24,16,30,758.0,101.0,4.2,25.9,518.0,856.99,654.99
2018,6,24,16,45,731.5,96.5,4.2,25.3,468.0,816.44,630.14
2018,6,24,17,0,705.0,92.0,4.2,24.7,418.0,769.98,600.46
2018,6,24,17,15,669.0,87.0,4.15,23.85,367.0,713.9,563.28
2018,6,24,17,30,633.0,82.0,4.1,23.0,316.0,657.92,524.95
2018,6,24,17,45,584.0,76.0,4.05,22.2,266.5,590.8,476.48
2018,6,24,18,0,535.0,70.0,4.0,21.4,217.0,525.4,427.31
2018,6,24,18,15,468.0,62.0,3.85,20.55,171.5,446.75,364.65
2018,6,24,18,30,401.0,54.0,3.7,19.7,126.0,372.04,302.09
2018,6,24,18,45,308.0,42.5,3.6,18.9,88.0,280.3,223.16
2018,6,24,19,0,215.0,31.0,3.5,18.1,50.0,201.11,140.76
2018,6,24,19,15,120.5,18.0,3.4,17.7,27.5,81.54,0.0
2018,6,24,19,30,26.0,5.0,3.3,17.3,5.0,17.47,0.0
2018,6,24,19,45,13.0,2.5,3.2,16.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.2,14.15,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.3,14.3,12.0,10.01,0.0
2018,6,25,5,15,124.0,23.5,3.4,14.65,35.5,18.42,4.77
2018,6,25,5,30,195.0,36.0,3.5,15.0,59.0,27.84,17.92
2018,6,25,5,45,195.0,39.5,3.65,15.4,71.5,29.91,20.52
2018,6,25,6,0,195.0,43.0,3.8,15.8,84.0,31.9,22.6
2018,6,25,6,15,97.5,38.0,3.75,16.2,58.5,30.37,21.37
2018,6,25,6,30,0.0,33.0,3.7,16.6,33.0,29.07,20.23
2018,6,25,6,45,0.0,43.0,3.65,17.0,43.0,37.92,28.02
2018,6,25,7,0,0.0,53.0,3.6,17.4,53.0,46.79,35.71
2018,6,25,7,15,0.5,76.5,3.6,18.05,76.5,67.68,53.73
2018,6,25,7,30,1.0,100.0,3.6,18.7,100.0,87.41,70.44
2018,6,25,7,45,10.0,144.0,3.55,19.35,149.5,122.23,99.73
2018,6,25,8,0,19.0,188.0,3.5,20.0,199.0,155.63,127.23
2018,6,25,8,15,138.0,214.0,3.45,20.55,304.0,165.41,124.24
2018,6,25,8,30,257.0,240.0,3.4,21.1,409.0,195.43,140.93
2018,6,25,8,45,429.0,223.5,3.4,21.7,528.0,221.42,153.15
2018,6,25,9,0,601.0,207.0,3.4,22.3,647.0,272.81,187.81
2018,6,25,9,15,716.5,168.5,3.45,22.85,721.0,312.01,217.77
2018,6,25,9,30,832.0,130.0,3.5,23.4,795.0,368.01,262.31
2018,6,25,9,45,847.0,129.0,3.5,24.0,830.0,423.93,308.89
2018,6,25,10,0,862.0,128.0,3.5,24.6,865.0,474.41,350.46
2018,6,25,10,15,869.0,129.5,3.6,24.95,892.5,523.52,390.52
2018,6,25,10,30,876.0,131.0,3.7,25.3,920.0,572.33,429.31
2018,6,25,10,45,882.5,131.0,3.75,25.7,941.5,619.24,465.53
2018,6,25,11,0,889.0,131.0,3.8,26.1,963.0,665.41,500.27
2018,6,25,11,15,892.5,131.5,3.85,26.2,977.0,709.05,532.98
2018,6,25,11,30,896.0,132.0,3.9,26.3,991.0,751.39,564.11
2018,6,25,11,45,898.0,132.0,4.0,26.4,997.5,790.74,591.92
2018,6,25,12,0,900.0,132.0,4.1,26.5,1004.0,828.39,617.66
2018,6,25,12,15,903.0,130.0,4.15,26.4,1004.0,863.29,641.72
2018,6,25,12,30,906.0,128.0,4.2,26.3,1004.0,896.15,664.37
2018,6,25,12,45,908.5,124.5,4.25,26.2,996.5,924.96,684.27
2018,6,25,13,0,911.0,121.0,4.3,26.1,989.0,951.18,702.5
2018,6,25,13,15,909.0,119.5,4.35,25.95,973.5,972.34,717.57
2018,6,25,13,30,907.0,118.0,4.4,25.8,958.0,990.5,730.76
2018,6,25,13,45,903.5,116.5,4.4,25.6,936.0,1004.12,740.94
2018,6,25,14,0,900.0,115.0,4.4,25.4,914.0,1014.56,749.16
2018,6,25,14,15,893.5,113.0,4.4,25.15,884.5,1018.27,753.22
2018,6,25,14,30,887.0,111.0,4.4,24.9,855.0,1018.71,755.3
2018,6,25,14,45,879.5,108.0,4.4,24.65,820.0,1013.8,753.97
2018,6,25,15,0,872.0,105.0,4.4,24.4,785.0,1005.67,750.65
2018,6,25,15,15,860.5,103.0,4.4,24.4,745.0,991.54,742.67
2018,6,25,15,30,849.0,101.0,4.4,24.4,705.0,974.46,732.83
2018,6,25,15,45,837.5,97.5,4.25,23.5,661.5,952.82,721.68
2018,6,25,16,0,826.0,94.0,4.1,22.6,618.0,938.59,715.64
2018,6,25,16,15,811.0,90.5,4.05,22.1,572.0,908.21,697.73
2018,6,25,16,30,796.0,87.0,4.0,21.6,526.0,875.56,678.14
2018,6,25,16,45,774.0,83.5,3.95,21.1,477.0,834.47,652.21
2018,6,25,17,0,752.0,80.0,3.9,20.6,428.0,791.9,624.72
2018,6,25,17,15,721.5,75.5,3.85,19.95,377.5,739.55,589.65
2018,6,25,17,30,691.0,71.0,3.8,19.3,327.0,686.78,553.17
2018,6,25,17,45,647.0,66.5,3.75,18.7,277.5,628.42,510.91
2018,6,25,18,0,603.0,62.0,3.7,18.1,228.0,566.8,464.27
2018,6,25,18,15,539.0,55.0,3.6,17.55,181.0,489.24,402.6
2018,6,25,18,30,475.0,48.0,3.5,17.0,134.0,415.49,340.23
2018,6,25,18,45,375.5,39.5,3.4,16.4,94.5,321.77,258.55
2018,6,25,19,0,276.0,31.0,3.3,15.8,55.0,236.01,167.68
2018,6,25,19,15,156.0,18.5,3.2,15.45,30.5,101.28,0.0
2018,6,25,19,30,36.0,6.0,3.1,15.1,6.0,23.37,0.0
2018,6,25,19,45,18.0,3.0,3.05,14.8,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,7.0,2.7,12.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,14.0,2.8,12.9,16.0,12.73,0.0
2018,6,26,5,15,227.5,26.0,2.85,13.5,47.5,21.8,6.3
2018,6,26,5,30,361.0,38.0,2.9,14.1,79.0,31.25,20.85
2018,6,26,5,45,455.0,44.5,3.0,14.7,122.5,35.26,25.26
2018,6,26,6,0,549.0,51.0,3.1,15.3,166.0,39.31,29.2
2018,6,26,6,15,609.0,57.0,3.05,16.0,216.0,42.77,32.4
2018,6,26,6,30,669.0,63.0,3.0,16.7,266.0,46.14,35.36
2018,6,26,6,45,711.0,66.5,3.0,17.35,317.5,51.95,40.35
2018,6,26,7,0,753.0,70.0,3.0,18.0,369.0,53.38,41.4
2018,6,26,7,15,782.0,73.5,3.0,18.8,421.0,54.7,42.27
2018,6,26,7,30,811.0,77.0,3.0,19.6,473.0,55.95,43.07
2018,6,26,7,45,833.0,79.0,3.0,20.35,523.5,56.02,42.83
2018,6,26,8,0,855.0,81.0,3.0,21.1,574.0,69.8,54.31
2018,6,26,8,15,871.5,83.5,3.0,21.8,622.0,118.22,62.79
2018,6,26,8,30,888.0,86.0,3.0,22.5,670.0,168.79,92.91
2018,6,26,8,45,900.5,88.5,3.05,23.15,714.5,220.66,131.94
2018,6,26,9,0,913.0,91.0,3.1,23.8,759.0,273.93,175.96
2018,6,26,9,15,920.0,93.5,3.1,24.4,797.5,326.91,221.44
2018,6,26,9,30,927.0,96.0,3.1,25.0,836.0,380.33,267.27
2018,6,26,9,45,931.5,99.0,3.15,25.6,869.0,433.42,312.17
2018,6,26,10,0,936.0,102.0,3.2,26.2,902.0,486.3,355.75
2018,6,26,10,15,940.5,103.0,3.35,26.5,928.5,537.27,397.33
2018,6,26,10,30,945.0,104.0,3.5,26.8,955.0,587.59,437.33
2018,6,26,10,45,948.5,105.0,3.6,27.1,976.0,636.51,475.14
2018,6,26,11,0,952.0,106.0,3.7,27.4,997.0,684.32,511.17
2018,6,26,11,15,955.0,106.0,3.8,27.4,1010.5,729.7,545.31
2018,6,26,11,30,958.0,106.0,3.9,27.4,1024.0,773.56,577.68
2018,6,26,11,45,959.5,106.5,4.0,27.45,1031.0,815.05,606.03
2018,6,26,12,0,961.0,107.0,4.1,27.5,1038.0,854.63,632.95
2018,6,26,12,15,962.0,106.0,4.15,27.4,1037.0,890.4,657.36
2018,6,26,12,30,963.0,105.0,4.2,27.3,1036.0,923.84,680.17
2018,6,26,12,45,963.0,103.5,4.3,27.2,1028.0,953.41,700.66
2018,6,26,13,0,963.0,102.0,4.4,27.1,1020.0,980.19,719.37
2018,6,26,13,15,960.5,101.0,4.45,26.9,1004.0,1002.17,735.01
2018,6,26,13,30,958.0,100.0,4.5,26.7,988.0,1021.0,748.71
2018,6,26,13,45,954.5,98.5,4.55,26.55,965.0,1035.11,759.29
2018,6,26,14,0,951.0,97.0,4.6,26.4,942.0,1045.87,767.87
2018,6,26,14,15,945.0,96.5,4.6,26.05,913.0,1051.85,773.77
2018,6,26,14,30,939.0,96.0,4.6,25.7,884.0,1054.45,777.65
2018,6,26,14,45,932.0,94.0,4.6,25.4,848.5,1051.05,777.57
2018,6,26,15,0,925.0,92.0,4.6,25.1,813.0,1044.29,775.45
2018,6,26,15,15,914.5,90.0,4.6,25.1,772.0,1030.75,768.01
2018,6,26,15,30,904.0,88.0,4.6,25.1,731.0,1014.07,758.62
2018,6,26,15,45,891.5,85.5,4.5,24.25,686.0,991.84,747.21
2018,6,26,16,0,879.0,83.0,4.4,23.4,641.0,966.8,734.2
2018,6,26,16,15,863.0,80.0,4.35,22.75,592.5,935.19,716.14
2018,6,26,16,30,847.0,77.0,4.3,22.1,544.0,901.28,696.28
2018,6,26,16,45,825.0,74.5,4.2,21.5,493.5,869.67,677.36
2018,6,26,17,0,803.0,72.0,4.1,20.9,443.0,827.12,650.18
2018,6,26,17,15,773.0,68.0,4.0,20.25,391.0,774.42,615.04
2018,6,26,17,30,743.0,64.0,3.9,19.6,339.0,721.19,578.47
2018,6,26,17,45,701.0,59.5,3.8,18.95,288.0,657.6,532.63
2018,6,26,18,0,659.0,55.0,3.7,18.3,237.0,594.98,485.6
2018,6,26,18,15,596.0,50.0,3.55,17.7,189.0,523.56,429.12
2018,6,26,18,30,533.0,45.0,3.4,17.1,141.0,451.12,368.47
2018,6,26,18,45,424.5,37.0,3.25,16.5,99.0,350.12,280.98
2018,6,26,19,0,316.0,29.0,3.1,15.9,57.0,258.24,183.91
2018,6,26,19,15,183.0,17.5,3.05,15.55,31.5,139.0,0.0
2018,6,26,19,30,50.0,6.0,3.0,15.2,6.0,30.35,0.0
2018,6,26,19,45,25.0,3.0,2.95,14.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,27,4,45,38.5,6.0,3.25,13.2,7.0,0.0,0.0
2018,6,27,5,0,77.0,12.0,3.3,13.3,14.0,10.91,0.0
2018,6,27,5,15,207.0,25.5,3.3,13.65,45.5,20.14,4.92
2018,6,27,5,30,337.0,39.0,3.3,14.0,77.0,32.21,21.63
2018,6,27,5,45,389.0,44.5,3.35,14.35,109.5,35.12,25.16
2018,6,27,6,0,441.0,50.0,3.4,14.7,142.0,38.1,28.19
2018,6,27,6,15,220.5,62.5,3.4,15.25,108.5,45.52,34.93
2018,6,27,6,30,0.0,75.0,3.4,15.8,75.0,65.09,52.26
2018,6,27,6,45,16.0,106.5,3.35,16.35,113.0,90.11,74.08
2018,6,27,7,0,32.0,138.0,3.3,16.9,151.0,109.51,90.61
2018,6,27,7,15,269.5,137.5,3.3,17.55,267.5,99.05,81.05
2018,6,27,7,30,507.0,137.0,3.3,18.2,384.0,90.99,73.64
2018,6,27,7,45,678.5,109.5,3.3,18.85,477.5,69.07,54.35
2018,6,27,8,0,850.0,82.0,3.3,19.5,571.0,69.43,54.35
2018,6,27,8,15,866.5,84.5,3.35,20.1,619.0,117.6,63.22
2018,6,27,8,30,883.0,87.0,3.4,20.7,667.0,167.91,93.24
2018,6,27,8,45,896.0,88.5,3.4,21.3,711.0,218.92,131.78
2018,6,27,9,0,909.0,90.0,3.4,21.9,755.0,271.36,175.47
2018,6,27,9,15,911.0,96.0,3.45,22.35,792.5,325.28,222.37
2018,6,27,9,30,913.0,102.0,3.5,22.8,830.0,379.18,269.29
2018,6,27,9,45,909.5,109.5,3.55,23.25,860.5,431.89,314.62
2018,6,27,10,0,906.0,117.0,3.6,23.7,891.0,483.66,358.06
2018,6,27,10,15,912.0,118.0,3.7,24.0,918.0,534.03,399.5
2018,6,27,10,30,918.0,119.0,3.8,24.3,945.0,583.95,439.5
2018,6,27,10,45,923.0,119.5,3.85,24.55,966.5,632.27,477.26
2018,6,27,11,0,928.0,120.0,3.9,24.8,988.0,679.66,513.38
2018,6,27,11,15,931.5,120.0,4.0,24.8,1002.0,724.55,547.57
2018,6,27,11,30,935.0,120.0,4.1,24.8,1016.0,768.02,580.12
2018,6,27,11,45,936.5,120.5,4.25,24.85,1023.0,808.85,609.0
2018,6,27,12,0,938.0,121.0,4.4,24.9,1030.0,847.84,636.1
2018,6,27,12,15,937.5,121.0,4.45,24.7,1028.5,882.77,660.57
2018,6,27,12,30,937.0,121.0,4.5,24.5,1027.0,915.4,683.46
2018,6,27,12,45,935.0,121.0,4.6,24.35,1018.5,944.22,704.18
2018,6,27,13,0,933.0,121.0,4.7,24.2,1010.0,970.31,723.15
2018,6,27,13,15,930.0,119.5,4.7,23.95,993.5,991.15,738.19
2018,6,27,13,30,927.0,118.0,4.7,23.7,977.0,1008.88,751.27
2018,6,27,13,45,923.0,116.0,4.75,23.45,954.0,1021.95,761.79
2018,6,27,14,0,919.0,114.0,4.8,23.2,931.0,1031.74,770.3
2018,6,27,14,15,913.5,112.0,4.85,22.85,901.5,1036.72,776.06
2018,6,27,14,30,908.0,110.0,4.9,22.5,872.0,1038.37,779.77
2018,6,27,14,45,900.0,108.0,4.9,22.15,837.0,1034.21,779.27
2018,6,27,15,0,892.0,106.0,4.9,21.8,802.0,1026.79,776.74
2018,6,27,15,15,881.0,104.0,4.9,21.8,761.5,1013.2,769.04
2018,6,27,15,30,870.0,102.0,4.9,21.8,721.0,996.59,759.4
2018,6,27,15,45,857.0,99.0,4.9,20.85,676.5,973.95,748.48
2018,6,27,16,0,844.0,96.0,4.9,19.9,632.0,958.79,742.77
2018,6,27,16,15,828.5,92.0,4.85,19.4,584.0,927.08,723.55
2018,6,27,16,30,813.0,88.0,4.8,18.9,536.0,893.07,702.56
2018,6,27,16,45,790.5,84.5,4.8,18.35,486.0,851.18,675.99
2018,6,27,17,0,768.0,81.0,4.8,17.8,436.0,807.78,647.73
2018,6,27,17,15,735.0,76.5,4.7,17.3,384.0,752.85,609.37
2018,6,27,17,30,702.0,72.0,4.6,16.8,332.0,697.58,569.74
2018,6,27,17,45,658.0,67.0,4.55,16.25,281.5,638.3,525.92
2018,6,27,18,0,614.0,62.0,4.5,15.7,231.0,575.59,477.56
2018,6,27,18,15,547.0,55.5,4.35,15.25,183.5,496.07,413.04
2018,6,27,18,30,480.0,49.0,4.2,14.8,136.0,420.51,348.06
2018,6,27,18,45,377.0,40.5,4.1,14.3,96.0,324.14,263.12
2018,6,27,19,0,274.0,32.0,4.0,13.8,56.0,235.73,169.56
2018,6,27,19,15,154.0,19.0,3.9,13.65,31.0,125.5,0.0
2018,6,27,19,30,34.0,6.0,3.8,13.5,6.0,22.4,0.0
2018,6,27,19,45,17.0,3.0,3.7,13.3,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,28,4,45,19.5,6.0,3.75,14.35,6.5,0.0,0.0
2018,6,28,5,0,39.0,12.0,3.8,14.5,13.0,10.91,0.0
2018,6,28,5,15,137.0,27.0,3.9,14.85,40.5,21.27,4.89
2018,6,28,5,30,235.0,42.0,4.0,15.2,68.0,32.69,21.85
2018,6,28,5,45,331.0,52.0,4.05,15.55,109.0,39.91,29.17
2018,6,28,6,0,427.0,62.0,4.1,15.9,150.0,48.54,37.21
2018,6,28,6,15,493.0,69.0,4.1,16.4,197.0,52.28,40.72
2018,6,28,6,30,559.0,76.0,4.1,16.9,244.0,55.95,43.97
2018,6,28,6,45,607.5,80.5,4.1,17.4,294.0,57.44,45.17
2018,6,28,7,0,656.0,85.0,4.1,17.9,344.0,58.93,46.27
2018,6,28,7,15,692.0,88.5,4.1,18.35,395.0,59.57,46.6
2018,6,28,7,30,728.0,92.0,4.1,18.8,446.0,66.48,52.35
2018,6,28,7,45,755.5,94.0,4.1,19.25,496.0,66.04,51.68
2018,6,28,8,0,783.0,96.0,4.1,19.7,546.0,67.26,52.46
2018,6,28,8,15,804.0,98.5,4.1,20.15,594.0,112.52,61.38
2018,6,28,8,30,825.0,101.0,4.1,20.6,642.0,160.51,89.92
2018,6,28,8,45,841.0,102.5,4.1,21.0,686.0,218.32,133.92
2018,6,28,9,0,857.0,104.0,4.1,21.4,730.0,268.71,175.86
2018,6,28,9,15,868.5,105.0,4.05,21.75,768.5,319.08,219.65
2018,6,28,9,30,880.0,106.0,4.0,22.1,807.0,370.34,264.39
2018,6,28,9,45,889.5,107.0,4.0,22.45,841.0,421.55,308.64
2018,6,28,10,0,899.0,108.0,4.0,22.8,875.0,473.07,352.16
2018,6,28,10,15,905.0,109.0,4.05,23.05,902.5,523.01,393.64
2018,6,28,10,30,911.0,110.0,4.1,23.3,930.0,572.52,433.68
2018,6,28,10,45,915.5,111.0,4.1,23.6,951.0,620.53,471.35
2018,6,28,11,0,920.0,112.0,4.1,23.9,972.0,667.59,507.31
2018,6,28,11,15,922.0,112.5,4.15,23.95,985.0,711.45,540.76
2018,6,28,11,30,924.0,113.0,4.2,24.0,998.0,753.8,572.46
2018,6,28,11,45,925.0,113.0,4.2,24.1,1004.0,793.32,599.85
2018,6,28,12,0,926.0,113.0,4.2,24.2,1010.0,830.97,625.46
2018,6,28,12,15,927.0,112.5,4.2,24.2,1009.5,866.16,649.47
2018,6,28,12,30,928.0,112.0,4.2,24.2,1009.0,899.15,671.9
2018,6,28,12,45,927.5,110.0,4.25,24.15,1000.0,927.04,691.2
2018,6,28,13,0,927.0,108.0,4.3,24.1,991.0,952.2,708.71
2018,6,28,13,15,923.5,107.5,4.25,24.05,975.0,973.12,722.91
2018,6,28,13,30,920.0,107.0,4.2,24.0,959.0,990.99,735.13
2018,6,28,13,45,916.0,105.5,4.2,23.9,936.5,1004.22,744.79
2018,6,28,14,0,912.0,104.0,4.2,23.8,914.0,1014.22,752.45
2018,6,28,14,15,905.5,103.0,4.15,23.6,885.5,1019.01,756.78
2018,6,28,14,30,899.0,102.0,4.1,23.4,857.0,1020.52,759.1
2018,6,28,14,45,891.5,100.5,4.1,23.25,823.0,1017.24,758.56
2018,6,28,15,0,884.0,99.0,4.1,23.1,789.0,1010.77,756.04
2018,6,28,15,15,873.0,97.5,4.1,23.1,749.0,997.67,748.78
2018,6,28,15,30,862.0,96.0,4.1,23.1,709.0,981.6,739.64
2018,6,28,15,45,847.5,93.5,4.0,22.45,664.5,958.06,726.73
2018,6,28,16,0,833.0,91.0,3.9,21.8,620.0,931.9,712.01
2018,6,28,16,15,813.5,88.5,3.9,21.3,572.0,908.4,699.22
2018,6,28,16,30,794.0,86.0,3.9,20.8,524.0,872.83,677.73
2018,6,28,16,45,770.0,83.5,3.85,20.3,475.0,831.3,651.43
2018,6,28,17,0,746.0,81.0,3.8,19.8,426.0,788.39,623.61
2018,6,28,17,15,711.5,77.0,3.75,19.1,375.0,733.43,586.61
2018,6,28,17,30,677.0,73.0,3.7,18.4,324.0,683.2,552.02
2018,6,28,17,45,628.5,68.5,3.65,17.7,274.0,617.11,503.86
2018,6,28,18,0,580.0,64.0,3.6,17.0,224.0,552.69,455.0
2018,6,28,18,15,509.0,58.0,3.55,16.4,177.5,472.17,390.66
2018,6,28,18,30,438.0,52.0,3.5,15.8,131.0,395.71,325.72
2018,6,28,18,45,333.0,42.5,3.4,15.25,92.0,298.36,240.86
2018,6,28,19,0,228.0,33.0,3.3,14.7,53.0,212.58,151.84
2018,6,28,19,15,126.0,19.0,3.3,14.5,29.0,110.36,0.0
2018,6,28,19,30,24.0,5.0,3.3,14.3,5.0,16.52,0.0
2018,6,28,19,45,12.0,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,29,4,45,41.5,6.0,2.05,13.25,7.0,0.0,0.0
2018,6,29,5,0,83.0,12.0,2.2,13.5,14.0,10.91,0.0
2018,6,29,5,15,207.0,23.5,2.25,14.1,43.0,19.5,3.45
2018,6,29,5,30,331.0,35.0,2.3,14.7,72.0,28.52,18.37
2018,6,29,5,45,421.5,43.0,2.35,15.3,114.0,33.97,24.04
2018,6,29,6,0,512.0,51.0,2.4,15.9,156.0,39.3,29.1
2018,6,29,6,15,571.5,57.0,2.35,16.6,204.0,42.72,32.26
2018,6,29,6,30,631.0,63.0,2.3,17.3,252.0,46.05,35.19
2018,6,29,6,45,673.0,66.5,2.3,18.05,302.0,51.82,40.13
2018,6,29,7,0,715.0,70.0,2.3,18.8,352.0,53.22,41.13
2018,6,29,7,15,745.0,73.5,2.3,19.6,403.0,54.51,41.98
2018,6,29,7,30,775.0,77.0,2.3,20.4,454.0,55.74,42.75
2018,6,29,7,45,797.5,80.0,2.35,21.2,503.5,56.48,43.08
2018,6,29,8,0,820.0,83.0,2.4,22.0,553.0,57.79,43.9
2018,6,29,8,15,837.0,85.5,2.45,22.9,600.0,114.35,61.47
2018,6,29,8,30,854.0,88.0,2.5,23.8,647.0,163.18,89.64
2018,6,29,8,45,867.5,89.0,2.6,24.7,690.0,212.41,125.89
2018,6,29,9,0,881.0,90.0,2.7,25.6,733.0,263.12,167.17
2018,6,29,9,15,888.5,93.5,2.8,26.3,771.5,315.3,211.45
2018,6,29,9,30,896.0,97.0,2.9,27.0,810.0,368.01,256.21
2018,6,29,9,45,900.0,100.5,3.05,27.75,842.5,419.75,299.62
2018,6,29,10,0,904.0,104.0,3.2,28.5,875.0,471.28,341.77
2018,6,29,10,15,910.5,104.5,3.25,29.1,902.5,521.31,381.66
2018,6,29,10,30,917.0,105.0,3.3,29.7,930.0,570.94,420.03
2018,6,29,10,45,921.0,106.5,3.35,30.25,951.0,619.32,456.42
2018,6,29,11,0,925.0,108.0,3.4,30.8,972.0,666.7,491.04
2018,6,29,11,15,928.0,108.0,3.5,31.25,985.5,711.03,523.03
2018,6,29,11,30,931.0,108.0,3.6,31.7,999.0,753.9,553.29
2018,6,29,11,45,932.5,108.0,3.65,32.15,1005.5,794.04,579.3
2018,6,29,12,0,934.0,108.0,3.7,32.6,1012.0,832.32,603.66
2018,6,29,12,15,932.0,109.5,3.8,32.75,1011.0,867.03,626.48
2018,6,29,12,30,930.0,111.0,3.9,32.9,1010.0,899.39,647.7
2018,6,29,12,45,926.0,112.0,4.0,33.05,1000.5,927.03,665.83
2018,6,29,13,0,922.0,113.0,4.1,33.2,991.0,951.88,682.2
2018,6,29,13,15,919.0,112.0,4.15,33.1,975.5,972.84,696.54
2018,6,29,13,30,916.0,111.0,4.2,33.0,960.0,990.75,709.04
2018,6,29,13,45,910.5,110.5,4.25,32.95,937.0,1003.62,718.27
2018,6,29,14,0,905.0,110.0,4.3,32.9,914.0,1013.27,725.58
2018,6,29,14,15,899.5,107.5,4.3,32.7,885.0,1017.57,729.78
2018,6,29,14,30,894.0,105.0,4.3,32.5,856.0,1018.57,732.02
2018,6,29,14,45,886.5,103.0,4.3,32.3,821.5,1014.83,731.37
2018,6,29,15,0,879.0,101.0,4.3,32.1,787.0,1007.89,728.8
2018,6,29,15,15,868.0,99.0,4.3,32.1,747.0,994.31,721.45
2018,6,29,15,30,857.0,97.0,4.3,32.1,707.0,977.76,712.28
2018,6,29,15,45,844.5,94.5,4.2,31.35,663.5,956.3,701.55
2018,6,29,16,0,832.0,92.0,4.1,30.6,620.0,932.19,689.03
2018,6,29,16,15,816.5,88.5,4.0,30.05,573.5,911.35,678.11
2018,6,29,16,30,801.0,85.0,3.9,29.5,527.0,878.23,658.71
2018,6,29,16,45,778.5,81.5,3.8,28.95,477.5,836.66,633.26
2018,6,29,17,0,756.0,78.0,3.7,28.4,428.0,793.63,606.31
2018,6,29,17,15,725.0,74.0,3.5,27.5,377.5,741.45,572.55
2018,6,29,17,30,694.0,70.0,3.3,26.6,327.0,688.86,537.46
2018,6,29,17,45,651.0,64.5,3.15,25.75,277.0,629.65,496.23
2018,6,29,18,0,608.0,59.0,3.0,24.9,227.0,567.33,450.86
2018,6,29,18,15,544.0,53.0,2.75,23.85,180.5,490.96,392.55
2018,6,29,18,30,480.0,47.0,2.5,22.8,134.0,418.39,333.54
2018,6,29,18,45,381.0,38.5,2.2,21.8,94.5,324.8,254.55
2018,6,29,19,0,282.0,30.0,1.9,20.8,55.0,239.41,166.78
2018,6,29,19,15,159.5,18.0,2.05,20.2,30.5,126.84,0.0
2018,6,29,19,30,37.0,6.0,2.2,19.6,6.0,23.92,0.0
2018,6,29,19,45,18.5,3.0,2.3,19.05,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,18.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,4,45,54.5,6.0,1.55,14.4,7.0,0.0,0.0
2018,6,30,5,0,109.0,12.0,1.7,14.8,14.0,10.91,0.0
2018,6,30,5,15,245.0,22.0,1.8,15.45,44.0,18.16,2.14
2018,6,30,5,30,381.0,32.0,1.9,16.1,74.0,25.9,16.01
2018,6,30,5,45,469.5,38.5,2.0,16.75,116.5,30.22,20.62
2018,6,30,6,0,558.0,45.0,2.1,17.4,159.0,34.49,24.7
2018,6,30,6,15,614.5,50.0,2.0,18.4,207.5,40.78,30.31
2018,6,30,6,30,671.0,55.0,1.9,19.4,256.0,43.87,32.97
2018,6,30,6,45,710.5,59.0,1.8,20.4,307.0,45.98,34.65
2018,6,30,7,0,750.0,63.0,1.7,21.4,358.0,48.03,36.2
2018,6,30,7,15,778.5,66.5,1.6,22.7,409.5,49.56,37.19
2018,6,30,7,30,807.0,70.0,1.5,24.0,461.0,51.01,38.08
2018,6,30,7,45,828.0,72.5,1.4,25.25,511.0,60.71,45.91
2018,6,30,8,0,849.0,75.0,1.3,26.5,561.0,62.11,46.66
2018,6,30,8,15,865.0,77.0,1.4,27.55,608.0,109.26,55.74
2018,6,30,8,30,881.0,79.0,1.5,28.6,655.0,158.96,83.46
2018,6,30,8,45,892.0,81.5,1.6,29.6,698.5,210.14,120.28
2018,6,30,9,0,903.0,84.0,1.7,30.6,742.0,262.57,161.9
2018,6,30,9,15,911.0,85.5,1.85,31.45,780.0,314.54,204.89
2018,6,30,9,30,919.0,87.0,2.0,32.3,818.0,367.06,248.36
2018,6,30,9,45,925.5,89.0,2.1,33.15,851.5,419.74,291.15
2018,6,30,10,0,932.0,91.0,2.2,34.0,885.0,472.42,332.77
2018,6,30,10,15,937.0,92.0,2.35,34.6,912.5,523.41,372.44
2018,6,30,10,30,942.0,93.0,2.5,35.2,940.0,573.82,410.52
2018,6,30,10,45,945.0,94.0,2.6,35.75,960.0,622.32,446.08
2018,6,30,11,0,948.0,95.0,2.7,36.3,980.0,669.67,479.83
2018,6,30,11,15,949.5,95.5,2.8,36.5,993.0,714.29,511.6
2018,6,30,11,30,951.0,96.0,2.9,36.7,1006.0,757.29,541.44
2018,6,30,11,45,952.0,96.0,3.0,36.95,1012.5,797.7,567.36
2018,6,30,12,0,953.0,96.0,3.1,37.2,1019.0,836.15,591.84
2018,6,30,12,15,949.5,99.0,3.2,37.2,1017.5,871.47,614.82
2018,6,30,12,30,946.0,102.0,3.3,37.2,1016.0,904.32,636.21
2018,6,30,12,45,939.5,104.0,3.4,37.2,1005.5,931.02,653.7
2018,6,30,13,0,933.0,106.0,3.5,37.2,995.0,954.79,669.43
2018,6,30,13,15,896.5,123.0,3.55,37.1,966.0,961.95,674.75
2018,6,30,13,30,860.0,140.0,3.6,37.0,937.0,965.09,677.76
2018,6,30,13,45,877.0,128.0,3.65,36.85,923.5,988.25,693.71
2018,6,30,14,0,894.0,116.0,3.7,36.7,910.0,1008.31,707.66
2018,6,30,14,15,898.5,109.5,3.75,36.45,885.5,1018.44,715.82
2018,6,30,14,30,903.0,103.0,3.8,36.2,861.0,1025.22,722.11
2018,6,30,14,45,894.0,101.5,3.8,36.0,826.0,1020.56,720.87
2018,6,30,15,0,885.0,100.0,3.8,35.8,791.0,1012.69,717.81
2018,6,30,15,15,874.0,98.5,3.8,35.8,751.0,999.69,711.03
2018,6,30,15,30,863.0,97.0,3.8,35.8,711.0,983.71,702.48
2018,6,30,15,45,846.5,95.5,3.85,34.95,666.0,959.46,691.38
2018,6,30,16,0,830.0,94.0,3.9,34.1,621.0,942.79,685.18
2018,6,30,16,15,809.5,92.0,3.95,33.35,573.0,909.11,667.28
2018,6,30,16,30,789.0,90.0,4.0,32.6,525.0,873.37,647.74
2018,6,30,16,45,764.5,86.0,4.0,31.9,475.0,829.66,621.92
2018,6,30,17,0,740.0,82.0,4.0,31.2,425.0,784.58,594.54
2018,6,30,17,15,707.5,78.0,3.9,30.15,374.5,731.53,561.1
2018,6,30,17,30,675.0,74.0,3.8,29.1,324.0,683.23,529.95
2018,6,30,17,45,629.0,68.5,3.7,28.05,274.0,617.84,484.81
2018,6,30,18,0,583.0,63.0,3.6,27.0,224.0,553.98,438.81
2018,6,30,18,15,515.5,56.5,3.4,25.9,177.5,475.25,378.92
2018,6,30,18,30,448.0,50.0,3.2,24.8,131.0,400.5,318.16
2018,6,30,18,45,348.5,40.5,3.0,23.7,92.0,306.47,239.3
2018,6,30,19,0,249.0,31.0,2.8,22.6,53.0,220.74,152.86
2018,6,30,19,15,140.0,18.0,2.8,22.1,29.0,92.4,0.0
2018,6,30,19,30,31.0,5.0,2.8,21.6,5.0,20.02,0.0
2018,6,30,19,45,15.5,2.5,2.75,21.05,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,19.3,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,3.15,15.6,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,3.2,15.8,11.0,9.1,0.0
2018,7,1,5,15,150.5,23.0,3.3,16.35,37.0,18.12,1.35
2018,7,1,5,30,244.0,36.0,3.4,16.9,63.0,28.04,17.64
2018,7,1,5,45,322.5,48.5,3.45,17.5,102.5,37.25,26.59
2018,7,1,6,0,401.0,61.0,3.5,18.1,142.0,46.19,34.8
2018,7,1,6,15,459.5,70.0,3.5,18.75,187.5,53.19,41.1
2018,7,1,6,30,518.0,79.0,3.5,19.4,233.0,58.39,45.64
2018,7,1,6,45,560.5,87.0,3.45,20.05,282.0,62.44,49.03
2018,7,1,7,0,603.0,95.0,3.4,20.7,331.0,66.27,52.1
2018,7,1,7,15,608.0,106.5,3.35,21.4,373.0,72.17,56.86
2018,7,1,7,30,613.0,118.0,3.3,22.1,415.0,77.59,61.13
2018,7,1,7,45,625.0,129.0,3.25,22.85,459.5,82.26,64.68
2018,7,1,8,0,637.0,140.0,3.2,23.6,504.0,86.49,67.82
2018,7,1,8,15,640.5,151.5,3.2,24.3,544.0,128.49,78.88
2018,7,1,8,30,644.0,163.0,3.2,25.0,584.0,172.87,105.63
2018,7,1,8,45,687.5,159.0,3.2,25.75,635.5,213.89,134.04
2018,7,1,9,0,731.0,155.0,3.2,26.5,687.0,259.8,169.57
2018,7,1,9,15,762.0,150.0,3.25,27.1,731.0,312.53,212.49
2018,7,1,9,30,793.0,145.0,3.3,27.7,775.0,361.05,252.7
2018,7,1,9,45,824.0,137.0,3.35,28.3,816.0,410.23,293.23
2018,7,1,10,0,855.0,129.0,3.4,28.9,857.0,466.83,338.46
2018,7,1,10,15,847.0,138.5,3.45,29.35,879.0,514.42,376.58
2018,7,1,10,30,839.0,148.0,3.5,29.8,901.0,558.36,410.93
2018,7,1,10,45,835.5,154.5,3.6,30.3,919.0,604.43,445.71
2018,7,1,11,0,832.0,161.0,3.7,30.8,937.0,649.17,478.55
2018,7,1,11,15,861.5,147.0,3.75,31.05,961.0,696.06,512.98
2018,7,1,11,30,891.0,133.0,3.8,31.3,985.0,744.42,547.75
2018,7,1,11,45,893.0,133.0,3.9,31.55,992.0,783.82,574.9
2018,7,1,12,0,895.0,133.0,4.0,31.8,999.0,821.52,599.79
2018,7,1,12,15,892.0,134.5,4.05,31.9,997.0,854.57,621.61
2018,7,1,12,30,889.0,136.0,4.1,32.0,995.0,885.35,641.88
2018,7,1,12,45,884.0,138.0,4.15,32.05,986.0,912.39,659.79
2018,7,1,13,0,879.0,140.0,4.2,32.1,977.0,936.76,676.0
2018,7,1,13,15,875.5,139.0,4.25,31.95,961.5,956.97,690.11
2018,7,1,13,30,872.0,138.0,4.3,31.8,946.0,974.23,702.43
2018,7,1,13,45,867.0,136.5,4.35,31.6,923.5,986.54,711.8
2018,7,1,14,0,862.0,135.0,4.4,31.4,901.0,995.73,719.3
2018,7,1,14,15,854.5,133.5,4.35,31.0,872.0,999.29,723.34
2018,7,1,14,30,847.0,132.0,4.3,30.6,843.0,999.69,725.49
2018,7,1,14,45,838.0,129.5,4.3,30.25,808.5,1005.78,731.67
2018,7,1,15,0,829.0,127.0,4.3,29.9,774.0,997.44,728.5
