Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,15,816.5,124.5,4.3,29.9,734.0,982.52,720.16
2018,7,1,15,30,804.0,122.0,4.3,29.9,694.0,964.68,710.01
2018,7,1,15,45,789.0,118.0,4.2,29.05,650.0,939.84,697.09
2018,7,1,16,0,774.0,114.0,4.1,28.2,606.0,912.42,682.37
2018,7,1,16,15,755.5,110.0,4.05,27.7,559.5,879.25,662.87
2018,7,1,16,30,737.0,106.0,4.0,27.2,513.0,849.36,645.44
2018,7,1,16,45,712.0,101.5,4.0,26.65,464.0,806.05,618.6
2018,7,1,17,0,687.0,97.0,4.0,26.1,415.0,761.57,590.38
2018,7,1,17,15,653.0,91.0,3.9,25.3,365.0,706.52,553.87
2018,7,1,17,30,619.0,85.0,3.8,24.5,315.0,651.44,516.21
2018,7,1,17,45,573.0,78.5,3.75,23.7,266.5,586.51,469.77
2018,7,1,18,0,527.0,72.0,3.7,22.9,218.0,523.06,422.5
2018,7,1,18,15,459.5,63.5,3.65,21.95,172.0,443.61,359.94
2018,7,1,18,30,392.0,55.0,3.6,21.0,126.0,368.12,297.44
2018,7,1,18,45,298.5,43.5,3.5,20.1,88.0,276.68,219.32
2018,7,1,19,0,205.0,32.0,3.4,19.2,50.0,197.58,138.24
2018,7,1,19,15,114.0,18.5,3.35,18.6,27.5,78.77,0.0
2018,7,1,19,30,23.0,5.0,3.3,18.0,5.0,16.04,0.0
2018,7,1,19,45,11.5,2.5,3.3,17.4,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,2,4,45,13.0,2.5,1.85,14.9,3.0,0.0,0.0
2018,7,2,5,0,26.0,5.0,2.0,15.1,6.0,4.55,0.0
2018,7,2,5,15,78.5,19.5,2.1,15.65,27.0,16.01,0.0
2018,7,2,5,30,131.0,34.0,2.2,16.2,48.0,27.42,17.14
2018,7,2,5,45,169.5,51.0,2.25,16.75,79.0,40.36,29.35
2018,7,2,6,0,208.0,68.0,2.3,17.3,110.0,52.94,40.8
2018,7,2,6,15,135.0,88.5,2.3,17.9,118.5,69.84,55.81
2018,7,2,6,30,62.0,109.0,2.3,18.5,127.0,87.24,70.96
2018,7,2,6,45,96.5,130.5,2.3,19.15,165.0,99.07,80.96
2018,7,2,7,0,131.0,152.0,2.3,19.8,203.0,113.65,93.09
2018,7,2,7,15,170.5,172.0,2.3,20.4,248.0,126.97,103.91
2018,7,2,7,30,210.0,192.0,2.3,21.0,293.0,139.92,114.22
2018,7,2,7,45,233.0,211.5,2.25,21.65,335.0,142.32,115.52
2018,7,2,8,0,256.0,231.0,2.2,22.3,377.0,152.37,123.18
2018,7,2,8,15,287.5,247.0,2.2,22.9,424.0,180.6,130.91
2018,7,2,8,30,319.0,263.0,2.2,23.5,471.0,213.73,151.18
2018,7,2,8,45,400.5,259.5,2.2,24.15,538.5,236.45,163.84
2018,7,2,9,0,482.0,256.0,2.2,24.8,606.0,277.38,192.65
2018,7,2,9,15,531.5,254.5,2.25,25.4,660.0,319.62,225.12
2018,7,2,9,30,581.0,253.0,2.3,26.0,714.0,366.96,262.05
2018,7,2,9,45,574.5,271.0,2.35,26.55,743.0,412.13,298.38
2018,7,2,10,0,568.0,289.0,2.4,27.1,772.0,456.82,333.42
2018,7,2,10,15,579.0,294.0,2.5,27.55,800.0,499.71,366.49
2018,7,2,10,30,590.0,299.0,2.6,28.0,828.0,543.36,399.37
2018,7,2,10,45,599.0,301.5,2.65,28.45,849.5,580.91,427.21
2018,7,2,11,0,608.0,304.0,2.7,28.9,871.0,622.11,456.91
2018,7,2,11,15,613.5,306.0,2.8,29.15,885.5,660.78,484.79
2018,7,2,11,30,619.0,308.0,2.9,29.4,900.0,699.18,512.0
2018,7,2,11,45,623.5,308.5,3.0,29.65,908.0,735.2,537.19
2018,7,2,12,0,628.0,309.0,3.1,29.9,916.0,770.49,561.56
2018,7,2,12,15,629.0,307.5,3.2,30.0,915.5,800.3,582.33
2018,7,2,12,30,630.0,306.0,3.3,30.1,915.0,828.61,601.96
2018,7,2,12,45,628.5,303.5,3.35,30.15,906.5,852.08,618.11
2018,7,2,13,0,627.0,301.0,3.4,30.2,898.0,873.38,632.8
2018,7,2,13,15,622.5,298.5,3.5,30.05,883.0,889.53,644.84
2018,7,2,13,30,618.0,296.0,3.6,29.9,868.0,903.08,655.24
2018,7,2,13,45,610.5,291.5,3.65,29.75,845.5,909.18,660.55
2018,7,2,14,0,603.0,287.0,3.7,29.6,823.0,912.44,664.12
2018,7,2,14,15,593.0,282.0,3.75,29.15,794.5,909.93,664.74
2018,7,2,14,30,583.0,277.0,3.8,28.7,766.0,901.55,661.65
2018,7,2,14,45,571.0,270.0,3.9,28.25,732.5,889.28,656.24
2018,7,2,15,0,559.0,263.0,4.0,27.8,699.0,874.53,649.16
2018,7,2,15,15,543.5,254.5,4.0,27.8,660.5,852.29,635.34
2018,7,2,15,30,528.0,246.0,4.0,27.8,622.0,827.89,620.05
2018,7,2,15,45,510.0,235.5,4.0,26.65,580.0,796.81,602.82
2018,7,2,16,0,492.0,225.0,4.0,25.5,538.0,763.98,584.05
2018,7,2,16,15,472.0,212.5,3.95,24.8,493.5,725.46,559.65
2018,7,2,16,30,452.0,200.0,3.9,24.1,449.0,685.71,533.94
2018,7,2,16,45,427.0,184.5,3.9,23.45,402.0,636.94,501.07
2018,7,2,17,0,402.0,169.0,3.9,22.8,355.0,587.67,467.05
2018,7,2,17,15,371.5,153.0,3.85,21.95,309.0,532.89,427.99
2018,7,2,17,30,341.0,137.0,3.8,21.1,263.0,461.95,375.53
2018,7,2,17,45,305.0,119.0,3.7,20.3,219.0,402.29,329.65
2018,7,2,18,0,269.0,101.0,3.6,19.5,175.0,344.14,283.36
2018,7,2,18,15,225.5,81.0,3.55,18.75,134.5,279.35,229.95
2018,7,2,18,30,182.0,61.0,3.5,18.0,94.0,216.74,176.76
2018,7,2,18,45,133.5,43.0,3.4,17.25,63.0,156.44,123.97
2018,7,2,19,0,85.0,25.0,3.3,16.5,32.0,98.18,67.04
2018,7,2,19,15,46.5,13.5,3.3,16.15,17.0,37.55,0.0
2018,7,2,19,30,8.0,2.0,3.3,15.8,2.0,5.82,0.0
2018,7,2,19,45,4.0,1.0,3.25,15.5,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,3,4,45,23.0,5.0,3.2,14.25,5.5,0.0,0.0
2018,7,3,5,0,46.0,10.0,3.2,14.4,11.0,9.1,0.0
2018,7,3,5,15,149.0,24.0,3.25,14.8,38.0,18.95,0.0
2018,7,3,5,30,252.0,38.0,3.3,15.2,65.0,29.67,18.99
2018,7,3,5,45,346.5,48.5,3.3,15.55,106.0,39.02,28.31
2018,7,3,6,0,441.0,59.0,3.3,15.9,147.0,46.26,35.16
2018,7,3,6,15,504.0,67.5,3.35,16.3,195.0,51.38,39.93
2018,7,3,6,30,567.0,76.0,3.4,16.7,243.0,56.31,44.33
2018,7,3,6,45,610.0,82.5,3.4,17.15,293.0,59.32,46.88
2018,7,3,7,0,653.0,89.0,3.4,17.6,343.0,62.19,49.2
2018,7,3,7,15,689.5,92.5,3.4,18.3,394.5,62.67,49.34
2018,7,3,7,30,726.0,96.0,3.4,19.0,446.0,63.15,49.44
2018,7,3,7,45,755.0,98.5,3.4,19.65,496.5,69.62,54.7
2018,7,3,8,0,784.0,101.0,3.4,20.3,547.0,69.42,54.19
2018,7,3,8,15,804.5,103.5,3.4,20.95,595.0,110.7,61.6
2018,7,3,8,30,825.0,106.0,3.4,21.6,643.0,158.62,88.58
2018,7,3,8,45,842.5,106.5,3.4,22.25,687.5,207.18,124.13
2018,7,3,9,0,860.0,107.0,3.4,22.9,732.0,266.09,171.92
2018,7,3,9,15,867.5,111.0,3.45,23.4,770.5,317.76,216.24
2018,7,3,9,30,875.0,115.0,3.5,23.9,809.0,369.99,261.25
2018,7,3,9,45,879.5,119.0,3.5,24.4,841.5,421.46,305.12
2018,7,3,10,0,884.0,123.0,3.5,24.9,874.0,472.8,347.83
2018,7,3,10,15,892.0,123.0,3.55,25.3,902.0,522.52,388.4
2018,7,3,10,30,900.0,123.0,3.6,25.7,930.0,572.01,427.66
2018,7,3,10,45,906.0,123.5,3.65,26.1,952.0,620.3,464.96
2018,7,3,11,0,912.0,124.0,3.7,26.5,974.0,667.8,500.68
2018,7,3,11,15,915.5,124.5,3.8,26.7,988.5,712.67,534.22
2018,7,3,11,30,919.0,125.0,3.9,26.9,1003.0,756.18,566.13
2018,7,3,11,45,921.5,124.5,3.95,27.1,1010.0,796.63,594.18
2018,7,3,12,0,924.0,124.0,4.0,27.3,1017.0,835.32,620.05
2018,7,3,12,15,921.0,125.5,4.05,27.35,1015.5,869.33,642.97
2018,7,3,12,30,918.0,127.0,4.1,27.4,1014.0,900.98,664.26
2018,7,3,12,45,912.5,129.5,4.1,27.4,1004.5,928.81,682.86
2018,7,3,13,0,907.0,132.0,4.1,27.4,995.0,953.88,699.65
2018,7,3,13,15,904.5,130.5,4.15,27.35,979.5,975.12,714.37
2018,7,3,13,30,902.0,129.0,4.2,27.3,964.0,993.36,727.21
2018,7,3,13,45,898.0,127.0,4.2,27.25,941.5,1006.56,736.57
2018,7,3,14,0,894.0,125.0,4.2,27.2,919.0,1016.54,743.97
2018,7,3,14,15,887.5,122.5,4.2,27.05,889.5,1020.28,747.72
2018,7,3,14,30,881.0,120.0,4.2,26.9,860.0,1020.72,749.48
2018,7,3,14,45,872.5,118.0,4.15,26.7,825.0,1016.43,748.13
2018,7,3,15,0,864.0,116.0,4.1,26.5,790.0,1008.97,744.84
2018,7,3,15,15,852.5,113.0,4.1,26.5,749.5,994.28,736.61
2018,7,3,15,30,841.0,110.0,4.1,26.5,709.0,987.38,733.75
2018,7,3,15,45,827.5,107.5,4.0,25.95,665.5,965.38,721.77
2018,7,3,16,0,814.0,105.0,3.9,25.4,622.0,940.7,708.05
2018,7,3,16,15,796.5,101.0,3.85,25.0,574.5,907.84,688.52
2018,7,3,16,30,779.0,97.0,3.8,24.6,527.0,872.79,667.3
2018,7,3,16,45,754.0,93.0,3.75,24.25,477.0,828.9,639.4
2018,7,3,17,0,729.0,89.0,3.7,23.9,427.0,788.65,613.61
2018,7,3,17,15,695.5,85.0,3.6,23.3,376.5,735.48,578.14
2018,7,3,17,30,662.0,81.0,3.5,22.7,326.0,682.17,541.55
2018,7,3,17,45,615.5,74.5,3.45,22.1,275.5,615.44,493.64
2018,7,3,18,0,569.0,68.0,3.4,21.5,225.0,550.21,444.91
2018,7,3,18,15,501.5,61.0,3.3,20.75,178.5,471.1,382.84
2018,7,3,18,30,434.0,54.0,3.2,20.0,132.0,395.74,320.11
2018,7,3,18,45,335.0,43.0,3.05,19.25,92.5,300.54,238.59
2018,7,3,19,0,236.0,32.0,2.9,18.5,53.0,216.16,151.16
2018,7,3,19,15,131.5,18.5,2.9,18.0,29.0,88.32,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.5,5.0,18.04,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.95,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.5,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.7,10.0,8.19,0.0
2018,7,4,5,15,151.0,23.5,3.0,14.2,37.5,18.57,0.0
2018,7,4,5,30,258.0,38.0,3.1,14.7,65.0,29.7,18.98
2018,7,4,5,45,352.5,47.5,3.2,15.15,105.5,38.19,27.61
2018,7,4,6,0,447.0,57.0,3.3,15.6,146.0,44.58,33.71
2018,7,4,6,15,510.0,65.0,3.3,16.15,193.5,49.35,38.15
2018,7,4,6,30,573.0,73.0,3.3,16.7,241.0,53.96,42.25
2018,7,4,6,45,619.5,77.5,3.25,17.25,291.0,55.54,43.53
2018,7,4,7,0,666.0,82.0,3.2,17.8,341.0,57.11,44.72
2018,7,4,7,15,699.5,86.5,3.2,18.35,392.0,58.53,45.72
2018,7,4,7,30,733.0,91.0,3.2,18.9,443.0,66.1,52.02
2018,7,4,7,45,759.0,94.0,3.15,19.45,493.0,66.39,51.96
2018,7,4,8,0,785.0,97.0,3.1,20.0,543.0,66.65,51.89
2018,7,4,8,15,805.5,99.0,3.1,20.6,590.5,106.39,58.62
2018,7,4,8,30,826.0,101.0,3.1,21.2,638.0,154.0,85.11
2018,7,4,8,45,842.0,102.5,3.1,21.8,682.0,211.92,128.03
2018,7,4,9,0,858.0,104.0,3.1,22.4,726.0,262.4,169.23
2018,7,4,9,15,867.5,106.0,3.1,22.95,764.5,313.08,212.7
2018,7,4,9,30,877.0,108.0,3.1,23.5,803.0,364.49,257.01
2018,7,4,9,45,882.0,111.5,3.1,24.05,835.5,415.86,300.77
2018,7,4,10,0,887.0,115.0,3.1,24.6,868.0,467.14,343.38
2018,7,4,10,15,895.5,114.5,3.2,25.05,896.0,516.82,383.94
2018,7,4,10,30,904.0,114.0,3.3,25.5,924.0,566.28,423.24
2018,7,4,10,45,911.5,113.0,3.35,25.95,946.0,614.39,460.35
2018,7,4,11,0,919.0,112.0,3.4,26.4,968.0,661.78,495.94
2018,7,4,11,15,923.0,112.0,3.5,26.6,982.5,706.78,529.58
2018,7,4,11,30,927.0,112.0,3.6,26.8,997.0,750.42,561.58
2018,7,4,11,45,930.0,110.5,3.7,27.05,1004.0,790.55,589.14
2018,7,4,12,0,933.0,109.0,3.8,27.3,1011.0,828.89,614.84
2018,7,4,12,15,933.0,109.0,3.85,27.4,1010.5,864.14,638.45
2018,7,4,12,30,933.0,109.0,3.9,27.5,1010.0,897.12,660.46
2018,7,4,12,45,931.5,109.0,3.95,27.6,1002.0,926.33,679.92
2018,7,4,13,0,930.0,109.0,4.0,27.7,994.0,952.83,697.6
2018,7,4,13,15,929.0,107.5,4.0,27.7,979.5,975.5,712.79
2018,7,4,13,30,928.0,106.0,4.0,27.7,965.0,995.16,726.07
2018,7,4,13,45,925.0,104.5,4.0,27.7,943.5,1009.77,736.15
2018,7,4,14,0,922.0,103.0,4.0,27.7,922.0,1021.14,744.26
2018,7,4,14,15,917.5,101.0,4.0,27.55,893.5,1027.22,749.5
2018,7,4,14,30,913.0,99.0,4.0,27.4,865.0,1029.96,752.76
2018,7,4,14,45,906.0,97.5,3.95,27.3,831.0,1027.44,752.26
2018,7,4,15,0,899.0,96.0,3.9,27.2,797.0,1021.67,749.81
2018,7,4,15,15,888.5,94.0,3.9,27.2,757.0,1008.62,742.75
2018,7,4,15,30,878.0,92.0,3.9,27.2,717.0,992.52,733.82
2018,7,4,15,45,866.0,89.5,3.9,26.65,673.0,971.41,723.2
2018,7,4,16,0,854.0,87.0,3.9,26.1,629.0,947.55,710.72
2018,7,4,16,15,838.0,84.0,3.85,25.6,581.5,916.68,692.93
2018,7,4,16,30,822.0,81.0,3.8,25.1,534.0,893.08,680.04
2018,7,4,16,45,799.5,77.5,3.8,24.65,484.0,851.12,654.18
2018,7,4,17,0,777.0,74.0,3.8,24.2,434.0,807.64,626.79
2018,7,4,17,15,747.5,70.5,3.7,23.45,383.5,756.88,593.67
2018,7,4,17,30,718.0,67.0,3.6,22.7,333.0,705.58,559.11
2018,7,4,17,45,676.0,62.0,3.55,21.95,282.5,642.19,514.28
2018,7,4,18,0,634.0,57.0,3.5,21.2,232.0,584.91,472.13
2018,7,4,18,15,570.5,51.5,3.35,20.3,184.5,508.62,412.92
2018,7,4,18,30,507.0,46.0,3.2,19.4,137.0,436.02,353.03
2018,7,4,18,45,408.5,37.5,3.05,18.55,96.5,341.61,271.81
2018,7,4,19,0,310.0,29.0,2.9,17.7,56.0,255.48,179.22
2018,7,4,19,15,177.0,17.5,2.75,17.25,31.0,112.16,0.0
2018,7,4,19,30,44.0,6.0,2.6,16.8,6.0,27.46,0.0
2018,7,4,19,45,22.0,3.0,2.5,16.3,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,4,45,42.0,5.0,1.2,12.4,5.5,0.0,0.0
2018,7,5,5,0,84.0,10.0,1.3,12.8,11.0,9.1,0.0
2018,7,5,5,15,211.5,20.0,1.5,13.55,38.0,16.49,0.0
2018,7,5,5,30,339.0,30.0,1.7,14.3,65.0,24.26,14.44
2018,7,5,5,45,369.5,33.5,1.9,15.05,90.5,25.88,16.93
2018,7,5,6,0,400.0,37.0,2.1,15.8,116.0,27.63,18.78
2018,7,5,6,15,200.0,38.5,2.1,16.45,78.0,28.21,19.43
2018,7,5,6,30,0.0,40.0,2.1,17.1,40.0,35.26,25.69
2018,7,5,6,45,0.0,60.5,2.1,17.75,60.5,53.44,41.62
2018,7,5,7,0,0.0,81.0,2.1,18.4,81.0,71.07,56.8
2018,7,5,7,15,2.5,111.5,2.0,19.1,112.5,95.67,77.68
2018,7,5,7,30,5.0,142.0,1.9,19.8,144.0,119.52,97.5
2018,7,5,7,45,26.0,181.5,1.8,20.5,196.0,140.86,114.8
2018,7,5,8,0,47.0,221.0,1.7,21.2,248.0,166.24,135.12
2018,7,5,8,15,240.0,220.0,1.65,22.0,374.0,160.26,116.94
2018,7,5,8,30,433.0,219.0,1.6,22.8,500.0,186.18,125.52
2018,7,5,8,45,669.0,151.5,1.5,23.55,619.5,201.78,125.87
2018,7,5,9,0,905.0,84.0,1.4,24.3,739.0,257.04,160.96
2018,7,5,9,15,914.5,85.5,1.3,25.1,778.5,309.63,204.93
2018,7,5,9,30,924.0,87.0,1.2,25.9,818.0,362.94,249.37
2018,7,5,9,45,931.5,88.0,1.15,26.7,852.0,415.64,292.57
2018,7,5,10,0,939.0,89.0,1.1,27.5,886.0,468.44,334.42
2018,7,5,10,15,944.0,90.0,1.1,28.25,913.5,519.94,374.14
2018,7,5,10,30,949.0,91.0,1.1,29.0,941.0,570.87,411.97
2018,7,5,10,45,952.5,91.5,1.15,29.7,961.5,619.77,447.48
2018,7,5,11,0,956.0,92.0,1.2,30.4,982.0,667.56,481.07
2018,7,5,11,15,959.0,92.5,1.3,30.95,996.5,713.72,513.3
2018,7,5,11,30,962.0,93.0,1.4,31.5,1011.0,758.37,543.66
2018,7,5,11,45,963.0,93.0,1.5,32.0,1017.5,799.42,569.43
2018,7,5,12,0,964.0,93.0,1.6,32.5,1024.0,838.48,593.72
2018,7,5,12,15,958.5,95.5,1.75,32.8,1021.0,872.31,615.56
2018,7,5,12,30,953.0,98.0,1.9,33.1,1018.0,903.5,635.7
2018,7,5,12,45,945.0,102.5,2.05,33.4,1008.0,931.59,653.89
2018,7,5,13,0,937.0,107.0,2.2,33.7,998.0,956.74,670.27
2018,7,5,13,15,934.0,105.0,2.35,33.75,981.5,977.23,684.49
2018,7,5,13,30,931.0,103.0,2.5,33.8,965.0,994.58,696.88
2018,7,5,13,45,927.0,102.0,2.6,33.9,943.0,1008.76,706.8
2018,7,5,14,0,923.0,101.0,2.7,34.0,921.0,1019.69,714.84
2018,7,5,14,15,916.5,99.0,2.8,33.85,891.0,1023.78,719.52
2018,7,5,14,30,910.0,97.0,2.9,33.7,861.0,1024.51,722.29
2018,7,5,14,45,902.5,95.5,2.95,33.55,826.5,1021.47,722.41
2018,7,5,15,0,895.0,94.0,3.0,33.4,792.0,1015.18,720.64
2018,7,5,15,15,884.5,92.0,3.0,33.4,752.0,1002.14,713.88
2018,7,5,15,30,874.0,90.0,3.0,33.4,712.0,986.05,705.33
2018,7,5,15,45,859.5,88.0,3.0,32.8,667.0,963.1,694.15
2018,7,5,16,0,845.0,86.0,3.0,32.2,622.0,937.5,681.23
2018,7,5,16,15,825.5,83.0,3.0,31.75,573.5,903.43,662.18
2018,7,5,16,30,806.0,80.0,3.0,31.3,525.0,876.76,647.89
2018,7,5,16,45,781.5,77.0,2.95,30.8,474.5,833.99,622.2
2018,7,5,17,0,757.0,74.0,2.9,30.3,424.0,789.86,595.14
2018,7,5,17,15,724.0,70.5,2.8,29.55,373.5,736.68,561.32
2018,7,5,17,30,691.0,67.0,2.7,28.8,323.0,683.22,526.24
2018,7,5,17,45,594.5,62.0,2.65,28.05,258.5,581.87,454.92
2018,7,5,18,0,498.0,57.0,2.6,27.3,194.0,481.79,381.52
2018,7,5,18,15,351.5,44.0,2.45,26.4,131.0,340.17,271.84
2018,7,5,18,30,205.0,31.0,2.3,25.5,68.0,199.21,158.07
2018,7,5,18,45,157.5,25.5,2.1,24.6,49.0,155.63,120.04
2018,7,5,19,0,110.0,20.0,1.9,23.7,30.0,117.62,78.08
2018,7,5,19,15,61.5,11.5,1.9,23.15,16.5,43.9,0.0
2018,7,5,19,30,13.0,3.0,1.9,22.6,3.0,9.23,0.0
2018,7,5,19,45,6.5,1.5,1.9,22.1,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.8,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.9,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.7,18.15,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.4,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.65,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.9,7.0,6.14,0.0
2018,7,6,6,15,0.0,10.0,1.75,19.2,10.0,8.78,2.09
2018,7,6,6,30,0.0,13.0,1.8,19.5,13.0,11.42,4.44
2018,7,6,6,45,2.0,49.0,1.85,19.85,50.0,43.25,32.38
2018,7,6,7,0,4.0,85.0,1.9,20.2,87.0,74.27,59.16
2018,7,6,7,15,2.0,87.5,1.95,20.7,88.5,76.8,61.01
2018,7,6,7,30,0.0,90.0,2.0,21.2,90.0,79.23,62.75
2018,7,6,7,45,0.5,95.0,2.05,21.65,95.5,83.64,66.17
2018,7,6,8,0,1.0,100.0,2.1,22.1,101.0,88.0,69.5
2018,7,6,8,15,2.0,125.0,2.05,22.9,126.5,108.7,82.44
2018,7,6,8,30,3.0,150.0,2.0,23.7,152.0,129.47,98.28
2018,7,6,8,45,4.5,166.5,1.95,24.55,169.5,143.73,108.74
2018,7,6,9,0,6.0,183.0,1.9,25.4,187.0,158.25,119.28
2018,7,6,9,15,121.5,232.5,1.95,26.4,328.0,212.88,156.67
2018,7,6,9,30,237.0,282.0,2.0,27.4,469.0,283.67,206.86
2018,7,6,9,45,375.0,281.0,2.05,28.35,592.0,342.39,248.38
2018,7,6,10,0,513.0,280.0,2.1,29.3,715.0,424.13,307.23
2018,7,6,10,15,681.0,200.5,2.2,30.5,798.0,471.42,341.82
2018,7,6,10,30,849.0,121.0,2.3,31.7,881.0,540.95,392.66
2018,7,6,10,45,865.5,115.5,2.4,32.9,906.0,588.24,426.73
2018,7,6,11,0,882.0,110.0,2.5,34.1,931.0,635.6,459.87
2018,7,6,11,15,863.5,123.0,2.6,34.55,936.5,674.6,487.39
2018,7,6,11,30,845.0,136.0,2.7,35.0,942.0,710.61,512.2
2018,7,6,11,45,871.0,123.0,2.8,35.45,959.0,755.61,542.56
2018,7,6,12,0,897.0,110.0,2.9,35.9,976.0,800.2,570.91
2018,7,6,12,15,795.0,170.0,3.0,36.05,937.0,809.55,576.85
2018,7,6,12,30,693.0,230.0,3.1,36.2,898.0,812.83,578.33
2018,7,6,12,45,720.0,210.5,3.25,36.3,899.5,845.89,601.32
2018,7,6,13,0,747.0,191.0,3.4,36.4,901.0,871.8,618.66
2018,7,6,13,15,763.5,180.0,3.5,36.3,896.0,899.89,637.74
2018,7,6,13,30,780.0,169.0,3.6,36.2,891.0,925.67,655.38
2018,7,6,13,45,807.0,149.5,3.7,36.15,880.5,950.37,672.29
2018,7,6,14,0,834.0,130.0,3.8,36.1,870.0,961.61,680.73
2018,7,6,14,15,861.5,111.0,3.9,35.85,854.0,981.55,695.52
2018,7,6,14,30,889.0,92.0,4.0,35.6,838.0,997.73,708.01
2018,7,6,14,45,740.0,158.5,4.05,35.35,762.0,937.86,671.47
2018,7,6,15,0,591.0,225.0,4.1,35.1,686.0,871.32,629.81
2018,7,6,15,15,641.0,189.5,4.1,35.1,666.0,885.66,641.55
2018,7,6,15,30,691.0,154.0,4.1,35.1,646.0,894.69,648.87
2018,7,6,15,45,750.5,121.0,4.15,34.25,624.0,905.02,659.79
2018,7,6,16,0,810.0,88.0,4.2,33.4,602.0,905.77,664.54
2018,7,6,16,15,792.0,85.0,4.15,32.8,555.5,883.5,652.84
2018,7,6,16,30,774.0,82.0,4.1,32.2,509.0,849.29,633.06
2018,7,6,16,45,689.5,94.0,4.1,31.55,447.5,775.84,586.03
2018,7,6,17,0,605.0,106.0,4.1,30.9,386.0,700.23,536.22
2018,7,6,17,15,533.0,105.0,3.95,30.05,330.0,620.84,481.96
2018,7,6,17,30,461.0,104.0,3.8,29.2,274.0,536.51,422.1
2018,7,6,17,45,468.0,86.0,3.65,28.35,236.5,512.43,405.98
2018,7,6,18,0,475.0,68.0,3.5,27.5,199.0,479.07,381.43
2018,7,6,18,15,422.5,59.5,3.25,26.65,158.0,412.62,328.9
2018,7,6,18,30,370.0,51.0,3.0,25.8,117.0,349.21,276.57
2018,7,6,18,45,304.0,39.5,2.8,24.9,82.5,277.54,215.32
2018,7,6,19,0,238.0,28.0,2.6,24.0,48.0,211.52,142.87
2018,7,6,19,15,141.0,16.5,2.5,23.55,26.5,91.67,0.0
2018,7,6,19,30,44.0,5.0,2.4,23.1,5.0,26.54,0.0
2018,7,6,19,45,22.0,2.5,2.35,22.6,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,1.6,17.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,1.8,17.5,10.0,8.19,0.0
2018,7,7,5,15,221.5,19.5,1.95,18.05,38.0,16.15,0.0
2018,7,7,5,30,360.0,30.0,2.1,18.6,66.0,24.43,14.05
2018,7,7,5,45,406.0,39.0,2.25,19.1,101.0,30.84,20.8
2018,7,7,6,0,452.0,48.0,2.4,19.6,136.0,36.97,26.52
2018,7,7,6,15,466.5,61.5,2.45,20.45,175.0,46.42,34.91
2018,7,7,6,30,481.0,75.0,2.5,21.3,214.0,55.34,42.64
2018,7,7,6,45,527.0,82.0,2.5,22.15,261.5,58.72,45.39
2018,7,7,7,0,573.0,89.0,2.5,23.0,309.0,61.92,47.89
2018,7,7,7,15,623.0,92.5,2.6,23.75,363.0,62.43,48.03
2018,7,7,7,30,673.0,96.0,2.7,24.5,417.0,62.95,48.16
2018,7,7,7,45,737.0,89.5,2.75,25.25,476.0,63.07,47.93
2018,7,7,8,0,801.0,83.0,2.8,26.0,535.0,57.29,42.76
2018,7,7,8,15,833.5,80.5,2.9,26.7,586.5,101.14,53.81
2018,7,7,8,30,866.0,78.0,3.0,27.4,638.0,147.9,77.16
2018,7,7,8,45,879.0,80.0,3.05,28.05,682.0,198.33,112.83
2018,7,7,9,0,892.0,82.0,3.1,28.7,726.0,250.25,154.28
2018,7,7,9,15,902.0,83.5,3.2,29.25,765.5,302.31,198.04
2018,7,7,9,30,912.0,85.0,3.3,29.8,805.0,355.15,242.81
2018,7,7,9,45,864.0,113.5,3.35,30.35,819.0,407.26,287.33
2018,7,7,10,0,816.0,142.0,3.4,30.9,833.0,449.2,322.81
2018,7,7,10,15,812.0,151.5,3.45,31.3,858.0,498.47,361.94
2018,7,7,10,30,808.0,161.0,3.5,31.7,883.0,546.71,399.13
2018,7,7,10,45,839.0,146.5,3.55,32.1,912.0,595.74,436.13
2018,7,7,11,0,870.0,132.0,3.6,32.5,941.0,644.51,472.19
2018,7,7,11,15,857.0,145.5,3.6,32.75,952.5,687.04,502.64
2018,7,7,11,30,844.0,159.0,3.6,33.0,964.0,730.4,532.78
2018,7,7,11,45,808.0,175.5,3.65,33.3,950.5,755.75,549.97
2018,7,7,12,0,772.0,192.0,3.7,33.6,937.0,777.05,564.09
2018,7,7,12,15,756.5,201.0,3.7,33.75,930.5,804.64,582.57
2018,7,7,12,30,741.0,210.0,3.7,33.9,924.0,834.67,602.07
2018,7,7,12,45,763.5,196.5,3.75,34.05,927.0,865.19,622.0
2018,7,7,13,0,786.0,183.0,3.8,34.2,930.0,899.17,644.13
2018,7,7,13,15,779.5,188.0,3.85,34.15,919.0,921.9,659.43
2018,7,7,13,30,773.0,193.0,3.9,34.1,908.0,941.88,673.1
2018,7,7,13,45,792.0,177.5,3.95,34.05,895.0,963.71,688.08
2018,7,7,14,0,811.0,162.0,4.0,34.0,882.0,982.57,701.22
2018,7,7,14,15,750.0,186.0,4.05,33.7,835.0,967.03,693.06
2018,7,7,14,30,689.0,210.0,4.1,33.4,788.0,942.05,679.01
2018,7,7,14,45,681.5,201.5,4.2,33.05,753.0,932.81,675.69
2018,7,7,15,0,674.0,193.0,4.3,32.7,718.0,920.63,670.38
2018,7,7,15,15,744.0,152.0,4.3,32.7,704.0,946.37,688.86
2018,7,7,15,30,814.0,111.0,4.3,32.7,690.0,961.19,700.01
2018,7,7,15,45,812.5,103.0,4.35,31.75,649.5,944.8,693.7
2018,7,7,16,0,811.0,95.0,4.4,30.8,609.0,925.3,685.48
2018,7,7,16,15,808.5,87.0,4.35,30.05,566.0,901.81,673.45
2018,7,7,16,30,806.0,79.0,4.3,29.3,523.0,875.4,659.31
2018,7,7,16,45,785.0,75.5,4.3,28.6,474.0,835.21,635.42
2018,7,7,17,0,764.0,72.0,4.3,27.9,425.0,793.47,609.94
2018,7,7,17,15,735.5,68.0,4.2,26.9,375.0,743.34,577.99
2018,7,7,17,30,707.0,64.0,4.1,25.9,325.0,692.66,544.56
2018,7,7,17,45,667.0,59.0,3.95,24.95,275.5,631.3,501.49
2018,7,7,18,0,627.0,54.0,3.8,24.0,226.0,570.86,457.21
2018,7,7,18,15,567.0,48.0,3.65,23.05,179.5,501.3,403.55
2018,7,7,18,30,507.0,42.0,3.5,22.1,133.0,430.8,345.86
2018,7,7,18,45,414.0,35.0,3.35,21.2,94.0,342.15,269.56
2018,7,7,19,0,321.0,28.0,3.2,20.3,55.0,260.16,178.1
2018,7,7,19,15,184.5,17.0,3.1,19.8,30.5,115.77,0.0
2018,7,7,19,30,48.0,6.0,3.0,19.3,6.0,5.46,0.0
2018,7,7,19,45,24.0,3.0,2.95,18.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.6,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.8,10.0,8.19,0.0
2018,7,8,5,15,216.5,19.5,2.75,15.35,37.5,16.21,0.0
2018,7,8,5,30,353.0,30.0,2.8,15.9,65.0,24.48,14.17
2018,7,8,5,45,442.0,37.5,2.85,16.45,106.0,29.68,20.02
2018,7,8,6,0,531.0,45.0,2.9,17.0,147.0,34.77,24.88
2018,7,8,6,15,588.0,50.0,2.95,17.75,194.0,37.58,27.54
2018,7,8,6,30,645.0,55.0,3.0,18.5,241.0,44.08,33.26
2018,7,8,6,45,684.5,59.5,3.1,19.25,291.0,46.55,35.32
2018,7,8,7,0,724.0,64.0,3.2,20.0,341.0,48.95,37.22
2018,7,8,7,15,752.0,68.0,3.2,20.7,391.5,50.78,38.59
2018,7,8,7,30,780.0,72.0,3.2,21.4,442.0,52.52,39.84
2018,7,8,7,45,801.0,75.0,3.2,22.1,491.5,53.39,40.32
2018,7,8,8,0,822.0,78.0,3.2,22.8,541.0,63.94,49.02
2018,7,8,8,15,837.5,80.5,3.2,23.55,587.5,99.97,54.08
2018,7,8,8,30,853.0,83.0,3.2,24.3,634.0,148.64,79.48
2018,7,8,8,45,864.5,85.0,3.25,25.0,676.5,198.24,114.8
2018,7,8,9,0,876.0,87.0,3.3,25.7,719.0,249.17,155.88
2018,7,8,9,15,883.0,90.5,3.35,26.3,757.5,301.14,200.03
2018,7,8,9,30,890.0,94.0,3.4,26.9,796.0,353.62,244.92
2018,7,8,9,45,808.0,139.5,3.45,27.55,797.5,398.78,285.17
2018,7,8,10,0,726.0,185.0,3.5,28.2,799.0,438.4,319.22
2018,7,8,10,15,747.0,183.0,3.55,28.55,833.0,491.26,360.95
2018,7,8,10,30,768.0,181.0,3.6,28.9,867.0,540.6,399.27
2018,7,8,10,45,805.0,164.5,3.65,29.25,898.5,588.7,436.1
2018,7,8,11,0,842.0,148.0,3.7,29.6,930.0,638.62,473.53
2018,7,8,11,15,851.5,145.0,3.8,29.85,946.0,682.19,505.8
2018,7,8,11,30,861.0,142.0,3.9,30.1,962.0,724.96,536.91
2018,7,8,11,45,829.5,161.0,3.95,30.3,956.0,758.61,560.27
2018,7,8,12,0,798.0,180.0,4.0,30.5,950.0,786.35,579.18
2018,7,8,12,15,866.0,142.5,4.05,30.7,977.5,835.56,612.17
2018,7,8,12,30,934.0,105.0,4.1,30.9,1005.0,891.74,649.19
2018,7,8,12,45,931.0,105.5,4.15,31.05,996.5,920.23,667.69
2018,7,8,13,0,928.0,106.0,4.2,31.2,988.0,945.96,684.53
2018,7,8,13,15,924.5,106.0,4.2,31.3,972.5,967.83,698.78
2018,7,8,13,30,921.0,106.0,4.2,31.4,957.0,986.67,711.12
2018,7,8,13,45,917.0,104.0,4.25,31.45,934.5,999.87,720.32
2018,7,8,14,0,913.0,102.0,4.3,31.5,912.0,1009.79,727.56
2018,7,8,14,15,907.0,101.0,4.3,31.35,883.5,1015.5,732.53
2018,7,8,14,30,901.0,100.0,4.3,31.2,855.0,1017.92,735.55
2018,7,8,14,45,892.5,98.0,4.3,31.0,820.0,1013.47,734.4
2018,7,8,15,0,884.0,96.0,4.3,30.8,785.0,1005.77,731.32
2018,7,8,15,15,873.5,94.0,4.3,30.8,745.0,992.91,724.4
2018,7,8,15,30,863.0,92.0,4.3,30.8,705.0,977.03,715.62
2018,7,8,15,45,849.0,90.0,4.3,30.0,661.0,954.81,704.97
2018,7,8,16,0,835.0,88.0,4.3,29.2,617.0,929.95,692.5
2018,7,8,16,15,818.0,84.5,4.3,28.6,569.5,897.93,674.46
2018,7,8,16,30,801.0,81.0,4.3,28.0,522.0,873.24,661.29
2018,7,8,16,45,779.0,78.0,4.25,27.4,473.0,832.94,636.68
2018,7,8,17,0,757.0,75.0,4.2,26.8,424.0,791.13,610.58
2018,7,8,17,15,727.5,71.0,4.15,25.9,374.0,740.34,577.95
2018,7,8,17,30,698.0,67.0,4.1,25.0,324.0,689.05,543.84
2018,7,8,17,45,655.5,62.0,4.0,24.1,274.5,625.95,499.28
2018,7,8,18,0,613.0,57.0,3.9,23.2,225.0,569.14,457.55
2018,7,8,18,15,551.0,51.0,3.8,22.25,178.5,494.06,399.44
2018,7,8,18,30,489.0,45.0,3.7,21.3,132.0,422.66,340.58
2018,7,8,18,45,393.5,36.5,3.6,20.35,92.5,331.01,261.71
2018,7,8,19,0,298.0,28.0,3.5,19.4,53.0,246.15,167.88
2018,7,8,19,15,170.5,16.5,3.45,18.9,29.0,107.69,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.4,5.0,4.55,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.9,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.6,14.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.8,14.6,9.0,7.28,0.0
2018,7,9,5,15,208.0,19.0,2.85,15.2,36.0,15.79,0.0
2018,7,9,5,30,342.0,30.0,2.9,15.8,63.0,24.53,14.08
2018,7,9,5,45,434.0,37.5,2.95,16.35,104.0,29.72,20.03
2018,7,9,6,0,526.0,45.0,3.0,16.9,145.0,34.8,24.92
2018,7,9,6,15,584.5,50.5,3.05,17.75,192.5,38.02,27.91
2018,7,9,6,30,643.0,56.0,3.1,18.6,240.0,44.97,34.03
2018,7,9,6,45,683.5,60.5,3.2,19.4,290.5,47.41,36.05
2018,7,9,7,0,724.0,65.0,3.3,20.2,341.0,49.78,37.92
2018,7,9,7,15,751.5,68.0,3.25,21.0,390.5,50.83,38.58
2018,7,9,7,30,779.0,71.0,3.2,21.8,440.0,51.83,39.18
2018,7,9,7,45,799.5,74.5,3.15,22.55,489.5,53.07,39.97
2018,7,9,8,0,820.0,78.0,3.1,23.3,539.0,63.94,48.92
2018,7,9,8,15,836.0,80.5,3.05,24.15,585.5,98.49,53.4
2018,7,9,8,30,852.0,83.0,3.0,25.0,632.0,147.14,78.31
2018,7,9,8,45,863.5,86.0,2.95,25.85,675.5,197.42,113.74
2018,7,9,9,0,875.0,89.0,2.9,26.7,719.0,249.04,154.93
2018,7,9,9,15,883.5,91.0,2.95,27.55,757.0,300.32,198.0
2018,7,9,9,30,892.0,93.0,3.0,28.4,795.0,352.24,241.88
2018,7,9,9,45,899.0,94.5,3.05,29.25,828.5,403.69,284.85
2018,7,9,10,0,906.0,96.0,3.1,30.1,862.0,455.22,326.78
2018,7,9,10,15,911.0,98.0,3.15,30.8,889.5,506.08,367.18
2018,7,9,10,30,916.0,100.0,3.2,31.5,917.0,556.44,405.91
2018,7,9,10,45,919.0,101.0,3.25,32.2,937.5,604.18,441.58
2018,7,9,11,0,922.0,102.0,3.3,32.9,958.0,650.84,475.38
2018,7,9,11,15,923.5,103.0,3.35,33.6,971.5,695.25,506.63
2018,7,9,11,30,925.0,104.0,3.4,34.3,985.0,738.11,535.96
2018,7,9,11,45,926.0,104.0,3.5,35.0,991.5,778.07,561.57
2018,7,9,12,0,927.0,104.0,3.6,35.7,998.0,816.12,585.17
2018,7,9,12,15,926.0,105.0,3.65,35.9,997.5,851.39,607.74
2018,7,9,12,30,925.0,106.0,3.7,36.1,997.0,884.35,628.72
2018,7,9,12,45,923.0,106.0,3.8,36.3,989.0,913.06,647.17
2018,7,9,13,0,921.0,106.0,3.9,36.5,981.0,939.05,663.9
2018,7,9,13,15,918.5,105.5,4.0,36.4,966.0,961.25,679.11
2018,7,9,13,30,916.0,105.0,4.1,36.3,951.0,980.45,692.52
2018,7,9,13,45,912.5,103.0,4.2,36.25,929.0,994.06,702.36
2018,7,9,14,0,909.0,101.0,4.3,36.2,907.0,1004.43,710.31
2018,7,9,14,15,903.0,99.5,4.4,35.9,878.5,1009.57,715.84
2018,7,9,14,30,897.0,98.0,4.5,35.6,850.0,1011.43,719.43
2018,7,9,14,45,890.0,96.5,4.55,35.35,816.5,1009.01,720.04
2018,7,9,15,0,883.0,95.0,4.6,35.1,783.0,1003.39,718.74
2018,7,9,15,15,873.0,93.0,4.6,35.1,743.5,991.05,712.22
2018,7,9,15,30,863.0,91.0,4.6,35.1,704.0,975.67,703.87
2018,7,9,15,45,851.0,88.0,4.7,34.15,660.5,954.23,694.81
2018,7,9,16,0,839.0,85.0,4.8,33.2,617.0,930.05,684.03
2018,7,9,16,15,825.0,82.0,4.75,32.5,571.0,901.41,668.46
2018,7,9,16,30,811.0,79.0,4.7,31.8,525.0,879.94,657.64
2018,7,9,16,45,790.5,75.0,4.7,31.1,475.5,839.47,633.77
2018,7,9,17,0,770.0,71.0,4.7,30.4,426.0,797.39,608.29
2018,7,9,17,15,741.0,67.5,4.55,29.35,376.0,747.34,576.44
2018,7,9,17,30,712.0,64.0,4.4,28.3,326.0,696.74,543.31
2018,7,9,17,45,671.5,59.5,4.25,27.25,276.5,635.47,500.85
2018,7,9,18,0,631.0,55.0,4.1,26.2,227.0,575.07,457.1
2018,7,9,18,15,570.0,49.0,3.85,25.2,180.0,504.9,403.22
2018,7,9,18,30,509.0,43.0,3.6,24.2,133.0,433.54,345.1
2018,7,9,18,45,413.5,35.0,3.35,23.2,93.5,341.85,266.89
2018,7,9,19,0,318.0,27.0,3.1,22.2,54.0,256.54,171.46
2018,7,9,19,15,182.5,16.0,3.0,21.65,29.5,113.72,0.0
2018,7,9,19,30,47.0,5.0,2.9,21.1,5.0,4.55,0.0
2018,7,9,19,45,23.5,2.5,2.85,20.6,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,20.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.0,1.65,16.0,4.5,0.0,0.0
2018,7,10,5,0,90.0,8.0,1.9,16.3,9.0,7.28,0.0
2018,7,10,5,15,235.5,18.0,2.1,16.8,36.5,14.92,0.0
2018,7,10,5,30,381.0,28.0,2.3,17.3,64.0,22.81,12.46
2018,7,10,5,45,471.0,35.0,2.5,17.8,106.0,27.68,18.13
2018,7,10,6,0,561.0,42.0,2.7,18.3,148.0,35.41,25.28
2018,7,10,6,15,618.5,47.0,2.7,19.1,196.0,38.62,28.27
2018,7,10,6,30,676.0,52.0,2.7,19.9,244.0,41.79,31.06
2018,7,10,6,45,715.0,55.5,2.7,20.7,294.5,43.58,32.52
2018,7,10,7,0,754.0,59.0,2.7,21.5,345.0,45.35,33.87
2018,7,10,7,15,781.5,62.0,2.75,22.4,396.0,46.61,34.73
2018,7,10,7,30,809.0,65.0,2.8,23.3,447.0,55.81,42.34
2018,7,10,7,45,829.5,68.0,2.8,24.15,497.0,57.76,43.68
2018,7,10,8,0,850.0,71.0,2.8,25.0,547.0,59.59,44.9
2018,7,10,8,15,865.5,73.0,2.8,25.75,594.5,93.36,48.89
2018,7,10,8,30,881.0,75.0,2.8,26.5,642.0,143.06,73.7
2018,7,10,8,45,863.5,88.5,2.8,27.25,676.0,197.76,113.33
2018,7,10,9,0,846.0,102.0,2.8,28.0,710.0,250.86,156.45
2018,7,10,9,15,880.5,94.5,2.8,28.75,758.0,300.73,197.17
2018,7,10,9,30,915.0,87.0,2.8,29.5,806.0,353.67,240.95
2018,7,10,9,45,917.0,91.5,2.85,30.3,839.0,406.73,285.12
2018,7,10,10,0,919.0,96.0,2.9,31.1,872.0,459.4,327.81
2018,7,10,10,15,917.0,101.5,2.95,31.8,897.5,510.39,368.1
2018,7,10,10,30,915.0,107.0,3.0,32.5,923.0,560.23,406.2
2018,7,10,10,45,919.0,108.5,3.05,33.25,944.5,609.02,442.23
2018,7,10,11,0,923.0,110.0,3.1,34.0,966.0,656.82,476.43
2018,7,10,11,15,935.5,105.0,3.2,34.25,984.0,703.78,510.41
2018,7,10,11,30,948.0,100.0,3.3,34.5,1002.0,749.93,543.13
2018,7,10,11,45,949.5,100.5,3.35,34.75,1009.5,791.6,570.42
2018,7,10,12,0,951.0,101.0,3.4,35.0,1017.0,831.36,595.87
2018,7,10,12,15,949.5,102.0,3.5,34.95,1016.0,867.08,619.54
2018,7,10,12,30,948.0,103.0,3.6,34.9,1015.0,900.39,641.63
2018,7,10,12,45,945.5,103.0,3.7,34.8,1006.5,929.34,661.06
2018,7,10,13,0,943.0,103.0,3.8,34.7,998.0,955.48,678.77
2018,7,10,13,15,940.5,102.5,3.9,34.45,983.0,978.19,694.8
2018,7,10,13,30,938.0,102.0,4.0,34.2,968.0,997.82,709.0
2018,7,10,13,45,934.0,101.0,4.05,33.95,946.0,1012.34,719.79
2018,7,10,14,0,930.0,100.0,4.1,33.7,924.0,1023.57,728.67
2018,7,10,14,15,925.0,98.0,4.15,33.3,895.0,1029.43,734.73
2018,7,10,14,30,920.0,96.0,4.2,32.9,866.0,1031.91,738.83
2018,7,10,14,45,912.0,94.0,4.25,32.5,831.0,1028.03,739.0
2018,7,10,15,0,904.0,92.0,4.3,32.1,796.0,1020.82,737.2
2018,7,10,15,15,893.5,90.0,4.3,32.1,755.5,1007.89,730.32
2018,7,10,15,30,883.0,88.0,4.3,32.1,715.0,991.85,721.54
2018,7,10,15,45,870.5,85.5,4.3,30.85,670.5,970.29,712.81
2018,7,10,16,0,858.0,83.0,4.3,29.6,626.0,945.95,702.13
2018,7,10,16,15,843.0,79.5,4.25,28.75,578.5,915.39,685.69
2018,7,10,16,30,828.0,76.0,4.2,27.9,531.0,882.5,667.43
2018,7,10,16,45,807.0,73.0,4.2,27.1,481.5,851.83,650.48
2018,7,10,17,0,786.0,70.0,4.2,26.3,432.0,810.22,625.32
2018,7,10,17,15,757.0,66.0,4.1,25.25,381.0,759.05,592.75
2018,7,10,17,30,728.0,62.0,4.0,24.2,330.0,707.31,558.63
2018,7,10,17,45,688.0,58.0,3.95,23.2,280.0,646.58,516.33
2018,7,10,18,0,648.0,54.0,3.9,22.2,230.0,586.66,472.58
2018,7,10,18,15,586.5,48.0,3.85,21.3,182.5,515.3,417.32
2018,7,10,18,30,525.0,42.0,3.8,20.4,135.0,442.99,357.85
2018,7,10,18,45,427.5,34.5,3.7,19.5,94.5,350.08,277.28
2018,7,10,19,0,330.0,27.0,3.6,18.6,54.0,263.08,176.8
2018,7,10,19,15,189.5,16.0,3.6,18.1,29.5,117.49,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.6,5.0,4.55,0.0
2018,7,10,19,45,24.5,2.5,3.6,17.1,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,4,45,40.0,4.0,2.1,14.1,4.0,0.0,0.0
2018,7,11,5,0,80.0,8.0,2.3,14.4,8.0,7.28,0.0
2018,7,11,5,15,221.5,18.0,2.4,15.05,35.0,14.98,0.0
2018,7,11,5,30,363.0,28.0,2.5,15.7,62.0,22.85,12.43
2018,7,11,5,45,456.0,35.0,2.6,16.35,103.5,27.7,18.25
2018,7,11,6,0,549.0,42.0,2.7,17.0,145.0,32.48,22.85
2018,7,11,6,15,397.0,64.5,2.65,17.6,150.5,48.17,36.84
2018,7,11,6,30,245.0,87.0,2.6,18.2,156.0,66.54,52.99
2018,7,11,6,45,289.5,106.0,2.55,18.85,203.5,79.61,64.24
2018,7,11,7,0,334.0,125.0,2.5,19.5,251.0,86.66,70.05
2018,7,11,7,15,561.5,97.0,2.45,20.35,345.5,65.57,51.44
2018,7,11,7,30,789.0,69.0,2.4,21.2,440.0,50.56,38.19
2018,7,11,7,45,817.0,70.0,2.4,22.05,491.5,59.03,45.17
2018,7,11,8,0,845.0,71.0,2.4,22.9,543.0,59.55,45.28
2018,7,11,8,15,861.5,72.5,2.35,23.75,590.5,91.32,48.45
2018,7,11,8,30,878.0,74.0,2.3,24.6,638.0,140.58,72.64
2018,7,11,8,45,891.0,76.0,2.3,25.45,682.5,191.69,108.16
2018,7,11,9,0,904.0,78.0,2.3,26.3,727.0,244.29,149.94
2018,7,11,9,15,898.5,86.5,2.3,27.2,761.5,298.21,195.43
2018,7,11,9,30,893.0,95.0,2.3,28.1,796.0,351.4,240.43
2018,7,11,9,45,865.0,114.5,2.35,29.0,818.0,403.54,284.19
2018,7,11,10,0,837.0,134.0,2.4,29.9,840.0,452.19,323.82
2018,7,11,10,15,865.0,125.5,2.45,30.65,876.0,503.06,363.47
2018,7,11,10,30,893.0,117.0,2.5,31.4,912.0,555.44,403.13
2018,7,11,10,45,914.5,108.5,2.6,32.15,939.5,605.41,440.21
2018,7,11,11,0,936.0,100.0,2.7,32.9,967.0,655.72,476.51
2018,7,11,11,15,938.5,100.0,2.75,33.45,981.0,700.68,508.21
2018,7,11,11,30,941.0,100.0,2.8,34.0,995.0,744.12,538.06
2018,7,11,11,45,942.5,100.5,2.9,34.5,1002.5,785.57,564.86
2018,7,11,12,0,944.0,101.0,3.0,35.0,1010.0,825.12,589.75
2018,7,11,12,15,943.5,101.5,3.05,35.3,1009.5,861.0,612.27
2018,7,11,12,30,943.0,102.0,3.1,35.6,1009.0,894.55,633.18
2018,7,11,12,45,941.5,101.5,3.15,35.85,1001.0,923.79,651.4
2018,7,11,13,0,940.0,101.0,3.2,36.1,993.0,950.26,667.87
2018,7,11,13,15,936.5,101.0,3.3,36.1,977.5,972.46,682.72
2018,7,11,13,30,933.0,101.0,3.4,36.1,962.0,991.57,695.75
