Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,8,30,486.0,196.0,2.6,27.0,501.0,161.77,105.44
2018,7,21,8,45,520.5,199.0,2.65,27.7,547.0,198.22,127.96
2018,7,21,9,0,555.0,202.0,2.7,28.4,593.0,236.22,155.41
2018,7,21,9,15,503.5,238.0,2.75,29.05,608.0,284.38,195.52
2018,7,21,9,30,452.0,274.0,2.8,29.7,623.0,325.53,229.96
2018,7,21,9,45,527.5,251.5,2.9,30.3,677.0,364.92,259.9
2018,7,21,10,0,603.0,229.0,3.0,30.9,731.0,407.92,293.06
2018,7,21,10,15,640.5,219.5,3.1,31.3,769.0,453.1,328.38
2018,7,21,10,30,678.0,210.0,3.2,31.7,807.0,501.41,365.45
2018,7,21,10,45,672.0,218.5,3.3,32.15,822.5,542.6,396.56
2018,7,21,11,0,666.0,227.0,3.4,32.6,838.0,582.64,426.03
2018,7,21,11,15,702.0,210.5,3.5,32.8,863.5,628.19,459.67
2018,7,21,11,30,738.0,194.0,3.6,33.0,889.0,674.48,493.35
2018,7,21,11,45,652.0,242.0,3.7,33.25,859.5,689.24,502.64
2018,7,21,12,0,566.0,290.0,3.8,33.5,830.0,696.06,506.12
2018,7,21,12,15,644.0,246.5,3.85,33.5,861.0,749.38,544.91
2018,7,21,12,30,722.0,203.0,3.9,33.5,892.0,803.78,583.91
2018,7,21,12,45,688.0,219.0,4.0,33.55,871.0,817.83,593.16
2018,7,21,13,0,654.0,235.0,4.1,33.6,850.0,828.29,600.16
2018,7,21,13,15,622.5,247.0,4.1,33.45,825.0,833.69,603.97
2018,7,21,13,30,591.0,259.0,4.1,33.3,800.0,835.66,605.52
2018,7,21,13,45,622.0,237.5,4.15,33.1,794.5,861.65,625.19
2018,7,21,14,0,653.0,216.0,4.2,32.9,789.0,885.22,642.72
2018,7,21,14,15,725.0,174.0,4.2,32.65,791.0,917.72,665.55
2018,7,21,14,30,797.0,132.0,4.2,32.4,793.0,954.55,691.22
2018,7,21,14,45,788.5,129.5,4.2,32.15,760.0,950.34,690.03
2018,7,21,15,0,780.0,127.0,4.2,31.9,727.0,943.07,687.23
2018,7,21,15,15,767.5,124.0,4.2,31.9,688.5,928.28,678.88
2018,7,21,15,30,755.0,121.0,4.2,31.9,650.0,910.65,668.77
2018,7,21,15,45,740.5,117.0,4.2,31.1,607.5,887.2,656.93
2018,7,21,16,0,726.0,113.0,4.2,30.3,565.0,861.26,643.29
2018,7,21,16,15,707.5,108.5,4.2,29.7,520.0,833.72,627.9
2018,7,21,16,30,689.0,104.0,4.2,29.1,475.0,799.33,607.49
2018,7,21,16,45,664.0,98.5,4.2,28.5,427.5,756.07,580.42
2018,7,21,17,0,639.0,93.0,4.2,27.9,380.0,711.72,551.94
2018,7,21,17,15,603.5,88.0,4.05,27.1,332.0,658.24,515.9
2018,7,21,17,30,568.0,83.0,3.9,26.3,284.0,604.91,478.83
2018,7,21,17,45,520.0,75.5,3.8,25.45,237.0,539.01,430.95
2018,7,21,18,0,472.0,68.0,3.7,24.6,190.0,474.89,382.34
2018,7,21,18,15,404.0,58.5,3.55,23.75,146.5,396.3,319.08
2018,7,21,18,30,336.0,49.0,3.4,22.9,103.0,319.04,254.47
2018,7,21,18,45,245.0,37.0,3.3,22.1,69.0,234.92,180.19
2018,7,21,19,0,154.0,25.0,3.2,21.3,35.0,148.88,62.48
2018,7,21,19,15,81.0,13.5,3.1,20.8,18.5,55.79,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,17.1,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.2,2.0,0.0,0.0
2018,7,22,5,15,95.0,13.5,1.95,17.7,20.0,12.28,0.0
2018,7,22,5,30,180.0,25.0,2.0,18.2,38.0,19.68,5.48
2018,7,22,5,45,275.5,36.5,2.05,18.7,73.5,28.38,18.13
2018,7,22,6,0,371.0,48.0,2.1,19.2,109.0,37.96,27.14
2018,7,22,6,15,252.5,55.0,2.1,19.8,103.0,40.94,30.09
2018,7,22,6,30,134.0,62.0,2.1,20.4,97.0,48.33,36.65
2018,7,22,6,45,70.5,84.0,2.15,20.95,103.0,67.53,53.28
2018,7,22,7,0,7.0,106.0,2.2,21.5,109.0,89.92,72.35
2018,7,22,7,15,17.5,135.0,2.2,22.2,143.0,112.47,91.13
2018,7,22,7,30,28.0,164.0,2.2,22.9,177.0,127.83,103.48
2018,7,22,7,45,46.0,191.0,2.25,23.6,215.0,146.09,118.04
2018,7,22,8,0,64.0,218.0,2.3,24.3,253.0,163.79,131.88
2018,7,22,8,15,242.5,212.5,2.35,24.9,362.0,146.04,108.61
2018,7,22,8,30,421.0,207.0,2.4,25.5,471.0,162.7,109.22
2018,7,22,8,45,512.5,193.0,2.45,26.15,537.5,192.18,124.43
2018,7,22,9,0,604.0,179.0,2.5,26.8,604.0,227.67,147.8
2018,7,22,9,15,648.5,172.5,2.55,27.35,652.5,269.4,180.47
2018,7,22,9,30,693.0,166.0,2.6,27.9,701.0,315.89,217.97
2018,7,22,9,45,737.0,154.0,2.65,28.45,746.0,367.95,259.96
2018,7,22,10,0,781.0,142.0,2.7,29.0,791.0,417.57,299.95
2018,7,22,10,15,807.5,134.5,2.75,29.45,825.5,466.55,339.19
2018,7,22,10,30,834.0,127.0,2.8,29.9,860.0,520.62,381.11
2018,7,22,10,45,820.0,138.5,2.85,30.4,874.0,564.07,414.28
2018,7,22,11,0,806.0,150.0,2.9,30.9,888.0,605.02,444.64
2018,7,22,11,15,828.5,139.5,2.95,31.25,909.0,650.29,477.86
2018,7,22,11,30,851.0,129.0,3.0,31.6,930.0,695.53,510.34
2018,7,22,11,45,853.0,129.5,3.1,31.95,937.5,734.74,537.96
2018,7,22,12,0,855.0,130.0,3.2,32.3,945.0,772.31,562.79
2018,7,22,12,15,857.0,128.5,3.25,32.5,945.5,806.4,585.05
2018,7,22,12,30,859.0,127.0,3.3,32.7,946.0,838.46,605.88
2018,7,22,12,45,861.0,124.0,3.35,32.95,939.0,866.96,624.2
2018,7,22,13,0,863.0,121.0,3.4,33.2,932.0,893.0,640.9
2018,7,22,13,15,860.0,120.0,3.45,33.2,917.5,913.73,654.84
2018,7,22,13,30,857.0,119.0,3.5,33.2,903.0,931.57,667.02
2018,7,22,13,45,811.0,139.0,3.55,33.2,866.5,925.94,664.13
2018,7,22,14,0,765.0,159.0,3.6,33.2,830.0,928.35,666.74
2018,7,22,14,15,800.5,136.0,3.7,32.95,817.5,951.86,684.12
2018,7,22,14,30,836.0,113.0,3.8,32.7,805.0,961.68,692.6
2018,7,22,14,45,827.0,111.5,3.85,32.45,771.5,957.69,692.07
2018,7,22,15,0,818.0,110.0,3.9,32.2,738.0,950.65,689.75
2018,7,22,15,15,806.0,107.5,3.9,32.2,699.0,936.53,681.93
2018,7,22,15,30,794.0,105.0,3.9,32.2,660.0,930.02,679.29
2018,7,22,15,45,779.0,102.0,3.95,31.3,617.0,906.73,668.24
2018,7,22,16,0,764.0,99.0,4.0,30.4,574.0,880.9,655.42
2018,7,22,16,15,745.0,95.0,3.95,29.8,527.5,847.66,636.09
2018,7,22,16,30,726.0,91.0,3.9,29.2,481.0,812.4,615.12
2018,7,22,16,45,701.0,87.0,3.9,28.55,433.0,769.9,588.99
2018,7,22,17,0,676.0,83.0,3.9,27.9,385.0,730.79,564.66
2018,7,22,17,15,642.0,78.0,3.85,27.05,336.0,677.55,529.52
2018,7,22,17,30,608.0,73.0,3.8,26.2,287.0,624.38,493.22
2018,7,22,17,45,561.0,67.0,3.75,25.35,240.0,560.02,446.88
2018,7,22,18,0,514.0,61.0,3.7,24.5,193.0,497.38,399.76
2018,7,22,18,15,446.0,53.0,3.6,23.65,149.0,419.32,337.57
2018,7,22,18,30,378.0,45.0,3.5,22.8,105.0,345.58,275.51
2018,7,22,18,45,281.0,34.5,3.4,21.95,70.5,255.91,196.01
2018,7,22,19,0,184.0,24.0,3.3,21.1,36.0,163.91,60.68
2018,7,22,19,15,97.0,13.0,3.2,20.55,19.0,63.84,0.0
2018,7,22,19,30,10.0,2.0,3.1,20.0,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,7.5,1.0,1.9,15.8,1.0,0.0,0.0
2018,7,23,5,0,15.0,2.0,1.9,15.9,2.0,0.0,0.0
2018,7,23,5,15,124.0,13.0,1.95,16.4,21.0,11.82,0.0
2018,7,23,5,30,233.0,24.0,2.0,16.9,40.0,19.91,4.73
2018,7,23,5,45,334.0,33.0,2.05,17.35,76.5,26.51,16.61
2018,7,23,6,0,435.0,42.0,2.1,17.8,113.0,32.92,22.93
2018,7,23,6,15,302.0,51.5,2.1,18.55,109.0,38.57,28.17
2018,7,23,6,30,169.0,61.0,2.1,19.3,105.0,47.78,36.34
2018,7,23,6,45,88.5,86.5,2.15,20.05,110.0,69.37,55.08
2018,7,23,7,0,8.0,112.0,2.2,20.8,115.0,94.29,76.31
2018,7,23,7,15,29.5,141.5,2.2,21.6,154.5,111.99,90.94
2018,7,23,7,30,51.0,171.0,2.2,22.4,194.0,132.27,107.44
2018,7,23,7,45,60.0,195.0,2.2,23.2,225.0,148.53,120.26
2018,7,23,8,0,69.0,219.0,2.2,24.0,256.0,164.35,132.49
2018,7,23,8,15,281.0,202.5,2.25,24.85,375.0,140.31,104.08
2018,7,23,8,30,493.0,186.0,2.3,25.7,494.0,153.79,99.95
2018,7,23,8,45,606.0,160.5,2.35,26.6,567.0,178.18,109.53
2018,7,23,9,0,719.0,135.0,2.4,27.5,640.0,223.79,139.75
2018,7,23,9,15,729.0,141.0,2.45,28.25,678.0,271.55,178.51
2018,7,23,9,30,739.0,147.0,2.5,29.0,716.0,320.39,218.87
2018,7,23,9,45,812.5,120.0,2.6,29.75,772.0,373.51,261.05
2018,7,23,10,0,886.0,93.0,2.7,30.5,828.0,426.73,303.45
2018,7,23,10,15,891.0,95.0,2.75,31.05,856.0,477.31,344.15
2018,7,23,10,30,896.0,97.0,2.8,31.6,884.0,527.43,383.27
2018,7,23,10,45,899.0,99.0,2.85,32.1,905.0,575.78,420.02
2018,7,23,11,0,902.0,101.0,2.9,32.6,926.0,623.1,454.93
2018,7,23,11,15,903.0,102.5,3.0,32.85,940.0,667.53,487.55
2018,7,23,11,30,904.0,104.0,3.1,33.1,954.0,710.4,518.36
2018,7,23,11,45,902.5,107.0,3.15,33.4,961.0,751.03,546.1
2018,7,23,12,0,901.0,110.0,3.2,33.7,968.0,789.67,571.07
2018,7,23,12,15,899.0,111.5,3.3,33.65,967.5,824.49,594.43
2018,7,23,12,30,897.0,113.0,3.4,33.6,967.0,856.99,616.27
2018,7,23,12,45,892.0,115.0,3.5,33.6,958.5,884.89,634.98
2018,7,23,13,0,887.0,117.0,3.6,33.6,950.0,910.04,651.97
2018,7,23,13,15,884.5,116.0,3.65,33.55,935.0,931.77,666.66
2018,7,23,13,30,882.0,115.0,3.7,33.5,920.0,950.54,679.56
2018,7,23,13,45,879.0,113.0,3.8,33.5,899.0,964.79,689.82
2018,7,23,14,0,876.0,111.0,3.9,33.5,878.0,975.89,698.2
2018,7,23,14,15,869.5,110.0,3.95,33.3,850.0,981.4,703.42
2018,7,23,14,30,863.0,109.0,4.0,33.1,822.0,983.69,706.75
2018,7,23,14,45,854.0,107.0,4.05,32.9,787.5,979.22,705.85
2018,7,23,15,0,845.0,105.0,4.1,32.7,753.0,971.57,703.06
2018,7,23,15,15,833.5,103.5,4.1,32.7,714.0,958.92,696.28
2018,7,23,15,30,822.0,102.0,4.1,32.7,675.0,943.37,687.71
2018,7,23,15,45,799.5,101.5,4.05,31.8,629.0,925.81,680.12
2018,7,23,16,0,777.0,101.0,4.0,30.9,583.0,895.5,663.93
2018,7,23,16,15,748.0,100.0,3.9,30.1,533.5,856.21,640.93
2018,7,23,16,30,719.0,99.0,3.8,29.3,484.0,815.2,616.4
2018,7,23,16,45,691.0,95.0,3.75,28.5,435.0,775.33,592.38
2018,7,23,17,0,663.0,91.0,3.7,27.7,386.0,729.59,563.53
2018,7,23,17,15,627.0,84.5,3.6,26.8,335.5,673.06,525.98
2018,7,23,17,30,591.0,78.0,3.5,25.9,285.0,616.68,487.25
2018,7,23,17,45,536.5,71.0,3.4,24.95,236.0,545.62,435.84
2018,7,23,18,0,482.0,64.0,3.3,24.0,187.0,476.82,383.9
2018,7,23,18,15,405.0,55.0,3.15,23.2,142.5,392.28,315.92
2018,7,23,18,30,328.0,46.0,3.0,22.4,98.0,312.87,249.25
2018,7,23,18,45,240.5,34.5,2.9,21.6,65.5,228.18,173.85
2018,7,23,19,0,153.0,23.0,2.8,20.8,33.0,143.41,43.13
2018,7,23,19,15,81.5,12.5,2.75,20.35,17.5,55.0,0.0
2018,7,23,19,30,10.0,2.0,2.7,19.9,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,2.65,19.5,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.55,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.7,2.0,0.0,0.0
2018,7,24,5,15,108.0,13.5,2.35,17.1,20.0,12.28,0.0
2018,7,24,5,30,204.0,25.0,2.4,17.5,38.0,19.76,3.51
2018,7,24,5,45,305.0,35.5,2.5,17.9,74.5,28.86,18.43
2018,7,24,6,0,406.0,46.0,2.6,18.3,111.0,36.47,25.9
2018,7,24,6,15,332.0,53.5,2.65,18.95,119.5,40.2,29.52
2018,7,24,6,30,258.0,61.0,2.7,19.6,128.0,44.53,33.44
2018,7,24,6,45,142.5,85.0,2.75,20.25,123.5,64.5,50.81
2018,7,24,7,0,27.0,109.0,2.8,20.9,119.0,88.99,71.76
2018,7,24,7,15,101.0,134.0,2.8,21.6,178.5,102.4,82.83
2018,7,24,7,30,175.0,159.0,2.8,22.3,238.0,119.34,96.67
2018,7,24,7,45,272.5,170.5,2.8,23.0,309.5,118.88,95.67
2018,7,24,8,0,370.0,182.0,2.8,23.7,381.0,115.69,92.41
2018,7,24,8,15,533.5,154.0,2.85,24.5,470.5,100.76,71.23
2018,7,24,8,30,697.0,126.0,2.9,25.3,560.0,124.81,70.81
2018,7,24,8,45,741.5,119.5,2.95,26.05,611.5,173.07,100.4
2018,7,24,9,0,786.0,113.0,3.0,26.8,663.0,218.54,133.54
2018,7,24,9,15,761.5,131.5,3.1,27.45,690.0,270.86,177.66
2018,7,24,9,30,737.0,150.0,3.2,28.1,717.0,320.8,220.42
2018,7,24,9,45,803.0,128.0,3.25,28.8,771.5,368.58,259.16
2018,7,24,10,0,869.0,106.0,3.3,29.5,826.0,428.44,306.78
2018,7,24,10,15,876.5,107.0,3.4,29.9,854.5,478.71,347.79
2018,7,24,10,30,884.0,108.0,3.5,30.3,883.0,528.76,387.56
2018,7,24,10,45,889.5,108.0,3.55,30.75,904.5,576.52,424.43
2018,7,24,11,0,895.0,108.0,3.6,31.2,926.0,623.45,459.66
2018,7,24,11,15,898.0,109.0,3.65,31.3,941.0,668.59,493.34
2018,7,24,11,30,901.0,110.0,3.7,31.4,956.0,712.34,525.32
2018,7,24,11,45,903.0,109.5,3.8,31.55,963.0,752.58,553.94
2018,7,24,12,0,905.0,109.0,3.9,31.7,970.0,790.99,579.71
2018,7,24,12,15,904.0,110.5,3.95,31.6,970.5,826.79,604.0
2018,7,24,12,30,903.0,112.0,4.0,31.5,971.0,860.32,626.72
2018,7,24,12,45,899.5,113.5,4.05,31.45,963.0,889.27,646.27
2018,7,24,13,0,896.0,115.0,4.1,31.4,955.0,915.51,664.07
2018,7,24,13,15,894.0,113.5,4.1,31.25,940.5,937.43,679.11
2018,7,24,13,30,892.0,112.0,4.1,31.1,926.0,956.35,692.29
2018,7,24,13,45,888.5,110.5,4.1,31.0,904.5,970.77,702.49
2018,7,24,14,0,885.0,109.0,4.1,30.9,883.0,982.0,710.77
2018,7,24,14,15,879.0,108.0,4.1,30.65,855.0,988.08,716.28
2018,7,24,14,30,873.0,107.0,4.1,30.4,827.0,990.93,719.85
2018,7,24,14,45,865.5,104.5,4.05,30.15,793.0,987.41,719.14
2018,7,24,15,0,858.0,102.0,4.0,29.9,759.0,980.66,716.49
2018,7,24,15,15,846.0,100.0,4.0,29.9,719.0,966.86,708.9
2018,7,24,15,30,834.0,98.0,4.0,29.9,679.0,950.09,699.48
2018,7,24,15,45,821.0,95.0,3.95,29.05,635.5,928.33,688.87
2018,7,24,16,0,808.0,92.0,3.9,28.2,592.0,913.91,683.2
2018,7,24,16,15,791.0,88.5,3.85,27.6,545.0,882.41,665.12
2018,7,24,16,30,774.0,85.0,3.8,27.0,498.0,848.71,645.36
2018,7,24,16,45,750.0,81.0,3.75,26.4,448.5,806.02,618.93
2018,7,24,17,0,726.0,77.0,3.7,25.8,399.0,761.94,590.93
2018,7,24,17,15,693.5,72.5,3.6,25.0,349.0,708.85,555.8
2018,7,24,17,30,661.0,68.0,3.5,24.2,299.0,660.27,522.81
2018,7,24,17,45,615.0,62.0,3.4,23.4,249.5,594.93,475.69
2018,7,24,18,0,569.0,56.0,3.3,22.6,200.0,531.2,427.65
2018,7,24,18,15,499.5,49.0,3.2,22.0,154.5,451.47,364.27
2018,7,24,18,30,430.0,42.0,3.1,21.4,109.0,376.17,300.25
2018,7,24,18,45,318.0,32.5,2.95,20.75,72.0,276.46,210.72
2018,7,24,19,0,206.0,23.0,2.8,20.1,35.0,172.68,39.38
2018,7,24,19,15,103.0,11.5,2.8,19.85,17.5,65.5,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,16.2,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.4,2.0,0.0,0.0
2018,7,25,5,15,149.0,12.5,2.2,16.95,21.0,11.37,0.0
2018,7,25,5,30,278.0,22.0,2.3,17.5,40.0,18.24,1.57
2018,7,25,5,45,385.0,30.0,2.4,18.05,78.0,24.07,14.36
2018,7,25,6,0,492.0,38.0,2.5,18.6,116.0,29.78,20.09
2018,7,25,6,15,493.5,49.0,2.45,19.35,151.5,37.46,27.08
2018,7,25,6,30,495.0,60.0,2.4,20.1,187.0,44.67,33.49
2018,7,25,6,45,541.0,69.0,2.4,20.9,236.0,50.08,38.15
2018,7,25,7,0,587.0,78.0,2.4,21.7,285.0,55.2,42.42
2018,7,25,7,15,681.5,71.0,2.45,22.65,348.0,53.56,40.73
2018,7,25,7,30,776.0,64.0,2.5,23.6,411.0,47.5,35.25
2018,7,25,7,45,798.0,67.5,2.55,24.55,461.0,57.32,43.32
2018,7,25,8,0,820.0,71.0,2.6,25.5,511.0,59.53,44.84
2018,7,25,8,15,816.5,80.0,2.65,26.25,552.5,71.84,54.83
2018,7,25,8,30,813.0,89.0,2.7,27.0,594.0,113.26,57.84
2018,7,25,8,45,824.5,92.5,2.8,27.75,637.0,172.08,95.62
2018,7,25,9,0,836.0,96.0,2.9,28.5,680.0,222.67,133.66
2018,7,25,9,15,853.0,96.5,2.95,29.25,722.5,273.61,175.05
2018,7,25,9,30,870.0,97.0,3.0,30.0,765.0,326.09,218.77
2018,7,25,9,45,841.0,116.5,3.1,30.7,786.0,378.09,263.03
2018,7,25,10,0,812.0,136.0,3.2,31.4,807.0,421.58,299.8
2018,7,25,10,15,841.0,127.5,3.25,32.0,844.0,476.91,343.33
2018,7,25,10,30,870.0,119.0,3.3,32.6,881.0,529.0,383.57
2018,7,25,10,45,850.0,133.5,3.35,33.2,893.0,573.46,417.21
2018,7,25,11,0,830.0,148.0,3.4,33.8,905.0,614.88,447.55
2018,7,25,11,15,876.0,126.0,3.5,34.05,936.5,667.15,486.01
2018,7,25,11,30,922.0,104.0,3.6,34.3,968.0,720.69,524.67
2018,7,25,11,45,923.0,105.0,3.65,34.6,976.0,762.3,553.05
2018,7,25,12,0,924.0,106.0,3.7,34.9,984.0,802.0,578.68
2018,7,25,12,15,923.0,106.5,3.8,34.85,983.5,837.6,602.51
2018,7,25,12,30,922.0,107.0,3.9,34.8,983.0,870.84,624.76
2018,7,25,12,45,907.0,114.5,4.0,34.75,970.0,895.92,641.71
2018,7,25,13,0,892.0,122.0,4.1,34.7,957.0,917.79,656.67
2018,7,25,13,15,783.5,175.5,4.15,34.45,900.5,904.3,649.01
2018,7,25,13,30,675.0,229.0,4.2,34.2,844.0,883.69,636.93
2018,7,25,13,45,614.5,254.0,4.25,33.95,803.5,869.0,627.56
2018,7,25,14,0,554.0,279.0,4.3,33.7,763.0,846.88,613.12
2018,7,25,14,15,682.0,212.0,4.35,33.15,787.5,920.81,667.37
2018,7,25,14,30,810.0,145.0,4.4,32.6,812.0,979.69,708.33
2018,7,25,14,45,818.0,133.5,4.4,32.05,782.5,982.33,712.41
2018,7,25,15,0,826.0,122.0,4.4,31.5,753.0,981.46,714.74
2018,7,25,15,15,824.0,114.5,4.4,31.5,715.5,971.74,709.81
2018,7,25,15,30,822.0,107.0,4.4,31.5,678.0,958.72,702.88
2018,7,25,15,45,822.5,98.5,4.3,30.05,638.0,943.69,698.29
2018,7,25,16,0,823.0,90.0,4.2,28.6,598.0,925.38,691.45
2018,7,25,16,15,802.5,87.5,4.05,27.6,549.5,891.56,672.43
2018,7,25,16,30,782.0,85.0,3.9,26.6,501.0,855.63,651.72
2018,7,25,16,45,726.0,86.5,3.8,25.6,442.5,790.61,610.19
2018,7,25,17,0,670.0,88.0,3.7,24.6,384.0,730.93,571.44
2018,7,25,17,15,666.5,79.0,3.6,23.8,342.0,698.57,551.1
2018,7,25,17,30,663.0,70.0,3.5,23.0,300.0,664.22,528.28
2018,7,25,17,45,609.0,64.0,3.35,22.2,248.5,592.52,475.89
2018,7,25,18,0,555.0,58.0,3.2,21.4,197.0,522.99,422.99
2018,7,25,18,15,484.0,51.0,3.1,20.9,152.0,442.69,358.43
2018,7,25,18,30,413.0,44.0,3.0,20.4,107.0,366.76,293.43
2018,7,25,18,45,285.0,33.0,2.95,19.9,69.0,256.04,194.56
2018,7,25,19,0,157.0,22.0,2.9,19.4,31.0,142.56,17.55
2018,7,25,19,15,78.5,11.0,2.85,19.1,15.5,51.87,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,26,5,15,82.5,11.5,2.65,16.85,16.5,10.46,0.0
2018,7,26,5,30,165.0,23.0,2.7,17.3,33.0,18.16,0.06
2018,7,26,5,45,271.0,35.0,2.7,17.75,69.5,28.54,17.98
2018,7,26,6,0,377.0,47.0,2.7,18.2,106.0,37.51,26.75
2018,7,26,6,15,328.0,62.5,2.65,19.0,127.5,47.0,35.4
2018,7,26,6,30,279.0,78.0,2.6,19.8,149.0,57.16,44.4
2018,7,26,6,45,200.5,104.5,2.6,20.55,161.5,78.21,62.61
2018,7,26,7,0,122.0,131.0,2.6,21.3,174.0,99.71,80.83
2018,7,26,7,15,128.0,154.5,2.55,22.05,206.0,115.32,93.65
2018,7,26,7,30,134.0,178.0,2.5,22.8,238.0,130.39,105.76
2018,7,26,7,45,224.5,187.5,2.5,23.5,302.0,128.94,103.88
2018,7,26,8,0,315.0,197.0,2.5,24.2,366.0,134.28,107.68
2018,7,26,8,15,375.0,204.0,2.45,25.0,423.5,129.62,103.12
2018,7,26,8,30,435.0,211.0,2.4,25.8,481.0,162.4,109.42
2018,7,26,8,45,588.0,174.0,2.4,26.6,567.5,181.8,113.31
2018,7,26,9,0,741.0,137.0,2.4,27.4,654.0,225.13,139.71
2018,7,26,9,15,749.0,143.0,2.4,28.2,691.5,273.75,179.03
2018,7,26,9,30,757.0,149.0,2.4,29.0,729.0,323.23,219.87
2018,7,26,9,45,780.5,147.0,2.4,29.85,769.0,372.61,260.07
2018,7,26,10,0,804.0,145.0,2.4,30.7,809.0,424.02,301.1
2018,7,26,10,15,831.0,138.5,2.5,31.35,845.5,475.31,341.53
2018,7,26,10,30,858.0,132.0,2.6,32.0,882.0,531.61,384.48
2018,7,26,10,45,863.0,133.5,2.7,32.7,904.0,579.41,420.3
2018,7,26,11,0,868.0,135.0,2.8,33.4,926.0,626.42,454.53
2018,7,26,11,15,849.0,147.5,2.9,33.65,931.5,665.73,483.15
2018,7,26,11,30,830.0,160.0,3.0,33.9,937.0,704.88,510.86
2018,7,26,11,45,809.0,172.0,3.15,34.15,934.5,738.41,534.38
2018,7,26,12,0,788.0,184.0,3.3,34.4,932.0,768.89,555.41
2018,7,26,12,15,810.5,173.0,3.4,34.3,942.0,810.85,584.58
2018,7,26,12,30,833.0,162.0,3.5,34.2,952.0,851.84,612.09
2018,7,26,12,45,795.5,179.5,3.6,34.1,929.0,866.27,622.18
2018,7,26,13,0,758.0,197.0,3.7,34.0,906.0,876.49,629.8
2018,7,26,13,15,723.0,212.0,3.75,33.55,879.5,889.53,640.05
2018,7,26,13,30,688.0,227.0,3.8,33.1,853.0,893.41,644.42
2018,7,26,13,45,648.0,239.0,3.85,32.7,817.0,885.88,640.91
2018,7,26,14,0,608.0,251.0,3.9,32.3,781.0,874.62,634.71
2018,7,26,14,15,726.5,190.0,3.95,31.65,802.5,940.84,682.53
2018,7,26,14,30,845.0,129.0,4.0,31.0,824.0,985.48,714.43
2018,7,26,14,45,836.5,126.5,4.0,30.35,789.5,992.39,721.69
2018,7,26,15,0,828.0,124.0,4.0,29.7,755.0,985.2,720.14
2018,7,26,15,15,815.5,120.5,4.0,29.7,714.5,969.73,711.47
2018,7,26,15,30,803.0,117.0,4.0,29.7,674.0,951.24,700.92
2018,7,26,15,45,788.5,113.5,3.95,28.1,630.0,927.91,691.33
2018,7,26,16,0,774.0,110.0,3.9,26.5,586.0,901.91,679.76
2018,7,26,16,15,756.0,105.0,3.8,25.55,538.5,868.33,660.73
2018,7,26,16,30,738.0,100.0,3.7,24.6,491.0,832.59,639.9
2018,7,26,16,45,713.5,94.5,3.65,23.6,441.5,793.72,616.75
2018,7,26,17,0,689.0,89.0,3.6,22.6,392.0,748.52,588.37
2018,7,26,17,15,655.5,82.5,3.55,21.8,341.5,693.38,551.28
2018,7,26,17,30,622.0,76.0,3.5,21.0,291.0,638.17,512.81
2018,7,26,17,45,574.5,69.0,3.4,20.15,242.0,571.63,463.89
2018,7,26,18,0,527.0,62.0,3.3,19.3,193.0,506.78,414.02
2018,7,26,18,15,457.5,53.5,3.25,18.85,148.0,426.57,348.37
2018,7,26,18,30,388.0,45.0,3.2,18.4,103.0,350.7,282.76
2018,7,26,18,45,283.0,33.0,3.1,17.95,67.0,254.43,193.61
2018,7,26,19,0,178.0,21.0,3.0,17.5,31.0,152.29,0.56
2018,7,26,19,15,89.0,10.5,3.0,17.3,15.5,56.92,0.0
2018,7,26,19,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,5,15,82.0,10.5,3.65,15.65,15.5,9.55,0.0
2018,7,27,5,30,164.0,21.0,3.7,16.2,31.0,16.57,0.0
2018,7,27,5,45,259.0,34.5,3.8,16.7,67.0,26.92,16.59
2018,7,27,6,0,354.0,48.0,3.9,17.2,103.0,38.49,27.66
2018,7,27,6,15,274.5,47.5,3.9,17.8,99.5,35.62,25.61
2018,7,27,6,30,195.0,47.0,3.9,18.4,96.0,34.22,24.53
2018,7,27,6,45,98.0,64.5,3.9,19.0,89.0,53.46,41.42
2018,7,27,7,0,1.0,82.0,3.9,19.6,82.0,71.35,56.87
2018,7,27,7,15,7.5,117.0,3.85,20.1,120.0,99.05,80.53
2018,7,27,7,30,14.0,152.0,3.8,20.6,158.0,125.75,102.9
2018,7,27,7,45,26.0,177.5,3.75,21.1,190.5,137.39,112.17
2018,7,27,8,0,38.0,203.0,3.7,21.6,223.0,154.42,125.84
2018,7,27,8,15,154.0,217.5,3.7,22.15,311.0,156.03,126.47
2018,7,27,8,30,270.0,232.0,3.7,22.7,399.0,173.9,125.65
2018,7,27,8,45,396.0,224.0,3.7,23.3,489.0,192.73,131.77
2018,7,27,9,0,522.0,216.0,3.7,23.9,579.0,235.37,158.99
2018,7,27,9,15,608.0,198.5,3.7,24.45,645.5,272.77,186.5
2018,7,27,9,30,694.0,181.0,3.7,25.0,712.0,320.86,224.19
2018,7,27,9,45,771.0,155.0,3.75,25.55,770.0,374.16,267.17
2018,7,27,10,0,848.0,129.0,3.8,26.1,828.0,433.03,314.58
2018,7,27,10,15,856.0,131.0,3.8,26.5,857.5,483.64,356.25
2018,7,27,10,30,864.0,133.0,3.8,26.9,887.0,534.12,396.69
2018,7,27,10,45,870.0,133.5,3.85,27.25,909.0,582.08,434.38
2018,7,27,11,0,876.0,134.0,3.9,27.6,931.0,629.3,470.52
2018,7,27,11,15,880.0,135.0,3.9,27.8,947.0,674.74,504.6
2018,7,27,11,30,884.0,136.0,3.9,28.0,963.0,718.94,536.99
2018,7,27,11,45,863.5,147.5,3.95,28.2,960.5,752.57,561.18
2018,7,27,12,0,843.0,159.0,4.0,28.4,958.0,788.22,586.02
2018,7,27,12,15,871.0,144.5,4.0,28.45,970.0,827.29,612.35
2018,7,27,12,30,899.0,130.0,4.0,28.5,982.0,870.63,641.38
2018,7,27,12,45,904.5,125.5,4.05,28.5,976.5,902.28,662.73
2018,7,27,13,0,910.0,121.0,4.1,28.5,971.0,931.44,682.5
2018,7,27,13,15,909.5,118.5,4.1,28.35,956.5,954.36,698.31
2018,7,27,13,30,909.0,116.0,4.1,28.2,942.0,974.24,712.24
2018,7,27,13,45,907.5,113.0,4.1,28.05,920.5,989.54,723.26
2018,7,27,14,0,906.0,110.0,4.1,27.9,899.0,1001.56,732.29
2018,7,27,14,15,901.0,107.5,4.1,27.6,870.0,1007.37,737.83
2018,7,27,14,30,896.0,105.0,4.1,27.3,841.0,1009.79,741.34
2018,7,27,14,45,889.5,102.5,4.05,27.0,806.5,1007.37,741.52
2018,7,27,15,0,883.0,100.0,4.0,26.7,772.0,1001.62,739.68
2018,7,27,15,15,871.5,98.0,4.0,26.7,731.5,988.24,732.35
2018,7,27,15,30,860.0,96.0,4.0,26.7,691.0,971.78,723.12
2018,7,27,15,45,847.0,93.0,3.85,25.8,646.5,949.74,711.85
2018,7,27,16,0,834.0,90.0,3.7,24.9,602.0,934.84,705.44
2018,7,27,16,15,815.5,87.0,3.65,24.2,553.5,902.11,686.73
2018,7,27,16,30,797.0,84.0,3.6,23.5,505.0,867.14,666.29
2018,7,27,16,45,771.5,81.5,3.55,22.75,455.0,824.46,640.12
2018,7,27,17,0,746.0,79.0,3.5,22.0,405.0,780.36,612.29
2018,7,27,17,15,708.0,74.5,3.5,21.1,352.5,721.97,573.6
2018,7,27,17,30,670.0,70.0,3.5,20.2,300.0,668.88,537.41
2018,7,27,17,45,616.5,65.0,3.5,19.3,249.0,598.75,486.34
2018,7,27,18,0,563.0,60.0,3.5,18.4,198.0,530.62,434.29
2018,7,27,18,15,485.5,52.0,3.5,17.9,151.5,444.08,363.82
2018,7,27,18,30,408.0,44.0,3.5,17.4,105.0,362.47,293.18
2018,7,27,18,45,289.5,32.5,3.5,16.85,67.5,257.61,195.54
2018,7,27,19,0,171.0,21.0,3.5,16.3,30.0,147.38,0.0
2018,7,27,19,15,85.5,10.5,3.5,16.05,15.0,54.97,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.95,10.5,7.73,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.4,21.0,14.03,0.0
2018,7,28,5,45,121.5,36.0,2.9,15.85,51.5,28.84,18.12
2018,7,28,6,0,179.0,55.0,3.0,16.3,82.0,43.23,31.85
2018,7,28,6,15,210.5,73.5,2.95,16.9,117.0,56.8,44.23
2018,7,28,6,30,242.0,92.0,2.9,17.5,152.0,69.93,55.98
2018,7,28,6,45,240.5,111.0,2.9,18.1,182.5,82.78,67.21
2018,7,28,7,0,239.0,130.0,2.9,18.7,213.0,95.1,77.7
2018,7,28,7,15,205.0,153.5,2.85,19.25,232.5,109.51,89.76
2018,7,28,7,30,171.0,177.0,2.8,19.8,252.0,130.01,106.78
2018,7,28,7,45,162.0,202.0,2.75,20.3,280.0,145.32,119.12
2018,7,28,8,0,153.0,227.0,2.7,20.8,308.0,159.99,130.74
2018,7,28,8,15,234.5,237.5,2.65,21.55,375.5,156.35,126.87
2018,7,28,8,30,316.0,248.0,2.6,22.3,443.0,185.8,133.78
2018,7,28,8,45,426.5,239.0,2.6,23.05,523.0,205.28,140.23
2018,7,28,9,0,537.0,230.0,2.6,23.8,603.0,246.2,166.31
2018,7,28,9,15,579.5,231.0,2.55,24.5,655.0,290.14,199.92
2018,7,28,9,30,622.0,232.0,2.5,25.2,707.0,336.57,236.61
2018,7,28,9,45,618.0,246.5,2.5,25.9,736.5,383.22,274.82
2018,7,28,10,0,614.0,261.0,2.5,26.6,766.0,429.48,311.88
2018,7,28,10,15,625.0,265.5,2.55,27.2,795.0,474.3,347.02
2018,7,28,10,30,636.0,270.0,2.6,27.8,824.0,519.94,381.89
2018,7,28,10,45,645.5,272.5,2.6,28.35,847.0,563.89,414.6
2018,7,28,11,0,655.0,275.0,2.6,28.9,870.0,608.14,446.65
2018,7,28,11,15,660.0,277.0,2.7,29.25,885.0,649.26,476.46
2018,7,28,11,30,665.0,279.0,2.8,29.6,900.0,689.91,505.36
2018,7,28,11,45,668.5,279.0,2.85,29.95,907.5,727.19,531.24
2018,7,28,12,0,672.0,279.0,2.9,30.3,915.0,763.45,555.98
2018,7,28,12,15,691.5,266.5,3.0,30.4,921.0,800.44,582.12
2018,7,28,12,30,711.0,254.0,3.1,30.5,927.0,836.5,607.43
2018,7,28,12,45,735.0,237.0,3.2,30.65,927.5,870.97,631.55
2018,7,28,13,0,759.0,220.0,3.3,30.8,928.0,903.72,653.81
2018,7,28,13,15,756.5,217.5,3.35,30.65,913.5,924.38,668.17
2018,7,28,13,30,754.0,215.0,3.4,30.5,899.0,942.21,680.86
2018,7,28,13,45,743.5,214.5,3.5,30.4,875.0,951.52,688.33
2018,7,28,14,0,733.0,214.0,3.6,30.3,851.0,957.67,693.94
2018,7,28,14,15,735.5,206.5,3.6,29.95,827.5,966.15,701.29
2018,7,28,14,30,738.0,199.0,3.6,29.6,804.0,971.56,706.79
2018,7,28,14,45,730.0,193.5,3.65,29.2,770.0,965.6,705.47
2018,7,28,15,0,722.0,188.0,3.7,28.8,736.0,956.56,702.3
2018,7,28,15,15,706.5,183.0,3.7,28.8,695.5,937.63,691.25
2018,7,28,15,30,691.0,178.0,3.7,28.8,655.0,915.89,678.43
2018,7,28,15,45,680.0,169.0,3.65,27.8,612.0,891.46,666.19
2018,7,28,16,0,669.0,160.0,3.6,26.8,569.0,864.42,652.03
2018,7,28,16,15,658.5,148.5,3.55,26.05,523.5,832.58,633.72
2018,7,28,16,30,648.0,137.0,3.5,25.3,478.0,798.42,613.51
2018,7,28,16,45,627.5,127.0,3.4,24.55,429.5,754.83,585.92
2018,7,28,17,0,607.0,117.0,3.3,23.8,381.0,709.85,556.69
2018,7,28,17,15,572.5,107.5,3.25,22.9,331.0,652.4,517.84
2018,7,28,17,30,538.0,98.0,3.2,22.0,281.0,594.95,477.58
2018,7,28,17,45,493.0,86.5,3.1,21.15,232.5,527.45,427.55
2018,7,28,18,0,448.0,75.0,3.0,20.3,184.0,458.2,373.36
2018,7,28,18,15,377.5,62.5,2.95,19.65,139.5,377.05,306.63
2018,7,28,18,30,307.0,50.0,2.9,19.0,95.0,301.28,241.46
2018,7,28,18,45,213.0,35.0,2.85,18.35,60.5,213.51,158.77
2018,7,28,19,0,119.0,20.0,2.8,17.7,26.0,114.93,0.0
2018,7,28,19,15,59.5,10.0,2.85,17.35,13.0,40.63,0.0
2018,7,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,5,15,43.0,8.5,2.95,15.75,11.0,7.73,0.0
2018,7,29,5,30,86.0,17.0,3.0,16.1,22.0,13.34,0.0
2018,7,29,5,45,203.0,31.5,3.05,16.5,58.0,24.51,14.37
2018,7,29,6,0,320.0,46.0,3.1,16.9,94.0,35.41,24.98
2018,7,29,6,15,263.5,59.0,3.1,17.45,108.5,44.27,33.18
2018,7,29,6,30,207.0,72.0,3.1,18.0,123.0,55.88,43.58
2018,7,29,6,45,128.5,97.5,3.1,18.55,131.5,76.91,61.99
2018,7,29,7,0,50.0,123.0,3.1,19.1,140.0,98.12,80.21
2018,7,29,7,15,44.0,142.5,3.1,19.65,159.5,112.32,92.05
2018,7,29,7,30,38.0,162.0,3.1,20.2,179.0,126.21,103.41
2018,7,29,7,45,75.0,192.0,3.1,20.75,230.0,146.45,119.94
2018,7,29,8,0,112.0,222.0,3.1,21.3,281.0,156.81,127.92
2018,7,29,8,15,192.0,240.5,3.05,21.7,353.5,168.31,136.83
2018,7,29,8,30,272.0,259.0,3.0,22.1,426.0,188.67,137.79
2018,7,29,8,45,382.5,246.0,2.95,22.55,500.0,213.72,149.15
2018,7,29,9,0,493.0,233.0,2.9,23.0,574.0,239.5,163.57
2018,7,29,9,15,621.5,195.5,2.9,23.3,651.5,271.39,185.18
2018,7,29,9,30,750.0,158.0,2.9,23.6,729.0,317.66,220.55
2018,7,29,9,45,734.5,174.0,2.9,23.9,754.5,367.71,263.67
2018,7,29,10,0,719.0,190.0,2.9,24.2,780.0,416.16,304.55
2018,7,29,10,15,747.0,184.0,2.9,24.5,816.0,465.41,344.59
2018,7,29,10,30,775.0,178.0,2.9,24.8,852.0,520.05,387.67
2018,7,29,10,45,742.5,200.5,2.9,25.05,859.5,559.37,418.61
2018,7,29,11,0,710.0,223.0,2.9,25.3,867.0,598.59,448.29
2018,7,29,11,15,668.5,247.0,2.95,25.5,861.5,629.87,471.53
2018,7,29,11,30,627.0,271.0,3.0,25.7,856.0,656.98,491.09
2018,7,29,11,45,535.0,324.5,3.05,25.9,826.5,671.1,499.86
2018,7,29,12,0,443.0,378.0,3.1,26.1,797.0,675.5,501.36
2018,7,29,12,15,398.0,397.0,3.15,26.15,773.0,681.29,505.05
2018,7,29,12,30,353.0,416.0,3.2,26.2,749.0,680.25,503.84
2018,7,29,12,45,381.0,403.0,3.25,26.2,760.0,711.57,526.96
2018,7,29,13,0,409.0,390.0,3.3,26.2,771.0,749.87,554.47
2018,7,29,13,15,424.5,377.5,3.35,25.85,767.0,771.42,571.06
2018,7,29,13,30,440.0,365.0,3.4,25.5,763.0,791.51,586.83
2018,7,29,13,45,450.5,350.0,3.45,25.15,749.0,802.75,596.62
2018,7,29,14,0,461.0,335.0,3.5,24.8,735.0,811.9,605.16
2018,7,29,14,15,400.5,344.5,3.5,24.4,683.5,773.98,579.27
2018,7,29,14,30,340.0,354.0,3.5,24.0,632.0,719.44,541.95
2018,7,29,14,45,351.5,333.5,3.5,23.6,610.0,716.08,542.41
2018,7,29,15,0,363.0,313.0,3.5,23.2,588.0,710.75,541.24
2018,7,29,15,15,473.0,256.0,3.5,23.2,594.0,778.63,593.71
2018,7,29,15,30,583.0,199.0,3.5,23.2,600.0,831.63,635.16
2018,7,29,15,45,552.5,193.0,3.55,22.55,552.5,785.37,605.42
2018,7,29,16,0,522.0,187.0,3.6,21.9,505.0,745.13,579.87
2018,7,29,16,15,552.0,161.5,3.55,21.45,473.0,737.65,577.88
2018,7,29,16,30,582.0,136.0,3.5,21.0,441.0,735.5,578.97
2018,7,29,16,45,560.5,126.0,3.5,20.5,395.5,692.51,550.25
2018,7,29,17,0,539.0,116.0,3.5,20.0,350.0,648.39,520.24
2018,7,29,17,15,520.0,102.0,3.45,19.5,304.0,600.91,486.65
2018,7,29,17,30,501.0,88.0,3.4,19.0,258.0,552.67,451.36
2018,7,29,17,45,488.5,76.0,3.35,18.45,218.5,511.46,420.25
2018,7,29,18,0,476.0,64.0,3.3,17.9,179.0,469.63,386.9
2018,7,29,18,15,394.5,54.0,3.2,17.55,134.0,381.2,312.85
2018,7,29,18,30,313.0,44.0,3.1,17.2,89.0,295.72,238.75
2018,7,29,18,45,217.0,31.5,3.05,16.85,57.0,210.06,155.51
2018,7,29,19,0,121.0,19.0,3.0,16.5,25.0,113.59,0.0
2018,7,29,19,15,60.5,9.5,2.95,16.35,12.5,40.63,0.0
2018,7,29,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,30,5,15,82.0,10.0,2.8,15.0,14.5,9.1,0.0
2018,7,30,5,30,164.0,20.0,2.9,15.6,29.0,15.84,0.0
2018,7,30,5,45,270.0,32.5,3.05,16.15,64.5,26.64,15.96
2018,7,30,6,0,376.0,45.0,3.2,16.7,100.0,36.14,25.6
2018,7,30,6,15,293.5,55.5,3.2,17.45,109.0,41.79,30.99
2018,7,30,6,30,211.0,66.0,3.2,18.2,118.0,51.62,39.81
2018,7,30,6,45,116.5,93.0,3.2,18.95,123.0,73.78,59.16
2018,7,30,7,0,22.0,120.0,3.2,19.7,128.0,99.63,81.33
2018,7,30,7,15,49.5,147.0,3.1,20.3,168.0,115.1,94.21
2018,7,30,7,30,77.0,174.0,3.0,20.9,208.0,133.74,109.52
2018,7,30,7,45,121.5,196.0,2.95,21.5,257.0,141.47,115.38
2018,7,30,8,0,166.0,218.0,2.9,22.1,306.0,155.07,126.06
2018,7,30,8,15,299.5,212.5,2.9,22.65,389.0,142.09,114.57
2018,7,30,8,30,433.0,207.0,2.9,23.2,472.0,155.69,106.61
2018,7,30,8,45,533.0,192.5,2.85,23.75,543.5,185.5,120.33
2018,7,30,9,0,633.0,178.0,2.8,24.3,615.0,222.52,143.81
2018,7,30,9,15,618.0,196.0,2.8,24.95,643.5,269.8,182.77
2018,7,30,9,30,603.0,214.0,2.8,25.6,672.0,315.78,221.37
2018,7,30,9,45,626.5,214.0,2.8,26.2,709.5,359.83,257.4
2018,7,30,10,0,650.0,214.0,2.8,26.8,747.0,406.22,294.82
2018,7,30,10,15,639.5,228.5,2.8,27.6,768.0,450.78,330.17
2018,7,30,10,30,629.0,243.0,2.8,28.4,789.0,494.08,363.37
2018,7,30,10,45,688.0,220.0,2.85,29.15,831.5,544.28,400.94
2018,7,30,11,0,747.0,197.0,2.9,29.9,874.0,598.63,440.78
2018,7,30,11,15,684.0,229.5,2.9,30.5,857.0,624.75,458.92
2018,7,30,11,30,621.0,262.0,2.9,31.1,840.0,644.92,472.16
2018,7,30,11,45,632.5,260.5,2.95,31.65,853.5,684.65,499.66
2018,7,30,12,0,644.0,259.0,3.0,32.2,867.0,724.02,526.28
2018,7,30,12,15,636.0,264.5,3.0,32.4,864.5,753.38,545.94
2018,7,30,12,30,628.0,270.0,3.0,32.6,862.0,780.75,564.04
2018,7,30,12,45,604.5,276.0,3.05,32.8,842.0,793.11,572.08
2018,7,30,13,0,581.0,282.0,3.1,33.0,822.0,802.33,578.05
2018,7,30,13,15,649.0,245.0,3.15,32.95,839.0,851.66,613.28
2018,7,30,13,30,717.0,208.0,3.2,32.9,856.0,899.46,645.98
2018,7,30,13,45,726.5,198.5,3.25,32.8,841.0,917.82,658.71
2018,7,30,14,0,736.0,189.0,3.3,32.7,826.0,933.39,669.98
2018,7,30,14,15,792.0,158.0,3.3,32.35,822.5,962.51,690.51
2018,7,30,14,30,848.0,127.0,3.3,32.0,819.0,983.93,706.09
2018,7,30,14,45,836.5,125.5,3.3,31.65,783.5,988.84,711.27
2018,7,30,15,0,825.0,124.0,3.3,31.3,748.0,979.81,707.75
2018,7,30,15,15,812.0,121.5,3.3,31.3,707.5,965.02,699.7
2018,7,30,15,30,799.0,119.0,3.3,31.3,667.0,947.23,689.82
2018,7,30,15,45,778.0,117.0,3.25,30.15,621.0,919.35,676.15
2018,7,30,16,0,757.0,115.0,3.2,29.0,575.0,888.96,660.65
2018,7,30,16,15,729.0,112.5,3.15,28.25,525.5,854.92,641.38
2018,7,30,16,30,701.0,110.0,3.1,27.5,476.0,813.86,616.93
2018,7,30,16,45,667.5,106.0,3.05,26.7,425.5,764.57,586.29
2018,7,30,17,0,634.0,102.0,3.0,25.9,375.0,714.49,554.27
2018,7,30,17,15,590.5,95.5,3.0,24.8,324.0,652.4,513.18
2018,7,30,17,30,547.0,89.0,3.0,23.7,273.0,590.84,470.77
2018,7,30,17,45,488.0,80.5,2.95,22.6,223.5,515.73,415.76
2018,7,30,18,0,429.0,72.0,2.9,21.5,174.0,439.2,356.36
2018,7,30,18,15,352.5,59.5,2.85,20.7,130.0,354.67,287.12
2018,7,30,18,30,276.0,47.0,2.8,19.9,86.0,276.12,219.82
2018,7,30,18,45,181.0,31.5,2.75,19.05,53.0,188.29,135.71
2018,7,30,19,0,86.0,16.0,2.7,18.2,20.0,87.38,0.0
2018,7,30,19,15,43.0,8.0,2.75,17.8,10.0,29.96,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
