Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.0,2.5,14.9,11.5,8.19,0.0
2018,7,31,5,30,102.0,18.0,2.6,15.5,23.0,14.19,0.0
2018,7,31,5,45,187.0,34.0,2.7,16.05,56.0,26.52,15.67
2018,7,31,6,0,272.0,50.0,2.8,16.6,89.0,38.46,27.57
2018,7,31,6,15,222.5,52.5,2.8,17.4,93.0,39.32,28.83
2018,7,31,6,30,173.0,55.0,2.8,18.2,97.0,43.47,32.66
2018,7,31,6,45,86.5,72.5,2.8,18.95,93.5,59.23,46.47
2018,7,31,7,0,0.0,90.0,2.8,19.7,90.0,77.4,62.1
2018,7,31,7,15,5.0,118.5,2.8,20.4,120.5,99.92,81.18
2018,7,31,7,30,10.0,147.0,2.8,21.1,151.0,121.92,99.42
2018,7,31,7,45,36.5,177.5,2.8,21.8,196.0,137.23,111.7
2018,7,31,8,0,63.0,208.0,2.8,22.5,241.0,157.36,127.78
2018,7,31,8,15,190.0,222.0,2.75,23.3,335.5,157.98,127.42
2018,7,31,8,30,317.0,236.0,2.7,24.1,430.0,176.25,126.06
2018,7,31,8,45,470.0,209.5,2.7,24.9,521.0,188.18,124.48
2018,7,31,9,0,623.0,183.0,2.7,25.7,612.0,223.16,143.84
2018,7,31,9,15,629.5,192.5,2.65,26.45,648.0,268.67,180.22
2018,7,31,9,30,636.0,202.0,2.6,27.2,684.0,315.06,218.2
2018,7,31,9,45,657.0,204.0,2.6,28.0,722.5,361.5,255.8
2018,7,31,10,0,678.0,206.0,2.6,28.8,761.0,409.98,294.42
2018,7,31,10,15,625.0,239.5,2.65,29.3,765.0,451.81,328.32
2018,7,31,10,30,572.0,273.0,2.7,29.8,769.0,488.38,356.9
2018,7,31,10,45,570.0,282.5,2.75,30.35,787.5,528.55,386.88
2018,7,31,11,0,568.0,292.0,2.8,30.9,806.0,571.12,417.63
2018,7,31,11,15,527.5,318.5,2.85,31.25,802.0,599.47,437.66
2018,7,31,11,30,487.0,345.0,2.9,31.6,798.0,624.19,454.55
2018,7,31,11,45,658.5,257.0,3.0,31.95,874.5,699.69,509.87
2018,7,31,12,0,830.0,169.0,3.1,32.3,951.0,783.75,570.12
2018,7,31,12,15,826.5,171.0,3.15,32.35,949.5,817.92,592.79
2018,7,31,12,30,823.0,173.0,3.2,32.4,948.0,849.81,613.82
2018,7,31,12,45,818.0,173.5,3.3,32.45,938.5,876.6,631.78
2018,7,31,13,0,813.0,174.0,3.4,32.5,929.0,900.67,648.03
2018,7,31,13,15,809.5,173.0,3.45,32.35,914.0,921.84,662.72
2018,7,31,13,30,806.0,172.0,3.5,32.2,899.0,940.09,675.62
2018,7,31,13,45,773.0,182.0,3.5,32.0,865.5,938.16,675.4
2018,7,31,14,0,740.0,192.0,3.5,31.8,832.0,939.84,677.8
2018,7,31,14,15,760.5,176.0,3.55,31.45,814.0,949.54,686.26
2018,7,31,14,30,781.0,160.0,3.6,31.1,796.0,963.49,697.6
2018,7,31,14,45,772.5,156.0,3.6,30.7,762.0,958.1,696.27
2018,7,31,15,0,764.0,152.0,3.6,30.3,728.0,949.57,693.15
2018,7,31,15,15,749.5,148.0,3.6,30.3,687.5,938.73,687.52
2018,7,31,15,30,735.0,144.0,3.6,30.3,647.0,918.59,675.83
2018,7,31,15,45,720.5,137.5,3.55,29.0,603.0,892.78,663.58
2018,7,31,16,0,706.0,131.0,3.5,27.7,559.0,864.43,649.44
2018,7,31,16,15,689.0,123.5,3.5,26.8,512.5,830.17,630.2
2018,7,31,16,30,672.0,116.0,3.5,25.9,466.0,793.86,609.15
2018,7,31,16,45,646.0,109.5,3.45,24.95,417.5,748.88,581.25
2018,7,31,17,0,620.0,103.0,3.4,24.0,369.0,702.81,551.81
2018,7,31,17,15,584.0,95.0,3.35,22.95,319.5,645.65,513.3
2018,7,31,17,30,548.0,87.0,3.3,21.9,270.0,588.65,473.39
2018,7,31,17,45,498.0,77.5,3.25,20.85,222.0,519.47,422.18
2018,7,31,18,0,448.0,68.0,3.2,19.8,174.0,452.23,369.54
2018,7,31,18,15,377.0,56.5,3.2,19.15,130.5,367.19,299.26
2018,7,31,18,30,306.0,45.0,3.2,18.5,87.0,292.77,234.36
2018,7,31,18,45,207.5,30.5,3.15,17.85,54.0,203.25,145.14
2018,7,31,19,0,109.0,16.0,3.1,17.2,21.0,76.63,0.0
2018,7,31,19,15,54.5,8.0,3.05,16.95,10.5,7.28,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,1,5,15,81.0,9.0,2.85,15.15,13.0,8.19,0.0
2018,8,1,5,30,162.0,18.0,2.9,15.7,26.0,14.94,0.0
2018,8,1,5,45,277.0,29.0,2.95,16.2,61.0,23.58,13.09
2018,8,1,6,0,392.0,40.0,3.0,16.7,96.0,31.86,21.83
2018,8,1,6,15,342.0,48.5,2.95,17.45,111.5,37.11,26.87
2018,8,1,6,30,292.0,57.0,2.9,18.2,127.0,42.1,31.45
2018,8,1,6,45,150.5,84.5,2.9,19.0,121.0,64.29,50.87
2018,8,1,7,0,9.0,112.0,2.9,19.8,115.0,93.71,76.2
2018,8,1,7,15,30.5,140.0,2.8,20.45,153.0,110.42,90.15
2018,8,1,7,30,52.0,168.0,2.7,21.1,191.0,129.77,106.07
2018,8,1,7,45,107.0,193.0,2.65,21.75,247.0,139.55,113.64
2018,8,1,8,0,162.0,218.0,2.6,22.4,303.0,154.97,125.82
2018,8,1,8,15,414.0,176.0,2.6,23.2,421.5,110.29,87.81
2018,8,1,8,30,666.0,134.0,2.6,24.0,540.0,116.48,69.23
2018,8,1,8,45,711.0,129.5,2.55,24.85,592.5,157.58,90.93
2018,8,1,9,0,756.0,125.0,2.5,25.7,645.0,210.25,128.35
2018,8,1,9,15,727.5,146.5,2.55,26.45,671.0,256.52,167.31
2018,8,1,9,30,699.0,168.0,2.6,27.2,697.0,306.71,210.08
2018,8,1,9,45,769.0,145.5,2.65,27.95,752.5,359.91,252.38
2018,8,1,10,0,839.0,123.0,2.7,28.7,808.0,418.61,298.84
2018,8,1,10,15,824.5,136.0,2.85,29.15,829.0,463.08,335.87
2018,8,1,10,30,810.0,149.0,3.0,29.6,850.0,511.07,374.14
2018,8,1,10,45,858.0,129.0,3.1,30.0,888.5,566.46,416.67
2018,8,1,11,0,906.0,109.0,3.2,30.4,927.0,621.69,458.32
2018,8,1,11,15,909.5,109.5,3.3,30.45,942.5,667.73,493.0
2018,8,1,11,30,913.0,110.0,3.4,30.5,958.0,712.37,526.01
2018,8,1,11,45,914.5,111.0,3.5,30.55,966.0,754.44,556.57
2018,8,1,12,0,916.0,112.0,3.6,30.6,974.0,794.64,583.8
2018,8,1,12,15,914.5,113.5,3.7,30.45,973.5,830.88,608.73
2018,8,1,12,30,913.0,115.0,3.8,30.3,973.0,864.74,632.08
2018,8,1,12,45,910.0,115.5,3.85,30.15,965.0,893.88,652.06
2018,8,1,13,0,907.0,116.0,3.9,30.0,957.0,920.22,670.25
2018,8,1,13,15,904.5,115.5,3.95,29.75,942.5,943.15,686.55
2018,8,1,13,30,902.0,115.0,4.0,29.5,928.0,963.06,700.98
2018,8,1,13,45,898.5,113.0,4.0,29.3,905.5,977.38,711.47
2018,8,1,14,0,895.0,111.0,4.0,29.1,883.0,988.44,719.98
2018,8,1,14,15,889.0,109.0,4.0,28.7,854.0,993.74,725.46
2018,8,1,14,30,883.0,107.0,4.0,28.3,825.0,995.69,728.95
2018,8,1,14,45,876.0,104.5,3.95,27.95,790.5,992.77,728.95
2018,8,1,15,0,869.0,102.0,3.9,27.6,756.0,986.57,726.95
2018,8,1,15,15,857.5,100.0,3.9,27.6,715.5,973.27,719.69
2018,8,1,15,30,846.0,98.0,3.9,27.6,675.0,956.93,710.55
2018,8,1,15,45,832.0,94.5,3.9,26.4,630.0,933.47,700.0
2018,8,1,16,0,818.0,91.0,3.9,25.2,585.0,917.2,694.3
2018,8,1,16,15,799.0,87.5,3.85,24.4,536.5,883.59,675.08
2018,8,1,16,30,780.0,84.0,3.8,23.6,488.0,847.8,654.12
2018,8,1,16,45,753.5,80.0,3.75,22.8,437.0,802.68,626.01
2018,8,1,17,0,727.0,76.0,3.7,22.0,386.0,756.25,596.23
2018,8,1,17,15,689.0,72.0,3.65,21.05,334.5,699.09,557.81
2018,8,1,17,30,651.0,68.0,3.6,20.1,283.0,647.32,521.96
2018,8,1,17,45,597.5,62.0,3.55,19.15,233.0,576.67,469.72
2018,8,1,18,0,544.0,56.0,3.5,18.2,183.0,508.2,416.56
2018,8,1,18,15,461.5,48.5,3.45,17.65,137.5,420.04,343.72
2018,8,1,18,30,379.0,41.0,3.4,17.1,92.0,337.23,270.94
2018,8,1,18,45,255.5,29.0,3.3,16.55,57.0,231.21,162.91
2018,8,1,19,0,132.0,17.0,3.2,16.0,22.0,90.43,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.8,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,14.1,12.5,8.19,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.6,25.0,15.03,0.0
2018,8,2,5,45,277.5,29.5,3.3,15.05,61.0,24.15,13.38
2018,8,2,6,0,400.0,41.0,3.4,15.5,97.0,32.89,22.8
2018,8,2,6,15,451.0,50.5,3.4,16.1,138.5,39.32,28.95
2018,8,2,6,30,502.0,60.0,3.4,16.7,180.0,45.46,34.6
2018,8,2,6,45,498.0,73.5,3.4,17.25,216.5,54.29,42.44
2018,8,2,7,0,494.0,87.0,3.4,17.8,253.0,62.56,49.6
2018,8,2,7,15,607.5,83.0,3.4,18.5,321.5,57.64,45.05
2018,8,2,7,30,721.0,79.0,3.4,19.2,390.0,58.92,45.9
2018,8,2,7,45,721.0,88.5,3.45,19.9,432.5,64.21,50.18
2018,8,2,8,0,721.0,98.0,3.5,20.6,475.0,62.39,48.3
2018,8,2,8,15,750.5,101.0,3.55,21.25,526.5,69.25,53.85
2018,8,2,8,30,780.0,104.0,3.6,21.9,578.0,108.29,60.7
2018,8,2,8,45,824.5,96.5,3.65,22.55,631.5,152.42,83.35
2018,8,2,9,0,869.0,89.0,3.7,23.2,685.0,210.48,125.34
2018,8,2,9,15,877.5,93.0,3.7,23.7,725.5,264.1,169.78
2018,8,2,9,30,886.0,97.0,3.7,24.2,766.0,318.43,216.51
2018,8,2,9,45,891.0,101.5,3.75,24.7,801.0,372.49,263.29
2018,8,2,10,0,896.0,106.0,3.8,25.2,836.0,426.51,309.28
2018,8,2,10,15,852.0,131.0,3.8,25.55,845.0,474.26,349.96
2018,8,2,10,30,808.0,156.0,3.8,25.9,854.0,514.43,383.42
2018,8,2,10,45,845.5,142.0,3.8,26.25,889.0,568.44,425.71
2018,8,2,11,0,883.0,128.0,3.8,26.6,924.0,622.12,466.84
2018,8,2,11,15,909.0,117.0,3.8,26.8,948.5,672.38,504.87
2018,8,2,11,30,935.0,106.0,3.8,27.0,973.0,722.77,542.2
2018,8,2,11,45,937.0,106.0,3.8,27.2,980.5,765.25,572.71
2018,8,2,12,0,939.0,106.0,3.8,27.4,988.0,805.81,599.79
2018,8,2,12,15,938.0,107.0,3.8,27.4,988.0,842.78,624.72
2018,8,2,12,30,937.0,108.0,3.8,27.4,988.0,877.31,647.89
2018,8,2,12,45,872.0,139.5,3.85,27.4,953.0,882.27,651.41
2018,8,2,13,0,807.0,171.0,3.9,27.4,918.0,891.1,657.84
2018,8,2,13,15,843.0,151.0,3.95,27.25,919.5,929.41,684.52
2018,8,2,13,30,879.0,131.0,4.0,27.1,921.0,956.51,703.53
2018,8,2,13,45,901.0,117.0,4.05,26.95,909.5,983.03,722.31
2018,8,2,14,0,923.0,103.0,4.1,26.8,898.0,1006.33,739.07
2018,8,2,14,15,918.5,101.0,4.1,26.4,869.0,1013.24,745.59
2018,8,2,14,30,914.0,99.0,4.1,26.0,840.0,1016.72,750.14
2018,8,2,14,45,907.0,97.0,4.1,25.65,805.0,1014.32,750.83
2018,8,2,15,0,900.0,95.0,4.1,25.3,770.0,1008.53,749.45
2018,8,2,15,15,889.0,92.5,4.1,25.3,728.5,994.91,741.96
2018,8,2,15,30,878.0,90.0,4.1,25.3,687.0,978.1,732.48
2018,8,2,15,45,865.5,86.5,4.05,24.2,641.5,955.59,722.02
2018,8,2,16,0,853.0,83.0,4.0,23.1,596.0,930.2,709.52
2018,8,2,16,15,836.5,79.5,4.0,22.5,547.5,898.38,691.27
2018,8,2,16,30,820.0,76.0,4.0,21.9,499.0,873.55,677.73
2018,8,2,16,45,796.5,72.0,3.95,21.25,447.5,830.15,650.43
2018,8,2,17,0,773.0,68.0,3.9,20.6,396.0,785.22,621.43
2018,8,2,17,15,738.0,64.5,3.85,19.9,344.0,730.02,583.97
2018,8,2,17,30,703.0,61.0,3.8,19.2,292.0,674.58,544.91
2018,8,2,17,45,651.0,56.0,3.75,18.5,240.5,604.12,492.4
2018,8,2,18,0,599.0,51.0,3.7,17.8,189.0,541.32,443.26
2018,8,2,18,15,513.5,44.5,3.6,17.25,142.0,450.58,368.68
2018,8,2,18,30,428.0,38.0,3.5,16.7,95.0,365.55,293.38
2018,8,2,18,45,291.0,27.0,3.35,16.15,58.5,249.06,171.28
2018,8,2,19,0,154.0,16.0,3.2,15.6,22.0,101.77,0.0
2018,8,2,19,15,77.0,8.0,3.15,15.4,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,3,5,15,25.5,6.5,2.55,13.75,7.5,5.91,0.0
2018,8,3,5,30,51.0,13.0,2.7,14.4,15.0,11.82,0.0
2018,8,3,5,45,108.5,31.5,2.9,15.0,44.0,25.34,14.02
2018,8,3,6,0,166.0,50.0,3.1,15.6,73.0,39.47,28.41
2018,8,3,6,15,215.0,71.0,3.05,16.25,113.5,54.95,42.57
2018,8,3,6,30,264.0,92.0,3.0,16.9,154.0,69.95,56.05
2018,8,3,6,45,300.0,111.5,2.9,17.5,198.5,83.41,67.9
2018,8,3,7,0,336.0,131.0,2.8,18.1,243.0,96.4,79.03
2018,8,3,7,15,366.5,149.5,2.75,18.75,290.5,108.23,88.88
2018,8,3,7,30,397.0,168.0,2.7,19.4,338.0,119.58,98.11
2018,8,3,7,45,418.5,185.0,2.6,20.05,384.5,122.63,100.1
2018,8,3,8,0,440.0,202.0,2.5,20.7,431.0,130.64,106.26
2018,8,3,8,15,459.0,216.5,2.45,21.45,476.0,136.51,110.48
2018,8,3,8,30,478.0,231.0,2.4,22.2,521.0,169.33,117.99
2018,8,3,8,45,490.5,243.5,2.35,23.0,560.5,209.36,141.42
2018,8,3,9,0,503.0,256.0,2.3,23.8,600.0,251.17,171.22
2018,8,3,9,15,551.5,250.5,2.3,24.7,648.5,290.39,200.17
2018,8,3,9,30,600.0,245.0,2.3,25.6,697.0,334.67,234.45
2018,8,3,9,45,656.5,228.0,2.3,26.55,744.0,375.74,266.79
2018,8,3,10,0,713.0,211.0,2.3,27.5,791.0,423.69,304.36
2018,8,3,10,15,712.0,218.0,2.35,28.2,814.5,470.25,341.35
2018,8,3,10,30,711.0,225.0,2.4,28.9,838.0,516.26,376.81
2018,8,3,10,45,718.5,226.0,2.45,29.65,859.0,561.46,410.54
2018,8,3,11,0,726.0,227.0,2.5,30.4,880.0,606.52,443.17
2018,8,3,11,15,741.0,223.0,2.55,31.0,899.5,651.9,475.5
2018,8,3,11,30,756.0,219.0,2.6,31.6,919.0,697.25,507.01
2018,8,3,11,45,758.5,219.5,2.6,32.2,926.5,737.22,533.77
2018,8,3,12,0,761.0,220.0,2.6,32.8,934.0,775.81,559.0
2018,8,3,12,15,757.0,222.0,2.7,33.25,932.0,809.02,581.04
2018,8,3,12,30,753.0,224.0,2.8,33.7,930.0,840.07,601.36
2018,8,3,12,45,729.0,233.5,2.85,34.2,912.0,858.65,612.55
2018,8,3,13,0,705.0,243.0,2.9,34.7,894.0,873.84,621.47
2018,8,3,13,15,634.0,271.5,2.95,34.95,849.5,860.78,611.72
2018,8,3,13,30,563.0,300.0,3.0,35.2,805.0,841.24,597.89
2018,8,3,13,45,614.5,270.0,3.05,35.4,808.5,880.09,625.09
2018,8,3,14,0,666.0,240.0,3.1,35.6,812.0,915.87,649.85
2018,8,3,14,15,679.5,227.0,3.15,35.45,793.5,929.19,659.91
2018,8,3,14,30,693.0,214.0,3.2,35.3,775.0,939.59,668.21
2018,8,3,14,45,678.5,209.5,3.2,35.2,738.5,928.27,662.27
2018,8,3,15,0,664.0,205.0,3.2,35.1,702.0,913.95,654.66
2018,8,3,15,15,647.5,199.0,3.2,35.1,661.5,893.22,642.7
2018,8,3,15,30,631.0,193.0,3.2,35.1,621.0,869.78,629.03
2018,8,3,15,45,611.0,186.0,3.2,34.15,577.0,839.36,613.11
2018,8,3,16,0,591.0,179.0,3.2,33.2,533.0,806.68,595.44
2018,8,3,16,15,567.5,169.0,3.2,32.4,485.5,759.0,566.77
2018,8,3,16,30,544.0,159.0,3.2,31.6,438.0,716.95,541.43
2018,8,3,16,45,515.5,148.0,3.15,30.8,390.0,668.15,510.26
2018,8,3,17,0,487.0,137.0,3.1,30.0,342.0,618.89,477.72
2018,8,3,17,15,451.5,123.5,3.05,28.8,293.5,560.48,438.02
2018,8,3,17,30,416.0,110.0,3.0,27.6,245.0,502.74,397.19
2018,8,3,17,45,371.0,94.5,2.9,26.4,199.0,436.12,347.49
2018,8,3,18,0,326.0,79.0,2.8,25.2,153.0,371.68,297.21
2018,8,3,18,15,264.0,62.0,2.7,24.15,112.0,295.97,235.44
2018,8,3,18,30,202.0,45.0,2.6,23.1,71.0,224.81,174.64
2018,8,3,18,45,130.5,28.5,2.5,22.05,42.5,150.43,95.61
2018,8,3,19,0,59.0,12.0,2.4,21.0,14.0,44.23,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.5,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,18.15,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.3,5.0,4.09,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.8,10.0,8.19,0.0
2018,8,4,5,45,80.0,25.5,1.85,16.25,34.5,20.78,10.13
2018,8,4,6,0,125.0,42.0,2.1,16.7,59.0,33.54,23.16
2018,8,4,6,15,171.0,63.5,2.1,17.35,97.5,49.53,37.64
2018,8,4,6,30,217.0,85.0,2.1,18.0,136.0,64.97,51.44
2018,8,4,6,45,258.5,106.0,2.15,18.6,181.5,79.54,64.21
2018,8,4,7,0,300.0,127.0,2.2,19.2,227.0,93.59,76.24
2018,8,4,7,15,337.5,144.5,2.2,20.2,274.5,104.86,85.46
2018,8,4,7,30,375.0,162.0,2.2,21.2,322.0,115.7,94.08
2018,8,4,7,45,408.0,176.0,2.2,22.25,370.5,116.66,94.18
2018,8,4,8,0,441.0,190.0,2.2,23.3,419.0,122.99,98.76
2018,8,4,8,15,469.5,200.0,2.25,24.45,465.0,126.33,100.74
2018,8,4,8,30,498.0,210.0,2.3,25.6,511.0,155.84,105.75
2018,8,4,8,45,524.0,217.5,2.35,26.8,555.5,194.92,127.03
2018,8,4,9,0,550.0,225.0,2.4,28.0,600.0,237.15,155.92
2018,8,4,9,15,607.5,213.0,2.55,28.8,650.5,274.15,182.9
2018,8,4,9,30,665.0,201.0,2.7,29.6,701.0,317.61,216.65
2018,8,4,9,45,730.5,177.0,2.85,30.45,750.0,361.09,251.17
2018,8,4,10,0,796.0,153.0,3.0,31.3,799.0,415.65,294.08
2018,8,4,10,15,811.0,151.5,3.15,31.95,830.0,465.5,333.96
2018,8,4,10,30,826.0,150.0,3.3,32.6,861.0,516.06,373.36
2018,8,4,10,45,801.0,166.0,3.4,33.3,870.0,559.77,406.54
2018,8,4,11,0,776.0,182.0,3.5,34.0,879.0,600.25,436.24
2018,8,4,11,15,803.0,171.0,3.6,34.35,903.0,648.01,471.22
2018,8,4,11,30,830.0,160.0,3.7,34.7,927.0,696.41,505.93
2018,8,4,11,45,857.5,147.5,3.85,35.05,945.0,741.0,537.74
2018,8,4,12,0,885.0,135.0,4.0,35.4,963.0,788.03,569.91
2018,8,4,12,15,894.5,129.5,4.05,35.25,966.5,826.31,595.62
2018,8,4,12,30,904.0,124.0,4.1,35.1,970.0,862.74,620.08
2018,8,4,12,45,915.0,117.5,4.15,34.95,967.5,897.41,643.37
2018,8,4,13,0,926.0,111.0,4.2,34.8,965.0,929.73,665.13
2018,8,4,13,15,926.5,109.5,4.25,34.45,951.5,954.83,682.81
2018,8,4,13,30,927.0,108.0,4.3,34.1,938.0,976.91,698.7
2018,8,4,13,45,926.0,105.5,4.35,33.8,917.0,993.41,711.0
2018,8,4,14,0,925.0,103.0,4.4,33.5,896.0,1006.59,721.35
2018,8,4,14,15,919.0,102.0,4.45,33.1,867.0,1013.14,727.89
2018,8,4,14,30,913.0,101.0,4.5,32.7,838.0,1016.27,732.44
2018,8,4,14,45,903.5,100.0,4.55,32.25,802.0,1012.55,732.87
2018,8,4,15,0,894.0,99.0,4.6,31.8,766.0,1005.48,731.29
2018,8,4,15,15,882.0,97.0,4.6,31.8,724.5,991.55,723.74
2018,8,4,15,30,870.0,95.0,4.6,31.8,683.0,974.48,714.25
2018,8,4,15,45,854.0,93.0,4.55,30.7,637.0,950.56,703.15
2018,8,4,16,0,838.0,91.0,4.5,29.6,591.0,933.83,696.85
2018,8,4,16,15,815.5,88.5,4.4,28.9,541.0,897.83,675.89
2018,8,4,16,30,793.0,86.0,4.3,28.2,491.0,859.71,653.25
2018,8,4,16,45,763.0,82.5,4.2,27.5,438.5,811.74,623.19
2018,8,4,17,0,733.0,79.0,4.1,26.8,386.0,762.57,591.52
2018,8,4,17,15,687.5,75.5,3.95,25.85,332.5,704.88,552.99
2018,8,4,17,30,642.0,72.0,3.8,24.9,279.0,643.06,509.86
2018,8,4,17,45,577.0,66.0,3.65,23.9,227.0,563.83,451.61
2018,8,4,18,0,512.0,60.0,3.5,22.9,175.0,487.43,392.71
2018,8,4,18,15,423.0,51.0,3.35,22.0,129.5,394.05,316.37
2018,8,4,18,30,334.0,42.0,3.2,21.1,84.0,306.41,240.46
2018,8,4,18,45,211.5,27.5,3.0,20.2,50.0,196.75,121.76
2018,8,4,19,0,89.0,13.0,2.8,19.3,16.0,61.92,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.9,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,5,5,15,45.0,8.0,2.45,14.5,9.5,0.0,0.0
2018,8,5,5,30,90.0,16.0,2.6,15.1,19.0,14.55,0.0
2018,8,5,5,45,190.5,31.0,2.8,15.75,52.0,24.31,12.41
2018,8,5,6,0,291.0,46.0,3.0,16.4,85.0,35.6,24.89
2018,8,5,6,15,372.0,57.5,3.0,17.05,129.5,43.83,32.69
2018,8,5,6,30,453.0,69.0,3.0,17.7,174.0,53.38,41.36
2018,8,5,6,45,513.0,77.5,3.0,18.4,224.5,58.08,45.55
2018,8,5,7,0,573.0,86.0,3.0,19.1,275.0,62.61,49.38
2018,8,5,7,15,609.0,93.5,2.95,19.75,325.0,65.99,52.1
2018,8,5,7,30,645.0,101.0,2.9,20.4,375.0,69.16,54.55
2018,8,5,7,45,650.0,112.0,2.85,21.0,418.0,74.39,58.71
2018,8,5,8,0,655.0,123.0,2.8,21.6,461.0,79.17,62.44
2018,8,5,8,15,691.5,126.5,2.8,22.4,514.5,78.74,61.65
2018,8,5,8,30,728.0,130.0,2.8,23.2,568.0,111.05,65.91
2018,8,5,8,45,741.5,135.5,2.8,23.95,611.5,158.86,91.85
2018,8,5,9,0,755.0,141.0,2.8,24.7,655.0,208.49,127.48
2018,8,5,9,15,739.0,157.5,2.8,25.3,685.5,261.17,170.79
2018,8,5,9,30,723.0,174.0,2.8,25.9,716.0,312.42,214.23
2018,8,5,9,45,724.0,183.5,2.85,26.55,748.5,362.48,256.13
2018,8,5,10,0,725.0,193.0,2.9,27.2,781.0,412.51,297.28
2018,8,5,10,15,688.5,217.5,3.0,27.65,791.5,457.63,334.4
2018,8,5,10,30,652.0,242.0,3.1,28.1,802.0,498.96,367.33
2018,8,5,10,45,706.0,223.0,3.15,28.55,844.0,550.54,406.63
2018,8,5,11,0,760.0,204.0,3.2,29.0,886.0,605.95,447.96
2018,8,5,11,15,745.5,214.5,3.25,29.4,892.5,645.99,477.17
2018,8,5,11,30,731.0,225.0,3.3,29.8,899.0,683.78,504.09
2018,8,5,11,45,758.0,214.0,3.4,30.15,918.0,730.5,537.48
2018,8,5,12,0,785.0,203.0,3.5,30.5,937.0,774.94,568.82
2018,8,5,12,15,812.0,188.0,3.5,30.95,946.5,817.4,597.76
2018,8,5,12,30,839.0,173.0,3.5,31.4,956.0,858.99,624.26
2018,8,5,12,45,790.0,191.0,3.55,31.9,923.5,864.98,627.09
2018,8,5,13,0,741.0,209.0,3.6,32.4,891.0,871.89,630.86
2018,8,5,13,15,742.0,205.5,3.6,32.55,878.5,894.2,645.47
2018,8,5,13,30,743.0,202.0,3.6,32.7,866.0,913.82,658.26
2018,8,5,13,45,754.0,192.0,3.55,32.85,851.0,933.39,670.79
2018,8,5,14,0,765.0,182.0,3.5,33.0,836.0,943.39,677.16
2018,8,5,14,15,823.0,151.0,3.55,32.9,832.5,981.26,703.05
2018,8,5,14,30,881.0,120.0,3.6,32.8,829.0,1004.54,719.41
2018,8,5,14,45,873.0,117.5,3.6,32.65,794.0,1000.92,718.57
2018,8,5,15,0,865.0,115.0,3.6,32.5,759.0,993.98,715.96
2018,8,5,15,15,852.0,113.0,3.6,32.5,717.5,990.08,715.03
2018,8,5,15,30,839.0,111.0,3.6,32.5,676.0,972.5,705.34
2018,8,5,15,45,822.0,108.0,3.6,31.8,629.5,946.87,692.47
2018,8,5,16,0,805.0,105.0,3.6,31.1,583.0,918.5,677.72
2018,8,5,16,15,781.0,101.0,3.55,30.5,532.5,879.83,655.25
2018,8,5,16,30,757.0,97.0,3.5,29.9,482.0,839.11,631.04
2018,8,5,16,45,726.0,93.0,3.5,29.3,430.0,795.98,604.88
2018,8,5,17,0,695.0,89.0,3.5,28.7,378.0,746.72,573.61
2018,8,5,17,15,649.5,84.0,3.3,27.65,325.0,683.32,531.26
2018,8,5,17,30,604.0,79.0,3.1,26.6,272.0,620.51,487.71
2018,8,5,17,45,540.0,71.5,2.95,25.55,220.5,541.27,429.91
2018,8,5,18,0,476.0,64.0,2.8,24.5,169.0,464.76,371.13
2018,8,5,18,15,383.0,53.0,2.6,23.4,123.5,367.58,292.43
2018,8,5,18,30,290.0,42.0,2.4,22.3,78.0,277.68,215.48
2018,8,5,18,45,178.0,27.0,2.25,21.2,46.0,174.22,100.02
2018,8,5,19,0,66.0,12.0,2.1,20.1,14.0,47.95,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.5,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.85,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.3,6.0,4.55,0.0
2018,8,6,5,45,43.5,17.5,1.6,14.75,22.5,14.5,4.9
2018,8,6,6,0,69.0,30.0,1.8,15.2,39.0,24.38,15.35
2018,8,6,6,15,98.5,52.5,1.75,15.65,71.5,43.31,32.43
2018,8,6,6,30,128.0,75.0,1.7,16.1,104.0,60.25,47.67
2018,8,6,6,45,156.0,101.0,1.7,16.6,145.5,78.94,64.19
2018,8,6,7,0,184.0,127.0,1.7,17.1,187.0,96.97,79.8
2018,8,6,7,15,209.5,153.0,1.65,17.85,232.5,109.41,90.16
2018,8,6,7,30,235.0,179.0,1.6,18.6,278.0,125.18,103.11
2018,8,6,7,45,257.5,202.0,1.55,19.35,323.5,138.4,113.63
2018,8,6,8,0,280.0,225.0,1.5,20.1,369.0,150.99,123.43
2018,8,6,8,15,299.5,245.5,1.45,21.15,413.5,161.49,131.17
2018,8,6,8,30,319.0,266.0,1.4,22.2,458.0,188.82,138.09
2018,8,6,8,45,336.5,284.0,1.35,23.3,500.0,224.77,159.1
2018,8,6,9,0,354.0,302.0,1.3,24.4,542.0,263.04,185.16
2018,8,6,9,15,370.0,316.0,1.4,25.5,580.5,300.74,212.77
2018,8,6,9,30,386.0,330.0,1.5,26.6,619.0,340.39,242.58
2018,8,6,9,45,400.5,340.5,1.6,27.75,653.0,379.09,271.76
2018,8,6,10,0,415.0,351.0,1.7,28.9,687.0,419.33,301.73
2018,8,6,10,15,424.5,360.5,1.85,29.75,714.5,451.45,326.04
2018,8,6,10,30,434.0,370.0,2.0,30.6,742.0,491.86,355.65
2018,8,6,10,45,441.5,376.0,2.2,31.4,763.0,529.48,382.92
2018,8,6,11,0,449.0,382.0,2.4,32.2,784.0,567.58,409.95
2018,8,6,11,15,456.0,385.0,2.55,32.85,799.0,603.4,435.0
2018,8,6,11,30,463.0,388.0,2.7,33.5,814.0,639.3,459.66
2018,8,6,11,45,469.0,388.0,2.9,34.15,822.5,671.99,481.97
2018,8,6,12,0,475.0,388.0,3.1,34.8,831.0,704.23,503.67
2018,8,6,12,15,518.0,360.5,3.15,35.15,843.5,741.29,529.31
2018,8,6,12,30,561.0,333.0,3.2,35.5,856.0,778.65,554.94
2018,8,6,12,45,610.0,298.5,3.3,35.85,862.5,813.95,579.55
2018,8,6,13,0,659.0,264.0,3.4,36.2,869.0,850.92,605.1
2018,8,6,13,15,667.0,254.5,3.5,36.25,858.0,872.98,620.56
2018,8,6,13,30,675.0,245.0,3.6,36.3,847.0,892.62,634.57
2018,8,6,13,45,691.0,231.0,3.65,36.35,833.5,912.77,648.74
2018,8,6,14,0,707.0,217.0,3.7,36.4,820.0,930.22,660.71
2018,8,6,14,15,723.0,202.5,3.75,36.2,800.5,944.23,671.31
2018,8,6,14,30,739.0,188.0,3.8,36.0,781.0,955.12,680.08
2018,8,6,14,45,738.0,178.5,3.8,35.8,748.5,951.5,679.41
2018,8,6,15,0,737.0,169.0,3.8,35.6,716.0,944.66,676.9
2018,8,6,15,15,721.0,165.0,3.8,35.6,675.0,926.15,666.38
2018,8,6,15,30,705.0,161.0,3.8,35.6,634.0,904.83,654.15
2018,8,6,15,45,692.5,153.0,3.8,34.8,590.5,879.65,641.51
2018,8,6,16,0,680.0,145.0,3.8,34.0,547.0,851.9,627.01
2018,8,6,16,15,660.0,137.5,3.7,33.3,500.0,815.29,605.56
2018,8,6,16,30,640.0,130.0,3.6,32.6,453.0,776.78,582.47
2018,8,6,16,45,608.0,122.0,3.5,31.85,402.5,725.27,549.89
2018,8,6,17,0,576.0,114.0,3.4,31.1,352.0,672.97,515.9
2018,8,6,17,15,522.5,106.5,3.15,29.9,300.0,596.54,463.54
2018,8,6,17,30,469.0,99.0,2.9,28.7,248.0,529.72,416.22
2018,8,6,17,45,400.0,87.5,2.7,27.45,198.0,448.02,354.96
2018,8,6,18,0,331.0,76.0,2.5,26.2,148.0,370.47,294.25
2018,8,6,18,15,253.5,58.5,2.4,25.05,105.0,283.42,223.69
2018,8,6,18,30,176.0,41.0,2.3,23.9,62.0,202.15,154.51
2018,8,6,18,45,103.5,24.0,2.15,22.75,35.0,122.33,62.26
2018,8,6,19,0,31.0,7.0,2.0,21.6,8.0,23.7,0.0
2018,8,6,19,15,15.5,3.5,2.05,21.1,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.15,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,5,15,13.5,3.5,1.8,14.75,4.0,0.0,0.0
2018,8,7,5,30,27.0,7.0,2.0,15.2,8.0,6.37,0.0
2018,8,7,5,45,66.5,22.0,2.25,15.65,29.5,18.04,6.98
2018,8,7,6,0,106.0,37.0,2.5,16.1,51.0,29.75,19.81
2018,8,7,6,15,148.0,60.0,2.45,16.6,88.5,46.92,35.4
2018,8,7,6,30,190.0,83.0,2.4,17.1,126.0,63.45,50.25
2018,8,7,6,45,227.5,106.0,2.4,17.6,170.5,79.37,64.31
2018,8,7,7,0,265.0,129.0,2.4,18.1,215.0,94.7,77.55
2018,8,7,7,15,297.0,148.0,2.4,18.85,260.5,106.86,87.69
2018,8,7,7,30,329.0,167.0,2.4,19.6,306.0,118.54,97.17
2018,8,7,7,45,356.0,185.5,2.35,20.4,353.0,129.38,105.72
2018,8,7,8,0,383.0,204.0,2.3,21.2,400.0,139.71,113.69
2018,8,7,8,15,404.5,219.0,2.3,21.9,444.5,147.46,119.44
2018,8,7,8,30,426.0,234.0,2.3,22.6,489.0,164.37,116.86
2018,8,7,8,45,423.5,249.5,2.35,23.35,519.5,202.15,138.85
2018,8,7,9,0,421.0,265.0,2.4,24.1,550.0,240.12,166.03
2018,8,7,9,15,449.5,276.5,2.45,24.7,597.5,282.06,197.53
2018,8,7,9,30,478.0,288.0,2.5,25.3,645.0,327.38,232.76
2018,8,7,9,45,458.0,303.5,2.5,25.9,658.5,363.29,262.46
2018,8,7,10,0,438.0,319.0,2.5,26.5,672.0,397.26,290.05
2018,8,7,10,15,433.0,333.0,2.6,26.95,692.5,434.59,319.42
2018,8,7,10,30,428.0,347.0,2.7,27.4,713.0,471.48,347.74
2018,8,7,10,45,449.0,349.5,2.75,27.85,742.5,512.97,378.64
2018,8,7,11,0,470.0,352.0,2.8,28.3,772.0,556.12,410.16
2018,8,7,11,15,426.0,376.5,2.9,28.35,762.0,577.59,426.05
2018,8,7,11,30,382.0,401.0,3.0,28.4,752.0,597.27,440.17
2018,8,7,11,45,428.0,390.0,3.1,28.5,786.0,644.11,474.34
2018,8,7,12,0,474.0,379.0,3.2,28.6,820.0,695.48,511.19
2018,8,7,12,15,516.0,360.5,3.25,28.6,840.5,739.2,542.59
2018,8,7,12,30,558.0,342.0,3.3,28.6,861.0,783.66,574.34
2018,8,7,12,45,569.5,331.5,3.35,28.55,857.5,809.72,593.03
2018,8,7,13,0,581.0,321.0,3.4,28.5,854.0,834.13,610.7
2018,8,7,13,15,552.5,326.5,3.4,28.4,826.0,835.84,612.04
2018,8,7,13,30,524.0,332.0,3.4,28.3,798.0,834.32,611.35
2018,8,7,13,45,542.5,316.0,3.4,28.2,788.0,852.92,625.52
2018,8,7,14,0,561.0,300.0,3.4,28.1,778.0,869.35,638.17
2018,8,7,14,15,570.5,287.0,3.4,27.85,758.0,877.78,645.75
2018,8,7,14,30,580.0,274.0,3.4,27.6,738.0,883.66,651.79
2018,8,7,14,45,573.5,263.5,3.4,27.3,705.0,873.83,647.23
2018,8,7,15,0,567.0,253.0,3.4,27.0,672.0,861.33,641.05
2018,8,7,15,15,550.0,244.5,3.4,27.0,632.0,838.18,626.66
2018,8,7,15,30,533.0,236.0,3.4,27.0,592.0,812.76,610.75
2018,8,7,15,45,519.5,222.5,3.3,26.15,549.5,783.04,593.5
2018,8,7,16,0,506.0,209.0,3.2,25.3,507.0,751.29,574.6
2018,8,7,16,15,492.5,193.5,3.1,24.65,463.0,715.4,552.08
2018,8,7,16,30,479.0,178.0,3.0,24.0,419.0,677.87,527.97
2018,8,7,16,45,455.0,163.0,2.95,23.35,372.0,630.13,495.85
2018,8,7,17,0,431.0,148.0,2.9,22.7,325.0,581.78,462.43
2018,8,7,17,15,396.0,132.0,2.8,21.9,277.0,522.71,419.72
2018,8,7,17,30,361.0,116.0,2.7,21.1,229.0,464.39,376.06
2018,8,7,17,45,317.5,97.5,2.6,20.25,183.5,397.49,323.89
2018,8,7,18,0,274.0,79.0,2.5,19.4,138.0,332.69,271.23
2018,8,7,18,15,215.5,59.5,2.45,18.8,98.0,244.21,197.43
2018,8,7,18,30,157.0,40.0,2.4,18.2,58.0,173.73,135.08
2018,8,7,18,45,96.5,23.5,2.35,17.55,33.0,103.96,46.79
2018,8,7,19,0,36.0,7.0,2.3,16.9,8.0,26.44,0.0
2018,8,7,19,15,18.0,3.5,2.3,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.25,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.9,13.0,10.01,0.0
2018,8,8,5,45,143.0,27.0,2.45,15.6,42.0,21.15,8.56
2018,8,8,6,0,222.0,43.0,2.7,16.3,71.0,33.22,22.68
2018,8,8,6,15,267.5,59.0,2.6,17.0,108.0,44.78,33.45
2018,8,8,6,30,313.0,75.0,2.5,17.7,145.0,55.88,43.5
2018,8,8,6,45,300.5,93.5,2.45,18.4,175.0,68.05,54.24
2018,8,8,7,0,288.0,112.0,2.4,19.1,205.0,83.66,67.7
2018,8,8,7,15,256.5,135.5,2.35,19.9,229.0,98.6,80.24
2018,8,8,7,30,225.0,159.0,2.3,20.7,253.0,112.79,91.86
2018,8,8,7,45,234.0,181.5,2.3,21.45,290.5,125.95,102.41
2018,8,8,8,0,243.0,204.0,2.3,22.2,328.0,138.47,112.23
2018,8,8,8,15,403.5,190.5,2.25,23.15,420.5,120.26,96.24
2018,8,8,8,30,564.0,177.0,2.2,24.1,513.0,133.14,88.95
2018,8,8,8,45,604.5,177.5,2.15,25.0,563.5,170.12,106.17
2018,8,8,9,0,645.0,178.0,2.1,25.9,614.0,213.05,134.7
2018,8,8,9,15,650.5,191.0,2.1,26.75,653.5,262.44,173.34
2018,8,8,9,30,656.0,204.0,2.1,27.6,693.0,312.66,213.91
2018,8,8,9,45,662.0,214.5,2.15,28.5,728.0,361.89,253.74
2018,8,8,10,0,668.0,225.0,2.2,29.4,763.0,411.7,293.31
2018,8,8,10,15,703.5,218.0,2.2,30.15,802.5,461.2,331.53
2018,8,8,10,30,739.0,211.0,2.2,30.9,842.0,513.67,371.03
2018,8,8,10,45,751.0,210.0,2.25,31.6,866.0,561.1,406.26
2018,8,8,11,0,763.0,209.0,2.3,32.3,890.0,608.68,440.6
2018,8,8,11,15,770.0,208.0,2.35,32.8,905.0,653.09,472.19
2018,8,8,11,30,777.0,207.0,2.4,33.3,920.0,696.32,502.2
2018,8,8,11,45,764.0,214.0,2.45,33.8,919.5,732.18,526.31
2018,8,8,12,0,751.0,221.0,2.5,34.3,919.0,765.15,547.99
2018,8,8,12,15,763.0,216.0,2.55,34.55,925.0,804.45,574.42
2018,8,8,12,30,775.0,211.0,2.6,34.8,931.0,842.36,599.54
2018,8,8,12,45,746.0,224.0,2.65,35.05,912.0,860.7,610.97
2018,8,8,13,0,717.0,237.0,2.7,35.3,893.0,875.37,620.04
2018,8,8,13,15,655.0,258.5,2.75,35.3,850.0,864.63,612.82
2018,8,8,13,30,593.0,280.0,2.8,35.3,807.0,848.73,602.35
2018,8,8,13,45,602.5,268.5,2.85,35.35,792.0,864.47,613.97
2018,8,8,14,0,612.0,257.0,2.9,35.4,777.0,877.7,623.8
2018,8,8,14,15,673.0,225.0,2.95,35.2,778.0,917.6,652.49
2018,8,8,14,30,734.0,193.0,3.0,35.0,779.0,954.11,677.42
2018,8,8,14,45,725.5,187.0,3.05,34.8,744.5,947.01,674.69
2018,8,8,15,0,717.0,181.0,3.1,34.6,710.0,936.79,670.41
2018,8,8,15,15,701.0,176.0,3.1,34.6,668.5,917.3,659.36
2018,8,8,15,30,685.0,171.0,3.1,34.6,627.0,895.0,646.58
2018,8,8,15,45,667.5,164.0,3.2,33.6,582.5,866.38,632.84
2018,8,8,16,0,650.0,157.0,3.3,32.6,538.0,835.35,617.18
2018,8,8,16,15,628.0,148.0,3.3,31.7,490.0,795.65,594.45
2018,8,8,16,30,606.0,139.0,3.3,30.8,442.0,754.16,569.97
2018,8,8,16,45,574.5,130.0,3.3,29.9,392.0,702.66,537.7
2018,8,8,17,0,543.0,121.0,3.3,29.0,342.0,644.3,499.43
2018,8,8,17,15,501.0,110.0,3.2,27.75,292.0,581.9,457.09
2018,8,8,17,30,459.0,99.0,3.1,26.5,242.0,520.57,413.36
2018,8,8,17,45,403.0,85.5,3.0,25.2,194.0,446.72,357.66
2018,8,8,18,0,347.0,72.0,2.9,23.9,146.0,375.99,301.72
2018,8,8,18,15,274.0,55.5,2.75,22.85,104.0,292.98,233.11
2018,8,8,18,30,201.0,39.0,2.6,21.8,62.0,215.63,165.01
2018,8,8,18,45,122.0,23.5,2.5,20.8,35.5,130.44,48.01
2018,8,8,19,0,43.0,8.0,2.4,19.8,9.0,31.16,0.0
2018,8,8,19,15,21.5,4.0,2.4,19.3,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.9,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.5,11.0,9.1,0.0
2018,8,9,5,45,118.0,26.5,1.9,15.1,38.5,20.75,7.61
2018,8,9,6,0,190.0,43.0,2.1,15.7,66.0,33.2,22.66
2018,8,9,6,15,204.0,58.0,2.05,16.45,93.5,45.63,34.24
2018,8,9,6,30,218.0,73.0,2.0,17.2,121.0,56.59,44.2
2018,8,9,6,45,120.0,93.0,1.95,17.95,120.5,73.33,58.94
2018,8,9,7,0,22.0,113.0,1.9,18.7,120.0,93.87,76.64
2018,8,9,7,15,36.0,136.5,1.9,19.85,150.5,107.59,87.94
2018,8,9,7,30,50.0,160.0,1.9,21.0,181.0,124.2,101.4
2018,8,9,7,45,76.5,186.0,1.9,22.15,222.5,142.0,115.53
2018,8,9,8,0,103.0,212.0,1.9,23.3,264.0,159.32,128.95
2018,8,9,8,15,205.5,225.5,1.85,24.3,343.0,159.96,128.47
2018,8,9,8,30,308.0,239.0,1.8,25.3,422.0,170.11,123.3
2018,8,9,8,45,413.0,230.0,1.8,26.3,496.0,186.53,125.68
2018,8,9,9,0,518.0,221.0,1.8,27.3,570.0,223.88,147.31
2018,8,9,9,15,526.5,233.5,1.8,28.35,607.0,267.15,180.08
2018,8,9,9,30,535.0,246.0,1.8,29.4,644.0,311.6,214.8
2018,8,9,9,45,548.5,254.0,1.8,30.4,679.0,355.55,249.09
2018,8,9,10,0,562.0,262.0,1.8,31.4,714.0,400.89,283.89
2018,8,9,10,15,580.0,264.5,1.85,32.2,745.5,443.29,316.19
2018,8,9,10,30,598.0,267.0,1.9,33.0,777.0,488.84,349.93
2018,8,9,10,45,619.0,264.5,1.9,33.8,804.5,533.46,382.04
2018,8,9,11,0,640.0,262.0,1.9,34.6,832.0,579.43,414.18
2018,8,9,11,15,633.0,269.0,2.0,35.15,840.5,616.78,440.34
2018,8,9,11,30,626.0,276.0,2.1,35.7,849.0,652.69,464.92
2018,8,9,11,45,607.0,286.5,2.15,36.2,845.5,681.51,483.93
2018,8,9,12,0,588.0,297.0,2.2,36.7,842.0,707.83,500.87
2018,8,9,12,15,563.0,308.5,2.35,36.95,830.5,729.52,515.44
2018,8,9,12,30,538.0,320.0,2.5,37.2,819.0,746.53,526.78
2018,8,9,12,45,568.0,304.5,2.6,37.45,827.0,782.47,551.31
2018,8,9,13,0,598.0,289.0,2.7,37.7,835.0,818.31,575.48
2018,8,9,13,15,664.5,255.0,2.8,37.7,852.0,869.24,610.69
2018,8,9,13,30,731.0,221.0,2.9,37.7,869.0,918.85,644.12
2018,8,9,13,45,743.0,210.0,3.0,37.7,854.0,938.58,657.48
2018,8,9,14,0,755.0,199.0,3.1,37.7,839.0,955.44,669.4
2018,8,9,14,15,746.5,195.5,3.15,37.4,809.5,957.4,672.6
2018,8,9,14,30,738.0,192.0,3.2,37.1,780.0,956.16,674.03
2018,8,9,14,45,726.5,187.5,3.25,36.85,744.0,947.74,670.91
2018,8,9,15,0,715.0,183.0,3.3,36.6,708.0,936.22,665.96
2018,8,9,15,15,698.5,178.0,3.3,36.6,667.0,916.25,654.66
2018,8,9,15,30,682.0,173.0,3.3,36.6,626.0,893.47,641.62
2018,8,9,15,45,662.0,166.5,3.25,35.65,580.5,863.02,625.73
2018,8,9,16,0,642.0,160.0,3.2,34.7,535.0,830.21,608.07
2018,8,9,16,15,617.0,152.0,3.15,33.9,486.5,788.94,584.0
2018,8,9,16,30,592.0,144.0,3.1,33.1,438.0,745.97,558.27
2018,8,9,16,45,559.0,134.5,3.05,32.35,388.0,686.5,520.18
2018,8,9,17,0,526.0,125.0,3.0,31.6,338.0,634.04,486.01
2018,8,9,17,15,483.5,114.0,2.85,30.4,288.5,571.87,443.8
2018,8,9,17,30,441.0,103.0,2.7,29.2,239.0,510.86,400.34
2018,8,9,17,45,386.5,88.5,2.5,28.05,191.0,437.7,345.41
2018,8,9,18,0,332.0,74.0,2.3,26.9,143.0,367.57,290.36
2018,8,9,18,15,260.0,56.5,2.2,25.75,101.5,284.81,223.09
2018,8,9,18,30,188.0,39.0,2.1,24.6,60.0,207.63,155.69
2018,8,9,18,45,111.5,23.0,1.95,23.45,34.0,122.11,30.41
2018,8,9,19,0,35.0,7.0,1.8,22.3,8.0,25.74,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.85,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,20.15,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
