Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,1.85,15.8,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,2.1,16.4,14.0,10.91,0.0
2018,8,10,5,45,208.5,25.5,2.4,17.0,46.0,21.16,6.9
2018,8,10,6,0,325.0,39.0,2.7,17.6,78.0,31.81,21.2
2018,8,10,6,15,403.5,49.5,2.65,18.4,122.0,39.18,28.34
2018,8,10,6,30,482.0,60.0,2.6,19.2,166.0,46.26,34.83
2018,8,10,6,45,490.5,73.0,2.6,20.0,205.5,54.82,42.38
2018,8,10,7,0,499.0,86.0,2.6,20.8,245.0,62.85,49.25
2018,8,10,7,15,489.5,104.0,2.6,21.95,283.0,73.53,58.14
2018,8,10,7,30,480.0,122.0,2.6,23.1,321.0,84.06,66.68
2018,8,10,7,45,492.0,136.5,2.6,24.2,363.5,91.81,72.7
2018,8,10,8,0,504.0,151.0,2.6,25.3,406.0,99.08,78.2
2018,8,10,8,15,516.0,164.0,2.6,26.15,448.0,104.94,82.52
2018,8,10,8,30,528.0,177.0,2.6,27.0,490.0,129.13,86.74
2018,8,10,8,45,537.5,189.5,2.6,27.9,529.5,171.12,108.78
2018,8,10,9,0,547.0,202.0,2.6,28.8,569.0,214.58,138.57
2018,8,10,9,15,602.5,196.0,2.65,29.55,623.5,253.79,166.87
2018,8,10,9,30,658.0,190.0,2.7,30.3,678.0,300.59,202.95
2018,8,10,9,45,714.0,176.5,2.75,31.05,729.0,348.01,240.45
2018,8,10,10,0,770.0,163.0,2.8,31.8,780.0,406.07,285.85
2018,8,10,10,15,762.0,172.5,2.85,32.3,802.0,453.74,324.23
2018,8,10,10,30,754.0,182.0,2.9,32.8,824.0,499.98,360.42
2018,8,10,10,45,765.0,183.0,2.95,33.25,848.5,547.87,396.73
2018,8,10,11,0,776.0,184.0,3.0,33.7,873.0,595.83,432.08
2018,8,10,11,15,811.0,168.5,3.1,34.0,899.5,644.92,468.11
2018,8,10,11,30,846.0,153.0,3.2,34.3,926.0,695.15,504.28
2018,8,10,11,45,848.5,153.0,3.25,34.6,933.5,736.62,533.21
2018,8,10,12,0,851.0,153.0,3.3,34.9,941.0,771.9,557.61
2018,8,10,12,15,848.0,155.0,3.35,35.25,939.5,811.81,583.36
2018,8,10,12,30,845.0,157.0,3.4,35.6,938.0,844.86,604.22
2018,8,10,12,45,839.5,158.5,3.4,35.95,929.0,872.8,621.45
2018,8,10,13,0,834.0,160.0,3.4,36.3,920.0,897.92,636.83
2018,8,10,13,15,829.5,159.5,3.45,36.4,904.0,919.06,650.62
2018,8,10,13,30,825.0,159.0,3.5,36.5,888.0,937.16,662.59
2018,8,10,13,45,818.0,158.0,3.55,36.6,865.0,949.31,670.87
2018,8,10,14,0,811.0,157.0,3.6,36.7,842.0,958.21,677.25
2018,8,10,14,15,801.5,154.5,3.65,36.4,811.5,959.88,680.32
2018,8,10,14,30,792.0,152.0,3.7,36.1,781.0,958.24,681.46
2018,8,10,14,45,778.5,150.5,3.75,35.85,745.0,950.5,678.7
2018,8,10,15,0,765.0,149.0,3.8,35.6,709.0,939.58,674.02
2018,8,10,15,15,750.0,145.0,3.8,35.6,668.0,928.12,668.13
2018,8,10,15,30,735.0,141.0,3.8,35.6,627.0,907.38,656.27
2018,8,10,15,45,712.5,137.5,3.8,34.5,581.0,877.33,641.21
2018,8,10,16,0,690.0,134.0,3.8,33.4,535.0,844.97,624.37
2018,8,10,16,15,661.5,129.0,3.75,32.55,486.0,803.16,599.84
2018,8,10,16,30,633.0,124.0,3.7,31.7,437.0,759.77,573.72
2018,8,10,16,45,597.5,118.0,3.6,30.85,387.0,707.7,540.56
2018,8,10,17,0,562.0,112.0,3.5,30.0,337.0,654.96,505.98
2018,8,10,17,15,518.0,102.5,3.35,28.85,287.0,584.8,457.72
2018,8,10,17,30,474.0,93.0,3.2,27.7,237.0,523.31,414.03
2018,8,10,17,45,415.5,81.0,3.05,26.55,189.5,449.12,357.74
2018,8,10,18,0,357.0,69.0,2.9,25.4,142.0,378.33,301.5
2018,8,10,18,15,278.0,54.0,2.85,24.45,101.0,293.32,231.31
2018,8,10,18,30,199.0,39.0,2.8,23.5,60.0,215.08,161.13
2018,8,10,18,45,117.0,23.5,2.75,22.6,34.0,125.11,12.89
2018,8,10,19,0,35.0,8.0,2.7,21.7,8.0,26.58,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.25,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.9,16.95,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,3.0,17.4,11.0,9.1,0.0
2018,8,11,5,45,131.0,26.5,3.15,17.8,39.5,20.83,5.63
2018,8,11,6,0,214.0,43.0,3.3,18.2,68.0,33.34,22.33
2018,8,11,6,15,286.5,58.0,3.3,18.9,109.5,44.23,32.59
2018,8,11,6,30,359.0,73.0,3.3,19.6,151.0,54.75,42.11
2018,8,11,6,45,413.5,86.0,3.3,20.3,199.0,63.32,49.69
2018,8,11,7,0,468.0,99.0,3.3,21.0,247.0,71.53,56.73
2018,8,11,7,15,508.0,109.5,3.35,21.75,296.5,77.56,61.67
2018,8,11,7,30,548.0,120.0,3.4,22.5,346.0,83.29,66.22
2018,8,11,7,45,576.5,129.5,3.45,23.3,395.0,87.87,69.67
2018,8,11,8,0,605.0,139.0,3.5,24.1,444.0,91.35,72.14
2018,8,11,8,15,621.5,148.0,3.5,24.7,489.0,94.05,73.98
2018,8,11,8,30,638.0,157.0,3.5,25.3,534.0,116.76,76.13
2018,8,11,8,45,660.5,163.5,3.5,25.95,580.5,161.48,97.83
2018,8,11,9,0,683.0,170.0,3.5,26.6,627.0,209.09,130.14
2018,8,11,9,15,692.5,177.5,3.55,27.2,665.5,257.52,168.13
2018,8,11,9,30,702.0,185.0,3.6,27.8,704.0,307.12,208.91
2018,8,11,9,45,706.0,193.5,3.6,28.35,737.0,356.74,250.25
2018,8,11,10,0,710.0,202.0,3.6,28.9,770.0,406.64,291.25
2018,8,11,10,15,677.5,223.0,3.65,29.25,781.0,450.86,327.82
2018,8,11,10,30,645.0,244.0,3.7,29.6,792.0,491.58,360.51
2018,8,11,10,45,688.5,231.5,3.7,29.95,830.0,542.26,399.24
2018,8,11,11,0,732.0,219.0,3.7,30.3,868.0,596.01,439.44
2018,8,11,11,15,736.5,221.0,3.75,30.4,883.0,640.17,472.42
2018,8,11,11,30,741.0,223.0,3.8,30.5,898.0,683.54,504.18
2018,8,11,11,45,742.0,224.5,3.85,30.65,905.0,723.05,532.57
2018,8,11,12,0,743.0,226.0,3.9,30.8,912.0,761.08,559.46
2018,8,11,12,15,746.0,223.0,3.95,30.7,911.5,794.99,583.87
2018,8,11,12,30,749.0,220.0,4.0,30.6,911.0,826.99,606.78
2018,8,11,12,45,752.0,215.5,4.1,30.55,904.0,855.47,627.28
2018,8,11,13,0,755.0,211.0,4.2,30.5,897.0,881.56,645.54
2018,8,11,13,15,750.5,209.0,4.2,30.25,881.0,900.82,659.3
2018,8,11,13,30,746.0,207.0,4.2,30.0,865.0,917.14,671.25
2018,8,11,13,45,659.5,239.0,4.25,29.7,809.5,887.58,652.53
2018,8,11,14,0,573.0,271.0,4.3,29.4,754.0,848.87,626.44
2018,8,11,14,15,604.5,248.5,4.25,28.95,741.5,872.79,645.75
2018,8,11,14,30,636.0,226.0,4.2,28.5,729.0,890.73,660.83
2018,8,11,14,45,653.0,209.5,4.2,28.1,705.5,897.6,667.82
2018,8,11,15,0,670.0,193.0,4.2,27.7,682.0,901.28,672.68
2018,8,11,15,15,663.5,185.0,4.2,27.7,645.5,887.99,665.08
2018,8,11,15,30,657.0,177.0,4.2,27.7,609.0,871.84,655.71
2018,8,11,15,45,638.0,169.5,4.1,26.6,564.5,841.48,638.89
2018,8,11,16,0,619.0,162.0,4.0,25.5,520.0,808.79,620.27
2018,8,11,16,15,595.5,153.0,3.9,24.9,472.5,768.17,594.46
2018,8,11,16,30,572.0,144.0,3.8,24.3,425.0,718.88,561.94
2018,8,11,16,45,541.5,134.5,3.75,23.7,376.5,669.46,528.79
2018,8,11,17,0,511.0,125.0,3.7,23.1,328.0,619.7,494.44
2018,8,11,17,15,468.5,113.5,3.6,22.45,279.0,557.45,448.97
2018,8,11,17,30,426.0,102.0,3.5,21.8,230.0,496.42,402.66
2018,8,11,17,45,371.0,87.0,3.4,21.15,183.0,422.96,344.58
2018,8,11,18,0,316.0,72.0,3.3,20.5,136.0,352.6,286.62
2018,8,11,18,15,242.5,55.0,3.25,19.95,95.5,270.57,216.81
2018,8,11,18,30,169.0,38.0,3.2,19.4,55.0,194.65,146.45
2018,8,11,18,45,98.0,22.5,3.15,18.85,31.0,101.8,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.3,7.0,21.21,0.0
2018,8,11,19,15,13.5,3.5,3.05,18.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.65,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.2,10.0,8.19,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.7,37.0,21.0,4.51
2018,8,12,6,0,185.0,43.0,2.6,17.2,64.0,33.32,22.32
2018,8,12,6,15,257.5,59.0,2.55,17.9,105.0,44.97,33.34
2018,8,12,6,30,330.0,75.0,2.5,18.6,146.0,56.2,43.54
2018,8,12,6,45,388.5,88.0,2.45,19.35,193.5,64.74,51.11
2018,8,12,7,0,447.0,101.0,2.4,20.1,241.0,72.93,58.14
2018,8,12,7,15,492.5,110.5,2.4,20.9,291.0,78.24,62.45
2018,8,12,7,30,538.0,120.0,2.4,21.7,341.0,83.3,66.43
2018,8,12,7,45,551.0,131.0,2.35,22.55,383.0,88.85,70.69
2018,8,12,8,0,564.0,142.0,2.3,23.4,425.0,93.43,74.06
2018,8,12,8,15,617.5,142.0,2.35,24.3,481.0,89.9,70.57
2018,8,12,8,30,671.0,142.0,2.4,25.2,537.0,106.03,67.73
2018,8,12,8,45,680.5,149.5,2.4,26.1,577.5,152.08,89.8
2018,8,12,9,0,690.0,157.0,2.4,27.0,618.0,199.56,122.06
2018,8,12,9,15,723.0,154.5,2.5,27.8,664.0,245.99,157.3
2018,8,12,9,30,756.0,152.0,2.6,28.6,710.0,295.98,197.5
2018,8,12,9,45,772.5,152.0,2.65,29.4,746.0,351.62,242.95
2018,8,12,10,0,789.0,152.0,2.7,30.2,782.0,402.06,284.08
2018,8,12,10,15,799.0,153.5,2.8,30.75,811.0,452.09,324.52
2018,8,12,10,30,809.0,155.0,2.9,31.3,840.0,502.36,364.09
2018,8,12,10,45,816.5,155.5,3.05,31.8,862.5,550.59,401.33
2018,8,12,11,0,824.0,156.0,3.2,32.3,885.0,598.38,437.26
2018,8,12,11,15,828.0,156.5,3.3,32.6,899.5,643.38,470.57
2018,8,12,11,30,832.0,157.0,3.4,32.9,914.0,687.22,502.32
2018,8,12,11,45,833.5,157.5,3.55,33.25,921.0,727.98,531.36
2018,8,12,12,0,835.0,158.0,3.7,33.6,928.0,767.0,558.7
2018,8,12,12,15,833.0,159.0,3.75,33.65,926.5,801.85,582.52
2018,8,12,12,30,831.0,160.0,3.8,33.7,925.0,834.38,604.14
2018,8,12,12,45,826.0,161.5,3.9,33.8,916.0,862.39,622.86
2018,8,12,13,0,821.0,163.0,4.0,33.9,907.0,887.64,639.8
2018,8,12,13,15,817.0,161.5,4.05,33.75,891.0,907.99,654.03
2018,8,12,13,30,813.0,160.0,4.1,33.6,875.0,925.32,666.42
2018,8,12,13,45,806.0,158.5,4.15,33.45,851.5,936.74,675.09
2018,8,12,14,0,799.0,157.0,4.2,33.3,828.0,944.94,681.84
2018,8,12,14,15,789.5,155.0,4.25,32.85,798.0,946.98,685.56
2018,8,12,14,30,780.0,153.0,4.3,32.4,768.0,945.75,687.33
2018,8,12,14,45,768.5,150.0,4.3,32.0,732.5,938.29,684.75
2018,8,12,15,0,757.0,147.0,4.3,31.6,697.0,927.67,680.22
2018,8,12,15,15,742.0,143.0,4.3,31.6,656.0,916.05,674.04
2018,8,12,15,30,727.0,139.0,4.3,31.6,615.0,895.32,661.83
2018,8,12,15,45,708.5,133.5,4.25,30.4,570.0,866.76,647.27
2018,8,12,16,0,690.0,128.0,4.2,29.2,525.0,835.81,630.85
2018,8,12,16,15,668.0,121.5,4.1,28.4,477.5,798.21,608.26
2018,8,12,16,30,646.0,115.0,4.0,27.6,430.0,758.83,584.0
2018,8,12,16,45,615.5,107.5,3.95,26.75,380.5,709.19,552.02
2018,8,12,17,0,585.0,100.0,3.9,25.9,331.0,658.76,518.5
2018,8,12,17,15,543.5,91.5,3.75,24.9,281.5,597.56,475.66
2018,8,12,17,30,502.0,83.0,3.6,23.9,232.0,536.94,431.53
2018,8,12,17,45,445.5,72.5,3.45,22.85,185.5,463.64,375.11
2018,8,12,18,0,389.0,62.0,3.3,21.8,139.0,390.46,315.79
2018,8,12,18,15,306.0,48.5,3.2,21.05,98.0,303.68,242.35
2018,8,12,18,30,223.0,35.0,3.1,20.3,57.0,224.31,166.86
2018,8,12,18,45,131.0,21.0,3.0,19.55,32.0,126.67,0.0
2018,8,12,19,0,39.0,7.0,2.9,18.8,7.0,27.72,0.0
2018,8,12,19,15,19.5,3.5,2.85,18.5,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.9,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.4,11.0,9.1,0.0
2018,8,13,5,45,142.0,25.0,2.75,15.9,38.5,19.71,2.47
2018,8,13,6,0,232.0,40.0,3.0,16.4,66.0,31.1,20.43
2018,8,13,6,15,311.5,53.5,3.0,16.95,108.0,40.95,29.95
2018,8,13,6,30,391.0,67.0,3.0,17.5,150.0,50.47,38.71
2018,8,13,6,45,347.5,84.5,3.0,18.05,173.5,62.03,49.02
2018,8,13,7,0,304.0,102.0,3.0,18.6,197.0,72.92,58.5
2018,8,13,7,15,362.5,115.5,2.95,19.25,249.0,80.98,65.27
2018,8,13,7,30,421.0,129.0,2.9,19.9,301.0,88.67,71.57
2018,8,13,7,45,539.0,122.0,2.9,20.55,372.5,82.14,65.54
2018,8,13,8,0,657.0,115.0,2.9,21.2,444.0,74.68,58.77
2018,8,13,8,15,681.5,120.5,2.9,21.9,492.0,75.72,59.29
2018,8,13,8,30,706.0,126.0,2.9,22.6,540.0,94.89,59.75
2018,8,13,8,45,724.0,130.5,2.9,23.35,584.5,141.52,81.17
2018,8,13,9,0,742.0,135.0,2.9,24.1,629.0,190.45,114.35
2018,8,13,9,15,750.5,142.5,2.95,24.65,668.5,241.7,155.03
2018,8,13,9,30,759.0,150.0,3.0,25.2,708.0,300.45,203.61
2018,8,13,9,45,761.5,157.5,3.05,25.75,740.5,351.11,246.6
2018,8,13,10,0,764.0,165.0,3.1,26.3,773.0,401.72,289.03
2018,8,13,10,15,772.0,168.0,3.15,26.75,801.5,450.9,329.53
2018,8,13,10,30,780.0,171.0,3.2,27.2,830.0,500.21,369.07
2018,8,13,10,45,785.0,173.0,3.3,27.7,851.0,547.1,405.84
2018,8,13,11,0,790.0,175.0,3.4,28.2,872.0,593.43,441.18
2018,8,13,11,15,792.0,176.5,3.5,28.3,885.5,636.76,474.23
2018,8,13,11,30,794.0,178.0,3.6,28.4,899.0,678.87,505.74
2018,8,13,11,45,793.5,180.5,3.7,28.5,905.5,718.71,535.02
2018,8,13,12,0,793.0,183.0,3.8,28.6,912.0,756.83,562.63
2018,8,13,12,15,796.0,181.0,3.9,28.5,912.5,791.82,588.31
2018,8,13,12,30,799.0,179.0,4.0,28.4,913.0,824.85,611.72
2018,8,13,12,45,802.0,175.0,4.05,28.25,906.0,853.86,632.0
2018,8,13,13,0,805.0,171.0,4.1,28.1,899.0,880.42,650.69
2018,8,13,13,15,799.5,171.0,4.2,27.75,883.0,900.63,665.95
2018,8,13,13,30,794.0,171.0,4.3,27.4,867.0,917.84,679.37
2018,8,13,13,45,786.0,169.5,4.35,27.1,843.5,928.16,687.94
2018,8,13,14,0,778.0,168.0,4.4,26.8,820.0,935.25,694.53
2018,8,13,14,15,767.5,166.5,4.4,26.35,790.0,936.73,697.67
2018,8,13,14,30,757.0,165.0,4.4,25.9,760.0,934.98,698.81
2018,8,13,14,45,743.5,161.5,4.4,25.4,723.5,932.0,699.42
2018,8,13,15,0,730.0,158.0,4.4,24.9,687.0,919.3,693.51
2018,8,13,15,15,714.0,154.5,4.4,24.9,646.5,901.22,682.68
2018,8,13,15,30,698.0,151.0,4.4,24.9,606.0,880.37,670.0
2018,8,13,15,45,676.5,146.0,4.3,23.65,561.0,849.91,653.35
2018,8,13,16,0,655.0,141.0,4.2,22.4,516.0,817.17,634.85
2018,8,13,16,15,628.5,134.5,4.1,21.75,468.0,776.01,608.46
2018,8,13,16,30,602.0,128.0,4.0,21.1,420.0,733.27,580.47
2018,8,13,16,45,567.5,120.0,3.9,20.5,370.5,680.45,544.2
2018,8,13,17,0,533.0,112.0,3.8,19.9,321.0,620.22,501.34
2018,8,13,17,15,489.0,102.0,3.7,19.3,272.0,557.92,455.5
2018,8,13,17,30,445.0,92.0,3.6,18.7,223.0,496.95,408.58
2018,8,13,17,45,386.0,79.0,3.5,18.15,176.5,422.41,348.42
2018,8,13,18,0,327.0,66.0,3.4,17.6,130.0,351.4,288.71
2018,8,13,18,15,249.5,50.5,3.3,17.15,90.5,268.49,216.79
2018,8,13,18,30,172.0,35.0,3.2,16.7,51.0,192.46,142.28
2018,8,13,18,45,96.0,20.0,3.1,16.3,28.0,103.11,0.0
2018,8,13,19,0,20.0,5.0,3.0,15.9,5.0,15.46,0.0
2018,8,13,19,15,10.0,2.5,2.95,15.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,15.1,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.5,7.0,6.37,0.0
2018,8,14,5,45,71.5,23.5,2.95,15.95,30.5,19.03,0.49
2018,8,14,6,0,124.0,40.0,3.2,16.4,54.0,31.84,20.93
2018,8,14,6,15,148.5,56.0,3.25,16.8,81.0,43.94,32.52
2018,8,14,6,30,173.0,72.0,3.3,17.2,108.0,55.67,43.28
2018,8,14,6,45,111.0,83.5,3.35,17.65,109.0,66.64,53.13
2018,8,14,7,0,49.0,95.0,3.4,18.1,110.0,78.27,63.29
2018,8,14,7,15,33.0,99.0,3.35,18.5,110.0,82.13,66.47
2018,8,14,7,30,17.0,103.0,3.3,18.9,110.0,88.75,71.94
2018,8,14,7,45,8.5,106.5,3.3,19.3,110.0,92.17,74.53
2018,8,14,8,0,0.0,110.0,3.3,19.7,110.0,95.44,76.96
2018,8,14,8,15,0.5,128.0,3.3,20.15,128.5,110.06,89.0
2018,8,14,8,30,1.0,146.0,3.3,20.6,147.0,124.71,96.39
2018,8,14,8,45,4.0,168.5,3.25,21.1,171.5,143.47,110.77
2018,8,14,9,0,7.0,191.0,3.2,21.6,196.0,162.71,125.33
2018,8,14,9,15,17.0,224.5,3.2,22.0,237.0,192.26,147.63
2018,8,14,9,30,27.0,258.0,3.2,22.4,278.0,213.74,163.48
2018,8,14,9,45,61.0,308.0,3.2,22.85,355.5,264.55,201.26
2018,8,14,10,0,95.0,358.0,3.2,23.3,433.0,319.81,242.21
2018,8,14,10,15,103.5,377.5,3.25,23.65,462.0,347.3,262.63
2018,8,14,10,30,112.0,397.0,3.3,24.0,491.0,369.32,278.96
2018,8,14,10,45,139.5,411.0,3.3,24.35,531.5,406.0,306.05
2018,8,14,11,0,167.0,425.0,3.3,24.7,572.0,445.66,335.15
2018,8,14,11,15,276.0,394.0,3.35,24.95,642.0,498.95,375.44
2018,8,14,11,30,385.0,363.0,3.4,25.2,712.0,563.91,424.13
2018,8,14,11,45,546.5,293.0,3.45,25.45,792.5,643.15,483.76
2018,8,14,12,0,708.0,223.0,3.5,25.7,873.0,730.08,548.14
2018,8,14,12,15,763.0,196.5,3.6,25.75,896.5,778.95,584.11
2018,8,14,12,30,818.0,170.0,3.7,25.8,920.0,831.14,621.18
2018,8,14,12,45,819.0,167.0,3.75,25.85,912.0,859.8,640.7
2018,8,14,13,0,820.0,164.0,3.8,25.9,904.0,885.87,658.64
2018,8,14,13,15,818.0,161.5,3.85,25.7,888.5,907.02,673.97
2018,8,14,13,30,816.0,159.0,3.9,25.5,873.0,925.19,687.44
2018,8,14,13,45,812.0,156.0,3.95,25.3,850.5,937.92,697.39
2018,8,14,14,0,808.0,153.0,4.0,25.1,828.0,947.45,705.37
2018,8,14,14,15,800.5,150.5,4.0,24.75,798.5,950.9,709.58
2018,8,14,14,30,793.0,148.0,4.0,24.4,769.0,951.08,711.78
2018,8,14,14,45,783.0,143.5,4.05,24.0,733.0,943.43,709.24
2018,8,14,15,0,773.0,139.0,4.1,23.6,697.0,932.55,704.67
2018,8,14,15,15,757.5,136.0,4.1,23.6,656.0,914.85,694.14
2018,8,14,15,30,742.0,133.0,4.1,23.6,615.0,900.57,686.11
2018,8,14,15,45,723.5,128.0,4.1,22.55,569.5,872.38,671.11
2018,8,14,16,0,705.0,123.0,4.1,21.5,524.0,841.76,654.22
2018,8,14,16,15,681.0,117.5,4.05,20.95,476.0,803.24,629.88
2018,8,14,16,30,657.0,112.0,4.0,20.4,428.0,762.98,603.86
2018,8,14,16,45,624.0,105.0,3.95,19.85,377.5,711.5,568.9
2018,8,14,17,0,591.0,98.0,3.9,19.3,327.0,659.33,532.47
2018,8,14,17,15,546.0,90.0,3.8,18.75,277.0,595.73,485.83
2018,8,14,17,30,501.0,82.0,3.7,18.2,227.0,532.88,438.03
2018,8,14,17,45,438.5,71.0,3.6,17.65,179.5,450.14,371.92
2018,8,14,18,0,376.0,60.0,3.5,17.1,132.0,377.31,310.52
2018,8,14,18,15,289.0,46.5,3.4,16.75,91.5,288.84,233.41
2018,8,14,18,30,202.0,33.0,3.3,16.4,51.0,208.44,151.6
2018,8,14,18,45,113.0,18.5,3.15,16.0,27.5,83.05,0.0
2018,8,14,19,0,24.0,4.0,3.0,15.6,4.0,3.64,0.0
2018,8,14,19,15,12.0,2.0,2.9,15.45,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,5,15,16.5,3.5,2.2,15.25,3.5,0.0,0.0
2018,8,15,5,30,33.0,7.0,2.4,15.7,7.0,6.37,0.0
2018,8,15,5,45,131.5,21.0,2.55,16.1,33.5,16.54,0.0
2018,8,15,6,0,230.0,35.0,2.7,16.5,60.0,27.24,16.97
2018,8,15,6,15,256.5,41.5,2.7,17.0,83.5,31.67,21.86
2018,8,15,6,30,283.0,48.0,2.7,17.5,107.0,35.96,25.98
2018,8,15,6,45,141.5,45.5,2.7,17.95,75.0,36.23,26.38
2018,8,15,7,0,0.0,43.0,2.7,18.4,43.0,37.92,27.87
2018,8,15,7,15,0.0,50.0,2.65,18.95,50.0,44.12,33.22
2018,8,15,7,30,0.0,57.0,2.6,19.5,57.0,50.34,38.48
2018,8,15,7,45,0.0,66.5,2.6,20.05,66.5,58.78,45.57
2018,8,15,8,0,0.0,76.0,2.6,20.6,76.0,67.25,52.57
2018,8,15,8,15,0.0,94.5,2.6,21.15,94.5,83.34,65.99
2018,8,15,8,30,0.0,113.0,2.6,21.7,113.0,98.68,75.02
2018,8,15,8,45,14.0,125.5,2.6,22.25,135.0,110.42,83.51
2018,8,15,9,0,28.0,138.0,2.6,22.8,157.0,118.86,89.08
2018,8,15,9,15,20.0,181.5,2.65,23.3,195.5,152.91,115.92
2018,8,15,9,30,12.0,225.0,2.7,23.8,234.0,193.85,147.67
2018,8,15,9,45,23.5,265.5,2.7,24.35,284.0,222.46,168.74
2018,8,15,10,0,35.0,306.0,2.7,24.9,334.0,260.71,197.06
2018,8,15,10,15,98.5,347.0,2.8,25.3,429.0,322.76,242.6
2018,8,15,10,30,162.0,388.0,2.9,25.7,524.0,385.78,288.8
2018,8,15,10,45,413.5,305.5,3.0,26.1,665.5,456.41,341.55
2018,8,15,11,0,665.0,223.0,3.1,26.5,807.0,557.58,417.32
2018,8,15,11,15,768.0,173.5,3.2,26.7,859.0,617.61,462.93
2018,8,15,11,30,871.0,124.0,3.3,26.9,911.0,680.87,510.74
2018,8,15,11,45,873.5,124.0,3.35,27.15,918.5,721.85,540.59
2018,8,15,12,0,876.0,124.0,3.4,27.4,926.0,761.03,568.26
2018,8,15,12,15,875.0,124.5,3.5,27.4,925.0,795.98,592.44
2018,8,15,12,30,874.0,125.0,3.6,27.4,924.0,828.57,615.0
2018,8,15,12,45,871.0,125.0,3.65,27.45,915.0,856.52,634.04
2018,8,15,13,0,868.0,125.0,3.7,27.5,906.0,881.69,651.25
2018,8,15,13,15,865.0,123.5,3.8,27.3,890.0,902.54,666.56
2018,8,15,13,30,862.0,122.0,3.9,27.1,874.0,920.36,679.99
2018,8,15,13,45,857.0,121.0,3.95,26.95,851.5,933.7,690.17
2018,8,15,14,0,852.0,120.0,4.0,26.8,829.0,943.86,698.39
2018,8,15,14,15,845.5,118.0,4.05,26.4,800.0,948.3,703.66
2018,8,15,14,30,839.0,116.0,4.1,26.0,771.0,949.49,706.94
2018,8,15,14,45,829.0,113.0,4.15,25.6,735.0,942.94,705.16
2018,8,15,15,0,819.0,110.0,4.2,25.2,699.0,943.33,708.29
2018,8,15,15,15,805.0,108.0,4.2,25.2,658.0,927.82,699.29
2018,8,15,15,30,791.0,106.0,4.2,25.2,617.0,909.33,688.43
2018,8,15,15,45,773.5,102.0,4.15,24.1,571.5,882.28,674.33
2018,8,15,16,0,756.0,98.0,4.1,23.0,526.0,852.66,658.26
2018,8,15,16,15,733.0,94.5,4.05,22.4,478.0,816.21,635.77
2018,8,15,16,30,710.0,91.0,4.0,21.8,430.0,782.85,615.16
2018,8,15,16,45,679.0,86.0,3.95,21.2,380.0,734.41,582.93
2018,8,15,17,0,648.0,81.0,3.9,20.6,330.0,685.19,549.25
2018,8,15,17,15,603.5,75.0,3.8,20.0,279.5,623.12,504.4
2018,8,15,17,30,559.0,69.0,3.7,19.4,229.0,561.84,458.39
2018,8,15,17,45,496.0,60.5,3.6,18.8,181.0,484.68,397.62
2018,8,15,18,0,433.0,52.0,3.5,18.2,133.0,410.65,335.96
2018,8,15,18,15,339.5,41.0,3.4,17.85,92.5,317.03,254.64
2018,8,15,18,30,246.0,30.0,3.3,17.5,52.0,231.14,163.44
2018,8,15,18,45,138.5,17.5,3.15,17.1,28.5,96.74,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.7,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.55,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,14.15,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.8,9.0,7.28,0.0
2018,8,16,5,45,185.5,21.0,1.9,15.45,37.5,17.48,0.0
2018,8,16,6,0,307.0,34.0,2.2,16.1,66.0,27.83,17.36
2018,8,16,6,15,367.0,44.5,2.25,16.65,104.5,35.29,25.0
2018,8,16,6,30,427.0,55.0,2.3,17.2,143.0,42.43,31.67
2018,8,16,6,45,270.5,84.0,2.3,17.8,145.5,61.52,48.6
2018,8,16,7,0,114.0,113.0,2.3,18.4,148.0,87.13,70.91
2018,8,16,7,15,116.5,137.0,2.35,19.0,178.5,103.46,84.78
2018,8,16,7,30,119.0,161.0,2.4,19.6,209.0,119.23,97.88
2018,8,16,7,45,146.0,181.5,2.4,20.25,248.0,132.6,108.67
2018,8,16,8,0,173.0,202.0,2.4,20.9,287.0,145.54,118.9
2018,8,16,8,15,371.0,179.5,2.45,21.55,387.0,114.15,91.85
2018,8,16,8,30,569.0,157.0,2.5,22.2,487.0,108.02,74.95
2018,8,16,8,45,616.5,154.0,2.55,22.9,538.0,144.3,88.39
2018,8,16,9,0,664.0,151.0,2.6,23.6,589.0,186.29,114.69
2018,8,16,9,15,731.0,137.5,2.6,24.25,647.5,230.17,146.73
2018,8,16,9,30,798.0,124.0,2.6,24.9,706.0,286.55,191.35
2018,8,16,9,45,822.0,120.5,2.6,25.6,745.5,337.54,234.29
2018,8,16,10,0,846.0,117.0,2.6,26.3,785.0,396.38,282.76
2018,8,16,10,15,854.5,118.0,2.55,26.9,814.0,447.3,324.69
2018,8,16,10,30,863.0,119.0,2.5,27.5,843.0,498.08,365.25
2018,8,16,10,45,839.0,135.0,2.5,28.1,854.0,543.36,400.58
2018,8,16,11,0,815.0,151.0,2.5,28.7,865.0,584.76,431.77
2018,8,16,11,15,791.5,164.5,2.5,29.25,867.5,623.48,459.99
2018,8,16,11,30,768.0,178.0,2.5,29.8,870.0,658.92,484.95
2018,8,16,11,45,727.0,202.0,2.55,30.35,861.0,688.9,505.25
2018,8,16,12,0,686.0,226.0,2.6,30.9,852.0,714.86,522.19
2018,8,16,12,15,737.5,199.5,2.7,31.2,872.0,762.98,556.37
2018,8,16,12,30,789.0,173.0,2.8,31.5,892.0,808.56,587.77
2018,8,16,12,45,831.5,148.5,2.95,31.8,900.0,850.85,615.72
2018,8,16,13,0,874.0,124.0,3.1,32.1,908.0,884.91,638.19
2018,8,16,13,15,870.5,123.0,3.2,32.05,892.0,905.92,652.81
2018,8,16,13,30,867.0,122.0,3.3,32.0,876.0,923.87,665.65
2018,8,16,13,45,861.5,121.0,3.4,31.95,853.0,936.83,675.39
2018,8,16,14,0,856.0,120.0,3.5,31.9,830.0,946.56,683.2
2018,8,16,14,15,849.5,117.0,3.55,31.6,800.0,949.97,687.46
2018,8,16,14,30,843.0,114.0,3.6,31.3,770.0,950.06,689.74
2018,8,16,14,45,834.0,111.5,3.65,31.05,734.5,944.98,688.67
2018,8,16,15,0,825.0,109.0,3.7,30.8,699.0,946.79,692.31
2018,8,16,15,15,811.0,106.0,3.7,30.8,657.5,930.04,682.77
2018,8,16,15,30,797.0,103.0,3.7,30.8,616.0,910.27,671.41
2018,8,16,15,45,780.5,99.5,3.7,29.75,571.0,884.66,658.94
2018,8,16,16,0,764.0,96.0,3.7,28.7,526.0,856.45,644.52
2018,8,16,16,15,743.5,91.5,3.65,27.9,478.0,820.93,623.86
2018,8,16,16,30,723.0,87.0,3.6,27.1,430.0,783.38,601.38
2018,8,16,16,45,692.5,82.0,3.55,26.35,379.5,739.62,573.73
2018,8,16,17,0,662.0,77.0,3.5,25.6,329.0,690.47,541.29
2018,8,16,17,15,619.0,71.0,3.4,24.6,278.5,629.27,498.95
2018,8,16,17,30,576.0,65.0,3.3,23.6,228.0,568.81,455.25
2018,8,16,17,45,513.5,57.0,3.2,22.55,180.0,492.25,396.81
2018,8,16,18,0,451.0,49.0,3.1,21.5,132.0,418.84,337.37
2018,8,16,18,15,355.0,38.5,3.0,20.75,91.0,323.82,256.15
2018,8,16,18,30,259.0,28.0,2.9,20.0,50.0,234.88,158.48
2018,8,16,18,45,146.0,16.5,2.8,19.2,27.0,99.85,0.0
2018,8,16,19,0,33.0,5.0,2.7,18.4,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.65,18.15,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.3,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.9,9.0,7.28,0.0
2018,8,17,5,45,176.0,18.5,1.75,16.45,33.5,15.18,0.0
2018,8,17,6,0,279.0,29.0,2.0,17.0,58.0,23.25,13.39
2018,8,17,6,15,345.5,38.0,1.95,17.75,94.0,29.59,19.93
2018,8,17,6,30,412.0,47.0,1.9,18.5,130.0,35.66,25.59
2018,8,17,6,45,207.0,69.0,1.9,19.2,111.0,53.74,41.54
2018,8,17,7,0,2.0,91.0,1.9,19.9,92.0,77.25,61.94
2018,8,17,7,15,29.0,122.0,1.85,20.75,133.5,97.57,79.13
2018,8,17,7,30,56.0,153.0,1.8,21.6,175.0,119.21,97.05
2018,8,17,7,45,255.5,151.0,1.75,22.45,274.0,107.53,86.52
2018,8,17,8,0,455.0,149.0,1.7,23.3,373.0,98.15,78.07
2018,8,17,8,15,634.5,115.5,1.7,24.25,463.0,72.45,55.95
2018,8,17,8,30,814.0,82.0,1.7,25.2,553.0,78.4,48.56
2018,8,17,8,45,830.0,85.0,1.65,26.15,598.5,128.82,67.84
2018,8,17,9,0,846.0,88.0,1.6,27.1,644.0,181.09,101.31
2018,8,17,9,15,858.0,90.0,1.65,28.1,684.5,233.58,141.55
2018,8,17,9,30,870.0,92.0,1.7,29.1,725.0,287.1,185.32
2018,8,17,9,45,775.0,139.0,1.75,30.1,723.5,335.92,228.87
2018,8,17,10,0,680.0,186.0,1.8,31.1,722.0,377.09,264.77
2018,8,17,10,15,771.0,151.5,1.85,31.85,780.5,432.87,307.3
2018,8,17,10,30,862.0,117.0,1.9,32.6,839.0,494.79,353.87
2018,8,17,10,45,888.0,108.0,1.95,33.35,868.5,546.31,392.56
2018,8,17,11,0,914.0,99.0,2.0,34.1,898.0,598.59,430.68
2018,8,17,11,15,917.5,99.0,2.05,34.75,912.5,645.18,463.86
2018,8,17,11,30,921.0,99.0,2.1,35.4,927.0,690.27,495.05
2018,8,17,11,45,923.0,99.0,2.2,36.0,934.5,732.62,523.97
2018,8,17,12,0,925.0,99.0,2.3,36.6,942.0,772.97,549.72
2018,8,17,12,15,924.5,100.0,2.4,36.85,941.5,810.12,573.49
2018,8,17,12,30,924.0,101.0,2.5,37.1,941.0,844.8,595.59
2018,8,17,12,45,920.5,101.5,2.55,37.35,932.0,873.87,613.72
2018,8,17,13,0,917.0,102.0,2.6,37.6,923.0,899.99,630.0
2018,8,17,13,15,913.5,102.0,2.7,37.5,907.0,922.55,645.41
2018,8,17,13,30,910.0,102.0,2.8,37.4,891.0,941.96,658.97
2018,8,17,13,45,906.0,100.5,2.9,37.3,868.0,956.11,669.39
2018,8,17,14,0,902.0,99.0,3.0,37.2,845.0,966.9,677.89
2018,8,17,14,15,895.0,97.5,3.05,36.9,815.0,971.44,682.84
2018,8,17,14,30,888.0,96.0,3.1,36.6,785.0,972.56,685.83
2018,8,17,14,45,879.0,94.0,3.15,36.3,748.5,967.78,685.28
2018,8,17,15,0,870.0,92.0,3.2,36.0,712.0,959.67,682.77
2018,8,17,15,15,857.0,90.0,3.2,36.0,670.0,944.45,674.64
2018,8,17,15,30,844.0,88.0,3.2,36.0,628.0,926.18,664.68
2018,8,17,15,45,828.0,85.0,3.25,35.0,582.0,900.94,653.24
2018,8,17,16,0,812.0,82.0,3.3,34.0,536.0,882.5,646.15
2018,8,17,16,15,791.0,79.0,3.3,33.2,487.5,847.47,626.9
2018,8,17,16,30,770.0,76.0,3.3,32.4,439.0,810.36,605.89
2018,8,17,16,45,739.5,72.5,3.3,31.6,387.5,762.5,576.76
2018,8,17,17,0,709.0,69.0,3.3,30.8,336.0,713.58,545.91
2018,8,17,17,15,666.0,63.5,3.2,29.6,284.0,651.21,504.4
2018,8,17,17,30,623.0,58.0,3.1,28.4,232.0,594.77,465.23
2018,8,17,17,45,559.5,51.5,3.0,27.2,183.0,518.05,408.35
2018,8,17,18,0,496.0,45.0,2.9,26.0,134.0,444.57,350.64
2018,8,17,18,15,396.0,35.5,2.8,25.0,92.0,346.76,268.57
2018,8,17,18,30,296.0,26.0,2.7,24.0,50.0,253.13,159.87
2018,8,17,18,45,159.5,15.0,2.6,23.05,26.5,105.92,0.0
2018,8,17,19,0,23.0,4.0,2.5,22.1,3.0,0.0,0.0
2018,8,17,19,15,11.5,2.0,2.45,21.6,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.5,4.5,1.35,15.9,4.5,0.0,0.0
2018,8,18,5,30,77.0,9.0,1.6,16.6,9.0,8.19,0.0
2018,8,18,5,45,217.0,20.0,1.9,17.3,38.0,16.76,0.0
2018,8,18,6,0,357.0,31.0,2.2,18.0,67.0,25.34,14.85
2018,8,18,6,15,450.5,39.5,2.15,18.8,112.0,31.28,21.25
2018,8,18,6,30,544.0,48.0,2.1,19.6,157.0,37.07,26.66
2018,8,18,6,45,604.0,54.5,2.05,20.35,208.5,40.94,30.19
2018,8,18,7,0,664.0,61.0,2.0,21.1,260.0,44.7,33.45
2018,8,18,7,15,705.0,65.5,2.0,22.3,313.0,51.16,38.83
2018,8,18,7,30,746.0,70.0,2.0,23.5,366.0,53.36,40.42
2018,8,18,7,45,757.0,77.5,1.95,24.7,413.5,57.54,43.64
2018,8,18,8,0,768.0,85.0,1.9,25.9,461.0,61.44,46.54
2018,8,18,8,15,770.5,95.0,1.9,27.0,505.5,66.79,50.63
2018,8,18,8,30,773.0,105.0,1.9,28.1,550.0,82.02,52.4
2018,8,18,8,45,787.0,109.0,1.85,29.2,594.0,131.24,70.76
2018,8,18,9,0,801.0,113.0,1.8,30.3,638.0,182.27,102.83
2018,8,18,9,15,752.5,142.0,1.85,31.15,660.0,234.6,144.65
2018,8,18,9,30,704.0,171.0,1.9,32.0,682.0,288.63,189.64
2018,8,18,9,45,677.5,192.5,1.95,32.85,704.0,339.01,230.99
2018,8,18,10,0,651.0,214.0,2.0,33.7,726.0,386.67,269.38
2018,8,18,10,15,711.0,195.5,2.1,34.35,773.5,436.36,307.43
2018,8,18,10,30,771.0,177.0,2.2,35.0,821.0,495.06,351.36
2018,8,18,10,45,830.0,154.0,2.25,35.65,864.0,549.3,391.45
2018,8,18,11,0,889.0,131.0,2.3,36.3,907.0,608.87,434.35
2018,8,18,11,15,861.5,147.0,2.4,36.75,909.0,648.7,462.9
2018,8,18,11,30,834.0,163.0,2.5,37.2,911.0,687.25,489.69
2018,8,18,11,45,835.5,164.0,2.6,37.7,918.5,728.79,518.02
2018,8,18,12,0,837.0,165.0,2.7,38.2,926.0,768.59,544.58
2018,8,18,12,15,831.5,168.0,2.8,38.3,923.0,802.85,567.88
2018,8,18,12,30,826.0,171.0,2.9,38.4,920.0,834.59,588.49
2018,8,18,12,45,839.0,164.0,3.0,38.45,918.5,869.78,611.42
2018,8,18,13,0,852.0,157.0,3.1,38.5,917.0,902.83,632.95
2018,8,18,13,15,797.5,178.5,3.2,38.35,879.5,901.27,633.14
2018,8,18,13,30,743.0,200.0,3.3,38.2,842.0,901.16,634.62
2018,8,18,13,45,740.0,195.0,3.4,38.0,820.0,912.53,643.65
2018,8,18,14,0,737.0,190.0,3.5,37.8,798.0,920.81,650.76
2018,8,18,14,15,788.5,162.5,3.55,37.45,791.0,947.64,670.03
2018,8,18,14,30,840.0,135.0,3.6,37.1,784.0,977.95,691.54
2018,8,18,14,45,829.0,132.5,3.65,36.75,747.0,971.44,689.76
2018,8,18,15,0,818.0,130.0,3.7,36.4,710.0,961.59,686.24
2018,8,18,15,15,803.0,126.0,3.7,36.4,667.0,942.96,675.86
2018,8,18,15,30,788.0,122.0,3.7,36.4,624.0,921.25,663.59
2018,8,18,15,45,769.0,117.5,3.7,35.25,577.0,892.27,649.65
2018,8,18,16,0,750.0,113.0,3.7,34.1,530.0,866.68,637.75
2018,8,18,16,15,726.5,108.5,3.6,33.2,481.0,829.01,616.22
2018,8,18,16,30,703.0,104.0,3.5,32.3,432.0,789.48,593.01
2018,8,18,16,45,668.5,97.0,3.45,31.4,379.5,735.64,559.31
2018,8,18,17,0,634.0,90.0,3.4,30.5,327.0,681.1,524.0
2018,8,18,17,15,584.5,83.0,3.2,29.25,275.0,614.04,478.21
2018,8,18,17,30,535.0,76.0,3.0,28.0,223.0,547.91,431.01
2018,8,18,17,45,465.0,65.5,2.85,26.75,173.5,463.92,367.59
2018,8,18,18,0,395.0,55.0,2.7,25.5,124.0,383.49,303.0
2018,8,18,18,15,298.0,41.5,2.65,24.4,83.5,286.54,221.46
2018,8,18,18,30,201.0,28.0,2.6,23.3,43.0,194.09,113.38
2018,8,18,18,45,106.5,15.0,2.55,22.2,22.5,74.98,0.0
2018,8,18,19,0,12.0,2.0,2.5,21.1,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.55,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,23.0,3.5,1.6,14.8,3.5,0.0,0.0
2018,8,19,5,30,46.0,7.0,1.9,15.4,7.0,6.37,0.0
2018,8,19,5,45,152.5,20.5,2.15,16.0,33.0,16.26,0.0
2018,8,19,6,0,259.0,34.0,2.4,16.6,59.0,26.64,15.79
2018,8,19,6,15,313.0,44.0,2.45,17.3,93.0,33.89,23.6
2018,8,19,6,30,367.0,54.0,2.5,18.0,127.0,41.7,30.86
2018,8,19,6,45,183.5,68.5,2.5,18.65,105.0,53.28,41.2
2018,8,19,7,0,0.0,83.0,2.5,19.3,83.0,71.13,56.77
2018,8,19,7,15,0.0,97.0,2.5,20.1,97.0,82.85,66.68
2018,8,19,7,30,0.0,111.0,2.5,20.9,111.0,94.48,76.3
2018,8,19,7,45,11.0,141.0,2.55,21.75,146.5,117.84,95.65
2018,8,19,8,0,22.0,171.0,2.6,22.6,182.0,140.65,114.14
2018,8,19,8,15,51.5,205.5,2.6,23.4,234.0,155.97,126.07
2018,8,19,8,30,81.0,240.0,2.6,24.2,286.0,179.29,137.33
2018,8,19,8,45,205.0,248.5,2.65,25.0,379.0,193.52,141.18
2018,8,19,9,0,329.0,257.0,2.7,25.8,472.0,220.98,154.65
2018,8,19,9,15,586.0,189.5,2.7,26.55,602.0,235.8,155.2
2018,8,19,9,30,843.0,122.0,2.7,27.3,732.0,291.73,191.46
2018,8,19,9,45,853.0,124.0,2.75,28.05,767.5,345.2,236.44
2018,8,19,10,0,863.0,126.0,2.8,28.8,803.0,404.73,285.41
2018,8,19,10,15,852.5,136.5,2.85,29.3,825.5,451.87,324.87
2018,8,19,10,30,842.0,147.0,2.9,29.8,848.0,502.73,365.65
2018,8,19,10,45,869.0,138.5,2.95,30.35,879.0,557.62,407.83
2018,8,19,11,0,896.0,130.0,3.0,30.9,910.0,610.74,447.7
2018,8,19,11,15,900.5,131.0,3.05,31.25,926.0,658.49,483.04
2018,8,19,11,30,905.0,132.0,3.1,31.6,942.0,704.9,516.54
2018,8,19,11,45,896.0,137.0,3.15,31.95,944.0,743.77,543.98
2018,8,19,12,0,887.0,142.0,3.2,32.3,946.0,779.98,569.02
2018,8,19,12,15,900.0,135.5,3.25,32.5,950.5,820.46,595.75
2018,8,19,12,30,913.0,129.0,3.3,32.7,955.0,859.17,620.92
2018,8,19,12,45,913.0,128.0,3.3,32.9,947.0,890.03,640.55
2018,8,19,13,0,913.0,127.0,3.3,33.1,939.0,918.1,658.36
2018,8,19,13,15,910.0,125.5,3.3,33.1,922.5,940.09,672.8
2018,8,19,13,30,907.0,124.0,3.3,33.1,906.0,958.88,685.29
2018,8,19,13,45,883.0,131.5,3.35,33.1,875.5,963.94,689.43
2018,8,19,14,0,859.0,139.0,3.4,33.1,845.0,975.5,698.01
2018,8,19,14,15,871.5,128.5,3.4,32.85,821.5,979.53,702.22
2018,8,19,14,30,884.0,118.0,3.4,32.6,798.0,990.23,710.94
2018,8,19,14,45,874.0,115.5,3.4,32.35,760.5,984.37,709.12
2018,8,19,15,0,864.0,113.0,3.4,32.1,723.0,985.36,712.01
2018,8,19,15,15,817.0,119.5,3.4,32.1,668.5,947.71,689.1
2018,8,19,15,30,770.0,126.0,3.4,32.1,614.0,907.16,664.39
2018,8,19,15,45,740.5,121.0,3.4,31.15,561.5,873.95,646.84
2018,8,19,16,0,711.0,116.0,3.4,30.2,509.0,832.69,623.4
2018,8,19,16,15,665.5,114.0,3.35,29.35,454.0,778.67,590.05
2018,8,19,16,30,620.0,112.0,3.3,28.5,399.0,723.73,555.24
2018,8,19,16,45,655.0,95.5,3.25,27.7,366.5,720.63,556.61
2018,8,19,17,0,690.0,79.0,3.2,26.9,334.0,712.76,553.89
2018,8,19,17,15,628.5,73.5,3.15,25.7,278.0,636.45,501.23
2018,8,19,17,30,567.0,68.0,3.1,24.5,222.0,561.91,447.62
2018,8,19,17,45,486.5,59.0,3.0,23.25,170.5,471.2,378.46
2018,8,19,18,0,406.0,50.0,2.9,22.0,119.0,384.95,308.32
2018,8,19,18,15,325.5,38.5,2.85,21.05,81.5,301.29,235.1
2018,8,19,18,30,245.0,27.0,2.8,20.1,44.0,215.59,115.07
2018,8,19,18,45,130.5,15.0,2.75,19.1,23.0,88.48,0.0
2018,8,19,19,0,16.0,3.0,2.7,18.1,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.75,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
