Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.7,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,15.1,5.0,4.55,0.0
2018,8,20,5,45,139.5,18.5,3.05,15.45,30.0,14.66,0.0
2018,8,20,6,0,244.0,32.0,3.2,15.8,55.0,25.06,14.35
2018,8,20,6,15,273.5,40.5,3.2,16.35,81.5,31.12,21.27
2018,8,20,6,30,303.0,49.0,3.2,16.9,108.0,36.96,26.83
2018,8,20,6,45,151.5,57.5,3.2,17.45,87.0,45.2,34.29
2018,8,20,7,0,0.0,66.0,3.2,18.0,66.0,57.87,45.46
2018,8,20,7,15,0.0,85.0,3.15,18.65,85.0,73.61,59.06
2018,8,20,7,30,0.0,104.0,3.1,19.3,104.0,89.14,72.22
2018,8,20,7,45,3.0,126.5,3.1,19.9,128.0,107.11,87.24
2018,8,20,8,0,6.0,149.0,3.1,20.5,152.0,124.8,101.77
2018,8,20,8,15,12.0,173.5,3.05,21.2,180.0,143.69,117.01
2018,8,20,8,30,18.0,198.0,3.0,21.9,208.0,162.62,132.03
2018,8,20,8,45,37.0,230.0,2.95,22.55,253.0,179.29,137.34
2018,8,20,9,0,56.0,262.0,2.9,23.2,298.0,208.51,158.27
2018,8,20,9,15,211.0,269.5,2.9,23.85,419.5,229.99,167.7
2018,8,20,9,30,366.0,277.0,2.9,24.5,541.0,289.43,208.12
2018,8,20,9,45,470.0,260.0,2.9,25.2,616.5,325.76,234.44
2018,8,20,10,0,574.0,243.0,2.9,25.9,692.0,381.06,276.31
2018,8,20,10,15,588.0,246.5,2.95,26.4,721.0,423.31,310.46
2018,8,20,10,30,602.0,250.0,3.0,26.9,750.0,468.27,345.94
2018,8,20,10,45,696.5,213.0,3.05,27.4,806.5,523.17,388.01
2018,8,20,11,0,791.0,176.0,3.1,27.9,863.0,587.28,436.26
2018,8,20,11,15,825.0,162.5,3.15,28.2,889.5,637.78,474.19
2018,8,20,11,30,859.0,149.0,3.2,28.5,916.0,687.58,511.0
2018,8,20,11,45,862.0,148.5,3.25,28.8,923.0,728.57,540.59
2018,8,20,12,0,865.0,148.0,3.3,29.1,930.0,767.8,568.41
2018,8,20,12,15,867.5,146.5,3.4,29.15,930.0,803.85,593.52
2018,8,20,12,30,870.0,145.0,3.5,29.2,930.0,837.7,616.61
2018,8,20,12,45,871.5,142.5,3.6,29.25,922.0,867.46,636.93
2018,8,20,13,0,873.0,140.0,3.7,29.3,914.0,894.57,655.55
2018,8,20,13,15,869.5,138.5,3.75,29.15,897.5,915.4,670.33
2018,8,20,13,30,866.0,137.0,3.8,29.0,881.0,933.13,683.2
2018,8,20,13,45,860.5,135.5,3.85,28.9,857.5,945.84,692.77
2018,8,20,14,0,855.0,134.0,3.9,28.8,834.0,965.15,706.88
2018,8,20,14,15,847.5,131.0,3.95,28.45,803.0,968.14,711.02
2018,8,20,14,30,840.0,128.0,4.0,28.1,772.0,967.68,713.14
2018,8,20,14,45,831.0,125.0,4.05,27.75,736.0,962.38,712.22
2018,8,20,15,0,822.0,122.0,4.1,27.4,700.0,953.75,709.23
2018,8,20,15,15,807.0,119.5,4.1,27.4,658.0,936.68,699.41
2018,8,20,15,30,792.0,117.0,4.1,27.4,616.0,916.57,687.64
2018,8,20,15,45,764.5,114.5,4.1,26.4,566.0,881.75,668.42
2018,8,20,16,0,737.0,112.0,4.1,25.4,516.0,850.55,651.47
2018,8,20,16,15,724.0,103.5,4.05,24.6,469.0,817.6,632.17
2018,8,20,16,30,711.0,95.0,4.0,23.8,422.0,782.32,610.79
2018,8,20,16,45,684.0,88.5,3.95,23.0,372.0,735.44,580.32
2018,8,20,17,0,657.0,82.0,3.9,22.2,322.0,687.5,548.07
2018,8,20,17,15,603.5,74.5,3.8,21.3,268.0,616.12,496.69
2018,8,20,17,30,550.0,67.0,3.7,20.4,214.0,546.12,444.13
2018,8,20,17,45,497.0,58.0,3.6,19.45,168.5,476.53,389.18
2018,8,20,18,0,444.0,49.0,3.5,18.5,123.0,409.29,332.26
2018,8,20,18,15,340.0,37.5,3.45,17.85,82.5,308.83,243.03
2018,8,20,18,30,236.0,26.0,3.4,17.2,42.0,206.12,93.85
2018,8,20,18,45,125.5,14.5,3.3,16.55,22.0,84.83,0.0
2018,8,20,19,0,15.0,3.0,3.2,15.9,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.45,14.65,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.5,14.9,4.0,3.64,0.0
2018,8,21,5,45,131.0,19.0,2.6,15.1,30.0,17.28,0.0
2018,8,21,6,0,241.0,34.0,2.7,15.3,56.0,26.67,15.4
2018,8,21,6,15,298.5,41.5,2.65,15.75,87.0,31.99,22.04
2018,8,21,6,30,356.0,49.0,2.6,16.2,118.0,37.55,27.42
2018,8,21,6,45,178.0,45.5,2.55,16.6,80.0,33.19,23.81
2018,8,21,7,0,0.0,42.0,2.5,17.0,42.0,37.03,27.26
2018,8,21,7,15,0.0,47.5,2.4,17.55,47.5,41.91,31.49
2018,8,21,7,30,0.0,53.0,2.3,18.1,53.0,46.79,35.63
2018,8,21,7,45,0.0,62.0,2.2,18.65,62.0,54.78,42.4
2018,8,21,8,0,0.0,71.0,2.1,19.2,71.0,62.79,49.09
2018,8,21,8,15,0.0,89.0,2.1,19.85,89.0,78.75,62.47
2018,8,21,8,30,0.0,107.0,2.1,20.5,107.0,93.71,74.79
2018,8,21,8,45,15.0,124.5,2.05,21.1,134.0,104.65,79.29
2018,8,21,9,0,30.0,142.0,2.0,21.7,161.0,121.65,91.66
2018,8,21,9,15,61.5,171.0,2.0,22.3,214.0,152.23,114.08
2018,8,21,9,30,93.0,200.0,2.0,22.9,267.0,179.67,134.17
2018,8,21,9,45,71.5,239.5,2.05,23.45,292.5,216.9,163.63
2018,8,21,10,0,50.0,279.0,2.1,24.0,318.0,245.34,185.57
2018,8,21,10,15,62.0,325.5,2.15,24.5,375.5,290.82,219.36
2018,8,21,10,30,74.0,372.0,2.2,25.0,433.0,338.46,254.25
2018,8,21,10,45,163.5,385.5,2.3,25.45,525.5,397.42,297.39
2018,8,21,11,0,253.0,399.0,2.4,25.9,618.0,467.17,348.35
2018,8,21,11,15,405.0,348.5,2.5,26.2,706.0,535.77,399.5
2018,8,21,11,30,557.0,298.0,2.6,26.5,794.0,618.99,460.85
2018,8,21,11,45,673.5,246.5,2.7,26.8,850.5,685.58,509.79
2018,8,21,12,0,790.0,195.0,2.8,27.1,907.0,757.3,561.89
2018,8,21,12,15,780.0,201.0,2.9,27.2,903.5,789.49,584.61
2018,8,21,12,30,770.0,207.0,3.0,27.3,900.0,822.96,608.07
2018,8,21,12,45,755.0,213.5,3.05,27.4,887.0,847.17,624.77
2018,8,21,13,0,740.0,220.0,3.1,27.5,874.0,868.29,639.31
2018,8,21,13,15,734.5,218.5,3.2,27.45,857.5,886.89,652.89
2018,8,21,13,30,729.0,217.0,3.3,27.4,841.0,902.53,664.49
2018,8,21,13,45,713.5,217.0,3.4,27.35,813.5,907.42,669.07
2018,8,21,14,0,698.0,217.0,3.5,27.3,786.0,908.98,671.65
2018,8,21,14,15,692.5,211.5,3.5,27.0,758.0,911.16,674.87
2018,8,21,14,30,687.0,206.0,3.5,26.7,730.0,910.24,676.15
2018,8,21,14,45,671.5,202.0,3.55,26.4,693.5,898.2,670.38
2018,8,21,15,0,656.0,198.0,3.6,26.1,657.0,883.13,662.69
2018,8,21,15,15,638.0,192.0,3.6,26.1,615.5,860.67,648.94
2018,8,21,15,30,620.0,186.0,3.6,26.1,574.0,835.48,633.34
2018,8,21,15,45,594.0,178.5,3.6,25.2,527.5,792.2,607.15
2018,8,21,16,0,568.0,171.0,3.6,24.3,481.0,754.17,584.26
2018,8,21,16,15,534.0,162.5,3.55,23.55,431.5,706.24,552.84
2018,8,21,16,30,500.0,154.0,3.5,22.8,382.0,657.56,519.97
2018,8,21,16,45,459.5,142.5,3.5,22.1,332.0,599.26,478.97
2018,8,21,17,0,419.0,131.0,3.5,21.4,282.0,541.38,436.93
2018,8,21,17,15,370.0,115.0,3.35,20.6,232.5,471.91,384.12
2018,8,21,17,30,321.0,99.0,3.2,19.8,183.0,404.31,330.8
2018,8,21,17,45,262.0,79.0,3.1,19.0,137.5,311.85,255.7
2018,8,21,18,0,203.0,59.0,3.0,18.2,92.0,237.64,192.65
2018,8,21,18,15,139.0,39.0,2.85,17.8,58.0,163.24,126.14
2018,8,21,18,30,75.0,19.0,2.7,17.4,24.0,82.49,24.63
2018,8,21,18,45,37.5,9.5,2.55,16.95,12.0,29.95,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.3,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.9,3.0,2.73,0.0
2018,8,22,5,45,47.5,15.0,1.35,15.5,19.0,13.64,0.0
2018,8,22,6,0,85.0,27.0,1.5,16.1,35.0,21.94,11.37
2018,8,22,6,15,137.0,47.0,1.55,16.5,69.0,37.26,26.47
2018,8,22,6,30,189.0,67.0,1.6,16.9,103.0,52.09,40.02
2018,8,22,6,45,110.0,72.5,1.6,17.35,95.0,58.67,46.11
2018,8,22,7,0,31.0,78.0,1.6,17.8,87.0,65.67,52.32
2018,8,22,7,15,15.5,87.5,1.6,18.35,92.0,75.55,60.81
2018,8,22,7,30,0.0,97.0,1.6,18.9,97.0,83.68,67.57
2018,8,22,7,45,0.0,114.5,1.6,19.4,114.5,97.96,79.5
2018,8,22,8,0,0.0,132.0,1.6,19.9,132.0,112.09,91.09
2018,8,22,8,15,2.0,152.5,1.6,20.55,153.5,128.29,104.18
2018,8,22,8,30,4.0,173.0,1.6,21.2,175.0,144.36,116.95
2018,8,22,8,45,7.5,191.5,1.65,21.9,196.0,160.36,123.51
2018,8,22,9,0,11.0,210.0,1.7,22.6,217.0,176.9,135.55
2018,8,22,9,15,20.5,242.0,1.75,23.3,256.5,205.19,156.35
2018,8,22,9,30,30.0,274.0,1.8,24.0,296.0,224.5,170.06
2018,8,22,9,45,48.5,307.5,1.85,24.7,344.5,258.87,195.0
2018,8,22,10,0,67.0,341.0,1.9,25.4,393.0,295.97,221.84
2018,8,22,10,15,165.5,353.5,1.95,26.0,488.5,345.73,257.11
2018,8,22,10,30,264.0,366.0,2.0,26.6,584.0,407.13,301.46
2018,8,22,10,45,521.5,276.0,2.1,27.25,721.5,484.19,357.83
2018,8,22,11,0,779.0,186.0,2.2,27.9,859.0,586.55,432.75
2018,8,22,11,15,801.0,178.5,2.25,28.3,880.5,634.38,467.75
2018,8,22,11,30,823.0,171.0,2.3,28.7,902.0,682.49,502.49
2018,8,22,11,45,828.5,169.5,2.4,29.15,910.0,724.37,532.21
2018,8,22,12,0,834.0,168.0,2.5,29.6,918.0,764.72,560.34
2018,8,22,12,15,832.0,169.0,2.55,29.8,916.0,799.86,584.65
2018,8,22,12,30,830.0,170.0,2.6,30.0,914.0,832.61,606.25
2018,8,22,12,45,825.0,171.0,2.7,30.2,904.5,860.35,624.67
2018,8,22,13,0,820.0,172.0,2.8,30.4,895.0,885.23,641.27
2018,8,22,13,15,818.0,169.0,2.9,30.4,878.5,905.94,655.75
2018,8,22,13,30,816.0,166.0,3.0,30.4,862.0,923.6,668.38
2018,8,22,13,45,812.0,162.0,3.05,30.4,838.5,935.28,676.9
2018,8,22,14,0,808.0,158.0,3.1,30.4,815.0,943.68,683.48
2018,8,22,14,15,800.5,154.5,3.2,30.1,784.5,945.97,687.43
2018,8,22,14,30,793.0,151.0,3.3,29.8,754.0,944.91,689.38
2018,8,22,14,45,783.0,147.0,3.4,29.5,717.5,937.61,687.37
2018,8,22,15,0,773.0,143.0,3.5,29.2,681.0,927.06,683.33
2018,8,22,15,15,756.0,139.5,3.5,29.2,638.5,913.78,676.14
2018,8,22,15,30,739.0,136.0,3.5,29.2,596.0,891.41,662.93
2018,8,22,15,45,719.5,130.0,3.6,28.1,549.5,861.01,647.66
2018,8,22,16,0,700.0,124.0,3.7,27.0,503.0,828.16,630.36
2018,8,22,16,15,675.5,117.5,3.7,26.15,454.0,787.99,606.32
2018,8,22,16,30,651.0,111.0,3.7,25.3,405.0,746.08,580.44
2018,8,22,16,45,616.0,103.0,3.65,24.45,354.0,691.87,544.55
2018,8,22,17,0,581.0,95.0,3.6,23.6,303.0,637.08,507.01
2018,8,22,17,15,530.5,86.0,3.5,22.55,252.0,568.45,457.54
2018,8,22,17,30,480.0,77.0,3.4,21.5,201.0,500.94,406.64
2018,8,22,17,45,410.0,64.5,3.3,20.45,153.5,414.19,337.14
2018,8,22,18,0,340.0,52.0,3.2,19.4,106.0,336.6,271.62
2018,8,22,18,15,241.0,37.0,3.1,18.7,68.0,241.88,186.31
2018,8,22,18,30,142.0,22.0,3.0,18.0,30.0,140.2,22.17
2018,8,22,18,45,71.0,11.0,2.9,17.3,15.0,50.16,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.35,13.2,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.6,14.0,4.0,0.0,0.0
2018,8,23,5,45,99.5,18.0,1.9,14.75,26.0,16.37,0.0
2018,8,23,6,0,180.0,32.0,2.2,15.5,48.0,25.06,13.43
2018,8,23,6,15,250.0,48.0,2.25,16.05,86.0,36.99,26.22
2018,8,23,6,30,320.0,64.0,2.3,16.6,124.0,48.5,36.9
2018,8,23,6,45,193.0,78.5,2.35,17.1,118.0,60.38,47.65
2018,8,23,7,0,66.0,93.0,2.4,17.6,112.0,76.34,61.7
2018,8,23,7,15,41.5,114.0,2.4,18.1,127.0,91.92,75.12
2018,8,23,7,30,17.0,135.0,2.4,18.6,142.0,111.74,91.93
2018,8,23,7,45,22.0,156.0,2.4,19.15,166.0,128.2,105.52
2018,8,23,8,0,27.0,177.0,2.4,19.7,190.0,136.74,112.16
2018,8,23,8,15,37.0,201.5,2.4,20.25,221.5,153.15,125.33
2018,8,23,8,30,47.0,226.0,2.4,20.8,253.0,169.27,138.06
2018,8,23,8,45,103.5,240.5,2.4,21.35,305.5,179.5,135.95
2018,8,23,9,0,160.0,255.0,2.4,21.9,358.0,206.46,152.98
2018,8,23,9,15,198.5,273.5,2.45,22.4,409.5,239.23,176.15
2018,8,23,9,30,237.0,292.0,2.5,22.9,461.0,266.75,196.18
2018,8,23,9,45,205.5,327.5,2.55,23.4,479.5,309.61,230.56
2018,8,23,10,0,174.0,363.0,2.6,23.9,498.0,339.94,254.59
2018,8,23,10,15,359.0,322.5,2.65,24.3,614.0,392.73,292.31
2018,8,23,10,30,544.0,282.0,2.7,24.7,730.0,465.47,346.34
2018,8,23,10,45,633.5,252.0,2.75,25.1,787.5,519.26,387.5
2018,8,23,11,0,723.0,222.0,2.8,25.5,845.0,581.57,434.61
2018,8,23,11,15,725.5,224.5,2.85,25.8,858.5,624.94,467.17
2018,8,23,11,30,728.0,227.0,2.9,26.1,872.0,667.3,498.33
2018,8,23,11,45,728.0,229.0,2.95,26.35,878.0,706.34,526.59
2018,8,23,12,0,728.0,231.0,3.0,26.6,884.0,743.78,553.23
2018,8,23,12,15,722.5,234.5,3.1,26.7,881.5,776.6,576.77
2018,8,23,12,30,717.0,238.0,3.2,26.8,879.0,807.14,598.5
2018,8,23,12,45,707.0,240.5,3.25,26.85,867.5,830.61,615.08
2018,8,23,13,0,697.0,243.0,3.3,26.9,856.0,851.25,629.68
2018,8,23,13,15,692.5,241.0,3.4,26.8,840.0,869.54,643.51
2018,8,23,13,30,688.0,239.0,3.5,26.7,824.0,885.0,655.46
2018,8,23,13,45,681.0,234.5,3.55,26.6,800.0,892.78,662.08
2018,8,23,14,0,674.0,230.0,3.6,26.5,776.0,897.48,666.75
2018,8,23,14,15,663.5,225.5,3.65,26.15,745.5,895.77,667.82
2018,8,23,14,30,653.0,221.0,3.7,25.8,715.0,890.95,666.92
2018,8,23,14,45,639.0,215.0,3.75,25.5,678.5,878.19,660.54
2018,8,23,15,0,625.0,209.0,3.8,25.2,642.0,862.44,652.19
2018,8,23,15,15,606.5,202.0,3.8,25.2,600.5,838.51,637.14
2018,8,23,15,30,588.0,195.0,3.8,25.2,559.0,806.34,616.45
2018,8,23,15,45,564.5,186.5,3.8,24.15,514.0,771.73,596.14
2018,8,23,16,0,541.0,178.0,3.8,23.1,469.0,735.39,574.11
2018,8,23,16,15,509.5,168.0,3.8,22.4,420.5,688.57,543.02
2018,8,23,16,30,478.0,158.0,3.8,21.7,372.0,640.96,510.57
2018,8,23,16,45,439.5,144.5,3.75,20.95,322.5,582.67,469.0
2018,8,23,17,0,401.0,131.0,3.7,20.2,273.0,524.72,426.35
2018,8,23,17,15,351.5,114.5,3.65,19.45,224.0,455.03,372.75
2018,8,23,17,30,302.0,98.0,3.6,18.7,175.0,372.84,307.4
2018,8,23,17,45,243.0,78.0,3.5,17.95,130.5,296.65,244.03
2018,8,23,18,0,184.0,58.0,3.4,17.2,86.0,223.81,181.29
2018,8,23,18,15,123.5,38.0,3.35,16.85,53.5,153.32,116.26
2018,8,23,18,30,63.0,18.0,3.3,16.5,21.0,72.57,0.0
2018,8,23,18,45,31.5,9.0,3.25,16.15,10.5,25.92,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,5,15,6.0,1.5,1.65,13.7,1.5,0.0,0.0
2018,8,24,5,30,12.0,3.0,1.9,14.1,3.0,0.0,0.0
2018,8,24,5,45,71.0,17.0,2.15,14.45,22.5,15.46,0.0
2018,8,24,6,0,130.0,31.0,2.4,14.8,42.0,24.95,12.96
2018,8,24,6,15,203.0,49.0,2.45,15.25,80.0,37.71,26.87
2018,8,24,6,30,276.0,67.0,2.5,15.7,118.0,50.71,38.93
2018,8,24,6,45,157.5,74.0,2.5,16.1,105.0,57.08,44.91
2018,8,24,7,0,39.0,81.0,2.5,16.5,92.0,67.76,54.43
2018,8,24,7,15,19.5,93.5,2.45,17.1,99.0,77.66,62.98
2018,8,24,7,30,0.0,106.0,2.4,17.7,106.0,90.45,73.84
2018,8,24,7,45,1.5,123.5,2.35,18.25,124.0,104.65,85.7
2018,8,24,8,0,3.0,141.0,2.3,18.8,142.0,118.69,97.23
2018,8,24,8,15,8.5,165.5,2.25,19.4,170.0,137.69,112.74
2018,8,24,8,30,14.0,190.0,2.2,20.0,198.0,156.36,127.71
2018,8,24,8,45,37.0,226.5,2.2,20.65,250.0,176.14,135.86
2018,8,24,9,0,60.0,263.0,2.2,21.3,302.0,208.51,159.14
2018,8,24,9,15,139.5,287.5,2.2,21.95,385.0,237.04,177.05
2018,8,24,9,30,219.0,312.0,2.2,22.6,468.0,284.88,210.64
2018,8,24,9,45,350.0,298.0,2.2,23.2,562.0,321.86,235.57
2018,8,24,10,0,481.0,284.0,2.2,23.8,656.0,374.66,274.16
2018,8,24,10,15,564.0,263.5,2.25,24.35,715.5,424.42,312.42
2018,8,24,10,30,647.0,243.0,2.3,24.9,775.0,479.65,354.84
2018,8,24,10,45,693.5,229.5,2.35,25.4,813.0,530.7,394.1
2018,8,24,11,0,740.0,216.0,2.4,25.9,851.0,585.08,435.05
2018,8,24,11,15,745.5,217.0,2.5,26.3,866.0,629.72,468.41
2018,8,24,11,30,751.0,218.0,2.6,26.7,881.0,673.53,500.46
2018,8,24,11,45,754.5,217.5,2.65,27.1,888.0,713.63,529.06
2018,8,24,12,0,758.0,217.0,2.7,27.5,895.0,752.25,556.07
2018,8,24,12,15,752.0,220.5,2.8,27.65,892.0,785.56,579.68
2018,8,24,12,30,746.0,224.0,2.9,27.8,889.0,816.47,601.4
2018,8,24,12,45,735.5,227.5,3.0,27.95,877.5,841.14,618.69
2018,8,24,13,0,725.0,231.0,3.1,28.1,866.0,862.9,633.95
2018,8,24,13,15,720.5,228.0,3.15,28.1,849.0,880.7,646.85
2018,8,24,13,30,716.0,225.0,3.2,28.1,832.0,895.55,657.75
2018,8,24,13,45,709.0,221.0,3.3,28.05,807.5,904.09,664.78
2018,8,24,14,0,702.0,217.0,3.4,28.0,783.0,909.48,669.9
2018,8,24,14,15,691.5,212.5,3.45,27.7,752.0,907.9,670.89
2018,8,24,14,30,681.0,208.0,3.5,27.4,721.0,903.15,669.94
2018,8,24,14,45,667.5,202.5,3.55,27.15,684.5,891.36,664.25
2018,8,24,15,0,654.0,197.0,3.6,26.9,648.0,876.55,656.61
2018,8,24,15,15,635.0,191.0,3.6,26.9,606.0,853.05,642.17
2018,8,24,15,30,616.0,185.0,3.6,26.9,564.0,826.84,625.89
2018,8,24,15,45,592.5,176.5,3.55,26.0,518.0,785.09,600.55
2018,8,24,16,0,569.0,168.0,3.5,25.1,472.0,748.22,578.29
2018,8,24,16,15,539.5,158.0,3.45,24.45,423.5,702.61,548.53
2018,8,24,16,30,510.0,148.0,3.4,23.8,375.0,656.05,517.19
2018,8,24,16,45,471.5,136.0,3.35,23.1,325.0,598.73,476.91
2018,8,24,17,0,433.0,124.0,3.3,22.4,275.0,541.72,435.54
2018,8,24,17,15,383.5,108.5,3.15,21.55,226.0,472.26,382.86
2018,8,24,17,30,334.0,93.0,3.0,20.7,177.0,404.74,329.61
2018,8,24,17,45,272.5,74.0,2.9,19.85,132.0,326.32,265.37
2018,8,24,18,0,211.0,55.0,2.8,19.0,87.0,251.72,201.79
2018,8,24,18,15,141.0,35.5,2.7,18.35,53.5,160.53,119.52
2018,8,24,18,30,71.0,16.0,2.6,17.7,20.0,83.09,0.0
2018,8,24,18,45,35.5,8.0,2.55,17.05,10.0,27.17,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.95,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.6,3.0,0.0,0.0
2018,8,25,5,45,83.0,16.5,1.65,13.3,22.5,15.01,0.0
2018,8,25,6,0,151.0,30.0,1.8,14.0,42.0,23.49,11.44
2018,8,25,6,15,231.5,47.5,1.9,14.6,82.0,36.65,25.98
2018,8,25,6,30,312.0,65.0,2.0,15.2,122.0,49.36,37.81
2018,8,25,6,45,274.5,82.5,2.1,15.8,144.5,61.11,48.5
2018,8,25,7,0,237.0,100.0,2.2,16.4,167.0,75.4,61.16
2018,8,25,7,15,186.5,119.0,2.15,17.1,178.5,87.66,71.71
2018,8,25,7,30,136.0,138.0,2.1,17.8,190.0,104.83,86.25
2018,8,25,7,45,96.0,158.0,2.1,18.5,197.5,117.78,96.87
2018,8,25,8,0,56.0,178.0,2.1,19.2,205.0,137.43,112.98
2018,8,25,8,15,58.0,204.5,2.05,20.05,235.0,154.95,126.91
2018,8,25,8,30,60.0,231.0,2.0,20.9,265.0,171.89,140.11
2018,8,25,8,45,72.5,254.0,1.95,21.75,298.0,194.8,148.77
2018,8,25,9,0,85.0,277.0,1.9,22.6,331.0,219.85,165.92
2018,8,25,9,15,240.0,277.5,1.9,23.35,445.0,237.82,172.3
2018,8,25,9,30,395.0,278.0,1.9,24.1,559.0,293.21,209.16
2018,8,25,9,45,515.0,257.0,1.85,24.85,642.0,332.49,236.93
2018,8,25,10,0,635.0,236.0,1.8,25.6,725.0,390.61,280.18
2018,8,25,10,15,658.0,235.5,1.85,26.25,759.0,438.22,317.95
2018,8,25,10,30,681.0,235.0,1.9,26.9,793.0,487.74,356.37
2018,8,25,10,45,688.0,237.5,1.9,27.6,814.0,533.27,390.79
2018,8,25,11,0,695.0,240.0,1.9,28.3,835.0,578.65,424.04
2018,8,25,11,15,707.0,238.0,2.0,28.8,852.0,623.0,456.49
2018,8,25,11,30,719.0,236.0,2.1,29.3,869.0,667.11,488.05
2018,8,25,11,45,726.0,234.0,2.2,29.8,877.0,707.3,516.28
2018,8,25,12,0,733.0,232.0,2.3,30.3,885.0,746.33,543.2
2018,8,25,12,15,745.0,224.0,2.4,30.55,887.0,782.37,568.44
2018,8,25,12,30,757.0,216.0,2.5,30.8,889.0,816.82,592.36
2018,8,25,12,45,771.0,205.5,2.6,31.1,884.5,848.67,614.34
2018,8,25,13,0,785.0,195.0,2.7,31.4,880.0,873.42,630.67
2018,8,25,13,15,784.0,191.0,2.85,31.4,864.0,893.52,645.08
2018,8,25,13,30,783.0,187.0,3.0,31.4,848.0,910.68,657.7
2018,8,25,13,45,781.0,181.5,3.1,31.35,825.0,922.4,666.73
2018,8,25,14,0,779.0,176.0,3.2,31.3,802.0,937.36,678.06
2018,8,25,14,15,771.5,171.5,3.3,30.9,771.0,938.78,681.65
2018,8,25,14,30,764.0,167.0,3.4,30.5,740.0,936.89,683.31
2018,8,25,14,45,753.5,161.5,3.5,30.15,703.0,927.75,680.19
2018,8,25,15,0,743.0,156.0,3.6,29.8,666.0,915.39,675.06
2018,8,25,15,15,719.5,152.5,3.6,29.8,620.5,889.87,659.62
2018,8,25,15,30,696.0,149.0,3.6,29.8,575.0,861.6,642.38
2018,8,25,15,45,683.0,141.0,3.65,28.25,531.5,835.45,630.65
2018,8,25,16,0,670.0,133.0,3.7,26.7,488.0,806.74,616.78
2018,8,25,16,15,643.5,125.0,3.7,25.65,438.5,763.49,590.68
2018,8,25,16,30,617.0,117.0,3.7,24.6,389.0,718.63,562.71
2018,8,25,16,45,579.0,108.0,3.65,23.6,337.5,661.48,524.39
2018,8,25,17,0,541.0,99.0,3.6,22.6,286.0,603.96,484.37
2018,8,25,17,15,487.5,89.0,3.5,21.65,236.0,528.39,428.41
2018,8,25,17,30,434.0,79.0,3.4,20.7,186.0,461.33,376.07
2018,8,25,17,45,361.5,65.0,3.3,19.8,139.5,377.69,307.59
2018,8,25,18,0,289.0,51.0,3.2,18.9,93.0,299.09,240.14
2018,8,25,18,15,193.0,34.5,3.15,18.3,57.5,207.71,152.82
2018,8,25,18,30,97.0,18.0,3.1,17.7,22.0,101.5,0.0
2018,8,25,18,45,48.5,9.0,3.0,17.1,11.0,35.23,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.7,12.3,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.0,12.9,2.0,0.0,0.0
2018,8,26,5,45,119.5,14.0,2.25,13.55,23.0,12.73,0.0
2018,8,26,6,0,222.0,26.0,2.5,14.2,44.0,21.32,9.3
2018,8,26,6,15,280.0,34.0,2.55,14.8,73.5,26.75,17.39
2018,8,26,6,30,338.0,42.0,2.6,15.4,103.0,32.02,22.55
2018,8,26,6,45,197.5,33.5,2.65,15.95,72.0,24.73,16.34
2018,8,26,7,0,57.0,25.0,2.7,16.5,41.0,20.08,12.25
2018,8,26,7,15,28.5,31.0,2.65,17.15,39.0,26.73,18.12
2018,8,26,7,30,0.0,37.0,2.6,17.8,37.0,32.61,23.22
2018,8,26,7,45,0.0,44.5,2.5,18.4,44.5,39.26,28.91
2018,8,26,8,0,0.0,52.0,2.4,19.0,52.0,45.92,34.53
2018,8,26,8,15,4.0,94.0,2.35,19.75,96.0,82.81,66.06
2018,8,26,8,30,8.0,136.0,2.3,20.5,140.0,116.53,94.19
2018,8,26,8,45,14.5,183.0,2.25,21.2,191.5,154.12,119.02
2018,8,26,9,0,21.0,230.0,2.2,21.9,243.0,192.26,147.85
2018,8,26,9,15,160.5,241.0,2.2,22.7,353.5,210.02,154.85
2018,8,26,9,30,300.0,252.0,2.2,23.5,464.0,253.03,182.83
2018,8,26,9,45,560.0,195.5,2.2,24.25,616.5,298.45,211.28
2018,8,26,10,0,820.0,139.0,2.2,25.0,769.0,384.57,273.77
2018,8,26,10,15,870.0,123.0,2.3,25.7,814.0,443.46,321.23
2018,8,26,10,30,920.0,107.0,2.4,26.4,859.0,500.95,367.08
2018,8,26,10,45,926.5,107.5,2.45,27.05,881.5,553.02,408.04
2018,8,26,11,0,933.0,108.0,2.5,27.7,904.0,604.2,447.03
2018,8,26,11,15,937.0,108.0,2.65,28.15,919.0,652.37,483.5
2018,8,26,11,30,941.0,108.0,2.8,28.6,934.0,698.99,517.95
2018,8,26,11,45,943.5,108.0,2.9,29.0,941.0,742.84,549.57
2018,8,26,12,0,946.0,108.0,3.0,29.4,948.0,784.62,578.58
2018,8,26,12,15,941.5,110.0,3.1,29.55,945.0,820.65,602.75
2018,8,26,12,30,937.0,112.0,3.2,29.7,942.0,853.85,625.0
2018,8,26,12,45,929.5,115.0,3.3,29.85,931.0,882.59,644.26
2018,8,26,13,0,922.0,118.0,3.4,30.0,920.0,908.14,661.49
2018,8,26,13,15,918.0,117.0,3.5,29.95,902.5,929.6,676.64
2018,8,26,13,30,914.0,116.0,3.6,29.9,885.0,947.78,689.79
2018,8,26,13,45,908.5,114.5,3.7,29.85,860.0,960.72,699.65
2018,8,26,14,0,903.0,113.0,3.8,29.8,835.0,970.2,707.44
2018,8,26,14,15,893.0,111.5,3.85,29.45,802.0,971.98,710.9
2018,8,26,14,30,883.0,110.0,3.9,29.1,769.0,970.25,712.26
2018,8,26,14,45,872.0,107.5,4.0,28.75,730.5,963.02,710.43
2018,8,26,15,0,861.0,105.0,4.1,28.4,692.0,952.43,706.49
2018,8,26,15,15,845.5,102.5,4.1,28.4,648.5,944.11,702.67
2018,8,26,15,30,830.0,100.0,4.1,28.4,605.0,922.94,690.24
2018,8,26,15,45,810.0,97.0,4.1,27.2,557.0,894.02,675.81
2018,8,26,16,0,790.0,94.0,4.1,26.0,509.0,862.48,659.29
2018,8,26,16,15,761.0,90.0,4.05,25.1,457.0,819.23,633.07
2018,8,26,16,30,732.0,86.0,4.0,24.2,405.0,779.45,608.72
2018,8,26,16,45,693.0,81.0,3.95,23.3,352.0,723.81,571.89
2018,8,26,17,0,654.0,76.0,3.9,22.4,299.0,667.78,533.42
2018,8,26,17,15,600.5,69.0,3.75,21.35,246.5,597.66,482.39
2018,8,26,17,30,547.0,62.0,3.6,20.3,194.0,528.98,429.93
2018,8,26,17,45,465.5,53.0,3.5,19.3,146.0,439.52,357.94
2018,8,26,18,0,384.0,44.0,3.4,18.3,98.0,354.6,284.85
2018,8,26,18,15,261.0,31.0,3.3,17.65,61.0,245.26,177.2
2018,8,26,18,30,138.0,18.0,3.2,17.0,24.0,98.64,0.0
2018,8,26,18,45,69.0,9.0,3.1,16.4,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.95,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,27,5,45,115.5,15.5,2.95,15.5,24.0,14.1,0.0
2018,8,27,6,0,218.0,29.0,3.1,15.8,46.0,22.86,9.58
2018,8,27,6,15,322.0,40.0,3.1,16.25,86.5,32.43,22.04
2018,8,27,6,30,426.0,51.0,3.1,16.7,127.0,40.24,29.56
2018,8,27,6,45,495.5,59.0,3.15,17.15,175.5,45.08,34.14
2018,8,27,7,0,565.0,67.0,3.2,17.6,224.0,49.79,38.4
2018,8,27,7,15,612.5,72.5,3.15,18.2,275.0,52.26,40.5
2018,8,27,7,30,660.0,78.0,3.1,18.8,326.0,54.67,42.43
2018,8,27,7,45,694.0,82.0,3.05,19.4,376.5,55.82,43.2
2018,8,27,8,0,728.0,86.0,3.0,20.0,427.0,62.76,48.95
2018,8,27,8,15,752.0,90.0,2.95,20.65,476.0,63.94,49.65
2018,8,27,8,30,776.0,94.0,2.9,21.3,525.0,65.04,50.29
2018,8,27,8,45,793.5,97.0,2.85,21.9,570.0,108.66,59.27
2018,8,27,9,0,811.0,100.0,2.8,22.5,615.0,160.0,89.41
2018,8,27,9,15,811.0,109.0,2.85,23.0,652.5,214.68,131.42
2018,8,27,9,30,811.0,118.0,2.9,23.5,690.0,269.32,177.24
2018,8,27,9,45,804.0,129.0,2.9,24.05,720.0,323.3,223.81
2018,8,27,10,0,797.0,140.0,2.9,24.6,750.0,376.18,269.12
2018,8,27,10,15,806.0,141.5,2.95,25.0,778.5,426.64,311.63
2018,8,27,10,30,815.0,143.0,3.0,25.4,807.0,477.17,353.16
2018,8,27,10,45,822.5,144.0,3.05,25.85,829.0,526.42,392.55
2018,8,27,11,0,830.0,145.0,3.1,26.3,851.0,575.15,430.43
2018,8,27,11,15,834.5,145.5,3.2,26.55,865.5,620.96,465.71
2018,8,27,11,30,839.0,146.0,3.3,26.8,880.0,665.54,499.29
2018,8,27,11,45,841.0,146.0,3.35,27.1,886.5,706.57,529.37
2018,8,27,12,0,843.0,146.0,3.4,27.4,893.0,745.75,557.56
2018,8,27,12,15,836.0,149.5,3.45,27.55,889.0,779.32,581.45
2018,8,27,12,30,829.0,153.0,3.5,27.7,885.0,810.19,602.36
2018,8,27,12,45,818.0,157.0,3.6,27.8,873.0,835.46,619.81
2018,8,27,13,0,807.0,161.0,3.7,27.9,861.0,857.63,635.24
2018,8,27,13,15,802.5,159.5,3.75,27.85,844.0,876.93,648.97
2018,8,27,13,30,798.0,158.0,3.8,27.8,827.0,893.16,660.76
2018,8,27,13,45,790.5,156.0,3.9,27.7,802.5,903.03,668.8
2018,8,27,14,0,783.0,154.0,4.0,27.6,778.0,909.63,674.83
2018,8,27,14,15,773.5,151.0,4.0,27.25,747.0,910.04,677.02
2018,8,27,14,30,764.0,148.0,4.0,26.9,716.0,907.18,677.18
2018,8,27,14,45,752.5,144.0,4.05,26.6,679.5,898.12,673.4
2018,8,27,15,0,741.0,140.0,4.1,26.3,643.0,892.03,671.82
2018,8,27,15,15,723.5,135.5,4.1,26.3,600.5,870.86,658.88
2018,8,27,15,30,706.0,131.0,4.1,26.3,558.0,846.92,644.11
2018,8,27,15,45,686.0,125.5,4.05,25.3,512.5,816.88,627.28
2018,8,27,16,0,666.0,120.0,4.0,24.3,467.0,784.56,608.56
2018,8,27,16,15,642.0,111.5,3.95,23.65,418.5,742.96,581.9
2018,8,27,16,30,618.0,103.0,3.9,23.0,370.0,699.75,553.46
2018,8,27,16,45,584.0,94.5,3.8,22.3,320.5,646.74,516.8
2018,8,27,17,0,550.0,86.0,3.7,21.6,271.0,593.3,478.57
2018,8,27,17,15,499.0,76.5,3.55,20.85,222.0,525.16,427.3
2018,8,27,17,30,448.0,67.0,3.4,20.1,173.0,458.51,374.74
2018,8,27,17,45,376.5,55.5,3.3,19.3,129.0,376.87,307.13
2018,8,27,18,0,305.0,44.0,3.2,18.5,85.0,298.43,238.89
2018,8,27,18,15,201.0,29.5,3.1,18.0,52.0,204.08,141.52
2018,8,27,18,30,97.0,15.0,3.0,17.5,19.0,71.17,0.0
2018,8,27,18,45,48.5,7.5,2.9,17.0,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,28,5,15,4.5,1.0,1.75,14.7,1.0,0.0,0.0
2018,8,28,5,30,9.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,8,28,5,45,80.0,13.5,2.25,15.35,19.0,12.28,0.0
2018,8,28,6,0,151.0,25.0,2.5,15.7,36.0,19.6,6.72
2018,8,28,6,15,220.5,35.0,2.55,16.05,66.0,27.01,17.38
2018,8,28,6,30,290.0,45.0,2.6,16.4,96.0,34.2,24.31
2018,8,28,6,45,194.0,37.5,2.7,16.8,76.5,27.67,18.85
2018,8,28,7,0,98.0,30.0,2.8,17.2,57.0,21.37,13.34
2018,8,28,7,15,49.0,34.0,2.8,17.6,47.5,29.33,20.38
2018,8,28,7,30,0.0,38.0,2.8,18.0,38.0,33.5,23.98
2018,8,28,7,45,0.0,54.5,2.8,18.45,54.5,48.12,36.67
2018,8,28,8,0,0.0,71.0,2.8,18.9,71.0,62.79,49.21
2018,8,28,8,15,0.5,99.0,2.85,19.5,99.5,86.8,69.56
2018,8,28,8,30,1.0,127.0,2.9,20.1,128.0,109.43,88.39
2018,8,28,8,45,2.0,152.0,2.9,20.65,153.5,129.83,100.34
2018,8,28,9,0,3.0,177.0,2.9,21.2,179.0,150.51,116.25
2018,8,28,9,15,11.0,212.0,2.95,21.7,219.5,180.3,138.89
2018,8,28,9,30,19.0,247.0,3.0,22.2,260.0,211.21,162.16
2018,8,28,9,45,27.0,274.0,3.05,22.7,294.0,228.08,174.4
2018,8,28,10,0,35.0,301.0,3.1,23.2,328.0,255.34,194.72
2018,8,28,10,15,83.5,322.5,3.15,23.55,389.5,295.85,224.6
2018,8,28,10,30,132.0,344.0,3.2,23.9,451.0,336.44,254.82
2018,8,28,10,45,228.0,334.5,3.25,24.25,525.5,383.45,290.19
2018,8,28,11,0,324.0,325.0,3.3,24.6,600.0,445.63,337.14
2018,8,28,11,15,401.0,305.0,3.35,24.85,651.0,495.16,374.88
2018,8,28,11,30,478.0,285.0,3.4,25.1,702.0,552.85,418.41
2018,8,28,11,45,539.0,270.0,3.45,25.35,743.5,608.75,460.03
2018,8,28,12,0,600.0,255.0,3.5,25.6,785.0,667.85,503.44
2018,8,28,12,15,739.5,187.0,3.5,25.7,839.0,739.15,556.98
2018,8,28,12,30,879.0,119.0,3.5,25.8,893.0,811.68,608.3
2018,8,28,12,45,891.0,112.5,3.55,25.9,889.5,845.76,631.36
2018,8,28,13,0,903.0,106.0,3.6,26.0,886.0,877.47,653.05
2018,8,28,13,15,901.0,104.5,3.6,25.95,869.5,899.37,668.23
2018,8,28,13,30,899.0,103.0,3.6,25.9,853.0,918.09,681.42
2018,8,28,13,45,895.5,101.0,3.65,25.85,829.5,931.67,691.6
2018,8,28,14,0,892.0,99.0,3.7,25.8,806.0,941.88,699.7
2018,8,28,14,15,886.0,96.5,3.7,25.6,775.5,945.8,703.87
2018,8,28,14,30,880.0,94.0,3.7,25.4,745.0,946.26,705.92
2018,8,28,14,45,871.0,91.5,3.65,25.2,708.0,940.46,703.63
2018,8,28,15,0,862.0,89.0,3.6,25.0,671.0,931.3,699.26
2018,8,28,15,15,847.5,87.0,3.6,25.0,628.0,914.31,689.45
2018,8,28,15,30,833.0,85.0,3.6,25.0,585.0,894.32,677.69
2018,8,28,15,45,816.5,81.5,3.55,24.3,538.5,877.01,669.36
2018,8,28,16,0,800.0,78.0,3.5,23.6,492.0,847.79,652.61
2018,8,28,16,15,777.5,74.5,3.4,23.05,443.0,810.76,629.45
2018,8,28,16,30,755.0,71.0,3.3,22.5,394.0,771.79,604.45
2018,8,28,16,45,721.0,66.5,3.25,21.95,342.0,720.11,569.65
2018,8,28,17,0,687.0,62.0,3.2,21.4,290.0,667.68,533.07
2018,8,28,17,15,636.5,57.0,3.1,20.7,239.0,606.35,488.14
2018,8,28,17,30,586.0,52.0,3.0,20.0,188.0,542.05,438.51
2018,8,28,17,45,505.5,44.5,2.85,19.25,140.5,454.71,367.89
2018,8,28,18,0,425.0,37.0,2.7,18.5,93.0,372.26,295.92
2018,8,28,18,15,281.5,26.0,2.6,18.0,56.0,248.66,164.53
2018,8,28,18,30,138.0,15.0,2.5,17.5,19.0,95.06,0.0
2018,8,28,18,45,69.0,7.5,2.35,17.0,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.75,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.4,2.0,0.0,0.0
2018,8,29,5,45,125.5,14.0,1.6,15.1,22.5,12.73,0.0
2018,8,29,6,0,237.0,26.0,1.8,15.8,43.0,21.7,7.08
2018,8,29,6,15,343.5,37.0,1.9,16.4,84.0,29.94,19.78
2018,8,29,6,30,450.0,48.0,2.0,17.0,125.0,37.89,27.43
2018,8,29,6,45,517.0,56.0,2.05,17.6,174.0,42.85,32.11
2018,8,29,7,0,584.0,64.0,2.1,18.2,223.0,47.66,36.44
2018,8,29,7,15,616.0,72.5,2.1,18.75,272.0,52.49,40.62
2018,8,29,7,30,648.0,81.0,2.1,19.3,321.0,57.05,44.44
2018,8,29,7,45,694.5,83.0,2.1,19.85,375.0,56.74,43.94
2018,8,29,8,0,741.0,85.0,2.1,20.4,429.0,62.32,48.51
2018,8,29,8,15,767.0,88.0,2.1,21.0,478.5,62.82,48.64
2018,8,29,8,30,793.0,91.0,2.1,21.6,528.0,63.31,48.77
2018,8,29,8,45,813.5,93.5,2.15,22.2,575.0,104.1,56.16
2018,8,29,9,0,834.0,96.0,2.2,22.8,622.0,156.57,85.9
2018,8,29,9,15,850.5,97.5,2.25,23.4,664.0,218.23,132.06
2018,8,29,9,30,867.0,99.0,2.3,24.0,706.0,272.6,176.73
2018,8,29,9,45,861.0,107.5,2.4,24.6,736.0,327.05,223.74
2018,8,29,10,0,855.0,116.0,2.5,25.2,766.0,380.27,269.53
2018,8,29,10,15,883.5,108.0,2.55,25.6,802.0,433.11,313.76
2018,8,29,10,30,912.0,100.0,2.6,26.0,838.0,487.46,358.22
2018,8,29,10,45,919.5,99.5,2.7,26.45,860.5,538.76,399.48
2018,8,29,11,0,927.0,99.0,2.8,26.9,883.0,589.22,438.93
2018,8,29,11,15,931.5,99.0,2.95,27.15,898.0,637.28,476.12
2018,8,29,11,30,936.0,99.0,3.1,27.4,913.0,683.82,511.34
2018,8,29,11,45,938.5,98.5,3.2,27.65,919.5,726.84,543.17
2018,8,29,12,0,941.0,98.0,3.3,27.9,926.0,767.75,572.34
2018,8,29,12,15,938.0,100.0,3.4,28.05,924.0,804.54,597.37
2018,8,29,12,30,935.0,102.0,3.5,28.2,922.0,838.59,620.48
2018,8,29,12,45,930.5,103.5,3.55,28.3,912.0,868.07,640.37
2018,8,29,13,0,926.0,105.0,3.6,28.4,902.0,894.48,658.22
2018,8,29,13,15,922.0,104.5,3.7,28.35,884.5,916.15,673.68
2018,8,29,13,30,918.0,104.0,3.8,28.3,867.0,934.53,687.09
2018,8,29,13,45,913.5,102.0,3.85,28.25,842.5,947.52,696.79
2018,8,29,14,0,909.0,100.0,3.9,28.2,818.0,957.04,704.38
2018,8,29,14,15,901.5,98.5,3.95,27.95,786.5,960.83,708.9
2018,8,29,14,30,894.0,97.0,4.0,27.7,755.0,961.11,711.3
2018,8,29,14,45,883.0,95.0,4.05,27.5,716.5,954.08,708.83
2018,8,29,15,0,872.0,93.0,4.1,27.3,678.0,943.66,704.26
2018,8,29,15,15,857.0,91.0,4.1,27.3,634.5,926.22,694.22
2018,8,29,15,30,842.0,89.0,4.1,27.3,591.0,915.11,688.62
2018,8,29,15,45,822.5,86.0,4.05,26.4,543.0,886.36,673.04
2018,8,29,16,0,803.0,83.0,4.0,25.5,495.0,854.98,655.49
2018,8,29,16,15,774.5,79.5,3.95,24.95,443.5,812.57,628.86
2018,8,29,16,30,746.0,76.0,3.9,24.4,392.0,768.41,600.39
2018,8,29,16,45,673.5,75.5,3.85,23.8,332.0,694.63,549.36
2018,8,29,17,0,601.0,75.0,3.8,23.2,272.0,618.03,494.43
2018,8,29,17,15,495.0,70.5,3.6,22.55,213.5,511.85,414.08
2018,8,29,17,30,389.0,66.0,3.4,21.9,155.0,405.38,329.61
2018,8,29,17,45,235.5,48.5,3.2,21.2,98.0,260.36,210.33
