Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,0,82.0,31.0,3.0,20.5,41.0,108.54,83.11
2018,8,29,18,15,43.0,18.5,2.8,20.0,23.5,63.18,34.78
2018,8,29,18,30,4.0,6.0,2.6,19.5,6.0,7.8,0.0
2018,8,29,18,45,2.0,3.0,2.4,18.95,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,18.05,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.2,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.6,1.0,0.0,0.0
2018,8,30,5,45,21.5,8.5,1.3,17.0,10.0,7.73,0.0
2018,8,30,6,0,40.0,16.0,1.5,17.4,19.0,13.28,1.39
2018,8,30,6,15,45.5,24.0,1.55,17.8,30.0,20.81,11.9
2018,8,30,6,30,51.0,32.0,1.6,18.2,41.0,27.55,18.32
2018,8,30,6,45,48.5,39.5,1.7,18.6,50.0,33.73,23.99
2018,8,30,7,0,46.0,47.0,1.8,19.0,59.0,39.74,29.38
2018,8,30,7,15,23.0,55.0,1.75,19.3,61.0,48.35,36.92
2018,8,30,7,30,0.0,63.0,1.7,19.6,63.0,55.66,43.18
2018,8,30,7,45,0.0,73.0,1.65,19.9,73.0,64.56,50.71
2018,8,30,8,0,0.0,83.0,1.6,20.2,83.0,73.39,58.08
2018,8,30,8,15,0.0,99.5,1.55,20.6,99.5,87.15,69.52
2018,8,30,8,30,0.0,116.0,1.5,21.0,116.0,100.73,80.64
2018,8,30,8,45,1.0,136.5,1.45,21.4,137.0,117.62,90.15
2018,8,30,9,0,2.0,157.0,1.4,21.8,158.0,134.77,103.3
2018,8,30,9,15,9.5,198.5,1.45,22.4,205.0,169.56,129.78
2018,8,30,9,30,17.0,240.0,1.5,23.0,252.0,205.23,156.49
2018,8,30,9,45,31.5,270.5,1.55,23.6,294.0,226.57,171.73
2018,8,30,10,0,46.0,301.0,1.6,24.2,336.0,258.74,195.3
2018,8,30,10,15,90.0,339.0,1.7,24.65,410.5,310.07,232.8
2018,8,30,10,30,134.0,377.0,1.8,25.1,485.0,360.98,269.89
2018,8,30,10,45,211.5,369.5,1.95,25.6,545.5,406.5,303.22
2018,8,30,11,0,289.0,362.0,2.1,26.1,606.0,454.92,339.0
2018,8,30,11,15,253.0,385.0,2.2,26.45,601.0,472.96,352.03
2018,8,30,11,30,217.0,408.0,2.3,26.8,596.0,489.11,363.35
2018,8,30,11,45,291.0,378.5,2.45,27.1,632.5,530.62,394.66
2018,8,30,12,0,365.0,349.0,2.6,27.4,669.0,576.98,429.28
2018,8,30,12,15,619.0,242.0,2.7,27.55,783.5,698.45,519.62
2018,8,30,12,30,873.0,135.0,2.8,27.7,898.0,818.73,605.34
2018,8,30,12,45,866.5,137.0,2.9,27.85,887.0,845.72,623.0
2018,8,30,13,0,860.0,139.0,3.0,28.0,876.0,869.73,639.44
2018,8,30,13,15,857.5,136.5,3.05,27.9,859.0,889.87,653.72
2018,8,30,13,30,855.0,134.0,3.1,27.8,842.0,906.91,666.08
2018,8,30,13,45,850.0,132.0,3.2,27.75,818.0,927.95,681.46
2018,8,30,14,0,845.0,130.0,3.3,27.7,794.0,937.21,689.14
2018,8,30,14,15,837.0,127.0,3.35,27.45,762.5,939.18,692.46
2018,8,30,14,30,829.0,124.0,3.4,27.2,731.0,937.72,693.71
2018,8,30,14,45,818.0,121.0,3.45,26.9,693.5,930.04,691.1
2018,8,30,15,0,807.0,118.0,3.5,26.6,656.0,919.05,686.42
2018,8,30,15,15,790.0,114.5,3.5,26.6,612.5,898.65,674.34
2018,8,30,15,30,773.0,111.0,3.5,26.6,569.0,875.26,660.3
2018,8,30,15,45,753.5,106.5,3.55,25.75,522.5,845.61,644.32
2018,8,30,16,0,734.0,102.0,3.6,24.9,476.0,818.99,630.19
2018,8,30,16,15,708.0,96.0,3.6,24.25,426.0,777.33,604.21
2018,8,30,16,30,682.0,90.0,3.6,23.6,376.0,734.02,576.43
2018,8,30,16,45,643.5,84.0,3.55,22.95,324.5,678.9,538.77
2018,8,30,17,0,605.0,78.0,3.5,22.3,273.0,623.47,499.49
2018,8,30,17,15,546.5,70.0,3.4,21.5,222.0,549.98,444.64
2018,8,30,17,30,488.0,62.0,3.3,20.7,171.0,478.34,388.55
2018,8,30,17,45,401.5,52.0,3.25,19.95,125.5,386.87,312.92
2018,8,30,18,0,315.0,42.0,3.2,19.2,80.0,300.23,236.55
2018,8,30,18,15,197.5,27.0,3.05,18.65,47.0,190.89,103.62
2018,8,30,18,30,80.0,12.0,2.9,18.1,14.0,57.61,0.0
2018,8,30,18,45,40.0,6.0,2.8,17.6,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.95,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.4,1.0,0.0,0.0
2018,8,31,5,45,102.0,13.0,1.85,15.9,19.5,11.82,0.0
2018,8,31,6,0,194.0,25.0,2.1,16.4,38.0,19.74,3.57
2018,8,31,6,15,296.0,38.0,2.1,16.9,77.5,31.04,20.48
2018,8,31,6,30,398.0,51.0,2.1,17.4,117.0,40.7,29.75
2018,8,31,6,45,295.0,68.0,2.05,17.9,126.5,50.74,38.93
2018,8,31,7,0,192.0,85.0,2.0,18.4,136.0,64.91,51.48
2018,8,31,7,15,157.5,110.5,1.9,19.0,158.5,86.08,69.81
2018,8,31,7,30,123.0,136.0,1.8,19.6,181.0,103.18,84.26
2018,8,31,7,45,168.0,158.0,1.7,20.2,229.5,118.05,96.5
2018,8,31,8,0,213.0,180.0,1.6,20.8,278.0,125.0,101.79
2018,8,31,8,15,255.0,196.5,1.55,21.6,326.5,134.31,108.92
2018,8,31,8,30,297.0,213.0,1.5,22.4,375.0,143.22,115.6
2018,8,31,8,45,476.5,182.5,1.45,23.25,468.5,139.03,93.8
2018,8,31,9,0,656.0,152.0,1.4,24.1,562.0,166.68,100.75
2018,8,31,9,15,746.0,130.0,1.45,24.8,626.0,213.52,131.54
2018,8,31,9,30,836.0,108.0,1.5,25.5,690.0,261.54,167.49
2018,8,31,9,45,751.5,148.5,1.55,26.2,691.5,312.13,213.01
2018,8,31,10,0,667.0,189.0,1.6,26.9,693.0,359.47,254.52
2018,8,31,10,15,723.0,172.5,1.7,27.55,737.5,408.83,293.78
2018,8,31,10,30,779.0,156.0,1.8,28.2,782.0,466.58,338.68
2018,8,31,10,45,836.5,134.0,1.9,28.9,822.5,519.96,379.76
2018,8,31,11,0,894.0,112.0,2.0,29.6,863.0,579.12,424.11
2018,8,31,11,15,898.0,112.0,2.15,30.05,877.0,625.58,459.06
2018,8,31,11,30,902.0,112.0,2.3,30.5,891.0,670.54,492.16
2018,8,31,11,45,904.5,111.5,2.45,31.0,897.5,712.37,522.26
2018,8,31,12,0,907.0,111.0,2.6,31.5,904.0,752.17,550.38
2018,8,31,12,15,908.5,110.5,2.75,31.65,903.0,789.02,575.34
2018,8,31,12,30,910.0,110.0,2.9,31.8,902.0,823.43,598.58
2018,8,31,12,45,911.0,107.0,3.1,31.95,892.5,852.43,618.54
2018,8,31,13,0,912.0,104.0,3.3,32.1,883.0,878.53,636.66
2018,8,31,13,15,851.5,129.0,3.45,32.0,844.5,875.95,636.33
2018,8,31,13,30,791.0,154.0,3.6,31.9,806.0,877.39,638.97
2018,8,31,13,45,800.5,144.5,3.75,31.75,787.5,894.6,652.29
2018,8,31,14,0,810.0,135.0,3.9,31.6,769.0,908.7,663.59
2018,8,31,14,15,845.5,115.5,4.0,31.2,753.0,923.55,676.0
2018,8,31,14,30,881.0,96.0,4.1,30.8,737.0,944.12,692.41
2018,8,31,14,45,870.5,94.0,4.2,30.4,699.5,937.41,690.82
2018,8,31,15,0,860.0,92.0,4.3,30.0,662.0,927.36,687.29
2018,8,31,15,15,845.5,89.5,4.3,30.0,619.0,909.77,677.16
2018,8,31,15,30,831.0,87.0,4.3,30.0,576.0,898.4,671.38
2018,8,31,15,45,814.0,83.5,4.35,28.65,529.0,871.37,658.64
2018,8,31,16,0,797.0,80.0,4.4,27.3,482.0,841.68,643.8
2018,8,31,16,15,773.0,76.0,4.3,26.4,432.0,802.72,620.19
2018,8,31,16,30,749.0,72.0,4.2,25.5,382.0,761.86,594.62
2018,8,31,16,45,714.0,67.0,4.1,24.6,330.0,708.91,559.26
2018,8,31,17,0,679.0,62.0,4.0,23.7,278.0,655.26,521.97
2018,8,31,17,15,548.5,62.5,3.8,22.7,216.0,540.3,435.83
2018,8,31,17,30,418.0,63.0,3.6,21.7,154.0,425.84,345.78
2018,8,31,17,45,282.5,48.5,3.4,20.65,102.5,293.27,236.9
2018,8,31,18,0,147.0,34.0,3.2,19.6,51.0,175.43,135.98
2018,8,31,18,15,125.0,23.0,3.05,18.95,32.5,136.14,59.6
2018,8,31,18,30,103.0,12.0,2.9,18.3,14.0,70.71,0.0
2018,8,31,18,45,51.5,6.0,2.75,17.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,1,5,45,94.5,11.5,1.85,15.7,17.5,10.46,0.0
2018,9,1,6,0,189.0,23.0,2.1,16.2,35.0,19.11,1.76
2018,9,1,6,15,299.5,36.0,2.05,16.8,75.5,29.3,18.92
2018,9,1,6,30,410.0,49.0,2.0,17.4,116.0,39.04,28.29
2018,9,1,6,45,276.5,60.5,1.95,17.95,113.0,45.11,33.99
2018,9,1,7,0,143.0,72.0,1.9,18.5,110.0,55.55,43.28
2018,9,1,7,15,83.5,100.5,1.8,19.35,124.0,79.0,63.59
2018,9,1,7,30,24.0,129.0,1.7,20.2,138.0,102.5,83.49
2018,9,1,7,45,82.0,159.0,1.55,21.05,195.5,123.56,100.83
2018,9,1,8,0,140.0,189.0,1.4,21.9,253.0,137.07,111.45
2018,9,1,8,15,310.0,181.0,1.4,22.55,343.5,125.5,101.11
2018,9,1,8,30,480.0,173.0,1.4,23.2,434.0,110.7,88.21
2018,9,1,8,45,607.0,151.5,1.4,23.9,510.5,122.07,77.28
2018,9,1,9,0,734.0,130.0,1.4,24.6,587.0,158.4,91.13
2018,9,1,9,15,670.5,162.0,1.5,25.25,601.0,215.64,136.08
2018,9,1,9,30,607.0,194.0,1.6,25.9,615.0,266.72,179.44
2018,9,1,9,45,625.0,200.0,1.7,26.55,652.5,314.11,217.83
2018,9,1,10,0,643.0,206.0,1.8,27.2,690.0,363.32,257.71
2018,9,1,10,15,623.5,223.5,1.95,27.7,707.5,408.61,295.0
2018,9,1,10,30,604.0,241.0,2.1,28.2,725.0,451.65,329.53
2018,9,1,10,45,672.5,217.5,2.2,28.7,770.0,502.77,368.63
2018,9,1,11,0,741.0,194.0,2.3,29.2,815.0,559.04,410.93
2018,9,1,11,15,769.0,184.5,2.45,29.55,838.0,609.06,448.41
2018,9,1,11,30,797.0,175.0,2.6,29.9,861.0,657.62,484.27
2018,9,1,11,45,826.5,162.0,2.75,30.25,878.0,704.48,518.46
2018,9,1,12,0,856.0,149.0,2.9,30.6,895.0,751.2,552.03
2018,9,1,12,15,830.0,161.5,3.0,30.8,883.5,779.34,571.71
2018,9,1,12,30,804.0,174.0,3.1,31.0,872.0,803.61,588.55
2018,9,1,12,45,814.0,168.5,3.2,31.2,868.0,836.53,610.67
2018,9,1,13,0,824.0,163.0,3.3,31.4,864.0,867.21,631.21
2018,9,1,13,15,819.0,162.0,3.35,31.4,846.5,886.86,644.74
2018,9,1,13,30,814.0,161.0,3.4,31.4,829.0,903.37,656.38
2018,9,1,13,45,789.5,165.0,3.5,31.35,797.0,904.05,658.17
2018,9,1,14,0,765.0,169.0,3.6,31.3,765.0,907.03,661.73
2018,9,1,14,15,772.5,159.5,3.6,31.05,740.0,916.33,669.58
2018,9,1,14,30,780.0,150.0,3.6,30.8,715.0,916.51,671.5
2018,9,1,14,45,767.5,146.0,3.6,30.5,677.5,912.57,671.05
2018,9,1,15,0,755.0,142.0,3.6,30.2,640.0,899.59,664.72
2018,9,1,15,15,736.5,138.0,3.6,30.2,596.5,877.94,651.88
2018,9,1,15,30,718.0,134.0,3.6,30.2,553.0,853.47,637.17
2018,9,1,15,45,695.5,127.5,3.55,29.15,505.5,819.76,618.41
2018,9,1,16,0,673.0,121.0,3.5,28.1,458.0,783.76,597.72
2018,9,1,16,15,644.0,114.0,3.4,27.25,408.5,739.42,569.89
2018,9,1,16,30,615.0,107.0,3.3,26.4,359.0,693.61,540.28
2018,9,1,16,45,575.0,98.0,3.25,25.55,308.0,635.13,500.5
2018,9,1,17,0,535.0,89.0,3.2,24.7,257.0,576.48,459.01
2018,9,1,17,15,478.0,78.5,3.05,23.6,207.5,503.19,404.43
2018,9,1,17,30,421.0,68.0,2.9,22.5,158.0,429.63,346.28
2018,9,1,17,45,338.5,54.0,2.8,21.45,113.5,341.01,273.08
2018,9,1,18,0,256.0,40.0,2.7,20.4,69.0,258.82,199.69
2018,9,1,18,15,152.5,24.0,2.7,19.7,39.0,153.38,46.71
2018,9,1,18,30,49.0,8.0,2.7,19.0,9.0,35.57,0.0
2018,9,1,18,45,24.5,4.0,2.75,18.25,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,5,45,69.0,11.5,1.8,14.6,15.5,10.46,0.0
2018,9,2,6,0,138.0,23.0,2.0,15.2,31.0,18.13,0.0
2018,9,2,6,15,240.0,38.0,2.0,15.85,69.5,29.57,19.12
2018,9,2,6,30,342.0,53.0,2.0,16.5,108.0,40.67,29.77
2018,9,2,6,45,405.0,64.5,2.05,17.2,153.5,48.65,37.18
2018,9,2,7,0,468.0,76.0,2.1,17.9,199.0,57.69,45.25
2018,9,2,7,15,444.0,95.0,2.05,18.85,232.0,68.67,54.73
2018,9,2,7,30,420.0,114.0,2.0,19.8,265.0,80.29,64.51
2018,9,2,7,45,460.5,124.5,1.95,20.75,313.5,85.89,68.9
2018,9,2,8,0,501.0,135.0,1.9,21.7,362.0,91.23,72.96
2018,9,2,8,15,508.0,150.0,1.9,22.55,403.0,98.91,78.95
2018,9,2,8,30,515.0,165.0,1.9,23.4,444.0,106.13,84.46
2018,9,2,8,45,529.0,177.0,1.95,24.3,485.0,136.0,90.76
2018,9,2,9,0,543.0,189.0,2.0,25.2,526.0,179.77,115.56
2018,9,2,9,15,546.0,202.5,2.0,26.15,560.5,224.63,147.86
2018,9,2,9,30,549.0,216.0,2.0,27.1,595.0,270.06,183.44
2018,9,2,9,45,576.5,218.0,2.05,28.0,634.0,313.39,217.73
2018,9,2,10,0,604.0,220.0,2.1,28.9,673.0,360.12,254.79
2018,9,2,10,15,628.0,219.0,2.1,29.65,706.0,405.87,290.92
2018,9,2,10,30,652.0,218.0,2.1,30.4,739.0,453.61,327.73
2018,9,2,10,45,646.5,228.0,2.15,31.1,756.0,497.46,361.13
2018,9,2,11,0,641.0,238.0,2.2,31.8,773.0,540.12,392.6
2018,9,2,11,15,713.0,208.0,2.25,32.4,812.0,593.58,431.49
2018,9,2,11,30,785.0,178.0,2.3,33.0,851.0,651.4,472.7
2018,9,2,11,45,779.0,181.5,2.3,33.6,853.5,688.34,497.85
2018,9,2,12,0,773.0,185.0,2.3,34.2,856.0,723.01,520.93
2018,9,2,12,15,728.0,205.0,2.4,34.45,835.5,743.6,534.78
2018,9,2,12,30,683.0,225.0,2.5,34.7,815.0,758.17,544.43
2018,9,2,12,45,717.0,207.5,2.55,35.0,820.5,797.09,571.17
2018,9,2,13,0,751.0,190.0,2.6,35.3,826.0,834.72,596.29
2018,9,2,13,15,778.0,174.5,2.65,35.25,821.5,862.12,614.64
2018,9,2,13,30,805.0,159.0,2.7,35.2,817.0,891.86,634.64
2018,9,2,13,45,771.5,166.5,2.8,35.15,781.5,887.75,633.31
2018,9,2,14,0,738.0,174.0,2.9,35.1,746.0,886.11,633.96
2018,9,2,14,15,765.5,156.5,2.95,34.75,728.0,899.15,644.67
2018,9,2,14,30,793.0,139.0,3.0,34.4,710.0,915.23,657.44
2018,9,2,14,45,780.5,135.0,3.05,34.05,672.0,904.99,653.27
2018,9,2,15,0,768.0,131.0,3.1,33.7,634.0,891.5,647.26
2018,9,2,15,15,749.5,127.5,3.1,33.7,591.0,875.8,638.63
2018,9,2,15,30,731.0,124.0,3.1,33.7,548.0,851.74,624.5
2018,9,2,15,45,708.5,118.5,3.2,32.45,500.5,818.99,608.15
2018,9,2,16,0,686.0,113.0,3.3,31.2,453.0,783.97,589.75
2018,9,2,16,15,656.0,106.0,3.3,30.15,403.0,738.52,562.45
2018,9,2,16,30,626.0,99.0,3.3,29.1,353.0,691.68,533.3
2018,9,2,16,45,584.0,92.0,3.35,28.0,302.5,633.8,495.15
2018,9,2,17,0,542.0,85.0,3.4,26.9,252.0,575.82,455.14
2018,9,2,17,15,480.5,75.0,3.3,25.65,202.5,499.65,398.94
2018,9,2,17,30,419.0,65.0,3.2,24.4,153.0,422.85,338.74
2018,9,2,17,45,331.5,52.0,3.1,23.1,109.0,332.54,264.48
2018,9,2,18,0,244.0,39.0,3.0,21.8,65.0,249.4,189.61
2018,9,2,18,15,143.0,23.5,3.0,20.95,36.5,144.73,15.07
2018,9,2,18,30,42.0,8.0,3.0,20.1,8.0,31.39,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.25,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.0,1.7,14.65,14.5,10.01,0.0
2018,9,3,6,0,120.0,22.0,1.9,15.1,29.0,17.34,0.0
2018,9,3,6,15,215.5,38.0,1.95,15.75,66.0,29.56,18.99
2018,9,3,6,30,311.0,54.0,2.0,16.4,103.0,41.4,30.38
2018,9,3,6,45,245.5,63.0,2.05,17.0,111.0,46.98,35.72
2018,9,3,7,0,180.0,72.0,2.1,17.6,119.0,55.74,43.59
2018,9,3,7,15,95.5,91.5,2.1,18.25,117.0,72.88,58.54
2018,9,3,7,30,11.0,111.0,2.1,18.9,115.0,93.61,76.3
2018,9,3,7,45,11.5,129.0,2.05,19.55,133.5,108.11,88.33
2018,9,3,8,0,12.0,147.0,2.0,20.2,152.0,122.45,100.02
2018,9,3,8,15,21.0,171.0,2.0,21.05,181.5,140.94,114.9
2018,9,3,8,30,30.0,195.0,2.0,21.9,211.0,149.66,121.37
2018,9,3,8,45,144.0,219.0,2.0,22.7,306.5,164.35,123.42
2018,9,3,9,0,258.0,243.0,2.0,23.5,402.0,193.65,138.65
2018,9,3,9,15,437.5,218.5,2.0,24.25,510.0,217.04,147.64
2018,9,3,9,30,617.0,194.0,2.0,25.0,618.0,266.76,179.9
2018,9,3,9,45,595.5,213.5,2.05,25.75,640.0,314.18,219.62
2018,9,3,10,0,574.0,233.0,2.1,26.5,662.0,360.2,257.8
2018,9,3,10,15,642.0,215.0,2.15,27.15,712.0,407.11,294.53
2018,9,3,10,30,710.0,197.0,2.2,27.8,762.0,461.24,336.43
2018,9,3,10,45,733.0,192.5,2.25,28.45,789.5,510.0,374.09
2018,9,3,11,0,756.0,188.0,2.3,29.1,817.0,559.79,411.53
2018,9,3,11,15,762.0,188.5,2.35,29.55,831.5,604.6,444.79
2018,9,3,11,30,768.0,189.0,2.4,30.0,846.0,648.47,476.54
2018,9,3,11,45,771.0,189.5,2.5,30.45,852.5,688.64,505.25
2018,9,3,12,0,774.0,190.0,2.6,30.9,859.0,726.84,532.07
2018,9,3,12,15,777.5,187.5,2.7,31.15,858.0,760.97,556.2
2018,9,3,12,30,781.0,185.0,2.8,31.4,857.0,793.06,578.68
2018,9,3,12,45,783.5,180.5,2.85,31.65,848.0,820.25,597.05
2018,9,3,13,0,786.0,176.0,2.9,31.9,839.0,844.89,613.19
2018,9,3,13,15,781.5,174.0,3.0,31.8,821.5,863.21,626.42
2018,9,3,13,30,777.0,172.0,3.1,31.7,804.0,878.46,637.81
2018,9,3,13,45,770.0,169.0,3.2,31.65,779.0,887.35,645.04
2018,9,3,14,0,763.0,166.0,3.3,31.6,754.0,898.83,654.18
2018,9,3,14,15,752.5,163.0,3.3,31.25,722.5,898.44,655.79
2018,9,3,14,30,742.0,160.0,3.3,30.9,691.0,894.79,655.49
2018,9,3,14,45,727.5,155.5,3.35,30.5,653.0,882.53,650.04
2018,9,3,15,0,713.0,151.0,3.4,30.1,615.0,867.18,642.62
2018,9,3,15,15,693.0,146.5,3.4,30.1,572.0,843.76,628.48
2018,9,3,15,30,673.0,142.0,3.4,30.1,529.0,817.65,612.51
2018,9,3,15,45,647.5,135.5,3.35,28.8,482.0,781.74,592.5
2018,9,3,16,0,622.0,129.0,3.3,27.5,435.0,743.74,570.57
2018,9,3,16,15,588.5,121.5,3.25,26.65,385.5,695.77,539.83
2018,9,3,16,30,555.0,114.0,3.2,25.8,336.0,646.61,507.36
2018,9,3,16,45,509.5,104.5,3.1,24.95,286.0,578.81,459.62
2018,9,3,17,0,464.0,95.0,3.0,24.1,236.0,518.82,415.85
2018,9,3,17,15,401.5,83.0,2.85,23.2,188.0,443.81,357.8
2018,9,3,17,30,339.0,71.0,2.7,22.3,140.0,372.0,299.72
2018,9,3,17,45,257.0,54.5,2.55,21.45,98.0,284.17,226.28
2018,9,3,18,0,175.0,38.0,2.4,20.6,56.0,202.78,151.97
2018,9,3,18,15,99.5,22.0,2.3,20.1,31.0,113.59,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.6,6.0,19.16,0.0
2018,9,3,18,45,12.0,3.0,2.1,19.1,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,2.1,14.9,14.0,9.55,0.0
2018,9,4,6,0,124.0,21.0,2.3,15.4,28.0,16.57,0.0
2018,9,4,6,15,223.5,37.0,2.35,16.1,65.5,28.83,18.2
2018,9,4,6,30,323.0,53.0,2.4,16.8,103.0,40.71,29.68
2018,9,4,6,45,253.0,55.5,2.5,17.45,104.0,41.44,30.78
2018,9,4,7,0,183.0,58.0,2.6,18.1,105.0,45.67,34.66
2018,9,4,7,15,91.5,69.0,2.5,18.85,92.5,56.8,44.37
2018,9,4,7,30,0.0,80.0,2.4,19.6,80.0,69.86,55.55
2018,9,4,7,45,0.0,98.0,2.35,20.3,98.0,84.71,68.06
2018,9,4,8,0,0.0,116.0,2.3,21.0,116.0,99.37,80.16
2018,9,4,8,15,3.0,140.5,2.2,21.9,142.0,118.73,95.94
2018,9,4,8,30,6.0,165.0,2.1,22.8,168.0,137.72,111.1
2018,9,4,8,45,35.5,202.5,2.05,23.65,224.0,158.37,120.92
2018,9,4,9,0,65.0,240.0,2.0,24.5,280.0,191.33,144.04
2018,9,4,9,15,230.0,243.0,1.95,25.45,398.5,208.61,149.16
2018,9,4,9,30,395.0,246.0,1.9,26.4,517.0,255.74,178.71
2018,9,4,9,45,486.5,234.5,1.85,27.3,585.5,299.82,210.55
2018,9,4,10,0,578.0,223.0,1.8,28.2,654.0,352.01,249.51
2018,9,4,10,15,605.5,222.5,1.8,29.0,689.0,398.06,285.57
2018,9,4,10,30,633.0,222.0,1.8,29.8,724.0,446.49,322.69
2018,9,4,10,45,719.0,189.5,1.8,30.65,774.0,499.67,362.25
2018,9,4,11,0,805.0,157.0,1.8,31.5,824.0,561.34,407.1
2018,9,4,11,15,820.5,151.5,1.85,32.05,841.0,607.47,440.74
2018,9,4,11,30,836.0,146.0,1.9,32.6,858.0,653.15,473.3
2018,9,4,11,45,838.0,146.5,2.0,33.2,864.5,694.43,502.11
2018,9,4,12,0,840.0,147.0,2.1,33.8,871.0,733.84,529.04
2018,9,4,12,15,860.5,137.0,2.2,34.1,877.0,770.98,554.9
2018,9,4,12,30,881.0,127.0,2.3,34.4,883.0,810.32,580.45
2018,9,4,12,45,877.0,127.5,2.4,34.7,872.5,837.94,598.27
2018,9,4,13,0,873.0,128.0,2.5,35.0,862.0,862.6,614.28
2018,9,4,13,15,869.0,126.5,2.55,35.05,844.0,882.29,627.44
2018,9,4,13,30,865.0,125.0,2.6,35.1,826.0,898.78,638.7
2018,9,4,13,45,858.5,123.0,2.7,35.1,800.5,909.28,646.78
2018,9,4,14,0,852.0,121.0,2.8,35.1,775.0,916.41,652.9
2018,9,4,14,15,842.5,119.0,2.9,34.8,742.5,926.59,661.97
2018,9,4,14,30,833.0,117.0,3.0,34.5,710.0,924.53,663.3
2018,9,4,14,45,820.5,114.5,3.1,34.2,672.0,915.72,660.48
2018,9,4,15,0,808.0,112.0,3.2,33.9,634.0,903.62,655.62
2018,9,4,15,15,790.5,108.5,3.2,33.9,590.0,882.54,643.47
2018,9,4,15,30,773.0,105.0,3.2,33.9,546.0,858.5,629.42
2018,9,4,15,45,749.5,100.5,3.25,32.65,498.0,825.07,612.39
2018,9,4,16,0,726.0,96.0,3.3,31.4,450.0,794.5,596.89
2018,9,4,16,15,694.5,91.0,3.3,30.35,399.5,749.48,569.99
2018,9,4,16,30,663.0,86.0,3.3,29.3,349.0,703.14,541.29
2018,9,4,16,45,619.5,79.5,3.25,28.25,297.5,643.99,501.86
2018,9,4,17,0,576.0,73.0,3.2,27.2,246.0,584.93,460.74
2018,9,4,17,15,512.0,65.5,3.1,25.9,196.5,509.45,405.19
2018,9,4,17,30,448.0,58.0,3.0,24.6,147.0,436.16,347.92
2018,9,4,17,45,352.5,46.5,2.85,23.3,103.5,339.53,268.34
2018,9,4,18,0,257.0,35.0,2.7,22.0,60.0,251.49,185.42
2018,9,4,18,15,145.0,20.5,2.6,21.25,33.0,137.04,0.0
2018,9,4,18,30,33.0,6.0,2.5,20.5,6.0,24.2,0.0
2018,9,4,18,45,16.5,3.0,2.4,19.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,5,5,45,59.5,10.5,1.8,14.65,13.5,9.55,0.0
2018,9,5,6,0,119.0,21.0,2.0,15.1,27.0,16.59,0.0
2018,9,5,6,15,221.0,35.5,2.05,15.75,63.5,27.68,17.12
2018,9,5,6,30,323.0,50.0,2.1,16.4,100.0,38.44,27.73
2018,9,5,6,45,254.0,54.5,2.15,17.1,103.0,40.75,30.21
2018,9,5,7,0,185.0,59.0,2.2,17.8,106.0,46.42,35.36
2018,9,5,7,15,92.5,71.5,2.2,18.5,95.0,58.63,46.04
2018,9,5,7,30,0.0,84.0,2.2,19.2,84.0,72.98,58.35
2018,9,5,7,45,1.0,104.5,2.2,19.9,105.0,89.68,72.45
2018,9,5,8,0,2.0,125.0,2.2,20.6,126.0,106.14,86.07
2018,9,5,8,15,16.5,161.0,2.25,21.45,170.0,133.68,108.74
2018,9,5,8,30,31.0,197.0,2.3,22.3,214.0,150.74,122.21
2018,9,5,8,45,133.0,217.5,2.3,23.1,298.0,162.06,122.06
2018,9,5,9,0,235.0,238.0,2.3,23.9,382.0,187.04,134.49
2018,9,5,9,15,415.0,214.5,2.4,24.55,489.5,209.13,142.51
2018,9,5,9,30,595.0,191.0,2.5,25.2,597.0,257.68,173.84
2018,9,5,9,45,624.0,191.0,2.55,25.85,636.5,302.81,210.44
2018,9,5,10,0,653.0,191.0,2.6,26.5,676.0,350.87,249.71
2018,9,5,10,15,643.5,204.0,2.7,27.0,697.0,397.09,288.14
2018,9,5,10,30,634.0,217.0,2.8,27.5,718.0,441.99,324.54
2018,9,5,10,45,716.0,186.5,2.9,27.95,766.5,494.66,365.56
2018,9,5,11,0,798.0,156.0,3.0,28.4,815.0,555.48,412.06
2018,9,5,11,15,798.0,158.0,3.1,28.6,826.0,598.65,445.36
2018,9,5,11,30,798.0,160.0,3.2,28.8,837.0,640.27,476.85
2018,9,5,11,45,812.0,154.5,3.3,29.0,847.5,682.85,508.55
2018,9,5,12,0,826.0,149.0,3.4,29.2,858.0,724.36,538.97
2018,9,5,12,15,837.0,143.5,3.5,29.2,860.0,762.29,566.92
2018,9,5,12,30,848.0,138.0,3.6,29.2,862.0,793.16,588.67
2018,9,5,12,45,846.0,137.0,3.7,29.2,852.0,820.18,607.57
2018,9,5,13,0,844.0,136.0,3.8,29.2,842.0,851.28,629.31
2018,9,5,13,15,839.5,134.5,3.9,28.95,824.0,870.67,643.82
2018,9,5,13,30,835.0,133.0,4.0,28.7,806.0,886.86,656.39
2018,9,5,13,45,828.5,131.0,4.05,28.4,781.0,897.48,665.27
2018,9,5,14,0,822.0,129.0,4.1,28.1,756.0,904.76,672.09
2018,9,5,14,15,812.0,126.5,4.15,27.6,724.0,904.92,674.81
2018,9,5,14,30,802.0,124.0,4.2,27.1,692.0,901.7,675.44
2018,9,5,14,45,789.0,121.5,4.2,26.55,654.5,892.39,671.95
2018,9,5,15,0,776.0,119.0,4.2,26.0,617.0,879.86,666.37
2018,9,5,15,15,757.5,115.5,4.2,26.0,574.0,858.03,652.97
2018,9,5,15,30,739.0,112.0,4.2,26.0,531.0,838.66,641.35
2018,9,5,15,45,715.5,107.5,4.15,24.4,484.0,806.03,623.98
2018,9,5,16,0,692.0,103.0,4.1,22.8,437.0,771.2,604.61
2018,9,5,16,15,659.5,97.5,4.0,21.9,387.0,725.37,574.73
2018,9,5,16,30,627.0,92.0,3.9,21.0,337.0,678.3,543.11
2018,9,5,16,45,581.5,85.0,3.8,20.05,286.5,617.8,500.19
2018,9,5,17,0,536.0,78.0,3.7,19.1,236.0,557.51,455.66
2018,9,5,17,15,471.5,68.5,3.55,18.4,187.0,480.43,395.14
2018,9,5,17,30,407.0,59.0,3.4,17.7,138.0,405.74,333.02
2018,9,5,17,45,313.5,47.0,3.25,17.0,96.5,310.94,251.52
2018,9,5,18,0,220.0,35.0,3.1,16.3,55.0,227.92,167.72
2018,9,5,18,15,122.5,20.0,3.0,16.0,30.0,92.29,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.7,5.0,4.55,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,6,5,45,70.0,9.0,1.65,13.05,12.5,8.19,0.0
2018,9,6,6,0,140.0,18.0,1.8,13.5,25.0,14.22,0.0
2018,9,6,6,15,238.5,29.0,1.8,14.15,58.0,23.28,13.46
2018,9,6,6,30,337.0,40.0,1.8,14.8,91.0,31.37,21.75
2018,9,6,6,45,276.5,47.5,1.85,15.5,100.0,35.65,25.92
2018,9,6,7,0,216.0,55.0,1.9,16.2,109.0,40.1,30.01
2018,9,6,7,15,108.0,76.5,1.8,16.95,103.5,62.31,49.59
2018,9,6,7,30,0.0,98.0,1.7,17.7,98.0,83.69,68.05
2018,9,6,7,45,2.0,120.0,1.65,18.45,121.0,101.25,82.84
2018,9,6,8,0,4.0,142.0,1.6,19.2,144.0,118.56,97.11
2018,9,6,8,15,19.5,169.5,1.6,20.15,180.0,139.61,114.17
2018,9,6,8,30,35.0,197.0,1.6,21.1,216.0,150.7,122.58
2018,9,6,8,45,195.5,203.5,1.65,22.0,321.5,155.71,116.24
2018,9,6,9,0,356.0,210.0,1.7,22.9,427.0,180.57,125.16
2018,9,6,9,15,412.5,222.5,1.8,23.75,490.5,213.33,146.08
2018,9,6,9,30,469.0,235.0,1.9,24.6,554.0,262.24,182.02
2018,9,6,9,45,601.0,199.0,2.0,25.4,629.5,301.64,209.99
2018,9,6,10,0,733.0,163.0,2.1,26.2,705.0,354.26,250.01
2018,9,6,10,15,776.0,151.0,2.25,26.75,744.5,409.43,294.78
2018,9,6,10,30,819.0,139.0,2.4,27.3,784.0,462.27,337.36
2018,9,6,10,45,862.0,123.0,2.5,27.8,818.0,517.57,380.97
2018,9,6,11,0,905.0,107.0,2.6,28.3,852.0,571.79,422.96
2018,9,6,11,15,909.0,107.5,2.65,28.6,866.0,619.08,459.08
2018,9,6,11,30,913.0,108.0,2.7,28.9,880.0,664.82,493.17
2018,9,6,11,45,891.5,118.5,2.75,29.2,876.5,700.66,519.28
2018,9,6,12,0,870.0,129.0,2.8,29.5,873.0,732.8,542.21
2018,9,6,12,15,895.5,116.0,2.85,29.6,880.0,774.96,571.92
2018,9,6,12,30,921.0,103.0,2.9,29.7,887.0,815.63,599.2
2018,9,6,12,45,922.5,100.5,2.9,29.85,877.5,845.43,618.69
2018,9,6,13,0,924.0,98.0,2.9,30.0,868.0,872.3,636.28
2018,9,6,13,15,885.0,112.5,2.95,29.95,837.0,878.68,641.23
2018,9,6,13,30,846.0,127.0,3.0,29.9,806.0,880.6,643.54
2018,9,6,13,45,832.5,128.0,3.0,29.9,778.5,896.08,654.53
2018,9,6,14,0,819.0,129.0,3.0,29.9,751.0,900.2,658.05
2018,9,6,14,15,854.5,109.0,3.0,29.7,733.5,913.85,668.64
2018,9,6,14,30,890.0,89.0,3.0,29.5,716.0,932.57,682.66
2018,9,6,14,45,879.0,87.0,3.0,29.25,677.5,925.01,679.62
2018,9,6,15,0,868.0,85.0,3.0,29.0,639.0,914.08,674.69
2018,9,6,15,15,852.5,83.0,3.0,29.0,595.0,895.79,664.27
2018,9,6,15,30,837.0,81.0,3.0,29.0,551.0,874.51,651.93
2018,9,6,15,45,817.0,78.0,2.85,28.35,503.5,854.02,640.8
2018,9,6,16,0,797.0,75.0,2.7,27.7,456.0,822.07,621.64
2018,9,6,16,15,769.0,71.5,2.6,27.1,405.0,780.25,595.51
2018,9,6,16,30,741.0,68.0,2.5,26.5,354.0,736.74,567.53
2018,9,6,16,45,700.0,63.5,2.4,25.9,302.0,679.93,528.96
2018,9,6,17,0,659.0,59.0,2.3,25.3,250.0,622.78,488.54
2018,9,6,17,15,597.0,53.0,2.0,24.2,199.0,554.12,437.35
2018,9,6,17,30,535.0,47.0,1.7,23.1,148.0,482.55,381.06
2018,9,6,17,45,433.5,38.0,1.4,22.0,103.0,382.99,299.08
2018,9,6,18,0,332.0,29.0,1.1,20.9,58.0,290.71,202.06
2018,9,6,18,15,189.5,17.5,1.1,20.25,31.5,129.86,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.6,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.95,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,106.5,10.0,1.45,13.65,15.0,9.1,0.0
2018,9,7,6,0,213.0,20.0,1.6,14.2,30.0,16.93,0.0
2018,9,7,6,15,355.5,29.0,1.65,14.95,71.0,23.59,13.47
2018,9,7,6,30,498.0,38.0,1.7,15.7,112.0,30.15,20.56
2018,9,7,6,45,380.0,39.0,1.75,16.4,108.5,29.11,20.05
2018,9,7,7,0,262.0,40.0,1.8,17.1,105.0,28.16,19.34
2018,9,7,7,15,131.0,56.0,1.75,18.1,88.5,43.74,33.06
2018,9,7,7,30,0.0,72.0,1.7,19.1,72.0,63.37,50.04
2018,9,7,7,45,0.0,89.5,1.65,20.15,89.5,77.93,62.28
2018,9,7,8,0,0.0,107.0,1.6,21.2,107.0,92.31,74.09
2018,9,7,8,15,4.5,139.0,1.6,22.15,141.5,117.45,94.77
2018,9,7,8,30,9.0,171.0,1.6,23.1,176.0,141.84,114.36
2018,9,7,8,45,26.0,205.5,1.6,24.1,221.0,159.19,121.57
2018,9,7,9,0,43.0,240.0,1.6,25.1,266.0,188.31,142.17
2018,9,7,9,15,241.0,235.5,1.65,26.05,397.0,203.86,144.62
2018,9,7,9,30,439.0,231.0,1.7,27.0,528.0,252.34,173.78
2018,9,7,9,45,609.5,187.5,1.7,27.95,623.0,294.18,201.67
2018,9,7,10,0,780.0,144.0,1.7,28.9,718.0,358.84,248.89
2018,9,7,10,15,755.5,161.5,1.75,29.65,735.0,403.96,286.56
2018,9,7,10,30,731.0,179.0,1.8,30.4,752.0,451.33,324.42
2018,9,7,10,45,844.0,133.5,1.85,31.2,812.5,513.29,370.79
2018,9,7,11,0,957.0,88.0,1.9,32.0,873.0,581.65,421.05
2018,9,7,11,15,960.0,88.5,2.0,32.6,886.5,630.46,457.01
2018,9,7,11,30,963.0,89.0,2.1,33.2,900.0,677.49,490.82
2018,9,7,11,45,966.0,89.0,2.15,33.75,907.0,722.09,521.9
2018,9,7,12,0,969.0,89.0,2.2,34.3,914.0,764.51,550.59
2018,9,7,12,15,968.0,89.5,2.25,34.75,911.5,802.08,574.16
2018,9,7,12,30,967.0,90.0,2.3,35.2,909.0,836.84,595.78
2018,9,7,12,45,963.5,90.5,2.4,35.6,898.0,866.64,614.63
2018,9,7,13,0,960.0,91.0,2.5,36.0,887.0,893.23,631.46
2018,9,7,13,15,956.0,90.5,2.6,35.9,868.5,915.05,646.64
2018,9,7,13,30,952.0,90.0,2.7,35.8,850.0,933.42,659.81
2018,9,7,13,45,946.0,88.5,2.8,35.75,823.5,945.42,668.97
2018,9,7,14,0,940.0,87.0,2.9,35.7,797.0,953.79,676.04
2018,9,7,14,15,932.0,85.5,3.0,35.3,764.0,956.7,680.81
2018,9,7,14,30,924.0,84.0,3.1,34.9,731.0,955.99,683.46
2018,9,7,14,45,912.5,82.0,3.2,34.5,691.0,947.89,681.52
2018,9,7,15,0,901.0,80.0,3.3,34.1,651.0,936.3,677.45
2018,9,7,15,15,885.0,78.0,3.3,34.1,606.0,917.25,666.8
2018,9,7,15,30,869.0,76.0,3.3,34.1,561.0,895.09,654.18
2018,9,7,15,45,847.5,73.5,3.35,32.8,511.5,864.48,639.56
2018,9,7,16,0,826.0,71.0,3.4,31.5,462.0,840.1,628.8
2018,9,7,16,15,797.0,68.0,3.35,30.5,410.0,797.51,603.66
2018,9,7,16,30,768.0,65.0,3.3,29.5,358.0,753.22,576.57
2018,9,7,16,45,726.5,60.5,3.2,28.5,304.5,695.4,538.32
2018,9,7,17,0,685.0,56.0,3.1,27.5,251.0,637.27,498.02
2018,9,7,17,15,622.5,50.5,2.9,26.15,199.5,562.08,442.87
2018,9,7,17,30,560.0,45.0,2.7,24.8,148.0,496.06,391.26
2018,9,7,17,45,456.5,36.5,2.5,23.5,102.5,395.31,308.11
2018,9,7,18,0,353.0,28.0,2.3,22.2,57.0,299.46,199.31
2018,9,7,18,15,202.0,17.0,2.3,21.35,31.0,136.2,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.5,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.65,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.7,14.5,8.64,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.2,29.0,16.06,0.0
2018,9,8,6,15,361.5,28.0,2.55,15.9,69.5,22.78,12.52
2018,9,8,6,30,503.0,37.0,2.6,16.6,110.0,29.38,19.76
2018,9,8,6,45,577.0,43.0,2.65,17.3,159.5,36.15,26.09
2018,9,8,7,0,651.0,49.0,2.7,18.0,209.0,40.22,29.85
2018,9,8,7,15,697.5,52.5,2.7,18.8,261.0,42.0,31.41
2018,9,8,7,30,744.0,56.0,2.7,19.6,313.0,43.83,32.88
2018,9,8,7,45,775.5,59.5,2.7,20.4,365.0,45.56,34.19
2018,9,8,8,0,807.0,63.0,2.7,21.2,417.0,54.55,41.74
2018,9,8,8,15,829.5,65.5,2.75,21.9,466.5,56.27,42.95
2018,9,8,8,30,852.0,68.0,2.8,22.6,516.0,57.9,44.06
2018,9,8,8,45,868.0,70.5,2.8,23.35,561.5,82.94,45.67
2018,9,8,9,0,884.0,73.0,2.8,24.1,607.0,137.45,71.02
2018,9,8,9,15,892.0,77.0,2.85,24.85,647.5,193.48,110.3
2018,9,8,9,30,900.0,81.0,2.9,25.6,688.0,250.06,156.06
2018,9,8,9,45,883.0,93.5,2.95,26.35,714.5,306.82,205.01
2018,9,8,10,0,866.0,106.0,3.0,27.1,741.0,361.13,251.96
2018,9,8,10,15,894.0,99.0,3.05,27.6,776.5,414.63,296.83
2018,9,8,10,30,922.0,92.0,3.1,28.1,812.0,469.54,341.92
2018,9,8,10,45,927.0,93.0,3.1,28.65,833.5,521.27,383.49
2018,9,8,11,0,932.0,94.0,3.1,29.2,855.0,571.89,422.9
2018,9,8,11,15,935.5,94.5,3.15,29.7,869.0,619.9,459.45
2018,9,8,11,30,939.0,95.0,3.2,30.2,883.0,666.23,493.75
2018,9,8,11,45,939.5,96.0,3.25,30.65,888.5,709.17,524.87
2018,9,8,12,0,940.0,97.0,3.3,31.1,894.0,749.82,553.68
2018,9,8,12,15,942.0,95.5,3.4,31.5,892.0,786.78,578.34
2018,9,8,12,30,944.0,94.0,3.5,31.9,890.0,821.12,600.87
2018,9,8,12,45,945.0,91.5,3.55,32.3,880.0,850.9,620.05
2018,9,8,13,0,946.0,89.0,3.6,32.7,870.0,877.64,637.19
2018,9,8,13,15,942.0,88.5,3.7,32.7,851.5,899.02,652.16
2018,9,8,13,30,938.0,88.0,3.8,32.7,833.0,916.99,665.05
2018,9,8,13,45,932.0,87.0,3.85,32.65,807.0,929.19,674.16
2018,9,8,14,0,926.0,86.0,3.9,32.6,781.0,937.83,681.14
2018,9,8,14,15,917.0,84.5,3.95,32.35,748.0,939.61,684.34
2018,9,8,14,30,908.0,83.0,4.0,32.1,715.0,937.81,685.39
2018,9,8,14,45,896.5,81.0,4.1,31.8,675.5,929.6,682.76
2018,9,8,15,0,885.0,79.0,4.2,31.5,636.0,917.96,677.98
2018,9,8,15,15,869.5,77.5,4.2,31.5,592.0,900.0,667.7
2018,9,8,15,30,854.0,76.0,4.2,31.5,548.0,879.03,655.44
2018,9,8,15,45,834.0,73.5,4.2,30.55,500.0,849.95,640.03
2018,9,8,16,0,814.0,71.0,4.2,29.6,452.0,827.06,628.67
2018,9,8,16,15,787.0,67.5,4.1,28.8,401.0,785.78,603.11
2018,9,8,16,30,760.0,64.0,4.0,28.0,350.0,742.76,575.6
2018,9,8,16,45,719.0,59.5,3.95,27.15,297.5,685.63,536.92
2018,9,8,17,0,678.0,55.0,3.9,26.3,245.0,628.19,496.15
2018,9,8,17,15,612.5,50.0,3.65,25.1,194.0,551.73,438.66
2018,9,8,17,30,547.0,45.0,3.4,23.9,143.0,484.91,385.2
2018,9,8,17,45,434.5,36.5,3.15,22.7,98.0,378.85,296.09
2018,9,8,18,0,322.0,28.0,2.9,21.5,53.0,275.09,171.72
2018,9,8,18,15,172.5,16.0,2.85,20.7,28.0,117.04,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.9,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,19.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
