Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,45,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,10.0,1.7,13.75,14.0,9.1,0.0
2018,9,9,6,0,200.0,20.0,1.8,14.3,28.0,18.19,0.0
2018,9,9,6,15,347.5,29.5,1.9,15.0,69.0,24.26,13.5
2018,9,9,6,30,495.0,39.0,2.0,15.7,110.0,31.22,21.4
2018,9,9,6,45,574.5,46.0,2.15,16.45,161.0,35.72,25.8
2018,9,9,7,0,654.0,53.0,2.3,17.2,212.0,43.88,33.17
2018,9,9,7,15,704.0,57.0,2.2,17.9,265.5,45.91,34.97
2018,9,9,7,30,754.0,61.0,2.1,18.6,319.0,47.99,36.69
2018,9,9,7,45,788.0,64.5,2.05,19.3,372.5,49.57,37.88
2018,9,9,8,0,822.0,68.0,2.0,20.0,426.0,51.14,39.0
2018,9,9,8,15,788.5,84.5,1.95,20.9,460.5,61.65,47.77
2018,9,9,8,30,755.0,101.0,1.9,21.8,495.0,71.67,55.97
2018,9,9,8,45,732.5,118.0,1.8,22.7,528.5,93.34,57.49
2018,9,9,9,0,710.0,135.0,1.7,23.6,562.0,148.17,86.46
2018,9,9,9,15,806.0,112.5,1.7,24.45,629.0,196.6,116.22
2018,9,9,9,30,902.0,90.0,1.7,25.3,696.0,255.36,159.41
2018,9,9,9,45,820.0,127.0,1.7,26.1,699.5,307.33,206.19
2018,9,9,10,0,738.0,164.0,1.7,26.9,703.0,352.68,246.91
2018,9,9,10,15,716.5,180.5,1.75,27.65,720.5,401.54,287.38
2018,9,9,10,30,695.0,197.0,1.8,28.4,738.0,447.8,324.51
2018,9,9,10,45,786.5,163.0,1.9,29.1,790.5,507.35,369.7
2018,9,9,11,0,878.0,129.0,2.0,29.8,843.0,570.63,416.99
2018,9,9,11,15,921.5,110.5,2.05,30.4,870.5,623.78,456.29
2018,9,9,11,30,965.0,92.0,2.1,31.0,898.0,677.78,495.32
2018,9,9,11,45,966.5,91.5,2.15,31.6,903.5,721.03,525.68
2018,9,9,12,0,968.0,91.0,2.2,32.2,909.0,761.95,553.75
2018,9,9,12,15,924.5,111.5,2.35,32.55,890.5,786.97,570.31
2018,9,9,12,30,881.0,132.0,2.5,32.9,872.0,806.59,583.36
2018,9,9,12,45,914.0,116.0,2.6,33.25,875.0,848.06,610.47
2018,9,9,13,0,947.0,100.0,2.7,33.6,878.0,887.52,635.97
2018,9,9,13,15,942.5,98.5,2.85,33.6,858.5,907.69,650.26
2018,9,9,13,30,938.0,97.0,3.0,33.6,839.0,924.37,662.59
2018,9,9,13,45,931.5,96.0,3.1,33.55,812.5,936.3,671.8
2018,9,9,14,0,925.0,95.0,3.2,33.5,786.0,944.64,678.9
2018,9,9,14,15,915.5,93.5,3.3,33.25,752.0,946.13,682.3
2018,9,9,14,30,906.0,92.0,3.4,33.0,718.0,944.03,683.57
2018,9,9,14,45,892.5,90.5,3.45,32.75,678.0,934.75,679.97
2018,9,9,15,0,879.0,89.0,3.5,32.5,638.0,922.07,674.3
2018,9,9,15,15,862.5,86.5,3.5,32.5,593.0,902.23,662.96
2018,9,9,15,30,846.0,84.0,3.5,32.5,548.0,888.26,655.63
2018,9,9,15,45,822.0,81.5,3.5,31.45,498.5,855.8,638.49
2018,9,9,16,0,798.0,79.0,3.5,30.4,449.0,820.87,619.32
2018,9,9,16,15,766.0,75.0,3.45,29.45,396.5,774.98,591.39
2018,9,9,16,30,734.0,71.0,3.4,28.5,344.0,727.53,561.4
2018,9,9,16,45,688.0,66.0,3.35,27.6,291.0,671.6,523.8
2018,9,9,17,0,642.0,61.0,3.3,26.7,238.0,611.27,481.03
2018,9,9,17,15,573.5,54.0,3.05,25.45,186.5,532.12,421.56
2018,9,9,17,30,505.0,47.0,2.8,24.2,135.0,455.71,360.8
2018,9,9,17,45,392.5,37.0,2.6,22.9,91.0,349.52,271.18
2018,9,9,18,0,280.0,27.0,2.4,21.6,47.0,243.3,135.83
2018,9,9,18,15,149.0,15.0,2.45,20.8,24.5,101.64,0.0
2018,9,9,18,30,18.0,3.0,2.5,20.0,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.25,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,5,45,92.0,9.0,2.05,13.85,12.5,0.0,0.0
2018,9,10,6,0,184.0,18.0,2.2,14.3,25.0,16.37,0.0
2018,9,10,6,15,322.5,28.0,2.3,15.0,64.0,22.93,12.14
2018,9,10,6,30,461.0,38.0,2.4,15.7,103.0,30.35,20.6
2018,9,10,6,45,538.5,45.5,2.45,16.35,152.5,35.27,25.39
2018,9,10,7,0,616.0,53.0,2.5,17.0,202.0,40.08,29.84
2018,9,10,7,15,665.5,58.5,2.4,17.65,254.5,47.09,36.05
2018,9,10,7,30,715.0,64.0,2.3,18.3,307.0,50.31,38.77
2018,9,10,7,45,695.0,78.5,2.2,18.95,346.0,54.8,42.5
2018,9,10,8,0,675.0,93.0,2.1,19.6,385.0,63.08,49.44
2018,9,10,8,15,716.0,96.0,2.05,20.5,439.0,63.28,49.25
2018,9,10,8,30,757.0,99.0,2.0,21.4,493.0,70.34,54.93
2018,9,10,8,45,752.0,109.5,1.95,22.25,530.0,86.8,52.86
2018,9,10,9,0,747.0,120.0,1.9,23.1,567.0,139.7,78.86
2018,9,10,9,15,779.0,120.0,1.9,23.95,614.5,196.76,117.84
2018,9,10,9,30,811.0,120.0,1.9,24.8,662.0,249.98,159.13
2018,9,10,9,45,850.5,111.5,1.9,25.65,706.5,301.79,201.52
2018,9,10,10,0,890.0,103.0,1.9,26.5,751.0,363.17,251.74
2018,9,10,10,15,877.5,113.5,1.95,27.2,772.5,416.4,296.54
2018,9,10,10,30,865.0,124.0,2.0,27.9,794.0,467.34,338.23
2018,9,10,10,45,864.5,128.0,2.1,28.6,813.0,516.47,377.23
2018,9,10,11,0,864.0,132.0,2.2,29.3,832.0,564.14,413.91
2018,9,10,11,15,902.0,117.0,2.3,29.75,858.0,616.45,453.4
2018,9,10,11,30,940.0,102.0,2.4,30.2,884.0,669.42,492.49
2018,9,10,11,45,940.5,103.0,2.55,30.7,889.5,712.48,523.71
2018,9,10,12,0,941.0,104.0,2.7,31.2,895.0,753.25,552.74
2018,9,10,12,15,936.5,105.5,2.75,31.45,890.5,788.36,576.42
2018,9,10,12,30,932.0,107.0,2.8,31.7,886.0,820.54,597.45
2018,9,10,12,45,924.0,109.0,2.85,31.95,873.0,847.38,614.92
2018,9,10,13,0,916.0,111.0,2.9,32.2,860.0,870.92,630.27
2018,9,10,13,15,910.5,110.5,3.0,32.25,841.0,890.71,644.09
2018,9,10,13,30,905.0,110.0,3.1,32.3,822.0,907.13,655.86
2018,9,10,13,45,897.5,108.5,3.15,32.4,795.0,917.33,663.26
2018,9,10,14,0,890.0,107.0,3.2,32.5,768.0,924.01,668.56
2018,9,10,14,15,879.5,105.5,3.25,32.3,734.5,924.47,670.81
2018,9,10,14,30,869.0,104.0,3.3,32.1,701.0,921.46,670.98
2018,9,10,14,45,855.0,101.5,3.4,31.9,661.0,919.66,672.43
2018,9,10,15,0,841.0,99.0,3.5,31.7,621.0,905.74,665.95
2018,9,10,15,15,822.5,97.0,3.5,31.7,576.5,885.09,653.97
2018,9,10,15,30,804.0,95.0,3.5,31.7,532.0,861.44,640.0
2018,9,10,15,45,778.0,91.5,3.6,30.7,482.5,826.52,621.25
2018,9,10,16,0,752.0,88.0,3.7,29.7,433.0,789.24,600.34
2018,9,10,16,15,717.0,83.5,3.7,28.75,381.0,746.33,574.16
2018,9,10,16,30,682.0,79.0,3.7,27.8,329.0,697.46,542.7
2018,9,10,16,45,633.5,72.5,3.7,26.85,276.5,634.3,499.26
2018,9,10,17,0,585.0,66.0,3.7,25.9,224.0,571.55,453.99
2018,9,10,17,15,512.0,58.0,3.55,24.6,174.0,489.58,391.55
2018,9,10,17,30,439.0,50.0,3.4,23.3,124.0,410.56,327.38
2018,9,10,17,45,325.5,38.5,3.3,22.0,82.5,304.44,236.38
2018,9,10,18,0,212.0,27.0,3.2,20.7,41.0,199.44,92.77
2018,9,10,18,15,111.0,14.5,3.1,19.9,21.5,78.35,0.0
2018,9,10,18,30,10.0,2.0,3.0,19.1,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.6,14.05,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,2.8,14.4,24.0,16.37,0.0
2018,9,11,6,15,310.0,28.5,2.9,15.0,62.5,23.5,12.19
2018,9,11,6,30,449.0,39.0,3.0,15.6,101.0,31.33,21.39
2018,9,11,6,45,512.0,47.5,3.1,16.15,147.0,36.98,26.88
2018,9,11,7,0,575.0,56.0,3.2,16.7,193.0,42.45,31.95
2018,9,11,7,15,592.0,68.0,3.15,17.3,239.0,50.28,38.9
2018,9,11,7,30,609.0,80.0,3.1,17.9,285.0,57.65,45.28
2018,9,11,7,45,687.0,78.5,3.05,18.55,345.5,54.86,42.62
2018,9,11,8,0,765.0,77.0,3.0,19.2,406.0,57.75,44.9
2018,9,11,8,15,787.5,81.5,3.0,19.9,455.5,59.61,46.23
2018,9,11,8,30,810.0,86.0,3.0,20.6,505.0,61.39,47.46
2018,9,11,8,45,816.0,93.0,3.0,21.3,547.5,82.44,49.51
2018,9,11,9,0,822.0,100.0,3.0,22.0,590.0,137.15,74.81
2018,9,11,9,15,843.0,101.0,3.0,22.65,633.5,190.28,110.94
2018,9,11,9,30,864.0,102.0,3.0,23.3,677.0,252.92,160.75
2018,9,11,9,45,871.0,105.5,3.05,23.95,711.0,307.58,207.38
2018,9,11,10,0,878.0,109.0,3.1,24.6,745.0,362.25,254.48
2018,9,11,10,15,884.0,111.0,3.15,25.05,772.5,415.23,299.94
2018,9,11,10,30,890.0,113.0,3.2,25.5,800.0,467.68,343.92
2018,9,11,10,45,894.0,114.5,3.25,25.95,820.5,518.05,385.15
2018,9,11,11,0,898.0,116.0,3.3,26.4,841.0,567.28,424.29
2018,9,11,11,15,901.5,116.5,3.4,26.65,854.0,614.05,461.03
2018,9,11,11,30,905.0,117.0,3.5,26.9,867.0,659.21,495.7
2018,9,11,11,45,906.5,116.5,3.55,27.15,871.5,700.39,526.62
2018,9,11,12,0,908.0,116.0,3.6,27.4,876.0,739.39,555.36
2018,9,11,12,15,913.0,113.0,3.7,27.45,875.0,776.29,582.27
2018,9,11,12,30,918.0,110.0,3.8,27.5,874.0,810.79,606.3
2018,9,11,12,45,923.0,105.5,3.85,27.5,865.0,841.24,627.45
2018,9,11,13,0,928.0,101.0,3.9,27.5,856.0,868.83,646.69
2018,9,11,13,15,926.0,99.0,3.95,27.35,838.0,890.05,662.09
2018,9,11,13,30,924.0,97.0,4.0,27.2,820.0,907.93,675.4
2018,9,11,13,45,922.5,93.5,4.05,27.05,795.0,921.23,685.78
2018,9,11,14,0,921.0,90.0,4.1,26.9,770.0,931.0,693.97
2018,9,11,14,15,914.0,88.0,4.1,26.5,737.5,933.93,698.16
2018,9,11,14,30,907.0,86.0,4.1,26.1,705.0,933.29,700.15
2018,9,11,14,45,898.0,83.0,4.15,25.7,666.0,926.13,698.14
2018,9,11,15,0,889.0,80.0,4.2,25.3,627.0,915.5,693.9
2018,9,11,15,15,873.0,77.5,4.2,25.3,582.0,895.78,682.14
2018,9,11,15,30,857.0,75.0,4.2,25.3,537.0,873.0,668.29
2018,9,11,15,45,837.5,72.0,4.15,24.1,488.5,843.64,652.58
2018,9,11,16,0,818.0,69.0,4.1,22.9,440.0,820.31,640.84
2018,9,11,16,15,789.5,64.5,4.05,22.15,388.0,776.38,612.54
2018,9,11,16,30,761.0,60.0,4.0,21.4,336.0,730.78,582.16
2018,9,11,16,45,717.5,55.5,3.9,20.65,283.0,671.88,540.26
2018,9,11,17,0,674.0,51.0,3.8,19.9,230.0,612.87,496.28
2018,9,11,17,15,602.0,46.0,3.65,19.15,179.0,532.42,432.87
2018,9,11,17,30,530.0,41.0,3.5,18.4,128.0,462.0,373.77
2018,9,11,17,45,399.0,32.5,3.4,17.7,84.5,345.86,270.95
2018,9,11,18,0,268.0,24.0,3.3,17.0,41.0,225.43,76.43
2018,9,11,18,15,134.0,12.0,3.25,16.6,20.5,89.1,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.0,2.35,13.55,11.0,0.0,0.0
2018,9,12,6,0,160.0,16.0,2.5,13.9,22.0,14.55,0.0
2018,9,12,6,15,262.0,28.0,2.7,14.55,55.5,23.07,11.46
2018,9,12,6,30,364.0,40.0,2.9,15.2,89.0,32.15,22.09
2018,9,12,6,45,369.0,55.5,3.1,15.9,124.0,42.24,31.5
2018,9,12,7,0,374.0,71.0,3.3,16.6,159.0,52.87,41.13
2018,9,12,7,15,366.0,90.5,3.3,17.0,194.5,65.82,52.62
2018,9,12,7,30,358.0,110.0,3.3,17.4,230.0,78.11,63.32
2018,9,12,7,45,440.0,115.5,3.35,17.85,287.0,80.65,65.29
2018,9,12,8,0,522.0,121.0,3.4,18.3,344.0,83.18,67.19
2018,9,12,8,15,590.0,121.5,3.4,18.9,402.0,80.87,64.81
2018,9,12,8,30,658.0,122.0,3.4,19.5,460.0,78.67,62.56
2018,9,12,8,45,685.5,125.0,3.4,20.1,505.5,92.33,60.71
2018,9,12,9,0,713.0,128.0,3.4,20.7,551.0,139.35,81.43
2018,9,12,9,15,582.5,184.0,3.45,21.4,545.0,205.7,135.0
2018,9,12,9,30,452.0,240.0,3.5,22.1,539.0,256.98,181.02
2018,9,12,9,45,599.5,196.5,3.5,22.8,615.5,293.09,206.09
2018,9,12,10,0,747.0,153.0,3.5,23.5,692.0,343.12,244.48
2018,9,12,10,15,651.5,202.0,3.6,23.9,685.0,390.79,287.08
2018,9,12,10,30,556.0,251.0,3.7,24.3,678.0,429.29,320.48
2018,9,12,10,45,475.5,289.0,3.8,24.7,661.0,455.62,342.84
2018,9,12,11,0,395.0,327.0,3.9,25.1,644.0,474.28,358.07
2018,9,12,11,15,403.5,333.5,4.0,25.25,662.0,510.59,386.13
2018,9,12,11,30,412.0,340.0,4.1,25.4,680.0,547.12,413.88
2018,9,12,11,45,416.5,339.5,4.15,25.5,685.0,575.27,435.26
2018,9,12,12,0,421.0,339.0,4.2,25.6,690.0,602.71,455.93
2018,9,12,12,15,471.5,319.0,4.25,25.55,711.0,645.49,488.59
2018,9,12,12,30,522.0,299.0,4.3,25.5,732.0,689.43,521.87
2018,9,12,12,45,509.0,299.5,4.35,25.4,717.0,703.0,532.33
2018,9,12,13,0,496.0,300.0,4.4,25.3,702.0,714.05,541.08
2018,9,12,13,15,540.5,274.0,4.45,25.15,702.5,745.17,565.64
2018,9,12,13,30,585.0,248.0,4.5,25.0,703.0,774.94,589.31
2018,9,12,13,45,650.5,209.0,4.5,24.8,699.5,813.6,619.67
2018,9,12,14,0,716.0,170.0,4.5,24.6,696.0,845.32,643.78
2018,9,12,14,15,703.0,164.5,4.5,24.3,661.5,839.19,641.15
2018,9,12,14,30,690.0,159.0,4.5,24.0,627.0,829.86,636.61
2018,9,12,14,45,560.5,189.0,4.45,23.65,554.5,742.95,575.84
2018,9,12,15,0,431.0,219.0,4.4,23.3,482.0,662.38,516.53
2018,9,12,15,15,348.5,214.5,4.4,23.3,417.0,567.45,446.77
2018,9,12,15,30,266.0,210.0,4.4,23.3,352.0,490.14,388.2
2018,9,12,15,45,258.0,188.5,4.3,22.3,315.5,458.54,366.88
2018,9,12,16,0,250.0,167.0,4.2,21.3,279.0,425.59,343.9
2018,9,12,16,15,409.0,127.0,4.1,20.7,284.5,527.39,428.69
2018,9,12,16,30,568.0,87.0,4.0,20.1,290.0,609.21,494.66
2018,9,12,16,45,575.5,74.5,3.9,19.5,251.5,586.31,477.87
2018,9,12,17,0,583.0,62.0,3.8,18.9,213.0,560.75,458.21
2018,9,12,17,15,496.5,54.0,3.7,18.3,162.0,469.49,384.89
2018,9,12,17,30,410.0,46.0,3.6,17.7,111.0,382.34,310.9
2018,9,12,17,45,282.5,34.0,3.45,17.15,71.0,268.92,209.06
2018,9,12,18,0,155.0,22.0,3.3,16.6,31.0,150.42,18.82
2018,9,12,18,15,77.5,11.0,3.25,16.3,15.5,54.95,0.0
2018,9,12,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,13,5,45,24.0,6.0,2.4,14.3,7.0,0.0,0.0
2018,9,13,6,0,48.0,12.0,2.6,14.6,14.0,10.91,0.0
2018,9,13,6,15,128.5,28.0,2.8,15.2,43.0,21.88,10.03
2018,9,13,6,30,209.0,44.0,3.0,15.8,72.0,33.87,23.44
2018,9,13,6,45,317.0,55.0,3.2,16.35,118.5,41.74,30.97
2018,9,13,7,0,425.0,66.0,3.4,16.9,165.0,50.55,39.02
2018,9,13,7,15,452.5,78.5,3.45,17.5,207.5,57.64,45.33
2018,9,13,7,30,480.0,91.0,3.5,18.1,250.0,65.46,52.09
2018,9,13,7,45,586.0,87.5,3.6,18.65,314.0,61.17,48.12
2018,9,13,8,0,692.0,84.0,3.7,19.2,378.0,57.15,44.39
2018,9,13,8,15,715.5,89.5,3.7,19.8,425.5,59.21,45.91
2018,9,13,8,30,739.0,95.0,3.7,20.4,473.0,67.62,52.88
2018,9,13,8,45,795.0,87.5,3.7,21.0,527.5,74.66,45.7
2018,9,13,9,0,851.0,80.0,3.7,21.6,582.0,130.73,69.56
2018,9,13,9,15,861.5,83.5,3.7,22.0,622.0,185.08,106.56
2018,9,13,9,30,872.0,87.0,3.7,22.4,662.0,240.24,151.12
2018,9,13,9,45,878.5,90.5,3.65,22.85,696.0,294.99,198.38
2018,9,13,10,0,885.0,94.0,3.6,23.3,730.0,349.69,246.21
2018,9,13,10,15,893.0,95.0,3.55,23.65,758.0,402.74,292.32
2018,9,13,10,30,901.0,96.0,3.5,24.0,786.0,455.41,337.09
2018,9,13,10,45,905.5,97.0,3.5,24.3,806.0,505.85,379.13
2018,9,13,11,0,910.0,98.0,3.5,24.6,826.0,555.15,419.08
2018,9,13,11,15,913.5,98.5,3.5,24.8,839.5,602.1,456.33
2018,9,13,11,30,917.0,99.0,3.5,25.0,853.0,647.39,491.38
2018,9,13,11,45,919.0,98.5,3.5,25.2,858.0,688.96,522.92
2018,9,13,12,0,921.0,98.0,3.5,25.4,863.0,728.33,552.21
2018,9,13,12,15,922.0,97.5,3.55,25.4,860.5,764.6,578.51
2018,9,13,12,30,923.0,97.0,3.6,25.4,858.0,798.26,602.09
2018,9,13,12,45,786.0,159.0,3.65,25.45,801.0,786.5,594.05
2018,9,13,13,0,649.0,221.0,3.7,25.5,744.0,765.13,577.65
2018,9,13,13,15,513.5,272.5,3.75,25.4,680.5,719.84,544.34
2018,9,13,13,30,378.0,324.0,3.8,25.3,617.0,660.09,500.25
2018,9,13,13,45,378.0,311.5,3.85,25.15,596.0,659.86,501.95
2018,9,13,14,0,378.0,299.0,3.9,25.0,575.0,657.72,502.01
2018,9,13,14,15,438.0,263.5,3.95,24.8,569.0,697.89,534.0
2018,9,13,14,30,498.0,228.0,4.0,24.6,563.0,722.22,554.84
2018,9,13,14,45,486.5,215.5,4.0,24.35,527.0,703.91,543.45
2018,9,13,15,0,475.0,203.0,4.0,24.1,491.0,683.19,530.53
2018,9,13,15,15,335.0,213.0,4.0,24.1,408.5,552.71,433.32
2018,9,13,15,30,195.0,223.0,4.0,24.1,326.0,425.11,335.28
2018,9,13,15,45,304.5,180.5,3.95,23.3,324.0,488.99,389.9
2018,9,13,16,0,414.0,138.0,3.9,22.5,322.0,548.74,440.32
2018,9,13,16,15,504.5,110.5,3.8,21.95,307.0,585.63,471.66
2018,9,13,16,30,595.0,83.0,3.7,21.4,292.0,624.39,502.74
2018,9,13,16,45,600.0,69.0,3.65,20.85,250.5,596.62,482.59
2018,9,13,17,0,605.0,55.0,3.6,20.3,209.0,565.99,459.11
2018,9,13,17,15,543.5,48.0,3.25,19.6,162.0,494.13,400.96
2018,9,13,17,30,482.0,41.0,2.9,18.9,115.0,424.87,341.53
2018,9,13,17,45,353.0,31.0,2.55,18.15,74.0,311.01,237.11
2018,9,13,18,0,224.0,21.0,2.2,17.4,33.0,188.32,0.0
2018,9,13,18,15,112.0,10.5,2.1,16.95,16.5,74.12,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,5,45,20.5,5.5,1.25,12.3,6.0,0.0,0.0
2018,9,14,6,0,41.0,11.0,1.3,12.8,12.0,10.01,0.0
2018,9,14,6,15,119.5,27.0,1.5,13.55,40.5,21.1,9.0
2018,9,14,6,30,198.0,43.0,1.7,14.3,69.0,33.11,22.9
2018,9,14,6,45,298.0,53.5,1.95,15.0,112.5,40.59,30.13
2018,9,14,7,0,398.0,64.0,2.2,15.7,156.0,47.9,36.87
2018,9,14,7,15,333.0,91.0,2.2,16.3,181.0,66.19,53.09
2018,9,14,7,30,268.0,118.0,2.2,16.9,206.0,87.51,71.65
2018,9,14,7,45,262.5,141.0,2.15,17.45,239.0,102.15,84.07
2018,9,14,8,0,257.0,164.0,2.1,18.0,272.0,116.12,95.67
2018,9,14,8,15,252.0,187.0,2.1,18.7,304.0,129.44,106.46
2018,9,14,8,30,247.0,210.0,2.1,19.4,336.0,142.11,116.53
2018,9,14,8,45,293.5,221.5,2.05,20.05,384.5,153.92,116.81
2018,9,14,9,0,340.0,233.0,2.0,20.7,433.0,187.26,133.62
2018,9,14,9,15,407.0,232.0,1.95,21.55,487.5,212.49,147.27
2018,9,14,9,30,474.0,231.0,1.9,22.4,542.0,253.29,176.13
2018,9,14,9,45,548.5,216.0,1.85,23.2,594.0,293.23,206.09
2018,9,14,10,0,623.0,201.0,1.8,24.0,646.0,339.1,241.85
2018,9,14,10,15,632.0,206.0,1.8,24.55,673.0,384.59,279.3
2018,9,14,10,30,641.0,211.0,1.8,25.1,700.0,430.51,316.25
2018,9,14,10,45,695.5,193.0,1.85,25.65,736.5,479.18,354.28
2018,9,14,11,0,750.0,175.0,1.9,26.2,773.0,531.54,394.39
2018,9,14,11,15,788.0,159.0,1.95,26.55,796.0,581.05,432.05
2018,9,14,11,30,826.0,143.0,2.0,26.9,819.0,629.29,468.16
2018,9,14,11,45,798.0,155.5,2.05,27.25,811.5,661.18,491.42
2018,9,14,12,0,770.0,168.0,2.1,27.6,804.0,689.12,511.39
2018,9,14,12,15,839.5,136.0,2.25,27.8,827.0,742.36,550.8
2018,9,14,12,30,909.0,104.0,2.4,28.0,850.0,792.38,585.73
2018,9,14,12,45,916.0,99.5,2.5,28.15,842.5,823.75,606.99
2018,9,14,13,0,923.0,95.0,2.6,28.3,835.0,852.37,626.59
2018,9,14,13,15,918.5,93.5,2.7,28.25,815.5,871.57,640.5
2018,9,14,13,30,914.0,92.0,2.8,28.2,796.0,887.35,652.36
2018,9,14,13,45,907.5,91.0,2.9,28.2,770.0,898.48,661.17
2018,9,14,14,0,901.0,90.0,3.0,28.2,744.0,906.11,667.84
2018,9,14,14,15,861.0,100.0,3.05,27.9,701.5,892.58,661.02
2018,9,14,14,30,821.0,110.0,3.1,27.6,659.0,884.28,657.96
2018,9,14,14,45,814.5,104.0,3.2,27.35,621.5,876.31,655.35
2018,9,14,15,0,808.0,98.0,3.3,27.1,584.0,864.95,650.52
2018,9,14,15,15,719.0,111.5,3.3,27.1,520.0,804.22,610.34
2018,9,14,15,30,630.0,125.0,3.3,27.1,456.0,738.07,565.93
2018,9,14,15,45,625.0,112.5,3.4,26.1,414.0,713.5,553.09
2018,9,14,16,0,620.0,100.0,3.5,25.1,372.0,686.26,537.61
2018,9,14,16,15,611.5,88.0,3.5,24.4,328.5,654.15,517.01
2018,9,14,16,30,603.0,76.0,3.5,23.7,285.0,619.82,493.97
2018,9,14,16,45,597.0,65.5,3.5,22.95,243.5,587.47,471.36
2018,9,14,17,0,591.0,55.0,3.5,22.2,202.0,553.26,445.64
2018,9,14,17,15,498.0,48.5,3.35,21.4,152.0,459.83,371.45
2018,9,14,17,30,405.0,42.0,3.2,20.6,102.0,371.03,296.66
2018,9,14,17,45,268.0,30.5,3.1,19.85,63.5,253.61,188.98
2018,9,14,18,0,131.0,19.0,3.0,19.1,25.0,126.44,0.0
2018,9,14,18,15,65.5,9.5,2.9,18.6,12.5,46.17,0.0
2018,9,14,18,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.2,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.4,18.0,12.73,0.0
2018,9,15,6,15,282.0,25.0,3.55,14.75,54.0,20.61,7.87
2018,9,15,6,30,430.0,36.0,3.7,15.1,90.0,29.01,19.21
2018,9,15,6,45,515.5,43.5,3.8,15.45,139.0,33.97,24.21
2018,9,15,7,0,601.0,51.0,3.9,15.8,188.0,38.85,28.83
2018,9,15,7,15,655.0,56.0,3.9,16.3,240.0,45.36,34.69
2018,9,15,7,30,709.0,61.0,3.9,16.8,292.0,48.25,37.2
2018,9,15,7,45,746.0,65.0,3.9,17.35,344.5,50.2,38.76
2018,9,15,8,0,783.0,69.0,3.9,17.9,397.0,52.11,40.24
2018,9,15,8,15,790.5,76.5,3.9,18.45,442.0,56.33,43.69
2018,9,15,8,30,798.0,84.0,3.9,19.0,487.0,60.3,46.88
2018,9,15,8,45,837.0,81.0,3.9,19.5,538.5,67.75,42.24
2018,9,15,9,0,876.0,78.0,3.9,20.0,590.0,127.84,67.66
2018,9,15,9,15,886.5,81.5,3.9,20.55,630.5,183.59,105.06
2018,9,15,9,30,897.0,85.0,3.9,21.1,671.0,240.12,150.61
2018,9,15,9,45,904.0,87.5,3.9,21.6,705.0,295.61,198.69
2018,9,15,10,0,911.0,90.0,3.9,22.1,739.0,351.05,247.51
2018,9,15,10,15,919.5,91.0,3.95,22.45,767.5,405.57,295.34
2018,9,15,10,30,928.0,92.0,4.0,22.8,796.0,459.72,341.89
2018,9,15,10,45,934.5,92.5,4.0,23.1,817.5,511.94,385.78
2018,9,15,11,0,941.0,93.0,4.0,23.4,839.0,563.12,427.62
2018,9,15,11,15,944.5,93.0,4.1,23.55,852.0,610.93,466.32
2018,9,15,11,30,948.0,93.0,4.2,23.7,865.0,656.98,502.78
2018,9,15,11,45,949.5,93.0,4.25,23.85,870.0,699.78,535.93
2018,9,15,12,0,951.0,93.0,4.3,24.0,875.0,740.27,566.73
2018,9,15,12,15,950.0,93.0,4.35,23.95,871.5,776.46,593.42
2018,9,15,12,30,949.0,93.0,4.4,23.9,868.0,809.83,617.23
2018,9,15,12,45,946.0,92.5,4.45,23.9,856.5,838.19,637.38
2018,9,15,13,0,943.0,92.0,4.5,23.9,845.0,863.32,655.5
2018,9,15,13,15,938.5,91.5,4.5,23.75,825.5,883.91,670.61
2018,9,15,13,30,934.0,91.0,4.5,23.6,806.0,901.06,683.5
2018,9,15,13,45,929.0,89.5,4.55,23.5,780.0,913.21,693.32
2018,9,15,14,0,924.0,88.0,4.6,23.4,754.0,921.81,700.9
2018,9,15,14,15,915.5,86.0,4.55,23.2,720.5,923.15,703.17
2018,9,15,14,30,907.0,84.0,4.5,23.0,687.0,920.9,703.16
2018,9,15,14,45,895.0,82.0,4.5,22.75,647.0,911.98,699.21
2018,9,15,15,0,883.0,80.0,4.5,22.5,607.0,899.65,693.03
2018,9,15,15,15,865.5,77.5,4.5,22.5,561.5,878.54,680.04
2018,9,15,15,30,848.0,75.0,4.5,22.5,516.0,854.43,664.95
2018,9,15,15,45,827.0,72.0,4.45,21.8,467.5,832.35,652.7
2018,9,15,16,0,806.0,69.0,4.4,21.1,419.0,799.27,632.15
2018,9,15,16,15,776.0,65.0,4.3,20.6,367.5,755.09,602.23
2018,9,15,16,30,746.0,61.0,4.2,20.1,316.0,709.36,570.23
2018,9,15,16,45,699.5,55.5,4.15,19.6,263.0,647.5,524.68
2018,9,15,17,0,653.0,50.0,4.1,19.1,210.0,585.76,476.97
2018,9,15,17,15,578.0,44.0,3.8,18.4,160.0,503.27,409.96
2018,9,15,17,30,503.0,38.0,3.5,17.7,110.0,431.94,347.66
2018,9,15,17,45,357.5,28.5,3.25,17.05,69.0,308.59,227.22
2018,9,15,18,0,212.0,19.0,3.0,16.4,28.0,146.17,0.0
2018,9,15,18,15,106.0,9.5,2.8,15.95,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,12.0,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.5,18.0,12.73,0.0
2018,9,16,6,15,306.0,24.0,1.7,13.5,54.5,19.81,6.61
2018,9,16,6,30,462.0,34.0,2.0,14.5,91.0,27.39,17.83
2018,9,16,6,45,547.0,40.5,2.35,15.5,140.0,34.49,24.65
2018,9,16,7,0,632.0,47.0,2.7,16.5,189.0,39.06,28.93
2018,9,16,7,15,684.5,51.5,2.7,17.1,241.5,41.72,31.36
2018,9,16,7,30,737.0,56.0,2.7,17.7,294.0,44.38,33.65
2018,9,16,7,45,772.0,59.5,2.75,18.3,346.5,46.11,35.03
2018,9,16,8,0,807.0,63.0,2.8,18.9,399.0,47.82,36.34
2018,9,16,8,15,831.0,66.0,2.75,19.5,449.0,56.77,43.89
2018,9,16,8,30,855.0,69.0,2.7,20.1,499.0,58.8,45.38
2018,9,16,8,45,871.5,71.5,2.7,20.65,544.5,69.33,44.31
2018,9,16,9,0,888.0,74.0,2.7,21.2,590.0,124.15,64.35
2018,9,16,9,15,900.5,75.5,2.7,21.75,630.5,179.32,100.49
2018,9,16,9,30,913.0,77.0,2.7,22.3,671.0,235.43,145.11
2018,9,16,9,45,922.5,78.0,2.7,22.8,705.5,291.14,192.88
2018,9,16,10,0,932.0,79.0,2.7,23.3,740.0,347.0,241.57
2018,9,16,10,15,938.5,81.0,2.7,23.75,768.5,402.53,289.62
2018,9,16,10,30,945.0,83.0,2.7,24.2,797.0,457.47,336.05
2018,9,16,10,45,949.5,84.0,2.7,24.6,817.5,509.86,379.31
2018,9,16,11,0,954.0,85.0,2.7,25.0,838.0,560.99,420.27
2018,9,16,11,15,957.0,85.0,2.75,25.3,851.0,608.94,458.02
2018,9,16,11,30,960.0,85.0,2.8,25.6,864.0,655.04,493.39
2018,9,16,11,45,960.5,85.5,2.8,25.95,868.5,697.96,525.26
2018,9,16,12,0,961.0,86.0,2.8,26.3,873.0,738.45,554.65
2018,9,16,12,15,959.0,87.0,2.8,26.45,869.5,775.06,580.06
2018,9,16,12,30,957.0,88.0,2.8,26.6,866.0,808.77,602.65
2018,9,16,12,45,952.0,89.0,2.85,26.8,854.0,837.14,621.74
2018,9,16,13,0,947.0,90.0,2.9,27.0,842.0,862.22,638.67
2018,9,16,13,15,942.5,89.0,2.95,27.0,822.0,882.28,652.82
2018,9,16,13,30,938.0,88.0,3.0,27.0,802.0,898.85,664.81
2018,9,16,13,45,931.0,87.0,3.05,27.0,775.0,909.75,673.17
2018,9,16,14,0,924.0,86.0,3.1,27.0,748.0,917.04,679.32
2018,9,16,14,15,915.0,84.5,3.15,26.8,714.5,918.41,682.25
2018,9,16,14,30,906.0,83.0,3.2,26.6,681.0,916.2,683.0
2018,9,16,14,45,893.5,80.5,3.25,26.45,640.5,906.17,678.49
2018,9,16,15,0,881.0,78.0,3.3,26.3,600.0,892.71,671.8
2018,9,16,15,15,863.5,76.0,3.3,26.3,555.0,872.16,659.61
2018,9,16,15,30,846.0,74.0,3.3,26.3,510.0,848.66,645.41
2018,9,16,15,45,822.5,71.0,3.35,25.5,460.5,824.37,632.8
2018,9,16,16,0,799.0,68.0,3.4,24.7,411.0,789.22,612.1
2018,9,16,16,15,766.0,64.5,3.35,24.0,359.5,743.38,582.3
2018,9,16,16,30,733.0,61.0,3.3,23.3,308.0,696.15,550.4
2018,9,16,16,45,684.0,56.0,3.3,22.65,255.5,633.41,505.41
2018,9,16,17,0,635.0,51.0,3.3,22.0,203.0,570.89,458.17
2018,9,16,17,15,556.0,44.0,3.0,21.05,153.0,491.81,394.89
2018,9,16,17,30,477.0,37.0,2.7,20.1,103.0,411.04,325.85
2018,9,16,17,45,334.0,27.5,2.45,19.2,64.0,291.06,204.75
2018,9,16,18,0,191.0,18.0,2.2,18.3,25.0,131.74,0.0
2018,9,16,18,15,95.5,9.0,2.05,17.7,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,13.0,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.4,17.0,12.73,0.0
2018,9,17,6,15,302.5,23.5,2.0,14.15,52.5,19.44,5.37
2018,9,17,6,30,457.0,33.0,2.3,14.9,88.0,26.58,17.03
2018,9,17,6,45,522.0,41.0,2.55,15.6,133.5,32.04,22.47
2018,9,17,7,0,587.0,49.0,2.8,16.3,179.0,37.34,27.42
2018,9,17,7,15,589.0,61.0,2.75,16.9,220.5,45.33,34.57
2018,9,17,7,30,591.0,73.0,2.7,17.5,262.0,52.84,41.14
2018,9,17,7,45,658.5,74.5,2.7,18.05,319.0,52.41,40.6
2018,9,17,8,0,726.0,76.0,2.7,18.6,376.0,57.34,44.71
2018,9,17,8,15,787.0,72.0,2.65,19.15,434.0,53.16,40.83
2018,9,17,8,30,848.0,68.0,2.6,19.7,492.0,58.06,44.84
2018,9,17,8,45,865.5,71.0,2.6,20.25,538.0,67.06,52.31
2018,9,17,9,0,883.0,74.0,2.6,20.8,584.0,121.94,63.36
2018,9,17,9,15,892.5,77.0,2.6,21.4,624.0,177.53,99.62
2018,9,17,9,30,902.0,80.0,2.6,22.0,664.0,233.75,144.27
2018,9,17,9,45,907.5,84.0,2.6,22.55,698.0,290.2,192.59
2018,9,17,10,0,913.0,88.0,2.6,23.1,732.0,346.47,241.51
2018,9,17,10,15,920.0,89.0,2.65,23.55,759.5,400.5,288.35
2018,9,17,10,30,927.0,90.0,2.7,24.0,787.0,453.98,333.73
2018,9,17,10,45,932.0,90.0,2.7,24.5,807.0,504.95,375.81
2018,9,17,11,0,937.0,90.0,2.7,25.0,827.0,554.7,415.64
2018,9,17,11,15,940.0,91.0,2.8,25.25,840.0,602.8,453.75
2018,9,17,11,30,943.0,92.0,2.9,25.5,853.0,649.12,489.59
2018,9,17,11,45,944.0,92.0,3.0,25.75,857.5,691.28,521.67
2018,9,17,12,0,945.0,92.0,3.1,26.0,862.0,731.09,551.43
2018,9,17,12,15,942.5,93.0,3.25,26.0,858.0,766.83,577.86
2018,9,17,12,30,940.0,94.0,3.4,26.0,854.0,799.69,601.26
2018,9,17,12,45,936.0,94.5,3.5,26.0,842.5,827.9,621.25
2018,9,17,13,0,932.0,95.0,3.6,26.0,831.0,852.9,639.14
2018,9,17,13,15,928.5,94.0,3.7,25.8,812.0,873.49,654.65
2018,9,17,13,30,925.0,93.0,3.8,25.6,793.0,890.7,668.02
2018,9,17,13,45,919.5,91.0,3.9,25.4,766.5,901.65,677.32
2018,9,17,14,0,914.0,89.0,4.0,25.2,740.0,909.04,684.4
2018,9,17,14,15,905.5,86.5,4.05,24.8,706.0,909.64,687.31
2018,9,17,14,30,897.0,84.0,4.1,24.4,672.0,906.66,687.96
2018,9,17,14,45,885.5,82.0,4.15,24.05,632.5,898.09,684.77
2018,9,17,15,0,874.0,80.0,4.2,23.7,593.0,886.16,679.36
2018,9,17,15,15,856.0,77.5,4.2,23.7,547.5,864.62,666.12
2018,9,17,15,30,838.0,75.0,4.2,23.7,502.0,848.59,656.81
2018,9,17,15,45,816.0,71.5,4.25,22.55,453.5,816.62,639.04
2018,9,17,16,0,794.0,68.0,4.3,21.4,405.0,782.21,619.01
2018,9,17,16,15,762.0,64.0,4.2,20.65,353.5,736.69,588.49
2018,9,17,16,30,730.0,60.0,4.1,19.9,302.0,689.76,555.82
2018,9,17,16,45,679.5,55.5,4.0,19.15,250.0,626.7,509.2
2018,9,17,17,0,629.0,51.0,3.9,18.4,198.0,563.87,460.33
2018,9,17,17,15,543.0,44.5,3.7,17.65,148.5,481.23,392.64
2018,9,17,17,30,457.0,38.0,3.5,16.9,99.0,396.86,318.54
2018,9,17,17,45,301.0,27.0,3.3,16.15,60.0,265.3,180.11
2018,9,17,18,0,145.0,16.0,3.1,15.4,21.0,101.58,0.0
2018,9,17,18,15,72.5,8.0,3.05,15.15,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.8,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.9,15.0,11.82,0.0
2018,9,18,6,15,239.0,25.5,2.6,14.25,49.0,21.42,5.15
2018,9,18,6,30,378.0,38.0,2.7,14.6,83.0,31.13,20.82
2018,9,18,6,45,467.5,46.5,2.75,14.95,130.0,36.77,26.64
2018,9,18,7,0,557.0,55.0,2.8,15.3,177.0,42.32,31.93
2018,9,18,7,15,614.0,61.0,2.75,15.85,228.5,45.56,34.92
2018,9,18,7,30,671.0,67.0,2.7,16.4,280.0,48.75,37.71
2018,9,18,7,45,710.5,71.5,2.65,16.9,332.0,55.55,43.58
2018,9,18,8,0,750.0,76.0,2.6,17.4,384.0,57.64,45.2
2018,9,18,8,15,769.0,81.5,2.6,18.0,431.0,60.28,47.25
2018,9,18,8,30,788.0,87.0,2.6,18.6,478.0,62.79,49.15
2018,9,18,8,45,818.0,87.0,2.55,19.25,526.5,66.52,52.07
2018,9,18,9,0,848.0,87.0,2.5,19.9,575.0,118.07,62.14
2018,9,18,9,15,853.5,92.0,2.55,20.45,612.5,173.33,98.39
2018,9,18,9,30,859.0,97.0,2.6,21.0,650.0,236.36,148.54
2018,9,18,9,45,809.0,120.5,2.6,21.55,663.5,285.57,192.93
2018,9,18,10,0,759.0,144.0,2.6,22.1,677.0,331.34,234.75
2018,9,18,10,15,809.0,131.0,2.6,22.55,719.0,387.92,281.78
2018,9,18,10,30,859.0,118.0,2.6,23.0,761.0,446.9,330.12
2018,9,18,10,45,848.0,126.5,2.6,23.45,775.5,491.85,367.68
2018,9,18,11,0,837.0,135.0,2.6,23.9,790.0,538.32,404.98
2018,9,18,11,15,886.5,115.0,2.6,24.3,818.5,591.93,446.6
2018,9,18,11,30,936.0,95.0,2.6,24.7,847.0,645.59,487.38
2018,9,18,11,45,936.0,95.5,2.6,25.05,851.0,687.29,518.42
2018,9,18,12,0,936.0,96.0,2.6,25.4,855.0,726.6,547.06
2018,9,18,12,15,933.0,96.5,2.65,25.65,850.5,761.21,571.85
2018,9,18,12,30,930.0,97.0,2.7,25.9,846.0,792.92,593.26
2018,9,18,12,45,925.0,97.5,2.75,26.1,833.5,820.07,611.66
2018,9,18,13,0,920.0,98.0,2.8,26.3,821.0,843.98,627.92
2018,9,18,13,15,915.5,97.0,2.9,26.4,801.5,863.47,641.86
2018,9,18,13,30,911.0,96.0,3.0,26.5,782.0,879.58,653.68
2018,9,18,13,45,896.0,98.5,3.05,26.55,753.0,886.99,659.6
2018,9,18,14,0,881.0,101.0,3.1,26.6,724.0,890.82,663.35
2018,9,18,14,15,880.5,95.5,3.2,26.4,693.0,895.09,668.56
2018,9,18,14,30,880.0,90.0,3.3,26.2,662.0,895.82,671.53
2018,9,18,14,45,866.0,88.0,3.4,25.95,622.0,885.1,667.0
2018,9,18,15,0,852.0,86.0,3.5,25.7,582.0,871.09,660.33
2018,9,18,15,15,833.0,83.5,3.5,25.7,537.0,857.45,652.76
2018,9,18,15,30,814.0,81.0,3.5,25.7,492.0,832.43,637.26
2018,9,18,15,45,788.0,77.5,3.55,24.75,442.5,797.39,617.11
2018,9,18,16,0,762.0,74.0,3.6,23.8,393.0,760.08,594.75
2018,9,18,16,15,725.5,70.0,3.6,22.95,342.0,711.5,562.83
2018,9,18,16,30,689.0,66.0,3.6,22.1,291.0,661.68,528.72
2018,9,18,16,45,633.0,60.5,3.6,21.25,239.0,600.05,483.81
2018,9,18,17,0,577.0,55.0,3.6,20.4,187.0,534.32,433.2
2018,9,18,17,15,486.0,47.5,3.45,19.45,138.5,442.58,358.85
2018,9,18,17,30,395.0,40.0,3.3,18.5,90.0,355.14,282.21
2018,9,18,17,45,250.5,27.5,3.2,17.5,54.0,228.94,142.93
2018,9,18,18,0,106.0,15.0,3.1,16.5,18.0,76.85,0.0
2018,9,18,18,15,53.0,7.5,2.95,15.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
