Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.75,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.9,5.0,0.0,0.0
2018,9,29,6,15,150.0,17.5,1.5,13.8,28.0,15.92,0.0
2018,9,29,6,30,260.0,29.0,1.8,14.7,51.0,23.91,12.48
2018,9,29,6,45,335.5,41.0,2.1,15.65,90.5,32.91,22.74
2018,9,29,7,0,411.0,53.0,2.4,16.6,130.0,41.53,30.8
2018,9,29,7,15,413.5,67.5,2.35,17.25,165.0,50.45,38.9
2018,9,29,7,30,416.0,82.0,2.3,17.9,200.0,59.95,47.29
2018,9,29,7,45,292.5,111.0,2.25,18.55,202.0,82.99,67.26
2018,9,29,8,0,169.0,140.0,2.2,19.2,204.0,106.21,87.0
2018,9,29,8,15,219.5,160.5,2.15,19.75,255.0,113.68,92.94
2018,9,29,8,30,270.0,181.0,2.1,20.3,306.0,126.03,102.94
2018,9,29,8,45,337.0,189.0,2.0,20.9,360.5,130.6,106.21
2018,9,29,9,0,404.0,197.0,1.9,21.5,415.0,147.54,104.02
2018,9,29,9,15,533.0,172.5,1.9,22.0,482.0,172.79,112.18
2018,9,29,9,30,662.0,148.0,1.9,22.5,549.0,209.33,133.81
2018,9,29,9,45,752.5,126.0,1.95,22.95,606.0,253.47,167.07
2018,9,29,10,0,843.0,104.0,2.0,23.4,663.0,310.49,212.74
2018,9,29,10,15,772.5,136.5,2.05,23.8,664.5,361.77,258.75
2018,9,29,10,30,702.0,169.0,2.1,24.2,666.0,400.92,293.84
2018,9,29,10,45,681.0,183.0,2.2,24.6,676.0,443.51,329.39
2018,9,29,11,0,660.0,197.0,2.3,25.0,686.0,483.3,361.67
2018,9,29,11,15,744.5,162.0,2.4,25.25,721.5,533.5,401.2
2018,9,29,11,30,829.0,127.0,2.5,25.5,757.0,588.96,444.22
2018,9,29,11,45,615.0,202.0,2.6,25.75,670.5,564.1,426.43
2018,9,29,12,0,401.0,277.0,2.7,26.0,584.0,520.49,393.76
2018,9,29,12,15,229.5,300.5,2.75,26.15,476.0,440.36,334.05
2018,9,29,12,30,58.0,324.0,2.8,26.3,368.0,339.61,256.88
2018,9,29,12,45,69.5,323.5,2.9,26.4,375.5,353.23,267.95
2018,9,29,13,0,81.0,323.0,3.0,26.5,383.0,367.38,279.07
2018,9,29,13,15,118.0,318.5,3.05,26.45,403.0,409.04,311.37
2018,9,29,13,30,155.0,314.0,3.1,26.4,423.0,442.09,337.25
2018,9,29,13,45,251.5,266.0,3.2,26.35,434.5,492.18,377.72
2018,9,29,14,0,348.0,218.0,3.3,26.3,446.0,544.71,419.78
2018,9,29,14,15,593.0,153.5,3.35,26.1,517.5,697.27,536.76
2018,9,29,14,30,838.0,89.0,3.4,25.9,589.0,834.89,634.94
2018,9,29,14,45,821.5,86.5,3.45,25.65,549.0,821.36,626.88
2018,9,29,15,0,805.0,84.0,3.5,25.4,509.0,804.64,617.7
2018,9,29,15,15,782.5,81.0,3.5,25.4,464.0,779.23,601.48
2018,9,29,15,30,760.0,78.0,3.5,25.4,419.0,751.13,583.2
2018,9,29,15,45,693.0,79.0,3.55,24.6,363.0,693.44,544.96
2018,9,29,16,0,626.0,80.0,3.6,23.8,307.0,631.73,502.52
2018,9,29,16,15,558.5,75.5,3.5,23.2,255.0,562.52,451.91
2018,9,29,16,30,491.0,71.0,3.4,22.6,203.0,494.0,399.84
2018,9,29,16,45,481.0,59.0,3.3,21.95,165.0,459.81,372.23
2018,9,29,17,0,471.0,47.0,3.2,21.3,127.0,424.56,340.94
2018,9,29,17,15,362.0,36.5,3.0,20.6,85.5,324.76,253.92
2018,9,29,17,30,253.0,26.0,2.8,19.9,44.0,222.73,116.1
2018,9,29,17,45,134.5,14.5,2.55,19.15,23.0,92.54,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.95,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,12.5,2.5,0.45,15.7,2.0,0.0,0.0
2018,9,30,6,0,25.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,9,30,6,15,134.0,18.5,0.4,16.3,28.0,16.83,0.0
2018,9,30,6,30,243.0,32.0,0.4,16.8,52.0,25.21,12.83
2018,9,30,6,45,339.0,43.0,0.4,17.25,93.0,34.93,24.31
2018,9,30,7,0,435.0,54.0,0.4,17.7,134.0,42.66,31.67
2018,9,30,7,15,484.5,64.0,0.4,18.35,179.0,49.09,37.56
2018,9,30,7,30,534.0,74.0,0.4,19.0,224.0,55.26,43.0
2018,9,30,7,45,610.5,76.0,0.35,19.65,279.0,54.96,42.63
2018,9,30,8,0,687.0,78.0,0.3,20.3,334.0,54.96,42.45
2018,9,30,8,15,718.5,81.5,0.3,20.95,381.5,55.92,43.04
2018,9,30,8,30,750.0,85.0,0.3,21.6,429.0,62.66,48.56
2018,9,30,8,45,773.5,88.5,0.3,22.25,473.5,63.73,49.17
2018,9,30,9,0,797.0,92.0,0.3,22.9,518.0,97.91,54.36
2018,9,30,9,15,804.5,97.0,0.3,23.45,554.5,150.43,82.68
2018,9,30,9,30,812.0,102.0,0.3,24.0,591.0,203.52,121.02
2018,9,30,9,45,776.5,121.0,0.3,24.5,609.5,258.72,166.81
2018,9,30,10,0,741.0,140.0,0.3,25.0,628.0,304.32,206.14
2018,9,30,10,15,807.0,121.5,0.45,25.45,672.5,358.98,249.95
2018,9,30,10,30,873.0,103.0,0.6,25.9,717.0,417.64,296.77
2018,9,30,10,45,782.5,144.0,0.75,26.3,705.5,456.33,330.26
2018,9,30,11,0,692.0,185.0,0.9,26.7,694.0,486.89,356.16
2018,9,30,11,15,745.5,165.0,1.05,27.05,721.0,534.78,393.24
2018,9,30,11,30,799.0,145.0,1.2,27.4,748.0,586.02,432.06
2018,9,30,11,45,814.0,139.0,1.35,27.7,756.0,626.6,462.77
2018,9,30,12,0,829.0,133.0,1.5,28.0,764.0,665.96,492.23
2018,9,30,12,15,659.5,204.0,1.6,28.1,704.0,652.02,482.0
2018,9,30,12,30,490.0,275.0,1.7,28.2,644.0,622.08,460.23
2018,9,30,12,45,446.5,285.0,1.75,28.3,617.0,620.43,459.66
2018,9,30,13,0,403.0,295.0,1.8,28.4,590.0,605.83,449.89
2018,9,30,13,15,359.5,299.5,1.9,28.1,557.0,591.16,440.84
2018,9,30,13,30,316.0,304.0,2.0,27.8,524.0,573.64,429.55
2018,9,30,13,45,271.0,297.0,2.05,27.45,480.5,540.38,406.91
2018,9,30,14,0,226.0,290.0,2.1,27.1,437.0,490.81,372.37
2018,9,30,14,15,194.0,275.0,2.2,26.75,396.5,454.61,347.34
2018,9,30,14,30,162.0,260.0,2.3,26.4,356.0,416.93,320.61
2018,9,30,14,45,119.0,235.0,2.35,26.05,303.0,357.16,276.44
2018,9,30,15,0,76.0,210.0,2.4,25.7,250.0,281.16,218.89
2018,9,30,15,15,85.5,194.5,2.4,25.7,235.5,275.28,215.64
2018,9,30,15,30,95.0,179.0,2.4,25.7,221.0,268.94,211.73
2018,9,30,15,45,63.0,154.0,2.6,24.9,180.5,215.92,170.54
2018,9,30,16,0,31.0,129.0,2.8,24.1,140.0,163.03,128.37
2018,9,30,16,15,21.5,111.0,2.75,23.6,118.0,126.74,99.2
2018,9,30,16,30,12.0,93.0,2.7,23.1,96.0,102.35,79.11
2018,9,30,16,45,6.0,72.5,2.7,22.6,74.0,77.36,58.26
2018,9,30,17,0,0.0,52.0,2.7,22.1,52.0,51.92,36.77
2018,9,30,17,15,0.0,35.0,2.5,21.5,35.0,34.82,21.9
2018,9,30,17,30,0.0,18.0,2.3,20.9,18.0,15.87,1.14
2018,9,30,17,45,0.0,9.0,2.1,20.35,9.0,8.19,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.2,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.35,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,10,1,6,15,5.5,12.5,0.75,15.8,13.0,11.37,0.0
2018,10,1,6,30,9.0,24.0,0.8,16.2,25.0,20.8,9.08
2018,10,1,6,45,25.0,43.0,0.8,16.6,47.0,36.16,25.33
2018,10,1,7,0,41.0,62.0,0.8,17.0,69.0,51.24,39.16
2018,10,1,7,15,59.5,82.5,0.8,17.75,97.0,67.08,53.3
2018,10,1,7,30,78.0,103.0,0.8,18.5,125.0,79.8,64.4
2018,10,1,7,45,81.5,121.0,0.8,19.25,147.5,96.2,78.37
2018,10,1,8,0,85.0,139.0,0.8,20.0,170.0,109.49,89.34
2018,10,1,8,15,43.0,132.5,0.85,20.95,148.0,106.48,86.21
2018,10,1,8,30,1.0,126.0,0.9,21.9,126.0,107.06,86.15
2018,10,1,8,45,4.0,144.0,0.95,22.85,146.0,121.35,97.53
2018,10,1,9,0,7.0,162.0,1.0,23.8,166.0,136.34,104.24
2018,10,1,9,15,13.5,183.0,1.05,24.35,191.0,154.83,117.85
2018,10,1,9,30,20.0,204.0,1.1,24.9,216.0,174.29,132.08
2018,10,1,9,45,23.5,219.0,1.15,25.5,234.0,189.48,143.1
2018,10,1,10,0,27.0,234.0,1.2,26.1,252.0,199.14,149.89
2018,10,1,10,15,60.5,273.0,1.2,26.6,315.0,243.54,182.34
2018,10,1,10,30,94.0,312.0,1.2,27.1,378.0,292.32,217.79
2018,10,1,10,45,123.0,322.0,1.2,27.65,410.5,318.69,236.66
2018,10,1,11,0,152.0,332.0,1.2,28.2,443.0,351.73,260.53
2018,10,1,11,15,213.0,335.5,1.25,28.5,494.0,398.77,294.87
2018,10,1,11,30,274.0,339.0,1.3,28.8,545.0,451.95,333.42
2018,10,1,11,45,215.5,325.5,1.35,29.05,488.0,420.86,311.38
2018,10,1,12,0,157.0,312.0,1.4,29.3,431.0,384.95,285.73
2018,10,1,12,15,93.5,299.0,1.55,29.4,369.5,334.92,249.44
2018,10,1,12,30,30.0,286.0,1.7,29.5,308.0,284.13,211.52
2018,10,1,12,45,30.0,283.5,1.85,29.6,305.5,285.69,213.16
2018,10,1,13,0,30.0,281.0,2.0,29.7,303.0,287.15,214.55
2018,10,1,13,15,63.0,297.0,2.15,29.65,341.0,332.98,249.73
2018,10,1,13,30,96.0,313.0,2.3,29.6,379.0,381.12,286.3
2018,10,1,13,45,140.5,302.5,2.4,29.5,395.0,425.43,320.4
2018,10,1,14,0,185.0,292.0,2.5,29.4,411.0,458.35,346.34
2018,10,1,14,15,171.0,272.5,2.5,29.05,378.0,432.12,328.19
2018,10,1,14,30,157.0,253.0,2.5,28.7,345.0,404.48,309.07
2018,10,1,14,45,169.0,236.5,2.5,28.35,329.5,401.14,308.45
2018,10,1,15,0,181.0,220.0,2.5,28.0,314.0,396.84,307.02
2018,10,1,15,15,272.5,181.0,2.5,28.0,308.0,446.01,347.27
2018,10,1,15,30,364.0,142.0,2.5,28.0,302.0,492.87,385.14
2018,10,1,15,45,444.0,117.5,2.45,27.1,289.5,526.23,413.7
2018,10,1,16,0,524.0,93.0,2.4,26.2,277.0,561.64,443.03
2018,10,1,16,15,515.0,80.0,2.3,25.65,237.5,529.81,419.87
2018,10,1,16,30,506.0,67.0,2.2,25.1,198.0,496.21,394.54
2018,10,1,16,45,366.5,61.0,2.1,24.5,144.5,370.81,295.84
2018,10,1,17,0,227.0,55.0,2.0,23.9,91.0,260.77,205.58
2018,10,1,17,15,173.0,38.5,1.8,23.25,60.0,200.19,150.97
2018,10,1,17,30,119.0,22.0,1.6,22.6,29.0,128.31,28.47
2018,10,1,17,45,59.5,11.0,1.45,22.0,14.5,44.63,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,10,2,6,15,0.0,4.5,0.4,18.45,4.5,4.09,0.0
2018,10,2,6,30,0.0,9.0,0.4,18.6,9.0,7.9,0.0
2018,10,2,6,45,0.0,17.5,0.45,18.8,17.5,15.39,7.44
2018,10,2,7,0,0.0,26.0,0.5,19.0,26.0,22.89,14.3
2018,10,2,7,15,26.0,47.0,0.55,19.6,54.0,41.19,30.47
2018,10,2,7,30,52.0,68.0,0.6,20.2,82.0,55.63,43.1
2018,10,2,7,45,123.5,105.0,0.65,20.8,147.5,82.35,66.05
2018,10,2,8,0,195.0,142.0,0.7,21.4,213.0,107.38,87.07
2018,10,2,8,15,201.0,161.0,0.75,22.15,243.0,120.03,97.21
2018,10,2,8,30,207.0,180.0,0.8,22.9,273.0,132.28,106.85
2018,10,2,8,45,232.5,199.5,0.85,23.7,314.0,136.22,109.44
2018,10,2,9,0,258.0,219.0,0.9,24.5,355.0,159.94,116.76
2018,10,2,9,15,306.5,228.0,1.0,25.2,401.5,191.02,133.94
2018,10,2,9,30,355.0,237.0,1.1,25.9,448.0,227.42,158.12
2018,10,2,9,45,364.0,243.5,1.25,26.55,470.5,258.99,182.29
2018,10,2,10,0,373.0,250.0,1.4,27.2,493.0,291.22,207.88
2018,10,2,10,15,371.5,263.0,1.4,27.7,513.0,325.51,235.28
2018,10,2,10,30,370.0,276.0,1.4,28.2,533.0,359.55,262.04
2018,10,2,10,45,484.0,244.5,1.45,28.7,590.5,405.03,295.79
2018,10,2,11,0,598.0,213.0,1.5,29.2,648.0,462.9,338.83
2018,10,2,11,15,603.0,217.5,1.5,29.55,662.0,502.59,368.74
2018,10,2,11,30,608.0,222.0,1.5,29.9,676.0,541.57,397.47
2018,10,2,11,45,445.5,266.0,1.45,30.25,599.5,512.14,376.4
2018,10,2,12,0,283.0,310.0,1.4,30.6,523.0,467.02,343.44
2018,10,2,12,15,283.0,299.5,1.35,30.75,511.0,473.75,348.97
2018,10,2,12,30,283.0,289.0,1.3,30.9,499.0,479.11,353.11
2018,10,2,12,45,355.5,283.5,1.2,31.1,543.0,541.12,397.22
2018,10,2,13,0,428.0,278.0,1.1,31.3,587.0,615.42,448.09
2018,10,2,13,15,489.5,247.5,1.15,31.3,591.5,649.74,473.24
2018,10,2,13,30,551.0,217.0,1.2,31.3,596.0,683.12,498.16
2018,10,2,13,45,473.0,230.5,1.25,31.3,546.5,647.18,473.75
2018,10,2,14,0,395.0,244.0,1.3,31.3,497.0,607.43,446.88
2018,10,2,14,15,382.0,231.0,1.5,31.1,465.0,576.72,428.99
2018,10,2,14,30,369.0,218.0,1.7,30.9,433.0,557.74,418.4
2018,10,2,14,45,507.5,169.5,1.9,30.65,442.5,640.36,482.09
2018,10,2,15,0,646.0,121.0,2.1,30.4,452.0,710.68,534.95
2018,10,2,15,15,584.0,121.5,2.1,30.4,400.0,658.16,499.13
2018,10,2,15,30,522.0,122.0,2.1,30.4,348.0,596.85,457.16
2018,10,2,15,45,556.0,102.0,2.45,29.45,317.0,603.27,466.72
2018,10,2,16,0,590.0,82.0,2.8,28.5,286.0,598.32,467.01
2018,10,2,16,15,425.5,85.5,2.95,27.7,220.5,459.23,364.16
2018,10,2,16,30,261.0,89.0,3.1,26.9,155.0,319.96,255.37
2018,10,2,16,45,202.5,72.0,3.2,26.05,116.0,253.13,201.55
2018,10,2,17,0,144.0,55.0,3.3,25.2,77.0,189.0,147.86
2018,10,2,17,15,92.0,37.5,3.3,24.35,49.5,131.41,96.29
2018,10,2,17,30,40.0,20.0,3.3,23.5,22.0,55.28,0.0
2018,10,2,17,45,20.0,10.0,3.3,22.65,11.0,20.66,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.8,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.2,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.3,2.0,0.0,0.0
2018,10,3,6,15,129.0,14.5,0.4,18.6,23.0,13.19,0.0
2018,10,3,6,30,240.0,26.0,0.4,18.9,44.0,21.57,7.94
2018,10,3,6,45,364.5,34.0,0.45,19.2,85.5,27.14,17.29
2018,10,3,7,0,489.0,42.0,0.5,19.5,127.0,32.71,22.73
2018,10,3,7,15,396.0,64.5,0.65,19.85,148.0,48.4,36.66
2018,10,3,7,30,303.0,87.0,0.8,20.2,169.0,63.39,49.8
2018,10,3,7,45,219.5,112.0,0.95,20.55,177.5,83.28,66.93
2018,10,3,8,0,136.0,137.0,1.1,20.9,186.0,103.82,84.31
2018,10,3,8,15,125.5,151.0,1.25,21.35,201.0,113.33,92.01
2018,10,3,8,30,115.0,165.0,1.4,21.8,216.0,122.52,99.35
2018,10,3,8,45,178.5,185.0,1.55,22.25,274.0,135.61,109.87
2018,10,3,9,0,242.0,205.0,1.7,22.7,332.0,150.03,110.74
2018,10,3,9,15,161.5,220.0,1.75,23.25,307.5,179.25,132.06
2018,10,3,9,30,81.0,235.0,1.8,23.8,283.0,197.63,148.6
2018,10,3,9,45,252.5,234.0,1.9,24.4,395.5,228.2,165.22
2018,10,3,10,0,424.0,233.0,2.0,25.0,508.0,286.43,205.28
2018,10,3,10,15,564.0,195.0,2.05,25.55,576.0,330.42,237.6
2018,10,3,10,30,704.0,157.0,2.1,26.1,644.0,385.46,279.77
2018,10,3,10,45,665.5,178.5,2.15,26.65,649.0,426.93,314.27
2018,10,3,11,0,627.0,200.0,2.2,27.2,654.0,464.13,344.26
2018,10,3,11,15,467.5,240.0,2.25,27.4,581.5,449.53,336.04
2018,10,3,11,30,308.0,280.0,2.3,27.6,509.0,419.5,314.97
2018,10,3,11,45,282.5,280.5,2.4,27.8,491.0,423.03,318.52
2018,10,3,12,0,257.0,281.0,2.5,28.0,473.0,423.79,319.59
2018,10,3,12,15,379.5,264.5,2.55,27.8,546.0,511.68,386.11
2018,10,3,12,30,502.0,248.0,2.6,27.6,619.0,601.16,452.61
2018,10,3,12,45,448.0,262.0,2.7,27.4,589.0,595.89,449.11
2018,10,3,13,0,394.0,276.0,2.8,27.2,559.0,586.44,442.96
2018,10,3,13,15,322.0,293.5,2.8,26.85,520.5,552.78,418.98
2018,10,3,13,30,250.0,311.0,2.8,26.5,482.0,525.55,399.12
2018,10,3,13,45,287.0,275.5,2.85,26.15,464.0,528.38,404.18
2018,10,3,14,0,324.0,240.0,2.9,25.8,446.0,529.5,407.97
2018,10,3,14,15,220.0,225.5,2.85,25.55,362.0,434.43,336.83
2018,10,3,14,30,116.0,211.0,2.8,25.3,278.0,322.0,250.86
2018,10,3,14,45,251.0,172.5,2.8,25.05,304.0,409.97,323.25
2018,10,3,15,0,386.0,134.0,2.8,24.8,330.0,497.76,393.63
2018,10,3,15,15,318.0,138.0,2.8,24.8,289.5,447.39,354.68
2018,10,3,15,30,250.0,142.0,2.8,24.8,249.0,379.71,302.71
2018,10,3,15,45,227.0,128.5,2.65,24.3,217.0,345.18,276.9
2018,10,3,16,0,204.0,115.0,2.5,23.8,185.0,310.44,250.16
2018,10,3,16,15,273.5,95.0,2.3,23.5,172.5,337.38,273.2
2018,10,3,16,30,343.0,75.0,2.1,23.2,160.0,376.32,303.68
2018,10,3,16,45,364.5,59.5,1.95,22.85,131.0,364.98,292.7
2018,10,3,17,0,386.0,44.0,1.8,22.5,102.0,354.85,280.06
2018,10,3,17,15,271.5,32.5,1.55,21.9,65.5,255.34,188.96
2018,10,3,17,30,157.0,21.0,1.3,21.3,29.0,146.01,0.0
2018,10,3,17,45,78.5,10.5,1.1,20.65,14.5,54.63,0.0
2018,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.35,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.5,2.0,0.0,0.0
2018,10,4,6,15,123.0,14.5,1.45,16.8,23.0,13.19,0.0
2018,10,4,6,30,233.0,27.0,1.7,17.1,44.0,22.68,7.58
2018,10,4,6,45,342.5,37.5,1.95,17.35,84.5,30.42,20.08
2018,10,4,7,0,452.0,48.0,2.2,17.6,125.0,37.95,27.39
2018,10,4,7,15,376.5,64.5,2.25,17.9,143.5,48.39,36.89
2018,10,4,7,30,301.0,81.0,2.3,18.2,162.0,59.09,46.43
2018,10,4,7,45,235.0,107.5,2.4,18.45,178.5,80.38,65.03
2018,10,4,8,0,169.0,134.0,2.5,18.7,195.0,102.09,83.7
2018,10,4,8,15,212.5,143.0,2.55,19.2,230.5,102.77,83.91
2018,10,4,8,30,256.0,152.0,2.6,19.7,266.0,108.2,88.16
2018,10,4,8,45,243.0,175.0,2.7,20.15,292.0,121.64,99.19
2018,10,4,9,0,230.0,198.0,2.8,20.6,318.0,144.58,108.07
2018,10,4,9,15,177.0,227.5,2.85,21.0,324.0,184.82,137.49
2018,10,4,9,30,124.0,257.0,2.9,21.4,330.0,211.02,159.14
2018,10,4,9,45,125.0,272.5,2.95,21.8,349.5,234.09,176.96
2018,10,4,10,0,126.0,288.0,3.0,22.2,369.0,257.46,195.29
2018,10,4,10,15,117.5,300.0,3.05,22.4,378.0,275.68,210.06
2018,10,4,10,30,109.0,312.0,3.1,22.6,387.0,296.77,226.83
2018,10,4,10,45,145.5,319.0,3.15,22.8,422.0,324.68,248.13
2018,10,4,11,0,182.0,326.0,3.2,23.0,457.0,359.65,275.0
2018,10,4,11,15,176.0,324.5,3.3,23.15,452.5,369.29,282.94
2018,10,4,11,30,170.0,323.0,3.4,23.3,448.0,377.78,289.93
2018,10,4,11,45,163.5,316.5,3.45,23.4,437.5,380.54,292.54
2018,10,4,12,0,157.0,310.0,3.5,23.5,427.0,381.98,294.07
2018,10,4,12,15,257.0,298.5,3.55,23.6,488.0,454.01,350.12
2018,10,4,12,30,357.0,287.0,3.6,23.7,549.0,527.38,406.51
2018,10,4,12,45,556.0,215.0,3.65,23.75,615.0,627.92,484.5
2018,10,4,13,0,755.0,143.0,3.7,23.8,681.0,728.01,561.08
2018,10,4,13,15,782.0,128.0,3.75,23.65,671.0,754.57,580.89
2018,10,4,13,30,809.0,113.0,3.8,23.5,661.0,778.58,599.1
2018,10,4,13,45,765.0,122.5,3.8,23.35,623.5,768.93,593.31
2018,10,4,14,0,721.0,132.0,3.8,23.2,586.0,759.36,587.89
2018,10,4,14,15,746.0,116.5,3.75,22.95,564.0,768.23,595.86
2018,10,4,14,30,771.0,101.0,3.7,22.7,542.0,777.89,604.42
2018,10,4,14,45,756.0,97.0,3.65,22.45,503.5,763.94,596.13
2018,10,4,15,0,741.0,93.0,3.6,22.2,465.0,746.96,585.82
2018,10,4,15,15,715.5,89.5,3.6,22.2,421.5,723.27,570.2
2018,10,4,15,30,690.0,86.0,3.6,22.2,378.0,693.49,549.91
2018,10,4,15,45,658.5,80.0,3.45,21.5,331.5,653.63,522.58
2018,10,4,16,0,627.0,74.0,3.3,20.8,285.0,612.23,493.27
2018,10,4,16,15,582.5,67.0,3.2,20.35,238.0,558.49,452.96
2018,10,4,16,30,538.0,60.0,3.1,19.9,191.0,504.61,410.77
2018,10,4,16,45,463.0,52.0,3.0,19.4,145.5,428.22,348.17
2018,10,4,17,0,388.0,44.0,2.9,18.9,100.0,354.34,284.09
2018,10,4,17,15,261.5,31.5,2.75,18.35,62.5,246.61,182.12
2018,10,4,17,30,135.0,19.0,2.6,17.8,25.0,127.22,0.0
2018,10,4,17,45,67.5,9.5,2.45,17.25,12.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.85,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.0,2.0,0.0,0.0
2018,10,5,6,15,147.5,14.5,1.3,12.75,23.5,13.19,0.0
2018,10,5,6,30,278.0,26.0,1.5,13.5,45.0,21.9,5.96
2018,10,5,6,45,394.5,34.5,1.75,14.3,87.0,27.9,18.14
2018,10,5,7,0,511.0,43.0,2.0,15.1,129.0,33.86,24.08
2018,10,5,7,15,578.5,49.0,1.9,15.6,177.5,37.47,27.61
2018,10,5,7,30,646.0,55.0,1.8,16.1,226.0,44.88,34.29
2018,10,5,7,45,688.5,59.5,1.75,16.55,275.0,47.36,36.48
2018,10,5,8,0,731.0,64.0,1.7,17.0,324.0,49.84,38.55
2018,10,5,8,15,760.5,67.5,1.65,17.55,371.5,51.41,39.75
2018,10,5,8,30,790.0,71.0,1.6,18.1,419.0,52.97,40.91
2018,10,5,8,45,791.5,78.0,1.55,18.65,457.0,56.83,44.04
2018,10,5,9,0,793.0,85.0,1.5,19.2,495.0,83.7,48.37
2018,10,5,9,15,794.5,92.5,1.55,19.9,530.0,137.07,75.59
2018,10,5,9,30,796.0,100.0,1.6,20.6,565.0,190.38,114.08
2018,10,5,9,45,685.5,145.0,1.6,21.25,561.5,243.85,162.28
2018,10,5,10,0,575.0,190.0,1.6,21.9,558.0,291.75,206.38
2018,10,5,10,15,732.0,139.5,1.6,22.7,627.5,336.05,239.58
2018,10,5,10,30,889.0,89.0,1.6,23.5,697.0,401.3,290.09
2018,10,5,10,45,892.0,90.5,1.6,24.25,714.5,449.94,330.41
2018,10,5,11,0,895.0,92.0,1.6,25.0,732.0,497.21,368.42
2018,10,5,11,15,896.5,93.0,1.6,25.4,742.5,541.71,403.67
2018,10,5,11,30,898.0,94.0,1.6,25.8,753.0,584.31,436.45
2018,10,5,11,45,852.5,115.0,1.65,26.25,742.5,615.21,459.8
2018,10,5,12,0,807.0,136.0,1.7,26.7,732.0,643.28,480.29
2018,10,5,12,15,611.0,205.5,1.75,26.7,655.0,611.77,457.58
2018,10,5,12,30,415.0,275.0,1.8,26.7,578.0,562.73,421.65
2018,10,5,12,45,549.5,225.5,1.85,26.7,619.0,631.68,474.22
2018,10,5,13,0,684.0,176.0,1.9,26.7,660.0,708.2,530.58
2018,10,5,13,15,742.5,147.0,2.05,26.8,658.5,743.89,557.8
2018,10,5,13,30,801.0,118.0,2.2,26.9,657.0,774.83,580.34
2018,10,5,13,45,800.5,112.0,2.4,27.0,631.5,783.56,588.07
2018,10,5,14,0,800.0,106.0,2.6,27.1,606.0,789.04,593.85
2018,10,5,14,15,812.5,95.5,2.7,26.8,579.0,796.79,601.66
2018,10,5,14,30,825.0,85.0,2.8,26.5,552.0,801.02,607.19
2018,10,5,14,45,806.5,83.0,2.85,26.25,512.0,786.34,599.29
2018,10,5,15,0,788.0,81.0,2.9,26.0,472.0,768.57,589.33
2018,10,5,15,15,763.0,78.0,2.9,26.0,427.5,741.35,571.74
2018,10,5,15,30,738.0,75.0,2.9,26.0,383.0,711.58,552.1
2018,10,5,15,45,675.0,75.0,3.0,25.3,330.0,657.53,516.18
2018,10,5,16,0,612.0,75.0,3.1,24.6,277.0,599.32,475.82
2018,10,5,16,15,561.0,68.0,2.95,23.95,229.5,541.13,432.87
2018,10,5,16,30,510.0,61.0,2.8,23.3,182.0,483.13,388.1
2018,10,5,16,45,425.0,52.0,2.65,22.65,136.0,399.49,320.22
2018,10,5,17,0,340.0,43.0,2.5,22.0,90.0,319.16,251.86
2018,10,5,17,15,237.5,30.5,2.5,21.25,56.5,228.72,162.01
2018,10,5,17,30,135.0,18.0,2.5,20.5,23.0,97.51,0.0
2018,10,5,17,45,67.5,9.0,2.45,19.8,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,6,5,45,4.5,0.5,1.1,13.15,0.5,0.0,0.0
2018,10,6,6,0,9.0,1.0,1.1,13.2,1.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,1.35,13.95,18.5,10.01,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.7,36.0,17.17,2.07
2018,10,6,6,45,375.0,30.0,1.85,15.5,81.0,23.92,14.57
2018,10,6,7,0,526.0,39.0,2.1,16.3,126.0,30.56,21.05
2018,10,6,7,15,397.5,36.0,2.2,17.15,114.5,26.48,17.73
2018,10,6,7,30,269.0,33.0,2.3,18.0,103.0,22.83,14.57
2018,10,6,7,45,134.5,51.0,2.4,18.85,86.0,40.02,29.68
2018,10,6,8,0,0.0,69.0,2.5,19.7,69.0,61.0,47.84
2018,10,6,8,15,2.5,93.0,2.65,20.4,94.0,80.72,64.63
2018,10,6,8,30,5.0,117.0,2.8,21.1,119.0,99.95,80.72
2018,10,6,8,45,201.5,139.5,2.95,21.85,242.5,99.12,79.53
2018,10,6,9,0,398.0,162.0,3.1,22.6,366.0,117.59,83.22
2018,10,6,9,15,597.5,131.0,3.2,23.05,464.0,139.57,84.66
2018,10,6,9,30,797.0,100.0,3.3,23.5,562.0,188.66,111.83
2018,10,6,9,45,848.5,90.5,3.4,23.95,607.5,245.02,155.9
2018,10,6,10,0,900.0,81.0,3.5,24.4,653.0,298.86,200.78
2018,10,6,10,15,909.0,82.0,3.55,24.75,680.0,351.89,247.3
2018,10,6,10,30,918.0,83.0,3.6,25.1,707.0,404.5,293.0
2018,10,6,10,45,924.5,84.0,3.65,25.4,727.0,455.42,336.57
2018,10,6,11,0,931.0,85.0,3.7,25.7,747.0,505.22,378.15
2018,10,6,11,15,935.0,85.0,3.75,25.9,758.5,551.52,416.23
2018,10,6,11,30,939.0,85.0,3.8,26.1,770.0,596.01,451.98
2018,10,6,11,45,940.5,85.0,3.85,26.3,773.0,637.03,484.34
2018,10,6,12,0,942.0,85.0,3.9,26.5,776.0,675.65,514.26
2018,10,6,12,15,941.0,84.5,4.0,26.6,771.0,709.57,540.63
2018,10,6,12,30,940.0,84.0,4.1,26.7,766.0,740.6,564.46
2018,10,6,12,45,937.0,84.0,4.15,26.8,753.5,767.69,583.73
2018,10,6,13,0,934.0,84.0,4.2,26.9,741.0,791.58,600.8
2018,10,6,13,15,916.5,87.0,4.25,26.85,715.5,804.25,610.49
2018,10,6,13,30,899.0,90.0,4.3,26.8,690.0,813.16,617.76
2018,10,6,13,45,901.5,84.0,4.4,26.8,664.5,824.5,626.98
2018,10,6,14,0,904.0,78.0,4.5,26.8,639.0,832.34,633.9
2018,10,6,14,15,892.5,76.5,4.5,26.7,604.0,830.42,634.02
2018,10,6,14,30,881.0,75.0,4.5,26.6,569.0,825.03,631.89
2018,10,6,14,45,865.0,73.0,4.55,26.5,528.5,811.98,624.7
2018,10,6,15,0,849.0,71.0,4.6,26.4,488.0,795.76,615.36
2018,10,6,15,15,826.0,68.0,4.6,26.4,442.0,777.08,603.66
2018,10,6,15,30,803.0,65.0,4.6,26.4,396.0,748.24,584.43
2018,10,6,15,45,769.0,61.5,4.6,25.95,346.5,707.6,557.12
2018,10,6,16,0,735.0,58.0,4.6,25.5,297.0,665.17,527.54
2018,10,6,16,15,679.0,54.0,4.25,24.9,246.0,604.12,481.77
2018,10,6,16,30,623.0,50.0,3.9,24.3,195.0,542.96,434.17
2018,10,6,16,45,534.5,44.0,3.6,23.7,146.5,463.93,370.33
2018,10,6,17,0,446.0,38.0,3.3,23.1,98.0,382.84,300.21
2018,10,6,17,15,303.5,27.5,3.15,22.35,60.5,265.83,180.8
2018,10,6,17,30,161.0,17.0,3.0,21.6,23.0,111.55,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.95,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,19.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.6,19.5,10.46,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.3,39.0,19.24,1.05
2018,10,7,6,45,387.0,32.5,3.6,16.95,82.0,26.31,16.32
2018,10,7,7,0,514.0,42.0,3.9,17.6,125.0,33.23,23.17
2018,10,7,7,15,584.5,48.0,4.2,18.2,174.0,36.88,26.71
2018,10,7,7,30,655.0,54.0,4.5,18.8,223.0,44.27,33.32
2018,10,7,7,45,633.0,68.0,4.75,19.4,259.0,49.81,38.15
2018,10,7,8,0,611.0,82.0,5.0,20.0,295.0,58.6,45.69
2018,10,7,8,15,684.5,81.5,5.05,20.65,352.5,56.69,43.81
2018,10,7,8,30,758.0,81.0,5.1,21.3,410.0,60.67,47.01
2018,10,7,8,45,804.0,79.5,5.2,21.9,460.5,58.32,44.73
2018,10,7,9,0,850.0,78.0,5.3,22.5,511.0,76.69,43.2
2018,10,7,9,15,867.5,79.5,5.3,23.0,551.0,137.79,73.57
2018,10,7,9,30,885.0,81.0,5.3,23.5,591.0,192.13,111.2
2018,10,7,9,45,897.5,82.0,5.3,24.0,624.5,246.24,155.33
2018,10,7,10,0,910.0,83.0,5.3,24.5,658.0,300.71,202.49
2018,10,7,10,15,915.0,85.0,5.35,24.9,683.0,353.83,249.6
2018,10,7,10,30,920.0,87.0,5.4,25.3,708.0,406.13,295.62
2018,10,7,10,45,922.5,88.5,5.4,25.7,726.0,455.95,338.79
2018,10,7,11,0,925.0,90.0,5.4,26.1,744.0,504.28,379.67
2018,10,7,11,15,920.5,93.5,5.4,26.3,752.5,549.19,417.16
2018,10,7,11,30,916.0,97.0,5.4,26.5,761.0,591.69,451.84
2018,10,7,11,45,906.5,101.0,5.35,26.75,760.0,629.2,481.69
2018,10,7,12,0,897.0,105.0,5.3,27.0,759.0,663.69,508.56
2018,10,7,12,15,897.0,104.0,5.3,27.2,754.0,696.61,534.1
2018,10,7,12,30,897.0,103.0,5.3,27.4,749.0,726.82,557.23
2018,10,7,12,45,850.5,117.0,5.3,27.6,720.5,739.98,567.0
2018,10,7,13,0,804.0,131.0,5.3,27.8,692.0,745.02,570.82
2018,10,7,13,15,717.5,154.5,5.3,27.85,644.0,727.56,558.02
2018,10,7,13,30,631.0,178.0,5.3,27.9,596.0,702.0,539.24
2018,10,7,13,45,702.0,149.0,5.35,27.95,596.0,742.59,571.33
2018,10,7,14,0,773.0,120.0,5.4,28.0,596.0,776.64,596.73
2018,10,7,14,15,788.0,108.5,5.35,27.95,570.0,785.45,603.98
2018,10,7,14,30,803.0,97.0,5.3,27.9,544.0,790.84,609.04
2018,10,7,14,45,772.0,97.0,5.25,27.8,500.5,768.31,594.29
2018,10,7,15,0,741.0,97.0,5.2,27.7,457.0,747.12,580.58
2018,10,7,15,15,713.0,92.5,5.2,27.7,412.0,716.61,559.92
2018,10,7,15,30,685.0,88.0,5.2,27.7,367.0,683.77,537.26
2018,10,7,15,45,644.0,83.0,4.85,27.3,319.0,638.06,504.1
2018,10,7,16,0,603.0,78.0,4.5,26.9,271.0,591.11,469.23
2018,10,7,16,15,553.5,69.0,3.95,26.1,223.0,532.06,424.58
2018,10,7,16,30,504.0,60.0,3.4,25.3,175.0,473.16,378.08
2018,10,7,16,45,431.0,50.0,2.85,24.45,130.5,397.49,315.8
2018,10,7,17,0,358.0,40.0,2.3,23.6,86.0,324.64,252.38
2018,10,7,17,15,230.5,27.0,2.2,22.75,51.5,215.1,136.85
2018,10,7,17,30,103.0,14.0,2.1,21.9,17.0,73.78,0.0
2018,10,7,17,45,51.5,7.0,1.95,21.1,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,6,15,139.0,11.5,1.35,15.05,19.5,10.46,0.0
2018,10,8,6,30,278.0,23.0,1.5,16.1,39.0,19.4,0.0
2018,10,8,6,45,409.0,30.5,1.65,17.2,81.0,24.65,14.82
2018,10,8,7,0,540.0,38.0,1.8,18.3,123.0,32.67,22.61
2018,10,8,7,15,608.0,43.0,2.1,18.95,171.5,35.92,25.78
2018,10,8,7,30,676.0,48.0,2.4,19.6,220.0,39.23,28.8
2018,10,8,7,45,719.0,52.0,2.65,20.25,269.5,41.58,30.84
2018,10,8,8,0,762.0,56.0,2.9,20.9,319.0,43.92,32.77
2018,10,8,8,15,753.5,66.5,2.95,21.5,358.0,50.92,38.68
2018,10,8,8,30,745.0,77.0,3.0,22.1,397.0,57.59,44.22
2018,10,8,8,45,782.0,76.5,3.05,22.65,443.5,56.04,42.65
2018,10,8,9,0,819.0,76.0,3.1,23.2,490.0,72.35,41.19
2018,10,8,9,15,852.5,72.5,3.15,23.8,533.0,129.35,67.46
2018,10,8,9,30,886.0,69.0,3.2,24.4,576.0,181.1,101.78
2018,10,8,9,45,896.5,71.0,3.25,25.0,609.0,235.3,145.49
2018,10,8,10,0,907.0,73.0,3.3,25.6,642.0,289.71,192.03
2018,10,8,10,15,904.5,77.5,3.3,26.15,665.0,342.19,238.03
2018,10,8,10,30,902.0,82.0,3.3,26.7,688.0,393.16,282.2
2018,10,8,10,45,917.0,78.5,3.35,27.2,709.0,442.72,324.13
2018,10,8,11,0,932.0,75.0,3.4,27.7,730.0,491.76,364.62
2018,10,8,11,15,890.5,93.5,3.45,28.0,726.5,531.67,397.61
2018,10,8,11,30,849.0,112.0,3.5,28.3,723.0,565.93,425.23
2018,10,8,11,45,823.5,122.0,3.5,28.55,716.5,598.29,450.56
2018,10,8,12,0,798.0,132.0,3.5,28.8,710.0,626.77,472.34
2018,10,8,12,15,843.0,113.5,3.45,28.95,720.5,670.06,505.05
2018,10,8,12,30,888.0,95.0,3.4,29.1,731.0,709.94,534.94
2018,10,8,12,45,907.0,86.0,3.4,29.25,725.0,742.21,557.97
2018,10,8,13,0,926.0,77.0,3.4,29.4,719.0,772.02,578.58
2018,10,8,13,15,920.0,76.5,3.35,29.4,698.0,789.34,590.72
2018,10,8,13,30,914.0,76.0,3.3,29.4,677.0,803.23,600.67
2018,10,8,13,45,895.0,78.0,3.25,29.45,646.0,806.16,603.14
2018,10,8,14,0,876.0,80.0,3.2,29.5,615.0,805.48,603.33
2018,10,8,14,15,874.0,75.0,3.1,29.35,583.0,806.96,605.4
2018,10,8,14,30,872.0,70.0,3.0,29.2,551.0,804.96,605.18
2018,10,8,14,45,854.5,68.5,2.95,29.1,510.5,791.19,597.11
2018,10,8,15,0,837.0,67.0,2.9,29.0,470.0,774.32,586.99
2018,10,8,15,15,813.5,64.5,2.9,29.0,425.0,755.84,575.72
2018,10,8,15,30,790.0,62.0,2.9,29.0,380.0,727.46,557.25
2018,10,8,15,45,756.5,58.5,2.65,28.45,331.5,687.57,530.13
2018,10,8,16,0,723.0,55.0,2.4,27.9,283.0,645.96,500.91
2018,10,8,16,15,671.0,50.5,2.05,27.0,233.5,587.96,458.56
2018,10,8,16,30,619.0,46.0,1.7,26.1,184.0,529.83,414.08
2018,10,8,16,45,534.5,40.0,1.3,25.15,137.0,454.03,353.61
2018,10,8,17,0,450.0,34.0,0.9,24.2,90.0,376.84,286.59
2018,10,8,17,15,297.5,24.0,0.95,23.45,54.0,250.31,144.7
2018,10,8,17,30,145.0,14.0,1.0,22.7,18.0,98.08,0.0
2018,10,8,17,45,72.5,7.0,1.0,21.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
