Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.5,1.1,14.4,17.5,10.46,0.0
2018,10,9,6,30,220.0,23.0,1.2,15.2,35.0,19.49,0.0
2018,10,9,6,45,350.0,32.5,1.3,16.0,75.5,26.49,16.3
2018,10,9,7,0,480.0,42.0,1.4,16.8,116.0,33.38,23.35
2018,10,9,7,15,521.0,50.5,1.35,17.5,158.0,38.98,28.62
2018,10,9,7,30,562.0,59.0,1.3,18.2,200.0,44.37,33.5
2018,10,9,7,45,521.5,77.5,1.2,18.9,230.5,57.19,44.71
2018,10,9,8,0,481.0,96.0,1.1,19.6,261.0,68.67,54.53
2018,10,9,8,15,508.5,106.5,1.1,20.55,303.5,74.77,59.46
2018,10,9,8,30,536.0,117.0,1.1,21.5,346.0,80.48,63.95
2018,10,9,8,45,571.0,123.0,1.05,22.4,389.5,82.31,65.07
2018,10,9,9,0,606.0,129.0,1.0,23.3,433.0,96.78,64.97
2018,10,9,9,15,679.0,120.5,0.95,24.35,486.0,134.51,77.9
2018,10,9,9,30,752.0,112.0,0.9,25.4,539.0,180.15,105.66
2018,10,9,9,45,781.5,109.5,0.85,26.4,576.0,234.24,146.82
2018,10,9,10,0,811.0,107.0,0.8,27.4,613.0,284.8,187.38
2018,10,9,10,15,839.5,102.5,0.85,27.95,645.0,335.5,229.22
2018,10,9,10,30,868.0,98.0,0.9,28.5,677.0,391.92,274.89
2018,10,9,10,45,754.5,145.5,1.0,29.0,658.5,425.18,304.91
2018,10,9,11,0,641.0,193.0,1.1,29.5,640.0,454.89,330.21
2018,10,9,11,15,597.5,215.0,1.35,29.75,636.5,486.76,356.22
2018,10,9,11,30,554.0,237.0,1.6,30.0,633.0,512.26,376.79
2018,10,9,11,45,602.0,218.5,1.8,30.3,650.5,554.32,408.82
2018,10,9,12,0,650.0,200.0,2.0,30.6,668.0,596.14,440.38
2018,10,9,12,15,613.5,212.0,2.2,30.55,651.0,611.85,453.15
2018,10,9,12,30,577.0,224.0,2.4,30.5,634.0,620.4,460.83
2018,10,9,12,45,594.0,212.5,2.6,30.5,628.0,647.31,481.87
2018,10,9,13,0,611.0,201.0,2.8,30.5,622.0,669.61,499.62
2018,10,9,13,15,599.5,197.5,3.0,30.2,600.0,676.23,506.6
2018,10,9,13,30,588.0,194.0,3.2,29.9,578.0,679.95,511.61
2018,10,9,13,45,545.0,197.5,3.35,29.65,541.5,658.1,497.86
2018,10,9,14,0,502.0,201.0,3.5,29.4,505.0,638.26,485.28
2018,10,9,14,15,643.0,148.5,3.65,28.85,514.5,710.49,542.68
2018,10,9,14,30,784.0,96.0,3.8,28.3,524.0,768.02,586.22
2018,10,9,14,45,793.0,88.0,3.9,27.8,493.0,768.83,589.42
2018,10,9,15,0,802.0,80.0,4.0,27.3,462.0,766.25,590.64
2018,10,9,15,15,776.0,76.5,4.0,27.3,416.5,737.69,571.68
2018,10,9,15,30,750.0,73.0,4.0,27.3,371.0,706.54,550.66
2018,10,9,15,45,712.0,69.0,3.95,26.0,322.5,663.15,522.62
2018,10,9,16,0,674.0,65.0,3.9,24.7,274.0,623.23,495.96
2018,10,9,16,15,618.5,59.5,3.65,23.8,225.0,563.17,451.13
2018,10,9,16,30,563.0,54.0,3.4,22.9,176.0,503.42,404.36
2018,10,9,16,45,473.5,45.5,3.2,22.05,129.5,417.43,333.76
2018,10,9,17,0,384.0,37.0,3.0,21.2,83.0,335.11,260.84
2018,10,9,17,15,242.5,25.0,2.85,20.35,49.0,212.93,109.29
2018,10,9,17,30,101.0,13.0,2.7,19.5,15.0,70.87,0.0
2018,10,9,17,45,50.5,6.5,2.55,18.65,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,75.0,12.0,0.75,13.1,16.0,10.91,0.0
2018,10,10,6,30,150.0,24.0,0.9,13.5,32.0,19.04,0.0
2018,10,10,6,45,274.0,36.5,1.05,13.9,70.5,28.58,18.01
2018,10,10,7,0,398.0,49.0,1.2,14.3,109.0,39.69,29.07
2018,10,10,7,15,480.5,57.0,1.1,14.75,156.5,44.62,33.93
2018,10,10,7,30,563.0,65.0,1.0,15.2,204.0,49.52,38.49
2018,10,10,7,45,602.5,71.5,0.95,15.65,249.5,52.89,41.52
2018,10,10,8,0,642.0,78.0,0.9,16.1,295.0,56.19,44.34
2018,10,10,8,15,694.0,79.5,0.85,16.75,345.5,55.74,43.75
2018,10,10,8,30,746.0,81.0,0.8,17.4,396.0,61.05,48.15
2018,10,10,8,45,774.0,82.5,0.75,18.0,440.0,60.77,47.65
2018,10,10,9,0,802.0,84.0,0.7,18.6,484.0,73.94,46.15
2018,10,10,9,15,822.5,85.5,0.8,19.6,523.5,124.65,66.65
2018,10,10,9,30,843.0,87.0,0.9,20.6,563.0,177.24,101.62
2018,10,10,9,45,858.5,87.0,1.05,21.6,596.0,235.79,147.88
2018,10,10,10,0,874.0,87.0,1.2,22.6,629.0,288.0,191.78
2018,10,10,10,15,882.0,88.0,1.15,23.15,654.0,339.22,235.78
2018,10,10,10,30,890.0,89.0,1.1,23.7,679.0,389.92,278.72
2018,10,10,10,45,896.0,89.5,1.05,24.25,697.5,438.67,319.06
2018,10,10,11,0,902.0,90.0,1.0,24.8,716.0,486.27,357.17
2018,10,10,11,15,905.0,90.5,0.85,25.1,726.5,531.03,391.56
2018,10,10,11,30,908.0,91.0,0.7,25.4,737.0,573.96,423.11
2018,10,10,11,45,874.0,104.0,0.6,25.75,727.5,605.12,445.34
2018,10,10,12,0,840.0,117.0,0.5,26.1,718.0,633.4,464.55
2018,10,10,12,15,795.0,133.0,0.55,26.3,698.5,652.53,478.81
2018,10,10,12,30,750.0,149.0,0.6,26.5,679.0,667.89,490.15
2018,10,10,12,45,777.0,135.5,0.65,26.65,675.5,698.02,512.45
2018,10,10,13,0,804.0,122.0,0.7,26.8,672.0,727.69,534.09
2018,10,10,13,15,839.0,106.0,0.9,26.8,664.5,758.45,557.46
2018,10,10,13,30,874.0,90.0,1.1,26.8,657.0,781.2,575.47
2018,10,10,13,45,863.0,88.5,1.25,26.8,628.0,786.24,581.24
2018,10,10,14,0,852.0,87.0,1.4,26.8,599.0,787.84,584.96
2018,10,10,14,15,837.5,86.0,1.6,26.55,564.5,790.59,590.61
2018,10,10,14,30,823.0,85.0,1.8,26.3,530.0,783.65,589.61
2018,10,10,14,45,802.5,82.5,2.0,26.1,489.5,766.81,581.62
2018,10,10,15,0,782.0,80.0,2.2,25.9,449.0,746.91,571.27
2018,10,10,15,15,755.5,76.5,2.2,25.9,404.0,718.14,552.61
2018,10,10,15,30,729.0,73.0,2.2,25.9,359.0,686.88,531.86
2018,10,10,15,45,687.0,69.5,2.55,24.9,311.0,645.85,507.16
2018,10,10,16,0,645.0,66.0,2.9,23.9,263.0,599.9,477.02
2018,10,10,16,15,582.5,61.0,2.95,23.05,214.5,536.17,430.02
2018,10,10,16,30,520.0,56.0,3.0,22.2,166.0,473.03,380.72
2018,10,10,16,45,425.0,47.0,3.05,21.3,121.0,384.07,307.58
2018,10,10,17,0,330.0,38.0,3.1,20.4,76.0,298.92,231.89
2018,10,10,17,15,203.0,25.0,3.05,19.55,44.5,186.07,75.16
2018,10,10,17,30,76.0,12.0,3.0,18.7,13.0,55.04,0.0
2018,10,10,17,45,38.0,6.0,2.95,17.85,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,6,15,25.5,10.0,0.7,13.75,11.5,9.1,0.0
2018,10,11,6,30,51.0,20.0,0.8,14.1,23.0,16.25,0.0
2018,10,11,6,45,138.5,39.5,0.9,14.45,58.0,31.36,19.99
2018,10,11,7,0,226.0,59.0,1.0,14.8,93.0,45.29,33.8
2018,10,11,7,15,250.0,73.5,0.95,15.15,124.0,56.9,44.62
2018,10,11,7,30,274.0,88.0,0.9,15.5,155.0,67.32,54.1
2018,10,11,7,45,182.5,106.0,0.85,15.85,154.5,79.15,64.56
2018,10,11,8,0,91.0,124.0,0.8,16.2,154.0,94.75,78.05
2018,10,11,8,15,207.0,136.5,0.7,16.9,219.0,98.85,81.2
2018,10,11,8,30,323.0,149.0,0.6,17.6,284.0,107.21,87.93
2018,10,11,8,45,476.0,143.0,0.5,18.25,366.0,96.14,77.96
2018,10,11,9,0,629.0,137.0,0.4,18.9,448.0,100.52,70.95
2018,10,11,9,15,659.5,138.0,0.55,19.7,487.0,142.74,87.44
2018,10,11,9,30,690.0,139.0,0.7,20.5,526.0,188.26,116.82
2018,10,11,9,45,718.5,136.5,0.85,21.25,560.0,233.7,151.7
2018,10,11,10,0,747.0,134.0,1.0,22.0,594.0,281.54,191.03
2018,10,11,10,15,759.0,136.0,1.1,22.4,620.0,330.13,232.46
2018,10,11,10,30,771.0,138.0,1.2,22.8,646.0,378.96,273.78
2018,10,11,10,45,780.0,138.5,1.3,23.15,664.5,428.73,315.14
2018,10,11,11,0,789.0,139.0,1.4,23.5,683.0,473.84,352.17
2018,10,11,11,15,796.0,138.0,1.45,23.85,694.0,515.88,385.9
2018,10,11,11,30,803.0,137.0,1.5,24.2,705.0,556.69,417.88
2018,10,11,11,45,808.5,135.0,1.5,24.5,708.5,594.28,446.61
2018,10,11,12,0,814.0,133.0,1.5,24.8,712.0,630.06,473.37
2018,10,11,12,15,817.0,131.0,1.55,25.0,708.0,662.23,497.57
2018,10,11,12,30,820.0,129.0,1.6,25.2,704.0,692.05,519.78
2018,10,11,12,45,821.0,125.5,1.6,25.4,692.0,716.45,537.6
2018,10,11,13,0,822.0,122.0,1.6,25.6,680.0,738.03,553.32
2018,10,11,13,15,816.5,119.0,1.6,25.65,659.0,752.32,563.47
2018,10,11,13,30,811.0,116.0,1.6,25.7,638.0,763.36,571.5
2018,10,11,13,45,803.0,113.0,1.6,25.8,610.5,769.18,576.02
2018,10,11,14,0,795.0,110.0,1.6,25.9,583.0,771.69,578.48
2018,10,11,14,15,780.0,107.0,1.6,25.8,548.5,765.3,575.49
2018,10,11,14,30,765.0,104.0,1.6,25.7,514.0,755.62,570.44
2018,10,11,14,45,746.0,99.5,1.6,25.6,474.0,741.94,562.7
2018,10,11,15,0,727.0,95.0,1.6,25.5,434.0,721.64,550.36
2018,10,11,15,15,698.0,91.0,1.6,25.5,390.0,691.32,530.65
2018,10,11,15,30,669.0,87.0,1.6,25.5,346.0,658.76,509.03
2018,10,11,15,45,625.0,81.5,1.6,25.0,298.5,610.86,476.63
2018,10,11,16,0,581.0,76.0,1.6,24.5,251.0,561.86,442.24
2018,10,11,16,15,517.0,69.0,1.4,23.75,203.5,495.77,392.53
2018,10,11,16,30,453.0,62.0,1.2,23.0,156.0,430.23,340.61
2018,10,11,16,45,360.0,51.5,1.05,22.25,113.0,341.52,268.57
2018,10,11,17,0,267.0,41.0,0.9,21.5,70.0,262.47,198.27
2018,10,11,17,15,157.0,25.0,1.0,20.8,40.0,155.61,37.43
2018,10,11,17,30,47.0,9.0,1.1,20.1,10.0,35.29,0.0
2018,10,11,17,45,23.5,4.5,1.2,19.35,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,12,6,15,65.5,10.0,0.6,14.2,13.0,9.1,0.0
2018,10,12,6,30,131.0,20.0,0.6,14.7,26.0,15.85,0.0
2018,10,12,6,45,252.5,33.0,0.65,15.15,63.0,25.85,15.19
2018,10,12,7,0,374.0,46.0,0.7,15.6,100.0,37.19,26.66
2018,10,12,7,15,454.0,54.5,0.8,16.3,146.0,42.65,31.93
2018,10,12,7,30,534.0,63.0,0.9,17.0,192.0,48.02,36.86
2018,10,12,7,45,587.0,69.0,0.95,17.75,239.5,51.11,39.58
2018,10,12,8,0,640.0,75.0,1.0,18.5,287.0,54.16,42.13
2018,10,12,8,15,677.5,79.5,1.15,19.75,334.0,55.94,43.39
2018,10,12,8,30,715.0,84.0,1.3,21.0,381.0,57.72,44.58
2018,10,12,8,45,741.5,87.0,1.45,22.25,424.0,64.32,49.87
2018,10,12,9,0,768.0,90.0,1.6,23.5,467.0,73.96,48.31
2018,10,12,9,15,794.0,90.5,1.65,24.25,507.0,122.27,65.67
2018,10,12,9,30,820.0,91.0,1.7,25.0,547.0,173.08,98.06
2018,10,12,9,45,841.5,89.5,1.75,25.75,581.5,223.72,137.12
2018,10,12,10,0,863.0,88.0,1.8,26.5,616.0,281.53,184.6
2018,10,12,10,15,873.0,89.0,1.9,27.2,642.0,332.64,228.17
2018,10,12,10,30,883.0,90.0,2.0,27.9,668.0,383.45,271.15
2018,10,12,10,45,889.5,91.0,2.15,28.55,687.0,432.35,312.04
2018,10,12,11,0,896.0,92.0,2.3,29.2,706.0,480.17,351.06
2018,10,12,11,15,900.5,92.5,2.4,29.5,717.0,525.29,387.45
2018,10,12,11,30,905.0,93.0,2.5,29.8,728.0,568.72,421.69
2018,10,12,11,45,906.5,93.0,2.6,30.15,731.0,608.11,452.16
2018,10,12,12,0,908.0,93.0,2.7,30.5,734.0,645.18,480.3
2018,10,12,12,15,907.0,93.0,2.8,30.6,729.0,678.19,505.55
2018,10,12,12,30,906.0,93.0,2.9,30.7,724.0,708.43,528.49
2018,10,12,12,45,901.5,92.0,2.95,30.85,710.0,732.31,546.3
2018,10,12,13,0,897.0,91.0,3.0,31.0,696.0,752.99,560.75
2018,10,12,13,15,891.5,90.0,3.05,30.95,675.5,769.66,573.02
2018,10,12,13,30,886.0,89.0,3.1,30.9,655.0,783.0,583.17
2018,10,12,13,45,876.0,88.0,3.15,30.9,626.5,789.49,588.69
2018,10,12,14,0,866.0,87.0,3.2,30.9,598.0,792.55,592.07
2018,10,12,14,15,851.5,84.5,3.25,30.7,562.5,793.56,594.67
2018,10,12,14,30,837.0,82.0,3.3,30.5,527.0,784.84,590.7
2018,10,12,14,45,817.0,80.0,3.3,30.35,486.5,769.03,581.55
2018,10,12,15,0,797.0,78.0,3.3,30.2,446.0,750.12,570.23
2018,10,12,15,15,770.0,74.5,3.3,30.2,400.5,720.96,551.17
2018,10,12,15,30,743.0,71.0,3.3,30.2,355.0,689.27,529.99
2018,10,12,15,45,705.5,66.5,3.2,29.45,307.0,646.09,501.02
2018,10,12,16,0,668.0,62.0,3.1,28.7,259.0,606.38,473.48
2018,10,12,16,15,611.0,56.0,2.75,27.5,210.5,545.35,428.49
2018,10,12,16,30,554.0,50.0,2.4,26.3,162.0,484.82,381.55
2018,10,12,16,45,459.5,42.0,2.05,25.1,117.0,397.61,310.45
2018,10,12,17,0,365.0,34.0,1.7,23.9,72.0,314.35,234.19
2018,10,12,17,15,220.5,21.5,1.65,23.0,41.0,185.47,4.83
2018,10,12,17,30,76.0,9.0,1.6,22.1,10.0,51.71,0.0
2018,10,12,17,45,38.0,4.5,1.6,21.15,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.3,14.0,14.0,8.64,0.0
2018,10,13,6,30,202.0,19.0,1.4,14.8,28.0,16.08,0.0
2018,10,13,6,45,347.0,28.5,1.45,15.55,68.0,23.3,12.79
2018,10,13,7,0,492.0,38.0,1.5,16.3,108.0,30.37,20.6
2018,10,13,7,15,570.5,44.0,1.65,17.15,156.0,34.14,24.32
2018,10,13,7,30,649.0,50.0,1.8,18.0,204.0,41.39,30.86
2018,10,13,7,45,625.5,63.5,1.95,18.8,239.0,47.03,35.82
2018,10,13,8,0,602.0,77.0,2.1,19.6,274.0,55.67,43.24
2018,10,13,8,15,688.5,74.5,2.15,20.65,332.5,52.46,40.2
2018,10,13,8,30,775.0,72.0,2.2,21.7,391.0,54.61,41.78
2018,10,13,8,45,798.0,75.0,2.25,22.7,434.5,55.72,42.43
2018,10,13,9,0,821.0,78.0,2.3,23.7,478.0,64.0,49.18
2018,10,13,9,15,856.0,76.5,2.3,24.55,522.5,121.89,63.82
2018,10,13,9,30,891.0,75.0,2.3,25.4,567.0,175.07,96.76
2018,10,13,9,45,901.5,76.5,2.35,26.25,599.5,228.96,138.64
2018,10,13,10,0,912.0,78.0,2.4,27.1,632.0,282.99,183.81
2018,10,13,10,15,920.0,79.5,2.45,27.6,658.0,336.21,229.57
2018,10,13,10,30,928.0,81.0,2.5,28.1,684.0,388.86,274.55
2018,10,13,10,45,933.0,81.5,2.55,28.55,702.0,438.7,316.63
2018,10,13,11,0,938.0,82.0,2.6,29.0,720.0,487.21,356.6
2018,10,13,11,15,940.5,83.0,2.65,29.2,731.0,533.42,394.13
2018,10,13,11,30,943.0,84.0,2.7,29.4,742.0,577.69,429.24
2018,10,13,11,45,943.5,84.0,2.75,29.6,744.0,617.76,460.51
2018,10,13,12,0,944.0,84.0,2.8,29.8,746.0,655.35,489.29
2018,10,13,12,15,942.5,83.5,2.85,29.8,740.0,688.52,514.81
2018,10,13,12,30,941.0,83.0,2.9,29.8,734.0,718.76,537.89
2018,10,13,12,45,937.0,83.0,2.95,29.8,720.5,744.73,557.3
2018,10,13,13,0,933.0,83.0,3.0,29.8,707.0,767.44,573.51
2018,10,13,13,15,926.5,81.5,3.0,29.65,685.0,783.37,585.27
2018,10,13,13,30,920.0,80.0,3.0,29.5,663.0,795.78,594.81
2018,10,13,13,45,910.0,79.0,3.05,29.35,634.0,802.53,600.92
2018,10,13,14,0,900.0,78.0,3.1,29.2,605.0,805.73,604.79
2018,10,13,14,15,886.5,76.5,3.1,28.95,569.5,802.09,604.09
2018,10,13,14,30,873.0,75.0,3.1,28.7,534.0,795.02,601.19
2018,10,13,14,45,854.0,72.5,3.1,28.4,492.5,779.07,592.29
2018,10,13,15,0,835.0,70.0,3.1,28.1,451.0,767.11,586.2
2018,10,13,15,15,808.5,67.5,3.1,28.1,405.5,739.32,568.06
2018,10,13,15,30,782.0,65.0,3.1,28.1,360.0,708.94,547.78
2018,10,13,15,45,744.0,61.0,3.1,27.05,311.0,665.59,519.63
2018,10,13,16,0,706.0,57.0,3.1,26.0,262.0,620.64,488.95
2018,10,13,16,15,647.0,52.0,2.8,24.85,212.5,558.05,442.38
2018,10,13,16,30,588.0,47.0,2.5,23.7,163.0,502.18,398.37
2018,10,13,16,45,490.5,39.5,2.2,22.55,117.0,413.25,325.06
2018,10,13,17,0,393.0,32.0,1.9,21.4,71.0,328.55,243.81
2018,10,13,17,15,238.5,20.5,1.8,20.4,40.0,192.09,0.0
2018,10,13,17,30,84.0,9.0,1.7,19.4,9.0,55.98,0.0
2018,10,13,17,45,42.0,4.5,1.55,18.4,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,6,15,67.5,7.0,1.2,11.95,10.0,0.0,0.0
2018,10,14,6,30,135.0,14.0,1.3,12.7,20.0,12.73,0.0
2018,10,14,6,45,272.5,25.0,1.4,13.45,56.5,20.08,10.06
2018,10,14,7,0,410.0,36.0,1.5,14.2,93.0,28.51,19.14
2018,10,14,7,15,364.0,36.0,1.6,14.85,101.5,26.96,18.22
2018,10,14,7,30,318.0,36.0,1.7,15.5,110.0,25.74,17.3
2018,10,14,7,45,159.0,43.5,1.8,16.15,80.5,31.15,22.14
2018,10,14,8,0,0.0,51.0,1.9,16.8,51.0,45.01,34.36
2018,10,14,8,15,22.5,98.0,1.9,17.45,107.0,81.52,66.21
2018,10,14,8,30,45.0,145.0,1.9,18.1,163.0,114.48,94.32
2018,10,14,8,45,395.5,121.0,1.9,18.75,310.0,81.39,65.34
2018,10,14,9,0,746.0,97.0,1.9,19.4,457.0,68.66,54.08
2018,10,14,9,15,808.5,90.0,1.9,20.1,509.0,118.98,64.84
2018,10,14,9,30,871.0,83.0,1.9,20.8,561.0,176.17,100.37
2018,10,14,9,45,884.0,85.0,1.85,21.45,594.5,229.92,142.42
2018,10,14,10,0,897.0,87.0,1.8,22.1,628.0,284.09,188.1
2018,10,14,10,15,907.5,88.0,1.85,22.75,655.0,336.96,233.85
2018,10,14,10,30,918.0,89.0,1.9,23.4,682.0,389.5,279.01
2018,10,14,10,45,926.0,90.0,1.9,24.0,702.0,440.54,322.04
2018,10,14,11,0,934.0,91.0,1.9,24.6,722.0,490.55,363.04
2018,10,14,11,15,939.0,90.5,1.95,25.15,733.0,536.56,400.16
2018,10,14,11,30,944.0,90.0,2.0,25.7,744.0,580.78,434.88
2018,10,14,11,45,948.0,89.5,2.1,26.2,748.0,622.46,467.12
2018,10,14,12,0,952.0,89.0,2.2,26.7,752.0,661.88,496.99
2018,10,14,12,15,951.0,88.5,2.3,27.0,746.5,695.7,522.7
2018,10,14,12,30,950.0,88.0,2.4,27.3,741.0,726.59,545.95
2018,10,14,12,45,947.5,87.0,2.45,27.6,727.5,752.88,565.26
2018,10,14,13,0,945.0,86.0,2.5,27.9,714.0,775.92,581.02
2018,10,14,13,15,941.5,84.5,2.6,27.95,693.5,794.36,594.63
2018,10,14,13,30,938.0,83.0,2.7,28.0,673.0,809.35,606.05
2018,10,14,13,45,926.0,82.0,2.75,28.1,642.5,814.87,610.74
2018,10,14,14,0,914.0,81.0,2.8,28.2,612.0,816.73,613.15
2018,10,14,14,15,904.0,78.5,2.8,28.05,577.0,814.86,613.47
2018,10,14,14,30,894.0,76.0,2.8,27.9,542.0,809.49,611.53
2018,10,14,14,45,876.0,73.5,2.85,27.75,500.0,794.4,603.24
2018,10,14,15,0,858.0,71.0,2.9,27.6,458.0,783.16,597.65
2018,10,14,15,15,831.5,68.0,2.9,27.6,411.5,754.63,579.1
2018,10,14,15,30,805.0,65.0,2.9,27.6,365.0,723.42,558.33
2018,10,14,15,45,769.0,61.5,2.6,26.95,316.0,681.99,529.48
2018,10,14,16,0,733.0,58.0,2.3,26.3,267.0,638.74,498.18
2018,10,14,16,15,676.5,52.5,2.0,24.9,216.5,576.89,452.86
2018,10,14,16,30,620.0,47.0,1.7,23.5,166.0,514.75,404.65
2018,10,14,16,45,519.0,39.5,1.4,22.1,119.0,430.07,335.03
2018,10,14,17,0,418.0,32.0,1.1,20.7,72.0,342.36,248.0
2018,10,14,17,15,243.0,19.5,1.15,19.95,39.5,190.59,0.0
2018,10,14,17,30,68.0,7.0,1.2,19.2,7.0,44.8,0.0
2018,10,14,17,45,34.0,3.5,1.25,18.45,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,15,105.5,9.0,1.35,11.55,13.0,0.0,0.0
2018,10,15,6,30,211.0,18.0,1.4,12.5,26.0,16.37,0.0
2018,10,15,6,45,361.5,27.5,1.45,13.4,66.0,22.64,11.64
2018,10,15,7,0,512.0,37.0,1.5,14.3,106.0,29.77,20.16
2018,10,15,7,15,591.0,43.0,1.6,15.25,154.5,36.65,26.69
2018,10,15,7,30,670.0,49.0,1.7,16.2,203.0,40.82,30.56
2018,10,15,7,45,700.0,55.5,1.85,17.1,249.5,45.16,34.42
2018,10,15,8,0,730.0,62.0,2.0,18.0,296.0,49.37,38.01
2018,10,15,8,15,763.0,65.5,2.0,19.15,343.5,51.02,39.21
2018,10,15,8,30,796.0,69.0,2.0,20.3,391.0,52.68,40.38
2018,10,15,8,45,800.5,76.5,2.05,21.4,430.5,57.15,43.93
2018,10,15,9,0,805.0,84.0,2.1,22.5,470.0,64.24,49.66
2018,10,15,9,15,839.5,83.5,2.05,23.35,514.5,114.1,59.69
2018,10,15,9,30,874.0,83.0,2.0,24.2,559.0,167.32,92.06
2018,10,15,9,45,903.0,80.0,1.95,25.05,597.0,227.12,137.42
2018,10,15,10,0,932.0,77.0,1.9,25.9,635.0,281.88,182.25
2018,10,15,10,15,940.5,78.0,1.75,26.55,661.5,335.71,228.11
2018,10,15,10,30,949.0,79.0,1.6,27.2,688.0,388.96,272.95
2018,10,15,10,45,954.0,80.0,1.45,27.9,706.5,440.06,314.9
2018,10,15,11,0,959.0,81.0,1.3,28.6,725.0,489.81,354.22
2018,10,15,11,15,961.5,81.5,1.1,28.9,735.5,536.34,389.9
2018,10,15,11,30,964.0,82.0,0.9,29.2,746.0,580.86,422.44
2018,10,15,11,45,963.0,82.0,0.7,29.5,747.0,620.75,450.16
2018,10,15,12,0,962.0,82.0,0.5,29.8,748.0,657.98,474.58
2018,10,15,12,15,959.5,82.0,0.6,30.0,741.5,691.46,499.5
2018,10,15,12,30,957.0,82.0,0.7,30.2,735.0,721.92,522.05
2018,10,15,12,45,953.0,81.0,0.8,30.35,720.5,747.16,540.87
2018,10,15,13,0,949.0,80.0,0.9,30.5,706.0,769.06,556.33
2018,10,15,13,15,942.0,79.5,1.1,30.5,684.0,785.89,570.22
2018,10,15,13,30,935.0,79.0,1.3,30.5,662.0,799.19,581.87
2018,10,15,13,45,925.5,78.0,1.45,30.5,633.0,806.47,589.09
2018,10,15,14,0,916.0,77.0,1.6,30.5,604.0,810.17,594.08
2018,10,15,14,15,902.0,75.5,1.75,30.3,568.0,806.23,594.56
2018,10,15,14,30,888.0,74.0,1.9,30.1,532.0,798.82,592.77
2018,10,15,14,45,868.5,71.5,2.0,29.95,490.0,782.52,584.4
2018,10,15,15,0,849.0,69.0,2.1,29.8,448.0,770.06,578.59
2018,10,15,15,15,822.5,66.5,2.1,29.8,402.0,742.3,560.92
2018,10,15,15,30,796.0,64.0,2.1,29.8,356.0,711.89,541.11
2018,10,15,15,45,756.5,60.0,2.1,28.85,306.5,667.45,512.61
2018,10,15,16,0,717.0,56.0,2.1,27.9,257.0,621.41,481.55
2018,10,15,16,15,655.5,51.0,1.85,26.45,207.0,557.21,434.85
2018,10,15,16,30,594.0,46.0,1.6,25.0,157.0,500.11,390.64
2018,10,15,16,45,490.0,38.0,1.4,23.5,111.0,406.93,314.95
2018,10,15,17,0,386.0,30.0,1.2,22.0,65.0,318.57,224.41
2018,10,15,17,15,223.0,18.0,1.2,21.15,35.5,148.72,0.0
2018,10,15,17,30,60.0,6.0,1.2,20.3,6.0,5.46,0.0
2018,10,15,17,45,30.0,3.0,1.25,19.45,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,1.05,12.9,12.5,0.0,0.0
2018,10,16,6,30,202.0,18.0,1.0,13.3,25.0,16.37,0.0
2018,10,16,6,45,353.5,27.0,1.0,13.75,64.0,22.29,10.83
2018,10,16,7,0,505.0,36.0,1.0,14.2,103.0,28.98,19.44
2018,10,16,7,15,569.0,43.0,1.0,14.9,148.5,33.62,24.05
2018,10,16,7,30,633.0,50.0,1.0,15.6,194.0,41.69,31.42
2018,10,16,7,45,635.0,60.5,1.05,16.3,233.5,45.09,34.49
2018,10,16,8,0,637.0,71.0,1.1,17.0,273.0,51.65,40.2
2018,10,16,8,15,597.5,90.5,1.15,18.0,303.0,64.61,51.32
2018,10,16,8,30,558.0,110.0,1.2,19.0,333.0,77.11,61.82
2018,10,16,8,45,661.0,101.5,1.2,20.0,394.5,68.83,54.26
2018,10,16,9,0,764.0,93.0,1.2,21.0,456.0,68.77,53.85
2018,10,16,9,15,719.0,112.0,1.3,21.95,475.5,119.28,68.73
2018,10,16,9,30,674.0,131.0,1.4,22.9,495.0,171.66,104.4
2018,10,16,9,45,666.5,142.5,1.45,23.9,520.5,220.01,141.86
2018,10,16,10,0,659.0,154.0,1.5,24.9,546.0,267.27,180.89
2018,10,16,10,15,762.0,129.0,1.6,25.55,600.5,315.14,218.11
2018,10,16,10,30,865.0,104.0,1.7,26.2,655.0,375.05,265.47
2018,10,16,10,45,891.5,98.5,1.75,26.85,680.0,429.09,309.71
2018,10,16,11,0,918.0,93.0,1.8,27.5,705.0,479.83,350.62
2018,10,16,11,15,937.0,87.5,1.85,27.8,720.5,527.17,388.67
2018,10,16,11,30,956.0,82.0,1.9,28.1,736.0,573.69,425.19
2018,10,16,11,45,956.5,82.0,2.0,28.35,738.0,614.03,456.75
2018,10,16,12,0,957.0,82.0,2.1,28.6,740.0,651.84,485.84
2018,10,16,12,15,953.0,82.5,2.15,28.75,733.0,684.64,510.76
2018,10,16,12,30,949.0,83.0,2.2,28.9,726.0,714.36,533.11
2018,10,16,12,45,943.5,82.5,2.25,29.0,711.0,738.84,551.66
2018,10,16,13,0,938.0,82.0,2.3,29.1,696.0,759.95,566.58
2018,10,16,13,15,931.5,81.0,2.3,29.1,674.0,776.38,578.25
2018,10,16,13,30,925.0,80.0,2.3,29.1,652.0,789.31,587.7
2018,10,16,13,45,915.0,79.0,2.3,29.1,623.0,796.07,593.12
2018,10,16,14,0,905.0,78.0,2.3,29.1,594.0,799.28,596.33
2018,10,16,14,15,891.0,76.0,2.3,28.9,558.0,794.7,594.88
2018,10,16,14,30,877.0,74.0,2.3,28.7,522.0,786.68,591.24
2018,10,16,14,45,857.5,71.5,2.3,28.55,480.5,770.42,581.87
2018,10,16,15,0,838.0,69.0,2.3,28.4,439.0,758.01,575.17
2018,10,16,15,15,811.0,66.0,2.3,28.4,393.0,729.37,556.59
2018,10,16,15,30,784.0,63.0,2.3,28.4,347.0,698.15,535.85
2018,10,16,15,45,744.0,59.0,2.15,27.55,298.0,653.65,505.78
2018,10,16,16,0,704.0,55.0,2.0,26.7,249.0,607.62,473.3
2018,10,16,16,15,642.0,49.5,1.8,25.3,199.5,543.03,425.94
2018,10,16,16,30,580.0,44.0,1.6,23.9,150.0,485.42,380.84
2018,10,16,16,45,474.5,36.0,1.4,22.5,105.0,392.25,304.13
2018,10,16,17,0,369.0,28.0,1.2,21.1,60.0,303.89,207.68
2018,10,16,17,15,211.5,17.0,1.2,20.3,32.5,140.13,0.0
2018,10,16,17,30,54.0,6.0,1.2,19.5,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.25,18.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,6,15,74.5,7.5,1.1,11.55,10.0,0.0,0.0
2018,10,17,6,30,149.0,15.0,1.2,12.1,20.0,13.64,0.0
2018,10,17,6,45,301.0,26.0,1.25,12.6,57.5,21.41,9.61
2018,10,17,7,0,453.0,37.0,1.3,13.1,95.0,29.89,20.24
2018,10,17,7,15,440.0,40.5,1.35,13.8,117.0,31.2,21.99
2018,10,17,7,30,427.0,44.0,1.4,14.5,139.0,32.61,23.47
2018,10,17,7,45,220.0,67.0,1.5,15.2,116.5,48.46,37.63
2018,10,17,8,0,13.0,90.0,1.6,15.9,94.0,76.87,62.62
2018,10,17,8,15,96.5,123.0,1.5,16.95,160.5,94.58,77.7
2018,10,17,8,30,180.0,156.0,1.4,18.0,227.0,116.56,96.12
2018,10,17,8,45,350.0,148.5,1.3,19.05,306.5,100.04,81.3
2018,10,17,9,0,520.0,141.0,1.2,20.1,386.0,94.52,76.07
2018,10,17,9,15,596.5,135.5,1.2,21.2,438.5,127.31,79.85
2018,10,17,9,30,673.0,130.0,1.2,22.3,491.0,169.05,102.71
2018,10,17,9,45,785.5,105.5,1.2,23.35,551.0,215.71,133.68
2018,10,17,10,0,898.0,81.0,1.2,24.4,611.0,272.19,175.97
2018,10,17,10,15,906.5,82.5,1.1,25.3,637.0,324.58,220.18
2018,10,17,10,30,915.0,84.0,1.0,26.2,663.0,376.45,263.41
2018,10,17,10,45,920.0,85.0,0.9,27.1,681.0,425.84,303.58
2018,10,17,11,0,925.0,86.0,0.8,28.0,699.0,473.93,341.2
2018,10,17,11,15,928.0,86.0,0.65,28.4,709.0,518.69,375.2
2018,10,17,11,30,931.0,86.0,0.5,28.8,719.0,561.53,406.26
2018,10,17,11,45,932.0,86.5,0.4,29.15,721.5,601.63,434.61
2018,10,17,12,0,933.0,87.0,0.3,29.5,724.0,639.34,460.24
2018,10,17,12,15,930.5,86.5,0.35,29.7,717.5,671.33,483.5
2018,10,17,12,30,928.0,86.0,0.4,29.9,711.0,700.35,504.45
2018,10,17,12,45,923.0,86.0,0.5,30.05,697.0,725.12,523.15
2018,10,17,13,0,918.0,86.0,0.6,30.2,683.0,746.65,538.86
2018,10,17,13,15,911.0,85.0,0.7,30.2,661.0,762.34,550.86
2018,10,17,13,30,904.0,84.0,0.8,30.2,639.0,774.59,560.83
2018,10,17,13,45,884.0,85.5,0.9,30.15,607.5,776.33,564.21
2018,10,17,14,0,864.0,87.0,1.0,30.1,576.0,780.59,569.45
2018,10,17,14,15,859.0,82.5,1.1,29.9,543.0,780.35,572.12
2018,10,17,14,30,854.0,78.0,1.2,29.7,510.0,776.67,572.62
2018,10,17,14,45,833.5,75.5,1.3,29.5,469.0,759.97,564.39
2018,10,17,15,0,813.0,73.0,1.4,29.3,428.0,740.14,553.96
2018,10,17,15,15,784.5,69.5,1.4,29.3,382.0,710.01,534.77
2018,10,17,15,30,756.0,66.0,1.4,29.3,336.0,677.39,513.44
2018,10,17,15,45,714.0,62.0,1.6,28.2,288.0,631.9,485.79
2018,10,17,16,0,672.0,58.0,1.8,27.1,240.0,584.93,455.06
2018,10,17,16,15,607.0,51.5,1.7,25.65,191.0,523.86,410.61
2018,10,17,16,30,542.0,45.0,1.6,24.2,142.0,458.61,359.62
2018,10,17,16,45,433.0,37.0,1.45,22.75,98.5,364.53,281.93
2018,10,17,17,0,324.0,29.0,1.3,21.3,55.0,272.25,177.43
2018,10,17,17,15,183.0,17.5,1.35,20.35,30.0,123.05,0.0
2018,10,17,17,30,42.0,6.0,1.4,19.4,5.0,0.0,0.0
2018,10,17,17,45,21.0,3.0,1.45,18.45,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,10,18,6,15,65.0,7.0,0.4,12.1,9.0,0.0,0.0
2018,10,18,6,30,130.0,14.0,0.4,12.5,18.0,12.73,0.0
2018,10,18,6,45,241.5,23.0,0.35,12.9,47.0,18.65,6.98
2018,10,18,7,0,353.0,32.0,0.3,13.3,76.0,25.3,16.26
2018,10,18,7,15,329.0,33.0,0.25,13.85,88.5,24.75,16.34
2018,10,18,7,30,305.0,34.0,0.2,14.4,101.0,24.45,16.29
2018,10,18,7,45,152.5,34.5,0.1,15.0,68.0,24.91,16.77
2018,10,18,8,0,0.0,35.0,0.0,15.6,35.0,30.83,22.07
2018,10,18,8,15,0.0,59.0,0.15,16.6,59.0,52.11,40.74
2018,10,18,8,30,0.0,83.0,0.3,17.6,83.0,72.74,58.4
2018,10,18,8,45,9.5,123.5,0.4,18.6,128.0,104.74,85.43
2018,10,18,9,0,19.0,164.0,0.5,19.6,173.0,135.05,110.37
2018,10,18,9,15,134.5,185.5,0.65,20.55,256.5,146.93,110.14
2018,10,18,9,30,250.0,207.0,0.8,21.5,340.0,179.51,128.87
2018,10,18,9,45,542.0,152.0,0.9,22.4,463.0,202.76,133.89
2018,10,18,10,0,834.0,97.0,1.0,23.3,586.0,262.5,171.19
2018,10,18,10,15,865.5,92.0,1.05,24.15,618.5,318.3,217.3
2018,10,18,10,30,897.0,87.0,1.1,25.0,651.0,370.38,260.61
2018,10,18,10,45,902.5,88.0,1.15,25.85,669.0,419.07,301.19
2018,10,18,11,0,908.0,89.0,1.2,26.7,687.0,466.54,339.66
2018,10,18,11,15,911.0,89.5,1.15,27.35,697.0,510.97,374.51
2018,10,18,11,30,914.0,90.0,1.1,28.0,707.0,553.55,406.76
2018,10,18,11,45,915.0,90.5,1.1,28.65,709.5,593.0,436.03
2018,10,18,12,0,916.0,91.0,1.1,29.3,712.0,630.09,462.77
2018,10,18,12,15,915.0,90.5,1.1,29.5,706.5,662.46,486.44
2018,10,18,12,30,914.0,90.0,1.1,29.7,701.0,692.01,507.73
2018,10,18,12,45,909.0,90.0,1.05,29.95,687.0,716.44,524.54
2018,10,18,13,0,904.0,90.0,1.0,30.2,673.0,737.66,538.5
2018,10,18,13,15,896.5,89.0,1.0,30.2,651.5,752.76,548.86
2018,10,18,13,30,889.0,88.0,1.0,30.2,630.0,764.45,557.14
2018,10,18,13,45,860.5,91.0,0.95,30.25,595.5,767.01,558.84
2018,10,18,14,0,832.0,94.0,0.9,30.3,561.0,760.68,554.92
2018,10,18,14,15,835.5,87.0,0.9,30.1,531.0,764.04,558.8
2018,10,18,14,30,839.0,80.0,0.9,29.9,501.0,763.99,560.43
2018,10,18,14,45,818.0,77.5,0.9,29.75,460.0,746.97,550.79
2018,10,18,15,0,797.0,75.0,0.9,29.6,419.0,726.88,539.17
2018,10,18,15,15,767.5,71.5,0.9,29.6,373.5,696.2,519.84
2018,10,18,15,30,738.0,68.0,0.9,29.6,328.0,663.06,498.41
2018,10,18,15,45,695.0,63.5,0.9,28.65,280.0,616.59,468.63
2018,10,18,16,0,652.0,59.0,0.9,27.7,232.0,574.28,440.31
2018,10,18,16,15,585.5,52.5,0.9,26.3,184.0,507.68,392.97
2018,10,18,16,30,519.0,46.0,0.9,24.9,136.0,442.1,342.52
2018,10,18,16,45,410.0,37.0,0.95,23.45,93.5,347.78,265.87
2018,10,18,17,0,301.0,28.0,1.0,22.0,51.0,253.07,153.15
