Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,15,161.5,15.5,1.0,21.25,26.5,107.99,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.5,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.7,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.25,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.7,17.0,12.73,0.0
2018,10,19,6,45,259.5,25.5,0.85,16.1,51.5,21.15,7.5
2018,10,19,7,0,400.0,37.0,0.8,16.5,86.0,30.06,19.91
2018,10,19,7,15,485.0,45.5,0.85,17.3,131.5,35.89,25.67
2018,10,19,7,30,570.0,54.0,0.9,18.1,177.0,41.62,30.96
2018,10,19,7,45,582.0,64.0,0.9,18.85,216.5,48.11,36.72
2018,10,19,8,0,594.0,74.0,0.9,19.6,256.0,54.28,42.05
2018,10,19,8,15,654.5,77.0,0.95,20.45,307.0,55.04,42.52
2018,10,19,8,30,715.0,80.0,1.0,21.3,358.0,55.95,43.07
2018,10,19,8,45,704.5,91.0,1.05,22.2,391.0,62.13,48.1
2018,10,19,9,0,694.0,102.0,1.1,23.1,424.0,68.04,52.82
2018,10,19,9,15,676.0,116.5,1.2,24.1,451.5,114.58,67.62
2018,10,19,9,30,658.0,131.0,1.3,25.1,479.0,164.61,99.13
2018,10,19,9,45,740.5,116.5,1.4,26.15,530.0,207.09,127.4
2018,10,19,10,0,823.0,102.0,1.5,27.2,581.0,261.81,168.75
2018,10,19,10,15,850.0,98.5,1.5,27.8,611.5,312.11,210.51
2018,10,19,10,30,877.0,95.0,1.5,28.4,642.0,367.83,256.35
2018,10,19,10,45,882.5,96.5,1.55,28.95,660.0,416.05,296.55
2018,10,19,11,0,888.0,98.0,1.6,29.5,678.0,463.11,334.85
2018,10,19,11,15,891.0,98.5,1.55,29.9,688.0,506.78,369.47
2018,10,19,11,30,894.0,99.0,1.5,30.3,698.0,548.63,401.66
2018,10,19,11,45,854.0,113.0,1.45,30.7,686.5,578.03,423.97
2018,10,19,12,0,814.0,127.0,1.4,31.1,675.0,603.12,442.37
2018,10,19,12,15,851.0,113.5,1.35,31.25,682.0,644.32,472.27
2018,10,19,12,30,888.0,100.0,1.3,31.4,689.0,681.89,499.11
2018,10,19,12,45,880.5,100.0,1.25,31.6,674.0,704.08,514.55
2018,10,19,13,0,873.0,100.0,1.2,31.8,659.0,727.2,530.29
2018,10,19,13,15,865.5,98.5,1.2,31.8,637.5,741.92,540.74
2018,10,19,13,30,858.0,97.0,1.2,31.8,616.0,753.26,548.83
2018,10,19,13,45,847.0,95.0,1.15,31.8,587.0,758.02,552.19
2018,10,19,14,0,836.0,93.0,1.1,31.8,558.0,759.33,553.45
2018,10,19,14,15,820.0,91.0,1.1,31.6,523.0,753.4,551.1
2018,10,19,14,30,804.0,89.0,1.1,31.4,488.0,744.14,546.69
2018,10,19,14,45,782.5,85.0,1.1,31.25,447.0,725.11,535.67
2018,10,19,15,0,761.0,81.0,1.1,31.1,406.0,703.05,522.57
2018,10,19,15,15,730.0,77.5,1.1,31.1,361.5,671.56,502.45
2018,10,19,15,30,699.0,74.0,1.1,31.1,317.0,642.61,483.62
2018,10,19,15,45,654.5,68.5,1.0,30.05,269.5,595.16,452.11
2018,10,19,16,0,610.0,63.0,0.9,29.0,222.0,546.7,418.49
2018,10,19,16,15,543.0,55.5,0.95,27.6,175.0,479.54,370.34
2018,10,19,16,30,476.0,48.0,1.0,26.2,128.0,413.41,319.4
2018,10,19,16,45,367.5,37.5,1.0,24.8,87.0,319.14,242.01
2018,10,19,17,0,259.0,27.0,1.0,23.4,46.0,222.6,120.84
2018,10,19,17,15,138.0,15.0,1.0,22.7,24.0,93.33,0.0
2018,10,19,17,30,17.0,3.0,1.0,22.0,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.05,21.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.15,14.6,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,15.2,16.0,11.82,0.0
2018,10,20,6,45,251.0,25.0,1.1,15.75,49.5,20.81,6.08
2018,10,20,7,0,391.0,37.0,1.1,16.3,83.0,30.19,19.93
2018,10,20,7,15,434.5,44.0,1.25,17.15,118.0,34.56,24.47
2018,10,20,7,30,478.0,51.0,1.4,18.0,153.0,38.87,28.53
2018,10,20,7,45,261.5,72.5,1.55,18.9,130.5,52.92,40.9
2018,10,20,8,0,45.0,94.0,1.7,19.8,108.0,77.37,62.06
2018,10,20,8,15,115.0,120.5,1.6,20.75,163.0,92.88,75.1
2018,10,20,8,30,185.0,147.0,1.5,21.7,218.0,110.85,89.95
2018,10,20,8,45,284.5,152.5,1.4,22.6,276.0,109.08,87.87
2018,10,20,9,0,384.0,158.0,1.3,23.5,334.0,105.31,84.16
2018,10,20,9,15,399.5,170.0,1.3,24.65,366.5,135.96,92.91
2018,10,20,9,30,415.0,182.0,1.3,25.8,399.0,173.15,115.56
2018,10,20,9,45,428.5,192.5,1.3,26.95,428.5,210.64,142.49
2018,10,20,10,0,442.0,203.0,1.3,28.1,458.0,249.48,172.27
2018,10,20,10,15,521.0,192.0,1.25,28.9,505.5,290.81,202.76
2018,10,20,10,30,600.0,181.0,1.2,29.7,553.0,339.95,239.78
2018,10,20,10,45,670.0,163.5,1.1,30.5,589.5,385.38,274.29
2018,10,20,11,0,740.0,146.0,1.0,31.3,626.0,435.67,311.93
2018,10,20,11,15,787.5,131.5,1.05,31.6,649.5,484.45,349.34
2018,10,20,11,30,835.0,117.0,1.1,31.9,673.0,532.05,385.38
2018,10,20,11,45,873.5,104.0,1.15,32.25,687.0,576.9,418.87
2018,10,20,12,0,912.0,91.0,1.2,32.6,701.0,621.56,451.64
2018,10,20,12,15,909.5,90.5,1.35,32.65,694.5,652.75,475.79
2018,10,20,12,30,907.0,90.0,1.5,32.7,688.0,681.05,497.72
2018,10,20,12,45,901.0,90.5,1.6,32.8,674.0,705.04,515.97
2018,10,20,13,0,895.0,91.0,1.7,32.9,660.0,725.82,531.87
2018,10,20,13,15,888.0,89.5,1.75,32.8,638.0,740.52,542.76
2018,10,20,13,30,881.0,88.0,1.8,32.7,616.0,751.84,551.58
2018,10,20,13,45,870.5,86.0,1.9,32.55,587.0,756.62,556.69
2018,10,20,14,0,860.0,84.0,2.0,32.4,558.0,763.89,563.66
2018,10,20,14,15,845.0,82.0,2.0,32.15,523.0,758.78,561.88
2018,10,20,14,30,830.0,80.0,2.0,31.9,488.0,750.3,557.99
2018,10,20,14,45,809.0,77.0,2.0,31.6,447.5,732.77,548.06
2018,10,20,15,0,788.0,74.0,2.0,31.3,407.0,712.2,535.96
2018,10,20,15,15,757.5,71.0,2.0,31.3,362.0,681.61,515.97
2018,10,20,15,30,727.0,68.0,2.0,31.3,317.0,648.6,493.8
2018,10,20,15,45,683.0,62.5,1.9,30.1,269.0,600.66,461.82
2018,10,20,16,0,639.0,57.0,1.8,28.9,221.0,556.99,431.38
2018,10,20,16,15,571.0,50.5,1.6,27.3,174.0,490.2,381.76
2018,10,20,16,30,503.0,44.0,1.4,25.7,127.0,424.6,329.48
2018,10,20,16,45,390.0,35.0,1.2,24.15,86.0,329.23,249.2
2018,10,20,17,0,277.0,26.0,1.0,22.6,45.0,228.99,106.74
2018,10,20,17,15,147.0,14.5,1.0,21.7,23.5,97.51,0.0
2018,10,20,17,30,17.0,3.0,1.0,20.8,2.0,0.0,0.0
2018,10,20,17,45,8.5,1.5,0.95,19.9,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,6,15,46.5,5.0,0.75,12.15,6.0,0.0,0.0
2018,10,21,6,30,93.0,10.0,0.8,12.5,12.0,9.1,0.0
2018,10,21,6,45,200.0,19.5,0.85,12.8,38.0,15.7,2.14
2018,10,21,7,0,307.0,29.0,0.9,13.1,64.0,22.89,13.9
2018,10,21,7,15,338.5,32.5,0.95,13.65,88.5,24.63,16.1
2018,10,21,7,30,370.0,36.0,1.0,14.2,113.0,26.46,17.98
2018,10,21,7,45,185.0,34.0,1.1,14.75,72.5,24.81,16.6
2018,10,21,8,0,0.0,32.0,1.2,15.3,32.0,28.18,19.61
2018,10,21,8,15,0.0,54.0,1.2,16.2,54.0,47.67,36.82
2018,10,21,8,30,0.0,76.0,1.2,17.1,76.0,66.98,53.54
2018,10,21,8,45,1.5,108.5,1.2,18.0,109.0,93.11,75.84
2018,10,21,9,0,3.0,141.0,1.2,18.9,142.0,118.17,96.76
2018,10,21,9,15,2.5,142.5,1.15,19.7,143.5,120.86,93.95
2018,10,21,9,30,2.0,144.0,1.1,20.5,145.0,123.35,95.41
2018,10,21,9,45,5.0,161.0,1.05,21.3,164.0,138.36,106.74
2018,10,21,10,0,8.0,178.0,1.0,22.1,183.0,153.85,118.29
2018,10,21,10,15,23.5,211.5,1.0,22.85,226.0,186.28,142.62
2018,10,21,10,30,39.0,245.0,1.0,23.6,269.0,216.72,165.15
2018,10,21,10,45,90.5,265.0,0.95,24.35,323.0,256.32,193.88
2018,10,21,11,0,142.0,285.0,0.9,25.1,377.0,300.73,226.23
2018,10,21,11,15,346.5,244.0,0.95,25.65,472.0,371.83,278.22
2018,10,21,11,30,551.0,203.0,1.0,26.2,567.0,460.65,343.37
2018,10,21,11,45,724.0,150.0,1.1,26.7,630.0,535.77,398.89
2018,10,21,12,0,897.0,97.0,1.2,27.2,693.0,615.52,457.46
2018,10,21,12,15,892.5,97.5,1.25,27.75,686.0,646.03,479.61
2018,10,21,12,30,888.0,98.0,1.3,28.3,679.0,673.62,499.66
2018,10,21,12,45,879.5,99.0,1.4,28.85,664.0,696.05,516.22
2018,10,21,13,0,871.0,100.0,1.5,29.4,649.0,719.34,533.01
2018,10,21,13,15,863.5,98.5,1.65,29.5,627.5,733.96,545.01
2018,10,21,13,30,856.0,97.0,1.8,29.6,606.0,745.21,554.26
2018,10,21,13,45,845.0,94.5,1.95,29.7,577.0,749.37,558.81
2018,10,21,14,0,834.0,92.0,2.1,29.8,548.0,750.07,561.14
2018,10,21,14,15,818.0,89.5,2.2,29.45,513.0,743.58,559.28
2018,10,21,14,30,802.0,87.0,2.3,29.1,478.0,733.76,555.19
2018,10,21,14,45,780.0,84.0,2.4,28.8,437.5,715.59,545.09
2018,10,21,15,0,758.0,81.0,2.5,28.5,397.0,694.43,532.71
2018,10,21,15,15,725.5,76.5,2.5,28.5,352.0,665.05,512.98
2018,10,21,15,30,693.0,72.0,2.5,28.5,307.0,629.81,488.51
2018,10,21,15,45,647.5,67.0,2.55,27.05,260.5,582.72,457.27
2018,10,21,16,0,602.0,62.0,2.6,25.6,214.0,534.66,423.46
2018,10,21,16,15,531.0,54.5,2.3,24.2,167.0,465.45,369.44
2018,10,21,16,30,460.0,47.0,2.0,22.8,120.0,397.43,313.46
2018,10,21,16,45,339.0,36.0,1.75,21.45,79.5,296.1,226.08
2018,10,21,17,0,218.0,25.0,1.5,20.1,39.0,189.02,68.25
2018,10,21,17,15,110.5,12.5,1.4,19.2,19.5,74.34,0.0
2018,10,21,17,30,3.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,21,17,45,1.5,0.0,1.25,17.45,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,38.5,5.0,1.2,11.9,5.5,0.0,0.0
2018,10,22,6,30,77.0,10.0,1.4,12.4,11.0,9.1,0.0
2018,10,22,6,45,194.5,19.5,1.65,12.95,37.5,15.8,0.65
2018,10,22,7,0,312.0,29.0,1.9,13.5,64.0,23.01,13.83
2018,10,22,7,15,336.0,31.5,1.95,13.9,86.0,23.88,15.37
2018,10,22,7,30,360.0,34.0,2.0,14.3,108.0,24.94,16.58
2018,10,22,7,45,180.0,28.0,2.05,14.75,65.0,19.03,11.4
2018,10,22,8,0,0.0,22.0,2.1,15.2,22.0,19.35,11.7
2018,10,22,8,15,0.0,42.0,2.1,15.8,42.0,37.03,27.42
2018,10,22,8,30,0.0,62.0,2.1,16.4,62.0,54.77,42.97
2018,10,22,8,45,0.0,93.5,2.05,16.95,93.5,81.38,66.03
2018,10,22,9,0,0.0,125.0,2.0,17.5,125.0,106.24,87.18
2018,10,22,9,15,0.0,132.0,2.0,18.15,132.0,112.65,88.07
2018,10,22,9,30,0.0,139.0,2.0,18.8,139.0,119.15,92.94
2018,10,22,9,45,9.5,169.0,2.0,19.4,174.5,145.19,113.15
2018,10,22,10,0,19.0,199.0,2.0,20.0,210.0,172.48,134.09
2018,10,22,10,15,41.0,230.5,2.05,20.55,255.0,200.83,155.37
2018,10,22,10,30,63.0,262.0,2.1,21.1,300.0,236.89,182.76
2018,10,22,10,45,175.5,261.0,2.1,21.7,372.0,282.1,215.65
2018,10,22,11,0,288.0,260.0,2.1,22.3,444.0,339.29,258.57
2018,10,22,11,15,561.0,188.0,2.2,22.7,554.0,422.01,321.0
2018,10,22,11,30,834.0,116.0,2.3,23.1,664.0,525.15,399.37
2018,10,22,11,45,871.5,103.0,2.35,23.55,677.0,569.36,433.95
2018,10,22,12,0,909.0,90.0,2.4,24.0,690.0,612.63,467.6
2018,10,22,12,15,907.5,90.0,2.45,24.2,684.0,644.68,492.75
2018,10,22,12,30,906.0,90.0,2.5,24.4,678.0,673.94,515.49
2018,10,22,12,45,901.5,89.0,2.6,24.6,664.0,697.28,533.95
2018,10,22,13,0,897.0,88.0,2.7,24.8,650.0,717.44,549.95
2018,10,22,13,15,889.0,87.0,2.8,24.7,628.0,731.89,561.64
2018,10,22,13,30,881.0,86.0,2.9,24.6,606.0,742.95,570.89
2018,10,22,13,45,869.5,84.5,2.95,24.45,577.0,747.49,575.56
2018,10,22,14,0,858.0,83.0,3.0,24.3,548.0,754.44,582.12
2018,10,22,14,15,842.0,81.0,3.05,23.9,512.5,748.58,580.24
2018,10,22,14,30,826.0,79.0,3.1,23.5,477.0,739.36,576.08
2018,10,22,14,45,802.5,76.5,3.15,23.05,436.0,720.62,565.13
2018,10,22,15,0,779.0,74.0,3.2,22.6,395.0,698.89,551.84
2018,10,22,15,15,747.5,70.0,3.2,22.6,350.0,666.6,529.23
2018,10,22,15,30,716.0,66.0,3.2,22.6,305.0,631.97,504.32
2018,10,22,15,45,670.0,61.5,3.2,21.2,258.0,589.07,474.76
2018,10,22,16,0,624.0,57.0,3.2,19.8,211.0,541.22,439.6
2018,10,22,16,15,552.0,50.0,3.1,18.9,164.5,471.93,383.75
2018,10,22,16,30,480.0,43.0,3.0,18.0,118.0,404.04,325.78
2018,10,22,16,45,354.5,33.0,2.85,17.1,77.5,301.38,233.19
2018,10,22,17,0,229.0,23.0,2.7,16.2,37.0,191.07,42.06
2018,10,22,17,15,114.5,11.5,2.55,15.6,18.5,75.29,0.0
2018,10,22,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,6,15,33.5,4.5,1.1,11.5,5.0,0.0,0.0
2018,10,23,6,30,67.0,9.0,1.2,12.1,10.0,8.19,0.0
2018,10,23,6,45,203.5,22.5,1.35,12.65,41.5,18.78,0.0
2018,10,23,7,0,340.0,36.0,1.5,13.2,73.0,29.65,19.3
2018,10,23,7,15,433.0,44.5,1.55,13.65,116.0,35.45,25.5
2018,10,23,7,30,526.0,53.0,1.6,14.1,159.0,41.19,30.99
2018,10,23,7,45,312.0,59.0,1.65,14.55,126.5,43.53,33.26
2018,10,23,8,0,98.0,65.0,1.7,15.0,94.0,53.79,42.41
2018,10,23,8,15,117.5,107.5,1.75,15.45,147.5,84.19,69.15
2018,10,23,8,30,137.0,150.0,1.8,15.9,201.0,112.04,93.18
2018,10,23,8,45,246.0,158.0,1.8,16.35,263.0,112.42,93.1
2018,10,23,9,0,355.0,166.0,1.8,16.8,325.0,117.74,97.29
2018,10,23,9,15,462.0,157.5,1.9,17.2,382.5,126.98,88.32
2018,10,23,9,30,569.0,149.0,2.0,17.6,440.0,162.09,104.93
2018,10,23,9,45,440.0,184.5,2.1,18.0,418.0,202.96,141.47
2018,10,23,10,0,311.0,220.0,2.2,18.4,396.0,234.62,172.87
2018,10,23,10,15,285.0,242.5,2.3,18.65,409.0,265.64,199.75
2018,10,23,10,30,259.0,265.0,2.4,18.9,422.0,294.4,224.52
2018,10,23,10,45,349.0,252.0,2.5,19.1,470.0,334.99,256.0
2018,10,23,11,0,439.0,239.0,2.6,19.3,518.0,382.7,293.68
2018,10,23,11,15,479.5,229.0,2.65,19.35,538.0,418.19,322.88
2018,10,23,11,30,520.0,219.0,2.7,19.4,558.0,455.59,353.48
2018,10,23,11,45,588.0,196.5,2.8,19.45,581.0,500.57,389.85
2018,10,23,12,0,656.0,174.0,2.9,19.5,604.0,545.9,426.41
2018,10,23,12,15,514.5,209.0,2.9,19.4,544.5,517.28,405.6
2018,10,23,12,30,373.0,244.0,2.9,19.3,485.0,474.66,373.5
2018,10,23,12,45,324.5,249.5,2.9,19.2,456.0,463.36,365.65
2018,10,23,13,0,276.0,255.0,2.9,19.1,427.0,448.79,354.84
2018,10,23,13,15,478.0,197.5,2.85,19.3,482.5,554.66,439.17
2018,10,23,13,30,680.0,140.0,2.8,19.5,538.0,660.02,520.8
2018,10,23,13,45,744.5,114.5,2.7,19.7,531.0,693.33,546.25
2018,10,23,14,0,809.0,89.0,2.6,19.9,524.0,721.35,566.59
2018,10,23,14,15,735.0,100.0,2.45,20.0,475.5,689.43,543.25
2018,10,23,14,30,661.0,111.0,2.3,20.1,427.0,651.91,516.15
2018,10,23,14,45,564.0,118.0,2.15,20.25,371.5,589.06,468.86
2018,10,23,15,0,467.0,125.0,2.0,20.4,316.0,518.57,415.21
2018,10,23,15,15,521.5,103.5,2.0,20.4,294.0,539.26,433.13
2018,10,23,15,30,576.0,82.0,2.0,20.4,272.0,550.74,443.17
2018,10,23,15,45,606.5,68.0,1.85,20.05,240.5,549.2,441.94
2018,10,23,16,0,637.0,54.0,1.7,19.7,209.0,543.77,436.45
2018,10,23,16,15,569.0,47.5,1.5,18.65,163.0,477.93,383.6
2018,10,23,16,30,501.0,41.0,1.3,17.6,117.0,413.33,328.71
2018,10,23,16,45,372.0,31.5,1.1,16.55,76.5,309.21,234.51
2018,10,23,17,0,243.0,22.0,0.9,15.5,36.0,195.4,3.3
2018,10,23,17,15,121.5,11.0,0.95,14.9,18.0,78.36,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,24,6,15,22.5,3.5,0.9,11.7,4.0,0.0,0.0
2018,10,24,6,30,45.0,7.0,0.9,12.1,8.0,6.37,0.0
2018,10,24,6,45,135.5,21.0,0.85,12.5,33.5,16.56,0.0
2018,10,24,7,0,226.0,35.0,0.8,12.9,59.0,27.27,17.18
2018,10,24,7,15,384.5,42.0,1.0,13.65,108.0,33.23,23.53
2018,10,24,7,30,543.0,49.0,1.2,14.4,157.0,37.97,28.09
2018,10,24,7,45,564.0,59.0,1.4,15.15,197.0,44.67,34.18
2018,10,24,8,0,585.0,69.0,1.6,15.9,237.0,51.07,39.84
2018,10,24,8,15,675.0,65.5,1.6,16.6,291.0,47.18,36.3
2018,10,24,8,30,765.0,62.0,1.6,17.3,345.0,48.04,36.9
2018,10,24,8,45,790.5,64.0,1.6,18.05,386.5,48.68,37.26
2018,10,24,9,0,816.0,66.0,1.6,18.8,428.0,49.38,37.65
2018,10,24,9,15,794.0,78.5,1.65,19.55,455.5,88.43,48.65
2018,10,24,9,30,772.0,91.0,1.7,20.3,483.0,142.3,79.97
2018,10,24,9,45,747.0,104.5,1.7,21.05,503.0,188.63,115.18
2018,10,24,10,0,722.0,118.0,1.7,21.8,523.0,237.21,156.36
2018,10,24,10,15,749.5,115.5,1.75,22.35,552.0,283.51,195.36
2018,10,24,10,30,777.0,113.0,1.8,22.9,581.0,335.1,238.85
2018,10,24,10,45,835.0,96.5,1.9,23.45,612.5,382.29,278.29
2018,10,24,11,0,893.0,80.0,2.0,24.0,644.0,435.4,321.93
2018,10,24,11,15,895.0,80.5,2.1,24.35,653.0,478.09,357.91
2018,10,24,11,30,897.0,81.0,2.2,24.7,662.0,518.88,391.57
2018,10,24,11,45,896.0,81.5,2.35,25.0,663.0,556.01,421.96
2018,10,24,12,0,895.0,82.0,2.5,25.3,664.0,590.68,449.9
2018,10,24,12,15,892.0,81.5,2.6,25.5,657.0,620.58,473.84
2018,10,24,12,30,889.0,81.0,2.7,25.7,650.0,647.62,495.31
2018,10,24,12,45,884.0,80.0,2.75,25.9,635.5,669.87,512.84
2018,10,24,13,0,879.0,79.0,2.8,26.1,621.0,688.97,527.9
2018,10,24,13,15,869.5,78.5,2.85,26.15,599.0,702.28,538.31
2018,10,24,13,30,860.0,78.0,2.9,26.2,577.0,712.24,546.19
2018,10,24,13,45,847.5,77.0,2.9,26.25,549.0,716.14,549.68
2018,10,24,14,0,835.0,76.0,2.9,26.3,521.0,716.71,550.97
2018,10,24,14,15,812.5,75.5,2.85,26.1,485.0,713.15,549.74
2018,10,24,14,30,790.0,75.0,2.8,25.9,449.0,700.75,542.29
2018,10,24,14,45,710.5,84.0,2.75,25.75,398.5,656.99,512.04
2018,10,24,15,0,631.0,93.0,2.7,25.6,348.0,608.62,478.09
2018,10,24,15,15,480.0,102.0,2.7,25.6,283.0,498.25,395.33
2018,10,24,15,30,329.0,111.0,2.7,25.6,218.0,397.78,317.16
2018,10,24,15,45,446.5,82.5,2.5,24.85,203.5,444.35,355.9
2018,10,24,16,0,564.0,54.0,2.3,24.1,189.0,490.44,391.56
2018,10,24,16,15,513.5,46.5,2.0,23.15,148.0,436.93,347.37
2018,10,24,16,30,463.0,39.0,1.7,22.2,107.0,384.17,301.5
2018,10,24,16,45,337.5,30.0,1.45,21.25,69.5,284.66,210.02
2018,10,24,17,0,212.0,21.0,1.2,20.3,32.0,173.14,0.0
2018,10,24,17,15,106.0,10.5,1.25,19.75,16.0,68.79,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,0.75,12.45,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,0.7,12.9,10.0,8.19,0.0
2018,10,25,6,45,218.0,19.0,0.7,13.35,37.5,15.7,0.0
2018,10,25,7,0,352.0,29.0,0.7,13.8,65.0,23.44,13.73
2018,10,25,7,15,441.0,37.0,0.75,14.45,106.5,29.11,19.82
2018,10,25,7,30,530.0,45.0,0.8,15.1,148.0,34.68,25.1
2018,10,25,7,45,299.0,44.0,0.85,15.75,105.0,31.61,22.53
2018,10,25,8,0,68.0,43.0,0.9,16.4,62.0,36.72,27.09
2018,10,25,8,15,34.0,64.5,0.95,17.2,74.0,55.99,44.0
2018,10,25,8,30,0.0,86.0,1.0,18.0,86.0,74.75,60.14
2018,10,25,8,45,24.0,128.5,1.05,18.85,139.0,103.43,84.5
2018,10,25,9,0,48.0,171.0,1.1,19.7,192.0,131.81,108.07
2018,10,25,9,15,93.5,192.0,1.25,20.55,237.5,151.42,116.27
2018,10,25,9,30,139.0,213.0,1.4,21.4,283.0,172.94,129.33
2018,10,25,9,45,262.5,212.0,1.5,22.3,354.5,197.92,142.48
2018,10,25,10,0,386.0,211.0,1.6,23.2,426.0,241.37,171.52
2018,10,25,10,15,512.0,185.0,1.7,23.95,483.0,275.31,195.15
2018,10,25,10,30,638.0,159.0,1.8,24.7,540.0,324.51,232.31
2018,10,25,10,45,718.5,137.0,1.9,25.5,578.0,369.94,268.56
2018,10,25,11,0,799.0,115.0,2.0,26.3,616.0,423.37,310.9
2018,10,25,11,15,851.0,98.5,2.0,26.7,639.5,470.16,348.56
2018,10,25,11,30,903.0,82.0,2.0,27.1,663.0,519.69,387.6
2018,10,25,11,45,882.5,89.5,2.0,27.5,658.5,553.39,414.38
2018,10,25,12,0,862.0,97.0,2.0,27.9,654.0,583.41,437.71
2018,10,25,12,15,850.0,100.5,2.05,28.15,645.5,612.84,460.47
2018,10,25,12,30,838.0,104.0,2.1,28.4,637.0,638.17,479.87
2018,10,25,12,45,851.0,97.5,2.15,28.7,628.5,666.27,501.12
2018,10,25,13,0,864.0,91.0,2.2,29.0,620.0,688.2,517.92
2018,10,25,13,15,866.5,86.5,2.25,29.05,601.5,705.56,531.57
2018,10,25,13,30,869.0,82.0,2.3,29.1,583.0,719.82,542.29
2018,10,25,13,45,858.0,80.5,2.35,29.2,554.5,724.48,546.38
2018,10,25,14,0,847.0,79.0,2.4,29.3,526.0,731.42,552.25
2018,10,25,14,15,832.0,76.5,2.4,29.15,491.5,725.65,549.64
2018,10,25,14,30,817.0,74.0,2.4,29.0,457.0,716.58,544.86
2018,10,25,14,45,796.0,71.5,2.45,28.85,417.5,699.87,534.98
2018,10,25,15,0,775.0,69.0,2.5,28.7,378.0,680.22,522.86
2018,10,25,15,15,742.5,65.5,2.5,28.7,334.0,648.15,500.92
2018,10,25,15,30,710.0,62.0,2.5,28.7,290.0,613.82,476.76
2018,10,25,15,45,663.5,57.0,2.25,27.65,243.5,565.82,442.45
2018,10,25,16,0,617.0,52.0,2.0,26.6,197.0,522.12,409.7
2018,10,25,16,15,542.5,45.5,1.8,25.15,151.5,452.97,355.65
2018,10,25,16,30,468.0,39.0,1.6,23.7,106.0,385.52,299.59
2018,10,25,16,45,330.0,29.5,1.4,22.3,67.5,278.12,200.72
2018,10,25,17,0,192.0,20.0,1.2,20.9,29.0,157.74,0.0
2018,10,25,17,15,96.0,10.0,1.2,20.2,14.5,62.41,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,26,6,15,43.5,4.0,0.8,13.75,4.5,0.0,0.0
2018,10,26,6,30,87.0,8.0,0.8,14.1,9.0,7.28,0.0
2018,10,26,6,45,239.0,19.0,0.75,14.5,38.5,15.84,0.0
2018,10,26,7,0,391.0,30.0,0.7,14.9,68.0,24.56,14.33
2018,10,26,7,15,485.0,36.5,0.85,15.65,111.0,28.91,19.48
2018,10,26,7,30,579.0,43.0,1.0,16.4,154.0,36.32,26.35
2018,10,26,7,45,502.5,62.0,1.1,17.15,177.0,47.25,36.13
2018,10,26,8,0,426.0,81.0,1.2,17.9,200.0,59.37,46.78
2018,10,26,8,15,409.0,100.5,1.1,18.85,231.0,72.07,57.68
2018,10,26,8,30,392.0,120.0,1.0,19.8,262.0,84.26,67.88
2018,10,26,8,45,484.0,117.5,0.9,20.75,314.0,81.61,65.19
2018,10,26,9,0,576.0,115.0,0.8,21.7,366.0,78.56,62.18
2018,10,26,9,15,532.5,138.0,0.75,22.65,385.5,112.42,75.01
2018,10,26,9,30,489.0,161.0,0.7,23.6,405.0,158.09,102.83
2018,10,26,9,45,488.5,174.0,0.65,24.6,430.5,198.58,131.56
2018,10,26,10,0,488.0,187.0,0.6,25.6,456.0,238.92,162.82
2018,10,26,10,15,500.0,192.0,0.6,26.45,478.5,276.06,192.29
2018,10,26,10,30,512.0,197.0,0.6,27.3,501.0,313.82,222.35
2018,10,26,10,45,482.5,214.5,0.65,28.1,507.5,347.56,250.06
2018,10,26,11,0,453.0,232.0,0.7,28.9,514.0,378.21,274.53
2018,10,26,11,15,517.5,212.0,0.8,29.5,539.0,415.79,303.09
2018,10,26,11,30,582.0,192.0,0.9,30.1,564.0,456.65,333.93
2018,10,26,11,45,599.5,186.5,1.0,30.75,570.5,491.56,360.16
2018,10,26,12,0,617.0,181.0,1.1,31.4,577.0,523.59,384.0
2018,10,26,12,15,615.5,179.5,1.2,31.6,571.0,547.34,402.34
2018,10,26,12,30,614.0,178.0,1.3,31.8,565.0,569.02,419.05
2018,10,26,12,45,618.0,170.5,1.4,32.0,553.0,586.36,432.73
2018,10,26,13,0,622.0,163.0,1.5,32.2,541.0,601.5,444.82
2018,10,26,13,15,673.0,141.5,1.55,32.1,537.5,632.63,468.8
2018,10,26,13,30,724.0,120.0,1.6,32.0,534.0,661.86,491.36
2018,10,26,13,45,648.5,133.0,1.65,31.9,490.0,635.15,473.58
2018,10,26,14,0,573.0,146.0,1.7,31.8,446.0,603.77,452.6
2018,10,26,14,15,589.5,132.0,1.7,31.55,422.5,608.57,458.31
2018,10,26,14,30,606.0,118.0,1.7,31.3,399.0,610.63,461.84
2018,10,26,14,45,602.5,107.0,1.7,31.05,365.5,598.3,454.9
2018,10,26,15,0,599.0,96.0,1.7,30.8,332.0,583.25,445.91
2018,10,26,15,15,624.5,82.0,1.7,30.8,302.5,583.16,447.08
2018,10,26,15,30,650.0,68.0,1.7,30.8,273.0,579.51,444.83
2018,10,26,15,45,607.0,62.0,1.35,29.55,229.5,534.43,412.2
2018,10,26,16,0,564.0,56.0,1.0,28.3,186.0,488.52,377.0
2018,10,26,16,15,485.5,49.0,1.0,27.15,142.0,417.35,322.61
2018,10,26,16,30,407.0,42.0,1.0,26.0,98.0,347.81,266.06
2018,10,26,16,45,276.5,30.5,1.0,24.8,61.5,244.77,170.45
2018,10,26,17,0,146.0,19.0,1.0,23.6,25.0,128.79,0.0
2018,10,26,17,15,73.0,9.5,1.0,23.15,12.5,8.64,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.6,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,15.0,6.0,5.46,0.0
2018,10,27,6,45,175.5,19.5,1.15,15.45,34.0,16.41,0.0
2018,10,27,7,0,309.0,33.0,1.2,15.9,62.0,27.43,16.21
2018,10,27,7,15,410.0,41.5,1.35,16.55,104.0,33.31,23.11
2018,10,27,7,30,511.0,50.0,1.5,17.2,146.0,39.15,28.68
2018,10,27,7,45,373.5,70.5,1.7,17.85,151.0,52.56,40.64
2018,10,27,8,0,236.0,91.0,1.9,18.5,156.0,69.26,55.28
2018,10,27,8,15,317.0,104.5,1.85,19.25,208.0,74.54,59.73
2018,10,27,8,30,398.0,118.0,1.8,20.0,260.0,83.05,66.84
2018,10,27,8,45,418.0,131.0,1.8,20.8,296.5,90.59,72.95
2018,10,27,9,0,438.0,144.0,1.8,21.6,333.0,97.88,78.76
2018,10,27,9,15,459.0,152.0,1.8,22.3,365.5,117.76,81.79
2018,10,27,9,30,480.0,160.0,1.8,23.0,398.0,155.12,101.73
2018,10,27,9,45,550.5,153.0,1.8,23.7,442.0,190.83,124.15
2018,10,27,10,0,621.0,146.0,1.8,24.4,486.0,233.11,155.15
2018,10,27,10,15,709.5,126.0,1.9,24.9,531.0,275.18,187.76
2018,10,27,10,30,798.0,106.0,2.0,25.4,576.0,328.21,230.24
2018,10,27,10,45,813.0,104.5,2.05,25.95,595.5,373.67,268.93
2018,10,27,11,0,828.0,103.0,2.1,26.5,615.0,418.93,306.76
2018,10,27,11,15,810.0,111.0,2.15,26.9,618.0,457.93,339.52
2018,10,27,11,30,792.0,119.0,2.2,27.3,621.0,493.77,368.9
2018,10,27,11,45,796.0,118.0,2.25,27.7,623.5,529.42,397.29
2018,10,27,12,0,800.0,117.0,2.3,28.1,626.0,563.2,423.66
2018,10,27,12,15,724.5,141.0,2.35,28.35,598.5,572.64,431.67
2018,10,27,12,30,649.0,165.0,2.4,28.6,571.0,576.0,434.83
2018,10,27,12,45,567.0,186.0,2.45,28.85,535.0,561.77,425.04
2018,10,27,13,0,485.0,207.0,2.5,29.1,499.0,546.37,413.94
2018,10,27,13,15,550.5,179.5,2.5,29.05,500.0,578.88,439.81
2018,10,27,13,30,616.0,152.0,2.5,29.0,501.0,616.39,468.81
2018,10,27,13,45,640.5,137.5,2.55,28.95,484.5,631.56,481.49
2018,10,27,14,0,665.0,123.0,2.6,28.9,468.0,644.19,492.55
2018,10,27,14,15,649.5,115.0,2.65,28.6,433.0,631.8,485.71
2018,10,27,14,30,634.0,107.0,2.7,28.3,398.0,616.49,476.78
2018,10,27,14,45,597.5,105.0,2.7,28.0,360.0,589.82,458.79
2018,10,27,15,0,561.0,103.0,2.7,27.7,322.0,560.77,438.69
2018,10,27,15,15,620.0,84.0,2.7,27.7,299.5,579.75,454.52
2018,10,27,15,30,679.0,65.0,2.7,27.7,277.0,593.75,465.16
2018,10,27,15,45,610.0,61.5,2.7,26.45,228.5,533.45,421.84
2018,10,27,16,0,541.0,58.0,2.7,25.2,180.0,473.02,375.86
2018,10,27,16,15,404.0,51.5,2.4,24.1,130.5,364.33,289.05
2018,10,27,16,30,267.0,45.0,2.1,23.0,81.0,259.63,202.34
2018,10,27,16,45,201.0,31.5,1.8,21.9,52.0,199.96,137.12
2018,10,27,17,0,135.0,18.0,1.5,20.8,23.0,94.33,0.0
2018,10,27,17,15,67.5,9.0,1.5,20.15,11.5,8.19,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,28,6,15,10.0,2.0,1.5,13.7,2.0,0.0,0.0
2018,10,28,6,30,20.0,4.0,1.7,14.3,4.0,3.64,0.0
2018,10,28,6,45,48.0,18.5,1.85,14.85,22.0,15.05,0.0
2018,10,28,7,0,76.0,33.0,2.0,15.4,40.0,26.41,15.04
2018,10,28,7,15,212.0,45.0,2.2,16.05,80.5,34.55,24.14
2018,10,28,7,30,348.0,57.0,2.4,16.7,121.0,43.33,32.34
2018,10,28,7,45,300.5,77.5,2.6,17.35,144.0,57.58,45.08
2018,10,28,8,0,253.0,98.0,2.8,18.0,167.0,74.12,59.63
2018,10,28,8,15,249.0,117.0,2.85,18.6,195.0,86.78,70.55
2018,10,28,8,30,245.0,136.0,2.9,19.2,223.0,98.98,80.87
2018,10,28,8,45,394.5,128.5,2.95,19.8,288.0,88.88,71.82
2018,10,28,9,0,544.0,121.0,3.0,20.4,353.0,83.35,66.75
2018,10,28,9,15,637.0,109.5,3.05,20.95,404.5,91.75,58.57
2018,10,28,9,30,730.0,98.0,3.1,21.5,456.0,129.8,72.87
2018,10,28,9,45,780.5,91.5,3.15,22.05,496.5,179.51,106.52
2018,10,28,10,0,831.0,85.0,3.2,22.6,537.0,227.97,144.33
2018,10,28,10,15,705.5,128.0,3.25,23.0,523.5,273.63,188.76
2018,10,28,10,30,580.0,171.0,3.3,23.4,510.0,311.45,225.79
2018,10,28,10,45,584.5,176.0,3.35,23.8,526.0,349.93,258.76
2018,10,28,11,0,589.0,181.0,3.4,24.2,542.0,387.92,290.82
2018,10,28,11,15,685.0,150.5,3.45,24.4,577.0,433.97,328.08
2018,10,28,11,30,781.0,120.0,3.5,24.6,612.0,486.75,370.49
2018,10,28,11,45,762.5,126.0,3.55,24.8,607.0,516.86,395.71
2018,10,28,12,0,744.0,132.0,3.6,25.0,602.0,543.33,417.6
2018,10,28,12,15,701.5,144.0,3.65,25.05,584.0,559.47,431.36
2018,10,28,12,30,659.0,156.0,3.7,25.1,566.0,571.06,441.32
2018,10,28,12,45,643.5,157.0,3.8,25.1,550.0,584.87,453.17
2018,10,28,13,0,628.0,158.0,3.9,25.1,534.0,595.71,462.64
2018,10,28,13,15,687.0,134.0,3.9,25.0,532.0,629.18,489.8
2018,10,28,13,30,746.0,110.0,3.9,24.9,530.0,660.66,515.4
2018,10,28,13,45,771.5,98.0,3.95,24.8,513.0,677.24,529.68
2018,10,28,14,0,797.0,86.0,4.0,24.7,496.0,693.12,542.57
2018,10,28,14,15,786.5,82.0,4.0,24.4,463.5,688.79,541.03
2018,10,28,14,30,776.0,78.0,4.0,24.1,431.0,681.32,537.33
2018,10,28,14,45,749.0,76.0,4.0,23.85,391.5,661.03,524.0
2018,10,28,15,0,722.0,74.0,4.0,23.6,352.0,637.96,508.39
