Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,15,609.5,80.0,4.0,23.6,295.5,564.76,453.69
2018,10,28,15,30,497.0,86.0,4.0,23.6,239.0,486.76,392.82
2018,10,28,15,45,383.0,81.0,3.85,22.6,187.5,391.53,318.1
2018,10,28,16,0,269.0,76.0,3.7,21.6,136.0,305.01,247.6
2018,10,28,16,15,189.5,61.5,3.5,21.0,98.5,218.31,175.49
2018,10,28,16,30,110.0,47.0,3.3,20.4,61.0,149.55,116.09
2018,10,28,16,45,106.5,31.5,3.15,19.8,40.5,127.7,83.72
2018,10,28,17,0,103.0,16.0,3.0,19.2,20.0,73.65,0.0
2018,10,28,17,15,51.5,8.0,2.95,18.8,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,6,15,11.5,2.0,1.5,11.45,2.0,0.0,0.0
2018,10,29,6,30,23.0,4.0,1.6,12.0,4.0,3.64,0.0
2018,10,29,6,45,22.0,17.0,1.65,12.5,18.0,15.46,0.0
2018,10,29,7,0,21.0,30.0,1.7,13.0,32.0,25.43,13.98
2018,10,29,7,15,69.0,47.0,2.0,13.7,58.5,38.25,27.52
2018,10,29,7,30,117.0,64.0,2.3,14.4,85.0,51.41,39.71
2018,10,29,7,45,92.5,82.5,2.55,15.05,102.0,65.03,52.05
2018,10,29,8,0,68.0,101.0,2.8,15.7,119.0,80.9,66.13
2018,10,29,8,15,63.0,119.5,3.05,16.2,138.5,94.52,78.01
2018,10,29,8,30,58.0,138.0,3.3,16.7,158.0,107.83,89.41
2018,10,29,8,45,58.0,152.0,3.6,17.15,174.5,118.13,98.04
2018,10,29,9,0,58.0,166.0,3.9,17.6,191.0,128.18,106.34
2018,10,29,9,15,57.5,182.5,4.0,17.75,209.0,142.18,111.82
2018,10,29,9,30,57.0,199.0,4.1,17.9,227.0,160.17,124.99
2018,10,29,9,45,103.5,220.0,4.2,18.1,274.5,187.83,144.7
2018,10,29,10,0,150.0,241.0,4.3,18.3,322.0,216.52,165.69
2018,10,29,10,15,197.0,248.0,4.25,18.3,359.5,245.81,188.02
2018,10,29,10,30,244.0,255.0,4.2,18.3,397.0,277.06,212.66
2018,10,29,10,45,248.0,263.5,4.2,18.35,411.5,302.53,234.18
2018,10,29,11,0,252.0,272.0,4.2,18.4,426.0,328.14,255.68
2018,10,29,11,15,230.5,278.0,4.15,18.5,420.5,339.94,266.29
2018,10,29,11,30,209.0,284.0,4.1,18.6,415.0,349.26,274.61
2018,10,29,11,45,261.0,277.0,4.05,18.7,441.0,386.0,304.12
2018,10,29,12,0,313.0,270.0,4.0,18.8,467.0,423.42,334.18
2018,10,29,12,15,399.5,243.0,4.0,18.95,491.5,464.58,367.61
2018,10,29,12,30,486.0,216.0,4.0,19.1,516.0,516.26,409.0
2018,10,29,12,45,553.0,188.5,4.05,19.25,522.5,551.0,437.46
2018,10,29,13,0,620.0,161.0,4.1,19.4,529.0,590.93,469.8
2018,10,29,13,15,691.0,135.5,4.1,19.8,532.0,630.79,501.46
2018,10,29,13,30,762.0,110.0,4.1,20.2,535.0,666.73,530.09
2018,10,29,13,45,808.5,93.0,4.1,20.65,523.5,695.07,552.1
2018,10,29,14,0,855.0,76.0,4.1,21.1,512.0,714.87,566.68
2018,10,29,14,15,840.0,73.5,4.0,21.2,477.5,714.65,566.99
2018,10,29,14,30,825.0,71.0,3.9,21.3,443.0,705.71,561.01
2018,10,29,14,45,804.5,67.5,3.8,21.35,403.0,688.36,548.89
2018,10,29,15,0,784.0,64.0,3.7,21.4,363.0,668.04,534.43
2018,10,29,15,15,751.0,60.5,3.7,21.4,319.0,636.01,511.19
2018,10,29,15,30,718.0,57.0,3.7,21.4,275.0,601.75,485.56
2018,10,29,15,45,669.0,52.5,3.25,21.05,229.0,553.29,447.34
2018,10,29,16,0,620.0,48.0,2.8,20.7,183.0,503.78,406.56
2018,10,29,16,15,540.5,42.0,2.45,19.6,138.5,438.58,351.95
2018,10,29,16,30,461.0,36.0,2.1,18.5,94.0,370.05,290.85
2018,10,29,16,45,317.5,26.0,1.7,17.45,58.0,257.45,165.31
2018,10,29,17,0,174.0,16.0,1.3,16.4,22.0,113.76,0.0
2018,10,29,17,15,87.0,8.0,1.35,15.95,11.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.65,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,11.1,6.0,0.0,0.0
2018,10,30,6,45,237.5,17.0,2.2,11.6,34.0,15.46,0.0
2018,10,30,7,0,410.0,27.0,2.3,12.1,62.0,22.34,11.13
2018,10,30,7,15,512.0,34.0,2.65,12.95,106.0,29.74,20.15
2018,10,30,7,30,614.0,41.0,3.0,13.8,150.0,35.07,25.37
2018,10,30,7,45,673.0,45.5,3.4,14.65,197.0,37.97,28.17
2018,10,30,8,0,732.0,50.0,3.8,15.5,244.0,40.92,30.84
2018,10,30,8,15,751.0,56.0,3.9,16.15,286.5,44.91,34.34
2018,10,30,8,30,770.0,62.0,4.0,16.8,329.0,48.78,37.64
2018,10,30,8,45,759.0,71.5,4.15,17.4,362.0,55.11,43.05
2018,10,30,9,0,748.0,81.0,4.3,18.0,395.0,61.22,48.19
2018,10,30,9,15,764.5,86.0,4.35,18.65,431.5,80.22,49.85
2018,10,30,9,30,781.0,91.0,4.4,19.3,468.0,129.91,72.78
2018,10,30,9,45,792.5,95.5,4.4,19.95,499.0,179.78,107.43
2018,10,30,10,0,804.0,100.0,4.4,20.6,530.0,230.16,148.3
2018,10,30,10,15,866.5,86.5,4.45,21.15,569.0,277.96,187.98
2018,10,30,10,30,929.0,73.0,4.5,21.7,608.0,334.63,236.12
2018,10,30,10,45,935.5,73.0,4.55,22.25,625.5,383.08,279.45
2018,10,30,11,0,942.0,73.0,4.6,22.8,643.0,430.29,321.02
2018,10,30,11,15,945.5,73.5,4.65,23.2,653.0,475.21,360.07
2018,10,30,11,30,949.0,74.0,4.7,23.6,663.0,518.24,396.67
2018,10,30,11,45,950.5,74.0,4.75,23.95,665.0,557.7,429.75
2018,10,30,12,0,952.0,74.0,4.8,24.3,667.0,594.74,460.21
2018,10,30,12,15,948.0,74.0,4.8,24.5,660.0,626.03,485.87
2018,10,30,12,30,944.0,74.0,4.8,24.7,653.0,654.26,508.74
2018,10,30,12,45,937.0,75.0,4.85,24.9,638.5,678.51,528.41
2018,10,30,13,0,930.0,76.0,4.9,25.1,624.0,699.46,545.37
2018,10,30,13,15,923.5,75.0,4.85,25.15,602.5,715.22,558.32
2018,10,30,13,30,917.0,74.0,4.8,25.2,581.0,727.57,567.85
2018,10,30,13,45,908.5,72.0,4.8,25.25,553.0,733.95,573.26
2018,10,30,14,0,900.0,70.0,4.8,25.3,525.0,736.87,576.3
2018,10,30,14,15,860.0,72.0,4.7,25.2,482.5,718.35,563.63
2018,10,30,14,30,820.0,74.0,4.6,25.1,440.0,702.41,552.95
2018,10,30,14,45,803.0,69.0,4.55,25.0,400.0,685.9,541.98
2018,10,30,15,0,786.0,64.0,4.5,24.9,360.0,666.36,528.55
2018,10,30,15,15,757.0,60.0,4.5,24.9,317.0,636.67,507.12
2018,10,30,15,30,728.0,56.0,4.5,24.9,274.0,604.67,483.24
2018,10,30,15,45,640.0,52.5,3.75,23.95,220.5,530.58,426.08
2018,10,30,16,0,552.0,49.0,3.0,23.0,167.0,462.42,370.89
2018,10,30,16,15,502.5,42.0,2.65,21.6,128.5,411.86,328.54
2018,10,30,16,30,453.0,35.0,2.3,20.2,90.0,362.08,282.1
2018,10,30,16,45,307.5,25.0,1.9,18.8,55.0,247.21,147.8
2018,10,30,17,0,162.0,15.0,1.5,17.4,20.0,105.43,0.0
2018,10,30,17,15,81.0,7.5,1.55,16.9,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,6,15,28.5,3.0,1.2,11.35,2.5,0.0,0.0
2018,10,31,6,30,57.0,6.0,1.1,11.7,5.0,0.0,0.0
2018,10,31,6,45,99.5,17.5,1.05,12.05,22.5,15.92,0.0
2018,10,31,7,0,142.0,29.0,1.0,12.4,40.0,22.7,10.74
2018,10,31,7,15,237.5,41.5,1.15,13.4,76.0,32.06,22.07
2018,10,31,7,30,333.0,54.0,1.3,14.4,112.0,41.2,30.68
2018,10,31,7,45,364.5,67.0,1.5,15.4,147.5,50.25,38.92
2018,10,31,8,0,396.0,80.0,1.7,16.4,183.0,58.98,46.67
2018,10,31,8,15,426.5,92.0,1.75,17.0,221.5,66.69,53.4
2018,10,31,8,30,457.0,104.0,1.8,17.6,260.0,74.15,59.77
2018,10,31,8,45,503.5,109.5,1.9,18.25,301.5,76.99,61.98
2018,10,31,9,0,550.0,115.0,2.0,18.9,343.0,79.89,64.2
2018,10,31,9,15,522.0,133.0,2.1,19.5,365.0,100.88,71.29
2018,10,31,9,30,494.0,151.0,2.2,20.1,387.0,144.07,94.91
2018,10,31,9,45,523.5,155.0,2.3,20.7,420.0,181.94,120.16
2018,10,31,10,0,553.0,159.0,2.4,21.3,453.0,222.43,151.32
2018,10,31,10,15,583.0,158.5,2.55,21.8,481.0,263.02,184.6
2018,10,31,10,30,613.0,158.0,2.7,22.3,509.0,304.62,219.55
2018,10,31,10,45,599.0,168.5,2.85,22.85,519.5,342.8,252.92
2018,10,31,11,0,585.0,179.0,3.0,23.4,530.0,376.89,282.44
2018,10,31,11,15,576.5,184.5,3.1,23.75,535.0,408.47,309.42
2018,10,31,11,30,568.0,190.0,3.2,24.1,540.0,438.2,334.32
2018,10,31,11,45,737.5,136.0,3.35,24.45,591.5,504.45,386.31
2018,10,31,12,0,907.0,82.0,3.5,24.8,643.0,574.89,441.48
2018,10,31,12,15,806.0,112.0,3.5,25.0,607.0,580.45,446.95
2018,10,31,12,30,705.0,142.0,3.5,25.2,571.0,577.71,445.78
2018,10,31,12,45,659.0,150.5,3.5,25.35,544.5,580.84,449.16
2018,10,31,13,0,613.0,159.0,3.5,25.5,518.0,579.51,448.91
2018,10,31,13,15,662.5,137.5,3.45,25.65,512.5,608.23,471.83
2018,10,31,13,30,712.0,116.0,3.4,25.8,507.0,635.01,493.12
2018,10,31,13,45,694.0,113.5,3.4,25.9,478.5,633.07,492.63
2018,10,31,14,0,676.0,111.0,3.4,26.0,450.0,628.05,489.99
2018,10,31,14,15,543.0,133.0,3.35,26.0,393.0,557.57,437.34
2018,10,31,14,30,410.0,155.0,3.3,26.0,336.0,491.56,386.95
2018,10,31,14,45,372.0,145.0,3.3,26.05,298.0,456.43,361.09
2018,10,31,15,0,334.0,135.0,3.3,26.1,260.0,405.77,322.93
2018,10,31,15,15,379.5,112.0,3.3,26.1,237.0,426.14,339.98
2018,10,31,15,30,425.0,89.0,3.3,26.1,214.0,428.82,342.91
2018,10,31,15,45,430.5,74.0,2.5,25.2,182.0,410.65,328.16
2018,10,31,16,0,436.0,59.0,1.7,24.3,150.0,395.21,313.75
2018,10,31,16,15,371.0,48.5,1.55,23.3,112.0,332.76,262.33
2018,10,31,16,30,306.0,38.0,1.4,22.3,74.0,272.07,208.65
2018,10,31,16,45,200.0,25.5,1.25,21.3,44.5,180.44,96.21
2018,10,31,17,0,94.0,13.0,1.1,20.3,15.0,64.75,0.0
2018,10,31,17,15,47.0,6.5,1.1,20.15,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,6,15,7.0,1.0,1.1,12.5,1.0,0.0,0.0
2018,11,1,6,30,14.0,2.0,1.1,13.0,2.0,0.0,0.0
2018,11,1,6,45,76.5,15.0,1.15,13.5,20.5,13.64,0.0
2018,11,1,7,0,139.0,28.0,1.2,14.0,39.0,21.94,9.29
2018,11,1,7,15,175.5,42.5,1.35,14.85,66.0,32.76,22.41
2018,11,1,7,30,212.0,57.0,1.5,15.7,93.0,43.19,32.2
2018,11,1,7,45,177.0,76.5,1.65,16.55,113.0,58.84,46.23
2018,11,1,8,0,142.0,96.0,1.8,17.4,133.0,75.02,60.48
2018,11,1,8,15,227.0,107.5,1.75,18.2,179.0,80.37,65.05
2018,11,1,8,30,312.0,119.0,1.7,19.0,225.0,88.39,71.76
2018,11,1,8,45,384.0,125.5,1.65,19.8,272.5,87.44,70.6
2018,11,1,9,0,456.0,132.0,1.6,20.6,320.0,90.84,73.14
2018,11,1,9,15,456.5,146.0,1.75,21.55,348.5,106.7,77.21
2018,11,1,9,30,457.0,160.0,1.9,22.5,377.0,146.06,97.25
2018,11,1,9,45,473.0,168.0,2.05,23.4,405.5,183.18,122.03
2018,11,1,10,0,489.0,176.0,2.2,24.3,434.0,221.71,151.42
2018,11,1,10,15,516.5,176.5,2.35,24.9,460.0,258.44,180.87
2018,11,1,10,30,544.0,177.0,2.5,25.5,486.0,297.11,212.64
2018,11,1,10,45,559.5,178.0,2.65,26.1,504.0,333.93,243.44
2018,11,1,11,0,575.0,179.0,2.8,26.7,522.0,371.12,274.24
2018,11,1,11,15,554.0,187.5,2.9,27.1,522.0,399.57,298.53
2018,11,1,11,30,533.0,196.0,3.0,27.5,522.0,425.28,320.04
2018,11,1,11,45,521.5,200.5,3.1,27.9,520.0,449.47,339.79
2018,11,1,12,0,510.0,205.0,3.2,28.3,518.0,471.55,357.5
2018,11,1,12,15,613.5,169.5,3.2,28.55,542.5,523.19,397.4
2018,11,1,12,30,717.0,134.0,3.2,28.8,567.0,574.35,436.75
2018,11,1,12,45,705.0,135.0,3.25,29.05,552.5,591.66,450.36
2018,11,1,13,0,693.0,136.0,3.3,29.3,538.0,606.05,461.8
2018,11,1,13,15,616.5,152.0,3.25,29.4,500.0,589.54,450.0
2018,11,1,13,30,540.0,168.0,3.2,29.5,462.0,562.97,430.87
2018,11,1,13,45,588.5,145.0,3.15,29.6,450.0,589.89,452.26
2018,11,1,14,0,637.0,122.0,3.1,29.7,438.0,609.77,468.35
2018,11,1,14,15,693.5,99.0,3.0,29.65,421.0,632.04,486.38
2018,11,1,14,30,750.0,76.0,2.9,29.6,404.0,647.83,498.84
2018,11,1,14,45,757.0,70.0,2.8,29.5,375.0,647.62,499.41
2018,11,1,15,0,764.0,64.0,2.7,29.4,346.0,644.38,497.75
2018,11,1,15,15,680.0,65.5,2.7,29.4,293.0,582.81,453.54
2018,11,1,15,30,596.0,67.0,2.7,29.4,240.0,525.12,410.73
2018,11,1,15,45,493.5,64.0,1.95,28.05,190.5,445.01,349.16
2018,11,1,16,0,391.0,61.0,1.2,26.7,141.0,361.86,283.31
2018,11,1,16,15,326.0,49.5,1.2,25.85,104.5,300.7,233.98
2018,11,1,16,30,261.0,38.0,1.2,25.0,68.0,242.29,182.57
2018,11,1,16,45,168.0,25.0,1.2,24.1,41.0,158.89,72.71
2018,11,1,17,0,75.0,12.0,1.2,23.2,14.0,52.88,0.0
2018,11,1,17,15,37.5,6.0,1.15,22.9,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.25,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.4,3.0,0.0,0.0
2018,11,2,6,45,171.5,15.0,0.45,17.55,26.5,13.64,0.0
2018,11,2,7,0,319.0,26.0,0.4,17.7,50.0,21.69,7.94
2018,11,2,7,15,429.0,34.5,0.45,18.25,91.0,27.89,17.9
2018,11,2,7,30,539.0,43.0,0.5,18.8,132.0,34.0,23.85
2018,11,2,7,45,586.0,49.0,0.5,19.4,174.0,37.7,27.36
2018,11,2,8,0,633.0,55.0,0.5,20.0,216.0,41.35,30.66
2018,11,2,8,15,658.5,61.5,0.5,20.65,256.5,45.21,34.0
2018,11,2,8,30,684.0,68.0,0.5,21.3,297.0,48.94,37.13
2018,11,2,8,45,663.0,82.5,0.55,22.0,327.5,58.22,44.95
2018,11,2,9,0,642.0,97.0,0.6,22.7,358.0,67.19,52.38
2018,11,2,9,15,680.0,97.5,0.75,23.55,397.0,74.6,49.5
2018,11,2,9,30,718.0,98.0,0.9,24.4,436.0,118.18,65.55
2018,11,2,9,45,722.0,105.5,1.05,25.25,464.0,166.29,97.2
2018,11,2,10,0,726.0,113.0,1.2,26.1,492.0,214.33,134.4
2018,11,2,10,15,725.5,119.0,1.35,26.85,512.5,259.89,172.3
2018,11,2,10,30,725.0,125.0,1.5,27.6,533.0,304.55,210.15
2018,11,2,10,45,779.0,113.0,1.7,28.4,563.5,354.06,250.19
2018,11,2,11,0,833.0,101.0,1.9,29.2,594.0,402.44,289.31
2018,11,2,11,15,798.0,113.5,2.05,29.45,592.0,438.66,320.58
2018,11,2,11,30,763.0,126.0,2.2,29.7,590.0,468.71,346.34
2018,11,2,11,45,735.5,134.5,2.4,29.95,582.5,496.78,369.88
2018,11,2,12,0,708.0,143.0,2.6,30.2,575.0,521.12,390.02
2018,11,2,12,15,725.5,134.5,2.7,30.25,573.5,550.89,413.93
2018,11,2,12,30,743.0,126.0,2.8,30.3,572.0,579.16,436.47
2018,11,2,12,45,812.5,105.0,2.9,30.3,582.0,624.47,471.51
2018,11,2,13,0,882.0,84.0,3.0,30.3,592.0,666.44,504.04
2018,11,2,13,15,796.5,100.0,2.95,30.05,546.0,651.06,493.97
2018,11,2,13,30,711.0,116.0,2.9,29.8,500.0,628.76,478.96
2018,11,2,13,45,772.0,97.5,2.9,29.55,494.5,661.83,505.52
2018,11,2,14,0,833.0,79.0,2.9,29.3,489.0,694.82,530.91
2018,11,2,14,15,797.5,80.5,2.8,28.95,451.0,679.31,520.98
2018,11,2,14,30,762.0,82.0,2.7,28.6,413.0,660.44,508.92
2018,11,2,14,45,763.0,74.0,2.6,28.3,379.0,653.71,505.37
2018,11,2,15,0,764.0,66.0,2.5,28.0,345.0,643.83,499.3
2018,11,2,15,15,728.0,62.5,2.5,28.0,301.5,610.33,475.54
2018,11,2,15,30,692.0,59.0,2.5,28.0,258.0,574.68,449.48
2018,11,2,15,45,571.5,59.0,1.95,26.85,204.0,489.76,384.53
2018,11,2,16,0,451.0,59.0,1.4,25.7,150.0,401.41,314.78
2018,11,2,16,15,375.5,47.5,1.3,24.5,109.5,331.36,258.5
2018,11,2,16,30,300.0,36.0,1.2,23.3,69.0,263.75,198.8
2018,11,2,16,45,196.5,23.5,1.15,22.05,41.0,171.42,65.19
2018,11,2,17,0,93.0,11.0,1.1,20.8,13.0,61.73,0.0
2018,11,2,17,15,46.5,5.5,1.1,20.3,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,6,15,15.0,2.0,1.35,12.75,1.5,0.0,0.0
2018,11,3,6,30,30.0,4.0,1.3,13.2,3.0,0.0,0.0
2018,11,3,6,45,198.5,14.5,1.25,13.65,27.0,13.19,0.0
2018,11,3,7,0,367.0,25.0,1.2,14.1,51.0,20.94,6.38
2018,11,3,7,15,477.0,32.0,1.5,15.3,92.5,28.24,18.3
2018,11,3,7,30,587.0,39.0,1.8,16.5,134.0,33.61,23.66
2018,11,3,7,45,631.0,44.5,2.05,17.75,176.5,37.37,27.19
2018,11,3,8,0,675.0,50.0,2.3,19.0,219.0,41.1,30.51
2018,11,3,8,15,629.5,65.5,2.45,19.7,246.5,48.34,36.82
2018,11,3,8,30,584.0,81.0,2.6,20.4,274.0,58.6,45.64
2018,11,3,8,45,599.0,90.5,2.8,21.15,310.5,64.15,50.23
2018,11,3,9,0,614.0,100.0,3.0,21.9,347.0,69.52,54.6
2018,11,3,9,15,669.0,99.0,3.1,22.6,391.0,73.54,57.76
2018,11,3,9,30,724.0,98.0,3.2,23.3,435.0,116.45,65.08
2018,11,3,9,45,739.5,101.5,3.25,24.0,465.5,163.18,95.12
2018,11,3,10,0,755.0,105.0,3.3,24.7,496.0,210.86,132.01
2018,11,3,10,15,803.0,97.0,3.4,25.4,530.5,261.4,172.79
2018,11,3,10,30,851.0,89.0,3.5,26.1,565.0,310.41,213.77
2018,11,3,10,45,853.5,91.5,3.6,26.75,581.0,356.79,254.22
2018,11,3,11,0,856.0,94.0,3.7,27.4,597.0,401.85,292.93
2018,11,3,11,15,765.0,122.0,3.8,27.9,577.0,427.64,317.39
2018,11,3,11,30,674.0,150.0,3.9,28.4,557.0,447.36,335.69
2018,11,3,11,45,618.0,167.5,4.0,28.95,541.0,466.49,352.11
2018,11,3,12,0,562.0,185.0,4.1,29.5,525.0,476.95,361.26
2018,11,3,12,15,600.0,171.5,4.1,29.75,531.5,512.85,389.4
2018,11,3,12,30,638.0,158.0,4.1,30.0,538.0,545.6,414.96
2018,11,3,12,45,596.0,166.5,4.1,30.3,515.0,549.78,418.61
2018,11,3,13,0,554.0,175.0,4.1,30.6,492.0,545.57,416.06
2018,11,3,13,15,480.5,186.5,4.05,30.65,454.0,524.55,400.91
2018,11,3,13,30,407.0,198.0,4.0,30.7,416.0,499.28,382.33
2018,11,3,13,45,310.0,203.5,3.9,30.7,364.5,437.01,335.96
2018,11,3,14,0,213.0,209.0,3.8,30.7,313.0,371.16,286.03
2018,11,3,14,15,241.0,187.5,3.7,30.55,297.5,385.03,298.11
2018,11,3,14,30,269.0,166.0,3.6,30.4,282.0,385.61,300.1
2018,11,3,14,45,352.5,140.0,3.45,30.25,276.5,432.45,337.65
2018,11,3,15,0,436.0,114.0,3.3,30.1,271.0,463.43,362.93
2018,11,3,15,15,328.0,107.5,3.3,30.1,217.0,380.34,298.85
2018,11,3,15,30,220.0,101.0,3.3,30.1,163.0,284.24,223.62
2018,11,3,15,45,211.0,86.0,2.45,28.25,137.0,260.37,205.58
2018,11,3,16,0,202.0,71.0,1.6,26.4,111.0,235.96,185.75
2018,11,3,16,15,161.0,55.0,1.5,25.0,81.5,189.33,147.1
2018,11,3,16,30,120.0,39.0,1.4,23.6,52.0,143.98,106.45
2018,11,3,16,45,81.0,23.5,1.35,22.2,30.5,92.14,22.86
2018,11,3,17,0,42.0,8.0,1.3,20.8,9.0,30.5,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.3,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,12.15,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.3,2.0,0.0,0.0
2018,11,4,6,45,177.5,14.5,0.95,12.45,25.0,13.19,0.0
2018,11,4,7,0,331.0,26.0,0.9,12.6,48.0,22.03,5.39
2018,11,4,7,15,441.0,34.0,1.05,13.4,88.5,27.74,17.92
2018,11,4,7,30,551.0,42.0,1.2,14.2,129.0,33.43,23.73
2018,11,4,7,45,540.0,52.5,1.4,15.0,161.0,40.77,30.52
2018,11,4,8,0,529.0,63.0,1.6,15.8,193.0,47.75,36.82
2018,11,4,8,15,445.5,87.5,1.55,16.55,211.5,63.99,51.12
2018,11,4,8,30,362.0,112.0,1.5,17.3,230.0,79.85,64.84
2018,11,4,8,45,408.0,120.0,1.4,18.1,269.5,84.27,68.37
2018,11,4,9,0,454.0,128.0,1.3,18.9,309.0,88.63,71.77
2018,11,4,9,15,455.0,141.0,1.3,19.9,337.0,99.02,80.23
2018,11,4,9,30,456.0,154.0,1.3,20.9,365.0,137.44,92.1
2018,11,4,9,45,444.0,168.5,1.3,21.9,385.0,175.51,117.99
2018,11,4,10,0,432.0,183.0,1.3,22.9,405.0,212.32,146.63
2018,11,4,10,15,535.0,162.5,1.4,23.55,450.5,246.71,170.95
2018,11,4,10,30,638.0,142.0,1.5,24.2,496.0,290.21,204.16
2018,11,4,10,45,650.0,146.5,1.6,24.8,516.5,332.61,239.79
2018,11,4,11,0,662.0,151.0,1.7,25.4,537.0,375.07,274.99
2018,11,4,11,15,783.0,121.0,1.85,25.7,584.5,431.45,319.32
2018,11,4,11,30,904.0,91.0,2.0,26.0,632.0,497.11,370.56
2018,11,4,11,45,862.5,100.0,2.15,26.3,617.5,522.36,392.61
2018,11,4,12,0,821.0,109.0,2.3,26.6,603.0,543.46,410.97
2018,11,4,12,15,793.5,113.0,2.35,26.65,586.5,562.57,427.34
2018,11,4,12,30,766.0,117.0,2.4,26.7,570.0,577.67,440.34
2018,11,4,12,45,757.5,118.5,2.5,26.8,557.5,599.07,457.71
2018,11,4,13,0,749.0,120.0,2.6,26.9,545.0,617.24,472.48
2018,11,4,13,15,748.0,113.5,2.65,26.75,525.0,628.94,482.99
2018,11,4,13,30,747.0,107.0,2.7,26.6,505.0,637.69,491.35
2018,11,4,13,45,741.0,106.0,2.75,26.5,483.0,646.23,499.22
2018,11,4,14,0,735.0,105.0,2.8,26.4,461.0,651.89,504.96
2018,11,4,14,15,771.0,90.0,2.8,26.0,440.0,665.1,517.34
2018,11,4,14,30,807.0,75.0,2.8,25.6,419.0,678.26,528.71
2018,11,4,14,45,732.0,78.5,2.8,25.2,368.0,630.94,495.83
2018,11,4,15,0,657.0,82.0,2.8,24.8,317.0,585.74,463.61
2018,11,4,15,15,628.0,75.5,2.8,24.8,276.5,555.19,441.18
2018,11,4,15,30,599.0,69.0,2.8,24.8,236.0,522.71,416.27
2018,11,4,15,45,556.5,60.5,2.65,23.35,194.0,477.19,381.92
2018,11,4,16,0,514.0,52.0,2.5,21.9,152.0,430.95,344.97
2018,11,4,16,15,376.5,44.0,2.2,20.65,106.5,325.2,258.16
2018,11,4,16,30,239.0,36.0,1.9,19.4,61.0,224.61,169.54
2018,11,4,16,45,146.5,22.5,1.6,18.2,35.5,137.38,19.08
2018,11,4,17,0,54.0,9.0,1.3,17.0,10.0,37.87,0.0
2018,11,4,17,15,27.0,4.5,1.35,16.5,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.9,22.5,11.82,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.4,43.0,19.24,2.05
2018,11,5,7,15,429.5,30.0,1.65,14.2,82.0,24.2,14.72
2018,11,5,7,30,543.0,37.0,1.9,15.0,121.0,31.83,22.18
2018,11,5,7,45,590.5,42.5,2.15,15.8,162.0,35.63,25.85
2018,11,5,8,0,638.0,48.0,2.4,16.6,203.0,39.41,29.31
2018,11,5,8,15,681.0,53.0,2.55,17.4,247.5,42.7,32.2
2018,11,5,8,30,724.0,58.0,2.7,18.2,292.0,45.94,34.95
2018,11,5,8,45,751.5,60.5,2.85,18.95,331.5,47.04,35.76
2018,11,5,9,0,779.0,63.0,3.0,19.7,371.0,48.18,36.58
2018,11,5,9,15,815.0,62.5,3.15,20.4,411.5,56.44,43.54
2018,11,5,9,30,851.0,62.0,3.3,21.1,452.0,104.5,53.25
2018,11,5,9,45,860.0,66.0,3.45,21.8,482.5,155.81,85.38
2018,11,5,10,0,869.0,70.0,3.6,22.5,513.0,207.18,125.36
2018,11,5,10,15,879.5,71.0,3.65,23.1,537.5,256.29,167.14
2018,11,5,10,30,890.0,72.0,3.7,23.7,562.0,305.08,209.97
2018,11,5,10,45,896.5,73.0,3.8,24.3,579.5,352.05,251.57
2018,11,5,11,0,903.0,74.0,3.9,24.9,597.0,397.91,291.69
2018,11,5,11,15,907.0,74.5,3.9,25.25,607.0,440.96,329.03
2018,11,5,11,30,911.0,75.0,3.9,25.6,617.0,482.27,364.11
2018,11,5,11,45,912.5,75.0,3.9,25.95,619.0,519.95,395.59
2018,11,5,12,0,914.0,75.0,3.9,26.3,621.0,555.33,424.56
2018,11,5,12,15,912.5,74.5,3.95,26.45,615.0,586.09,449.91
2018,11,5,12,30,911.0,74.0,4.0,26.6,609.0,614.06,472.72
2018,11,5,12,45,907.5,73.0,4.0,26.75,595.5,637.39,491.63
2018,11,5,13,0,904.0,72.0,4.0,26.9,582.0,657.62,507.99
2018,11,5,13,15,896.5,72.0,3.95,26.85,561.5,673.19,520.96
2018,11,5,13,30,889.0,72.0,3.9,26.8,541.0,685.49,531.41
2018,11,5,13,45,877.5,70.5,3.85,26.8,513.0,690.07,535.72
2018,11,5,14,0,866.0,69.0,3.8,26.8,485.0,691.28,537.37
2018,11,5,14,15,850.5,67.0,3.75,26.6,451.0,685.82,534.68
2018,11,5,14,30,835.0,65.0,3.7,26.4,417.0,682.83,533.83
2018,11,5,14,45,811.0,62.5,3.65,26.25,377.5,664.71,521.7
2018,11,5,15,0,787.0,60.0,3.6,26.1,338.0,643.7,507.23
2018,11,5,15,15,751.5,57.0,3.6,26.1,295.0,611.44,483.74
2018,11,5,15,30,716.0,54.0,3.6,26.1,252.0,577.01,457.76
2018,11,5,15,45,661.5,49.5,2.85,24.8,206.5,526.24,417.99
2018,11,5,16,0,607.0,45.0,2.1,23.5,161.0,474.51,375.1
2018,11,5,16,15,514.5,38.0,1.9,22.05,117.5,403.13,315.92
2018,11,5,16,30,422.0,31.0,1.7,20.6,74.0,328.65,244.31
2018,11,5,16,45,260.0,20.5,1.5,19.2,42.5,198.21,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.8,11.0,62.67,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.3,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,1.2,10.2,20.5,10.46,0.0
2018,11,6,7,0,291.0,23.0,1.1,10.5,41.0,19.36,0.0
2018,11,6,7,15,424.0,31.5,1.35,11.55,82.5,25.68,16.01
2018,11,6,7,30,557.0,40.0,1.6,12.6,124.0,34.92,25.09
2018,11,6,7,45,591.5,47.5,1.8,13.65,164.0,36.97,27.26
2018,11,6,8,0,626.0,55.0,2.0,14.7,204.0,41.84,31.7
2018,11,6,8,15,667.0,60.5,2.15,15.3,248.0,45.01,34.54
2018,11,6,8,30,708.0,66.0,2.3,15.9,292.0,52.71,41.3
2018,11,6,8,45,643.5,86.0,2.5,16.5,312.0,61.57,48.97
2018,11,6,9,0,579.0,106.0,2.7,17.1,332.0,74.75,60.3
2018,11,6,9,15,653.5,102.5,2.75,17.7,380.5,70.44,56.26
2018,11,6,9,30,728.0,99.0,2.8,18.3,429.0,110.87,63.86
2018,11,6,9,45,753.0,100.5,2.85,18.9,462.5,157.08,92.12
2018,11,6,10,0,778.0,102.0,2.9,19.5,496.0,210.07,132.78
2018,11,6,10,15,800.0,102.0,2.9,20.15,523.5,257.26,172.24
2018,11,6,10,30,822.0,102.0,2.9,20.8,551.0,305.48,213.87
2018,11,6,10,45,874.5,90.0,2.85,21.4,581.0,353.49,254.79
2018,11,6,11,0,927.0,78.0,2.8,22.0,611.0,406.99,299.78
2018,11,6,11,15,920.0,81.5,2.85,22.55,617.5,449.41,336.72
2018,11,6,11,30,913.0,85.0,2.9,23.1,624.0,489.24,370.63
2018,11,6,11,45,893.0,90.5,2.95,23.6,619.0,521.99,398.36
2018,11,6,12,0,873.0,96.0,3.0,24.1,614.0,551.8,423.0
2018,11,6,12,15,847.5,102.5,3.05,24.5,601.0,576.15,443.0
2018,11,6,12,30,822.0,109.0,3.1,24.9,588.0,596.55,459.53
2018,11,6,12,45,826.0,105.5,3.15,25.25,577.0,620.92,478.91
2018,11,6,13,0,830.0,102.0,3.2,25.6,566.0,642.67,496.08
2018,11,6,13,15,862.0,90.5,3.15,25.75,556.5,671.36,518.42
2018,11,6,13,30,894.0,79.0,3.1,25.9,547.0,693.34,535.83
2018,11,6,13,45,882.0,76.5,3.1,26.05,518.0,696.72,539.43
2018,11,6,14,0,870.0,74.0,3.1,26.2,489.0,701.73,543.69
2018,11,6,14,15,852.5,72.0,3.0,26.15,454.0,695.41,539.8
2018,11,6,14,30,835.0,70.0,2.9,26.1,419.0,685.76,533.58
2018,11,6,14,45,810.0,67.5,2.8,26.0,379.0,667.08,520.83
2018,11,6,15,0,785.0,65.0,2.7,25.9,339.0,645.46,505.7
2018,11,6,15,15,747.0,61.0,2.7,25.9,294.5,610.38,480.36
2018,11,6,15,30,709.0,57.0,2.7,25.9,250.0,573.12,452.39
2018,11,6,15,45,653.0,51.5,1.9,24.15,204.0,520.36,411.04
2018,11,6,16,0,597.0,46.0,1.1,22.4,158.0,473.15,370.92
2018,11,6,16,15,502.5,39.0,1.15,21.5,115.0,395.09,307.44
2018,11,6,16,30,408.0,32.0,1.2,20.6,72.0,319.59,233.86
2018,11,6,16,45,249.5,20.5,1.25,19.65,41.0,189.63,0.0
2018,11,6,17,0,91.0,9.0,1.3,18.7,10.0,57.65,0.0
2018,11,6,17,15,45.5,4.5,1.3,18.3,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.65,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.65,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.25,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,7,6,45,143.5,11.0,0.45,14.45,19.0,10.01,0.0
2018,11,7,7,0,287.0,22.0,0.5,14.4,38.0,18.54,0.0
2018,11,7,7,15,416.0,29.5,0.55,14.85,78.0,23.97,14.17
2018,11,7,7,30,545.0,37.0,0.6,15.3,118.0,32.1,22.34
2018,11,7,7,45,578.0,45.0,0.7,15.7,157.0,34.94,25.24
2018,11,7,8,0,611.0,53.0,0.8,16.1,196.0,40.27,30.15
2018,11,7,8,15,615.5,64.0,1.0,16.75,233.0,47.69,36.72
2018,11,7,8,30,620.0,75.0,1.2,17.4,270.0,54.8,42.9
2018,11,7,8,45,666.0,77.0,1.4,18.0,312.5,54.95,42.88
2018,11,7,9,0,712.0,79.0,1.6,18.6,355.0,55.27,42.97
2018,11,7,9,15,750.0,80.5,1.75,19.25,395.5,60.81,47.59
2018,11,7,9,30,788.0,82.0,1.9,19.9,436.0,104.56,57.24
2018,11,7,9,45,838.5,76.0,2.05,20.5,476.0,149.82,82.24
2018,11,7,10,0,889.0,70.0,2.2,21.1,516.0,204.89,122.86
2018,11,7,10,15,848.0,84.5,2.35,21.7,526.5,250.17,163.32
2018,11,7,10,30,807.0,99.0,2.5,22.3,537.0,296.25,205.36
2018,11,7,10,45,864.5,86.5,2.65,22.85,568.5,344.37,246.11
2018,11,7,11,0,922.0,74.0,2.8,23.4,600.0,398.48,291.52
2018,11,7,11,15,925.5,74.0,2.9,23.75,609.5,441.58,329.09
2018,11,7,11,30,929.0,74.0,3.0,24.1,619.0,482.83,364.38
2018,11,7,11,45,929.5,74.0,3.05,24.45,620.5,520.61,396.12
2018,11,7,12,0,930.0,74.0,3.1,24.8,622.0,555.97,425.25
2018,11,7,12,15,928.5,74.0,3.15,25.0,616.0,587.68,451.27
2018,11,7,12,30,927.0,74.0,3.2,25.2,610.0,616.59,474.7
2018,11,7,12,45,923.0,72.5,3.25,25.4,596.0,639.49,493.38
2018,11,7,13,0,919.0,71.0,3.3,25.6,582.0,659.21,509.46
2018,11,7,13,15,911.0,70.0,3.3,25.65,560.5,673.66,521.6
2018,11,7,13,30,903.0,69.0,3.3,25.7,539.0,684.73,531.15
2018,11,7,13,45,891.0,68.0,3.3,25.75,510.5,689.74,536.05
2018,11,7,14,0,879.0,67.0,3.3,25.8,482.0,691.36,538.04
2018,11,7,14,15,862.5,65.0,3.3,25.6,447.5,685.37,535.11
2018,11,7,14,30,846.0,63.0,3.3,25.4,413.0,676.15,529.86
2018,11,7,14,45,822.0,60.0,3.25,25.25,373.0,663.13,521.43
2018,11,7,15,0,798.0,57.0,3.2,25.1,333.0,641.63,506.48
2018,11,7,15,15,761.5,54.0,3.2,25.1,289.5,608.91,482.54
2018,11,7,15,30,725.0,51.0,3.2,25.1,246.0,574.05,456.09
2018,11,7,15,45,670.5,46.5,2.5,23.65,201.0,523.67,416.38
2018,11,7,16,0,616.0,42.0,1.8,22.2,156.0,472.42,373.6
2018,11,7,16,15,524.5,35.5,1.65,20.9,113.0,395.57,309.78
2018,11,7,16,30,433.0,29.0,1.5,19.6,70.0,330.08,239.71
