Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,16,45,269.0,19.0,1.4,18.3,40.0,197.31,0.0
2018,11,7,17,0,105.0,9.0,1.3,17.0,10.0,64.95,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.6,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,8,6,45,77.0,11.5,1.65,8.45,15.5,10.46,0.0
2018,11,8,7,0,154.0,23.0,1.7,8.7,31.0,18.23,0.0
2018,11,8,7,15,270.5,37.5,1.95,9.55,69.5,29.41,18.79
2018,11,8,7,30,387.0,52.0,2.2,10.4,108.0,42.98,32.29
2018,11,8,7,45,433.5,62.0,2.5,11.3,145.5,49.67,38.77
2018,11,8,8,0,480.0,72.0,2.8,12.2,183.0,56.2,44.83
2018,11,8,8,15,436.5,88.5,2.9,12.95,205.0,65.11,52.82
2018,11,8,8,30,393.0,105.0,3.0,13.7,227.0,75.59,62.03
2018,11,8,8,45,439.5,113.5,3.05,14.5,267.5,80.53,66.15
2018,11,8,9,0,486.0,122.0,3.1,15.3,308.0,85.39,70.11
2018,11,8,9,15,629.0,111.5,3.2,16.15,376.5,77.69,63.0
2018,11,8,9,30,772.0,101.0,3.3,17.0,445.0,110.36,64.18
2018,11,8,9,45,821.0,96.5,3.4,17.9,485.0,162.02,94.29
2018,11,8,10,0,870.0,92.0,3.5,18.8,525.0,211.52,130.36
2018,11,8,10,15,848.5,100.5,3.55,19.35,539.5,261.03,173.66
2018,11,8,10,30,827.0,109.0,3.6,19.9,554.0,307.38,215.7
2018,11,8,10,45,804.0,118.0,3.65,20.45,561.5,346.89,252.25
2018,11,8,11,0,781.0,127.0,3.7,21.0,569.0,387.08,288.52
2018,11,8,11,15,825.0,120.0,3.7,21.35,594.0,438.58,331.69
2018,11,8,11,30,869.0,113.0,3.7,21.7,619.0,488.57,373.12
2018,11,8,11,45,857.5,116.5,3.7,22.0,617.0,523.17,402.6
2018,11,8,12,0,846.0,120.0,3.7,22.3,615.0,554.74,429.02
2018,11,8,12,15,820.0,125.0,3.65,22.5,600.5,576.82,447.72
2018,11,8,12,30,794.0,130.0,3.6,22.7,586.0,595.65,463.43
2018,11,8,12,45,717.5,143.0,3.5,22.9,548.0,588.32,458.86
2018,11,8,13,0,641.0,156.0,3.4,23.1,510.0,574.79,449.3
2018,11,8,13,15,726.0,132.0,3.3,23.2,518.5,622.79,487.0
2018,11,8,13,30,811.0,108.0,3.2,23.3,527.0,667.32,521.57
2018,11,8,13,45,830.5,99.0,3.1,23.4,508.0,684.95,535.45
2018,11,8,14,0,850.0,90.0,3.0,23.5,489.0,699.66,547.24
2018,11,8,14,15,840.0,85.5,2.85,23.45,455.5,695.88,545.28
2018,11,8,14,30,830.0,81.0,2.7,23.4,422.0,688.77,540.73
2018,11,8,14,45,797.0,78.0,2.5,23.3,379.5,664.14,522.95
2018,11,8,15,0,764.0,75.0,2.3,23.2,337.0,636.5,502.58
2018,11,8,15,15,722.0,71.0,2.3,23.2,292.0,604.25,478.64
2018,11,8,15,30,680.0,67.0,2.3,23.2,247.0,565.53,448.9
2018,11,8,15,45,611.0,61.0,1.6,21.6,200.0,505.06,400.96
2018,11,8,16,0,542.0,55.0,0.9,20.0,153.0,444.12,350.08
2018,11,8,16,15,431.5,45.5,0.95,19.35,109.0,354.12,276.52
2018,11,8,16,30,321.0,36.0,1.0,18.7,65.0,266.51,190.46
2018,11,8,16,45,181.5,21.5,1.0,18.0,36.0,146.36,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.3,7.0,28.95,0.0
2018,11,8,17,15,21.0,3.5,1.0,17.0,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.6,17.0,10.91,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.9,34.0,20.83,0.0
2018,11,9,7,15,337.0,35.0,1.25,10.0,73.0,29.36,18.39
2018,11,9,7,30,471.0,46.0,1.2,11.1,112.0,37.68,27.5
2018,11,9,7,45,500.0,55.5,1.15,12.2,148.5,44.15,33.72
2018,11,9,8,0,529.0,65.0,1.1,13.3,185.0,50.42,39.49
2018,11,9,8,15,455.5,84.5,1.05,14.15,203.0,62.38,50.15
2018,11,9,8,30,382.0,104.0,1.0,15.0,221.0,74.95,61.11
2018,11,9,8,45,463.5,108.0,0.9,15.8,270.0,76.94,62.61
2018,11,9,9,0,545.0,112.0,0.8,16.6,319.0,79.02,64.13
2018,11,9,9,15,594.0,117.5,0.8,17.6,363.0,82.47,66.74
2018,11,9,9,30,643.0,123.0,0.8,18.6,407.0,118.38,74.73
2018,11,9,9,45,670.5,127.0,0.8,19.6,441.5,162.14,99.7
2018,11,9,10,0,698.0,131.0,0.8,20.6,476.0,208.28,133.0
2018,11,9,10,15,733.0,131.0,0.8,21.15,508.5,254.81,169.79
2018,11,9,10,30,768.0,131.0,0.8,21.7,541.0,303.8,209.91
2018,11,9,10,45,751.5,138.0,0.85,22.3,549.5,345.22,246.03
2018,11,9,11,0,735.0,145.0,0.9,22.9,558.0,383.95,279.4
2018,11,9,11,15,761.0,142.0,0.9,23.2,576.0,427.76,315.14
2018,11,9,11,30,787.0,139.0,0.9,23.5,594.0,471.92,350.38
2018,11,9,11,45,797.5,137.5,0.9,23.75,599.5,510.15,380.75
2018,11,9,12,0,808.0,136.0,0.9,24.0,605.0,546.99,409.43
2018,11,9,12,15,800.5,136.5,0.95,24.15,597.5,574.43,431.37
2018,11,9,12,30,793.0,137.0,1.0,24.3,590.0,599.01,450.91
2018,11,9,12,45,779.5,137.5,1.05,24.5,574.0,617.12,465.46
2018,11,9,13,0,766.0,138.0,1.1,24.7,558.0,631.98,477.51
2018,11,9,13,15,753.0,136.5,1.2,24.7,536.0,641.9,486.79
2018,11,9,13,30,740.0,135.0,1.3,24.7,514.0,648.6,493.7
2018,11,9,13,45,652.5,141.5,1.35,24.7,462.5,610.28,467.56
2018,11,9,14,0,565.0,148.0,1.4,24.7,411.0,563.01,434.76
2018,11,9,14,15,608.5,134.0,1.35,24.45,398.0,589.57,456.13
2018,11,9,14,30,652.0,120.0,1.3,24.2,385.0,609.73,472.2
2018,11,9,14,45,617.0,114.0,1.3,23.95,345.0,581.12,452.51
2018,11,9,15,0,582.0,108.0,1.3,23.7,305.0,549.87,430.72
2018,11,9,15,15,536.0,99.5,1.3,23.7,262.0,504.5,397.33
2018,11,9,15,30,490.0,91.0,1.3,23.7,219.0,461.25,364.33
2018,11,9,15,45,423.0,79.5,1.15,21.45,175.0,400.05,318.39
2018,11,9,16,0,356.0,68.0,1.0,19.2,131.0,339.75,270.77
2018,11,9,16,15,265.0,52.0,1.05,18.4,91.0,260.52,204.61
2018,11,9,16,30,174.0,36.0,1.1,17.6,51.0,185.47,129.95
2018,11,9,16,45,95.5,20.0,1.2,16.75,27.5,71.76,0.0
2018,11,9,17,0,17.0,4.0,1.3,15.9,4.0,12.73,0.0
2018,11,9,17,15,8.5,2.0,1.3,15.55,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,45,25.5,7.0,0.8,10.2,8.0,6.37,0.0
2018,11,10,7,0,51.0,14.0,0.8,10.1,16.0,11.62,0.0
2018,11,10,7,15,110.5,32.0,0.75,10.35,44.5,25.75,15.07
2018,11,10,7,30,170.0,50.0,0.7,10.6,73.0,39.47,29.09
2018,11,10,7,45,222.0,67.5,0.65,10.85,109.5,52.48,41.3
2018,11,10,8,0,274.0,85.0,0.6,11.1,146.0,65.14,52.98
2018,11,10,8,15,311.0,99.5,0.7,11.7,183.0,75.39,62.21
2018,11,10,8,30,348.0,114.0,0.8,12.3,220.0,82.17,68.15
2018,11,10,8,45,383.0,126.0,0.9,12.9,257.5,89.4,74.35
2018,11,10,9,0,418.0,138.0,1.0,13.5,295.0,96.45,80.27
2018,11,10,9,15,449.5,148.0,1.05,14.25,332.0,101.95,84.68
2018,11,10,9,30,481.0,158.0,1.1,15.0,369.0,132.62,92.84
2018,11,10,9,45,507.5,164.5,1.15,15.75,400.5,170.3,115.03
2018,11,10,10,0,534.0,171.0,1.2,16.5,432.0,210.35,144.21
2018,11,10,10,15,557.5,174.0,1.2,17.3,458.5,249.3,175.25
2018,11,10,10,30,581.0,177.0,1.2,18.1,485.0,289.8,208.66
2018,11,10,10,45,600.5,181.0,1.2,18.9,508.0,331.25,243.13
2018,11,10,11,0,620.0,185.0,1.2,19.7,531.0,373.46,277.81
2018,11,10,11,15,625.0,185.5,1.15,20.05,539.5,407.62,306.41
2018,11,10,11,30,630.0,186.0,1.1,20.4,548.0,440.76,333.57
2018,11,10,11,45,634.0,185.0,1.1,20.75,550.0,470.91,358.1
2018,11,10,12,0,638.0,184.0,1.1,21.1,552.0,502.67,383.18
2018,11,10,12,15,600.0,192.5,1.2,21.2,535.5,513.09,393.11
2018,11,10,12,30,562.0,201.0,1.3,21.3,519.0,522.66,402.05
2018,11,10,12,45,508.5,209.5,1.45,21.4,492.0,519.36,401.37
2018,11,10,13,0,455.0,218.0,1.6,21.5,465.0,511.86,397.25
2018,11,10,13,15,408.5,214.0,1.65,21.4,429.5,483.95,377.99
2018,11,10,13,30,362.0,210.0,1.7,21.3,394.0,461.13,362.06
2018,11,10,13,45,357.5,200.5,1.75,21.2,374.0,457.68,360.97
2018,11,10,14,0,353.0,191.0,1.8,21.1,354.0,452.64,358.49
2018,11,10,14,15,364.0,180.0,1.6,20.75,337.0,454.98,361.28
2018,11,10,14,30,375.0,169.0,1.4,20.4,320.0,455.95,362.81
2018,11,10,14,45,347.0,154.5,1.25,20.0,283.5,424.45,339.3
2018,11,10,15,0,319.0,140.0,1.1,19.6,247.0,391.59,314.45
2018,11,10,15,15,284.0,122.5,1.1,19.6,208.0,349.07,281.51
2018,11,10,15,30,249.0,105.0,1.1,19.6,169.0,305.8,247.08
2018,11,10,15,45,207.5,85.0,1.05,17.8,131.5,254.28,206.32
2018,11,10,16,0,166.0,65.0,1.0,16.0,94.0,202.5,163.71
2018,11,10,16,15,120.0,45.0,1.05,15.4,62.5,147.66,116.29
2018,11,10,16,30,74.0,25.0,1.1,14.8,31.0,91.31,61.17
2018,11,10,16,45,40.5,13.5,1.15,14.25,16.5,34.87,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.7,2.0,1.82,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.35,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,6,45,41.0,8.0,1.25,4.95,10.0,7.28,0.0
2018,11,11,7,0,82.0,16.0,1.2,5.1,20.0,12.62,0.0
2018,11,11,7,15,178.5,33.5,1.35,6.25,54.0,26.23,15.28
2018,11,11,7,30,275.0,51.0,1.5,7.4,88.0,39.47,29.35
2018,11,11,7,45,324.5,64.0,1.7,8.5,123.5,48.75,38.26
2018,11,11,8,0,374.0,77.0,1.9,9.6,159.0,57.75,46.61
2018,11,11,8,15,435.5,88.0,2.0,10.55,203.5,65.07,53.25
2018,11,11,8,30,497.0,99.0,2.1,11.5,248.0,72.22,59.54
2018,11,11,8,45,529.0,106.0,2.2,12.4,284.5,76.2,62.85
2018,11,11,9,0,561.0,113.0,2.3,13.3,321.0,81.83,67.54
2018,11,11,9,15,554.0,125.0,2.25,14.25,347.5,87.08,71.79
2018,11,11,9,30,547.0,137.0,2.2,15.2,374.0,119.34,80.93
2018,11,11,9,45,618.0,135.0,2.2,16.2,421.0,159.29,101.92
2018,11,11,10,0,689.0,133.0,2.2,17.2,468.0,204.12,132.64
2018,11,11,10,15,726.5,132.5,2.05,18.0,501.0,249.97,169.19
2018,11,11,10,30,764.0,132.0,1.9,18.8,534.0,298.53,209.52
2018,11,11,10,45,761.0,130.0,1.8,19.6,541.0,336.15,242.93
2018,11,11,11,0,758.0,128.0,1.7,20.4,548.0,372.0,274.42
2018,11,11,11,15,752.0,122.0,1.7,20.9,544.5,401.23,300.69
2018,11,11,11,30,746.0,116.0,1.7,21.4,541.0,427.96,324.33
2018,11,11,11,45,755.0,121.5,1.65,21.9,553.0,469.84,358.05
2018,11,11,12,0,764.0,127.0,1.6,22.4,565.0,510.61,389.92
2018,11,11,12,15,757.0,126.0,1.6,22.6,556.0,535.23,410.06
2018,11,11,12,30,750.0,125.0,1.6,22.8,547.0,557.13,427.83
2018,11,11,12,45,738.0,127.0,1.65,23.05,534.0,576.34,443.39
2018,11,11,13,0,726.0,129.0,1.7,23.3,521.0,592.6,456.53
2018,11,11,13,15,728.5,115.5,1.75,23.3,496.0,598.88,463.2
2018,11,11,13,30,731.0,102.0,1.8,23.3,471.0,601.94,467.53
2018,11,11,13,45,732.0,104.5,1.8,23.35,457.0,618.85,480.98
2018,11,11,14,0,733.0,107.0,1.8,23.4,443.0,633.14,492.29
2018,11,11,14,15,716.0,106.5,1.75,23.2,414.5,629.1,490.41
2018,11,11,14,30,699.0,106.0,1.7,23.0,386.0,622.03,486.31
2018,11,11,14,45,669.0,100.5,1.6,22.8,346.5,597.72,469.13
2018,11,11,15,0,639.0,95.0,1.5,22.6,307.0,570.73,449.61
2018,11,11,15,15,594.5,87.0,1.5,22.6,263.5,528.95,418.59
2018,11,11,15,30,550.0,79.0,1.5,22.6,220.0,485.37,385.11
2018,11,11,15,45,487.5,69.0,1.3,20.45,176.0,426.81,340.72
2018,11,11,16,0,425.0,59.0,1.1,18.3,132.0,367.89,293.65
2018,11,11,16,15,331.5,45.5,1.15,17.6,92.0,290.09,227.65
2018,11,11,16,30,238.0,32.0,1.2,16.9,52.0,213.75,143.37
2018,11,11,16,45,133.0,18.0,1.3,16.15,28.0,90.17,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.4,4.0,3.64,0.0
2018,11,11,17,15,14.0,2.0,1.4,15.05,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,12,6,45,51.5,8.5,1.45,6.6,10.5,7.73,0.0
2018,11,12,7,0,103.0,17.0,1.4,6.8,21.0,15.46,0.0
2018,11,12,7,15,206.0,32.5,1.55,8.0,54.5,25.52,14.02
2018,11,12,7,30,309.0,48.0,1.7,9.2,88.0,37.27,27.09
2018,11,12,7,45,376.5,60.5,1.85,10.35,128.5,46.3,35.75
2018,11,12,8,0,444.0,73.0,2.0,11.5,169.0,55.11,43.87
2018,11,12,8,15,446.5,85.5,2.1,12.35,200.0,63.38,51.35
2018,11,12,8,30,449.0,98.0,2.2,13.2,231.0,71.36,58.37
2018,11,12,8,45,478.5,108.0,2.25,14.05,268.0,77.45,63.56
2018,11,12,9,0,508.0,118.0,2.3,14.9,305.0,83.38,68.49
2018,11,12,9,15,525.5,127.5,2.3,15.8,337.5,88.76,72.83
2018,11,12,9,30,543.0,137.0,2.3,16.7,370.0,117.39,79.75
2018,11,12,9,45,558.0,144.0,2.3,17.6,398.5,156.93,102.21
2018,11,12,10,0,573.0,151.0,2.3,18.5,427.0,197.6,131.82
2018,11,12,10,15,618.0,150.5,2.25,19.2,461.5,241.07,165.68
2018,11,12,10,30,663.0,150.0,2.2,19.9,496.0,286.19,202.45
2018,11,12,10,45,702.0,147.0,2.1,20.65,524.0,330.72,239.47
2018,11,12,11,0,741.0,144.0,2.0,21.4,552.0,377.5,278.08
2018,11,12,11,15,748.0,144.5,1.9,22.05,562.5,417.0,311.22
2018,11,12,11,30,755.0,145.0,1.8,22.7,573.0,455.42,342.63
2018,11,12,11,45,758.0,144.5,1.7,23.35,575.0,489.8,370.14
2018,11,12,12,0,761.0,144.0,1.6,24.0,577.0,522.38,395.45
2018,11,12,12,15,748.5,147.0,1.45,24.25,569.0,548.13,415.36
2018,11,12,12,30,736.0,150.0,1.3,24.5,561.0,570.93,432.44
2018,11,12,12,45,715.5,152.0,1.2,24.75,544.0,585.1,443.14
2018,11,12,13,0,695.0,154.0,1.1,25.0,527.0,595.86,451.07
2018,11,12,13,15,667.0,153.5,1.0,25.0,500.0,596.11,451.77
2018,11,12,13,30,639.0,153.0,0.9,25.0,473.0,592.79,449.82
2018,11,12,13,45,645.0,144.5,0.75,25.0,452.5,600.69,455.52
2018,11,12,14,0,651.0,136.0,0.6,25.0,432.0,606.02,459.05
2018,11,12,14,15,628.5,130.0,0.55,24.7,398.0,591.92,450.17
2018,11,12,14,30,606.0,124.0,0.5,24.4,364.0,574.87,439.2
2018,11,12,14,45,575.5,116.5,0.45,24.1,326.0,544.86,418.77
2018,11,12,15,0,545.0,109.0,0.4,23.8,288.0,516.81,399.2
2018,11,12,15,15,500.0,99.0,0.4,23.8,246.0,474.37,368.37
2018,11,12,15,30,455.0,89.0,0.4,23.8,204.0,430.91,335.73
2018,11,12,15,45,393.5,76.0,0.5,22.1,161.5,372.61,293.03
2018,11,12,16,0,332.0,63.0,0.6,20.4,119.0,315.02,248.21
2018,11,12,16,15,248.0,47.0,0.65,19.65,81.5,241.31,186.47
2018,11,12,16,30,164.0,31.0,0.7,18.9,44.0,167.5,106.75
2018,11,12,16,45,90.0,17.0,0.75,18.2,23.5,65.14,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.6,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.6,9.0,8.19,0.0
2018,11,13,7,15,4.5,18.5,1.15,10.05,18.5,16.3,6.39
2018,11,13,7,30,0.0,28.0,1.1,10.5,28.0,24.68,15.92
2018,11,13,7,45,0.0,40.0,1.0,10.95,40.0,35.21,25.8
2018,11,13,8,0,0.0,52.0,0.9,11.4,52.0,45.45,35.27
2018,11,13,8,15,1.5,74.0,1.1,12.05,74.5,63.26,51.31
2018,11,13,8,30,3.0,96.0,1.3,12.7,97.0,80.62,66.71
2018,11,13,8,45,43.0,117.0,1.45,13.35,132.5,93.62,78.0
2018,11,13,9,0,83.0,138.0,1.6,14.0,168.0,108.62,90.87
2018,11,13,9,15,62.5,151.0,1.55,14.65,175.0,117.92,98.56
2018,11,13,9,30,42.0,164.0,1.5,15.3,182.0,130.19,102.9
2018,11,13,9,45,36.5,168.0,1.5,15.95,184.5,138.11,108.43
2018,11,13,10,0,31.0,172.0,1.5,16.6,187.0,145.01,113.68
2018,11,13,10,15,18.5,153.0,1.5,17.35,162.0,134.91,105.55
2018,11,13,10,30,6.0,134.0,1.5,18.1,137.0,118.1,92.0
2018,11,13,10,45,45.0,185.0,1.55,18.9,209.5,170.66,132.99
2018,11,13,11,0,84.0,236.0,1.6,19.7,282.0,228.95,178.0
2018,11,13,11,15,97.5,242.0,1.6,20.0,296.0,245.77,191.03
2018,11,13,11,30,111.0,248.0,1.6,20.3,310.0,263.63,205.06
2018,11,13,11,45,242.5,236.0,1.6,20.55,372.5,326.69,253.7
2018,11,13,12,0,374.0,224.0,1.6,20.8,435.0,394.18,305.71
2018,11,13,12,15,297.5,222.0,1.4,20.6,389.0,369.15,287.38
2018,11,13,12,30,221.0,220.0,1.2,20.4,343.0,338.38,264.43
2018,11,13,12,45,127.5,214.0,0.95,20.2,284.5,281.42,220.41
2018,11,13,13,0,34.0,208.0,0.7,20.0,226.0,217.47,169.86
2018,11,13,13,15,72.0,209.5,0.65,19.8,246.0,246.32,193.72
2018,11,13,13,30,110.0,211.0,0.6,19.6,266.0,286.43,225.7
2018,11,13,13,45,60.5,177.0,0.5,19.4,207.0,212.79,167.77
2018,11,13,14,0,11.0,143.0,0.4,19.2,148.0,139.09,108.8
2018,11,13,14,15,106.0,131.5,0.45,18.85,173.5,210.61,169.17
2018,11,13,14,30,201.0,120.0,0.5,18.5,199.0,276.42,223.41
2018,11,13,14,45,223.0,117.5,0.55,18.15,197.0,292.01,236.38
2018,11,13,15,0,245.0,115.0,0.6,17.8,195.0,307.25,249.25
2018,11,13,15,15,131.5,102.0,0.6,17.8,144.0,206.2,167.03
2018,11,13,15,30,18.0,89.0,0.6,17.8,93.0,99.81,78.16
2018,11,13,15,45,11.0,72.5,0.75,16.95,75.0,79.48,61.29
2018,11,13,16,0,4.0,56.0,0.9,16.1,57.0,59.01,43.71
2018,11,13,16,15,2.5,40.0,0.95,15.7,40.5,42.24,28.87
2018,11,13,16,30,1.0,24.0,1.0,15.3,24.0,23.89,10.09
2018,11,13,16,45,5.5,13.5,1.05,14.95,13.5,15.3,0.0
2018,11,13,17,0,10.0,3.0,1.1,14.6,3.0,0.0,0.0
2018,11,13,17,15,5.0,1.5,1.1,14.45,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,6,45,48.5,7.5,1.1,8.0,9.0,0.0,0.0
2018,11,14,7,0,97.0,15.0,1.1,8.0,18.0,13.64,0.0
2018,11,14,7,15,197.0,30.0,1.05,8.75,50.0,23.6,11.05
2018,11,14,7,30,297.0,45.0,1.0,9.5,82.0,35.01,24.9
2018,11,14,7,45,360.5,58.5,0.95,10.25,121.5,44.86,34.41
2018,11,14,8,0,424.0,72.0,0.9,11.0,161.0,54.45,43.33
2018,11,14,8,15,447.5,84.0,1.0,11.75,196.5,62.48,50.65
2018,11,14,8,30,471.0,96.0,1.1,12.5,232.0,70.26,57.54
2018,11,14,8,45,502.5,106.0,1.2,13.2,270.0,76.43,62.86
2018,11,14,9,0,534.0,116.0,1.3,13.9,308.0,82.45,67.93
2018,11,14,9,15,559.0,123.0,1.4,14.75,342.5,86.22,70.9
2018,11,14,9,30,584.0,130.0,1.5,15.6,377.0,110.47,75.13
2018,11,14,9,45,603.5,135.5,1.6,16.45,406.5,152.7,97.97
2018,11,14,10,0,623.0,141.0,1.7,17.3,436.0,194.83,127.89
2018,11,14,10,15,654.5,142.0,1.8,17.95,466.0,236.97,161.19
2018,11,14,10,30,686.0,143.0,1.9,18.6,496.0,281.43,198.2
2018,11,14,10,45,694.5,145.0,2.0,19.3,512.5,322.12,233.59
2018,11,14,11,0,703.0,147.0,2.1,20.0,529.0,362.4,268.44
2018,11,14,11,15,670.5,156.5,2.15,20.4,525.5,393.3,296.42
2018,11,14,11,30,638.0,166.0,2.2,20.8,522.0,420.22,320.41
2018,11,14,11,45,558.0,183.5,2.2,21.25,495.5,425.88,327.53
2018,11,14,12,0,478.0,201.0,2.2,21.7,469.0,427.45,330.55
2018,11,14,12,15,531.0,189.5,2.2,21.9,484.5,465.39,360.85
2018,11,14,12,30,584.0,178.0,2.2,22.1,500.0,504.51,391.65
2018,11,14,12,45,563.5,179.5,2.15,22.35,484.0,514.51,399.92
2018,11,14,13,0,543.0,181.0,2.1,22.6,468.0,521.7,405.99
2018,11,14,13,15,563.0,172.0,2.1,22.6,459.5,540.79,421.73
2018,11,14,13,30,583.0,163.0,2.1,22.6,451.0,558.31,436.17
2018,11,14,13,45,559.0,158.0,2.05,22.6,422.0,549.58,430.56
2018,11,14,14,0,535.0,153.0,2.0,22.6,393.0,538.12,422.95
2018,11,14,14,15,526.0,144.5,1.85,22.3,365.5,530.38,418.24
2018,11,14,14,30,517.0,136.0,1.7,22.0,338.0,520.38,411.62
2018,11,14,14,45,484.0,127.0,1.6,21.65,301.0,491.56,390.68
2018,11,14,15,0,451.0,118.0,1.5,21.3,264.0,460.93,367.93
2018,11,14,15,15,408.5,106.0,1.5,21.3,224.0,419.08,335.74
2018,11,14,15,30,366.0,94.0,1.5,21.3,184.0,376.38,301.87
2018,11,14,15,45,310.5,78.0,1.3,19.0,144.0,320.11,257.95
2018,11,14,16,0,255.0,62.0,1.1,16.7,104.0,264.35,212.4
2018,11,14,16,15,185.5,44.0,1.15,16.1,69.5,198.61,155.08
2018,11,14,16,30,116.0,26.0,1.2,15.5,35.0,128.54,75.37
2018,11,14,16,45,61.0,13.5,1.25,14.9,18.0,45.61,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,14.1,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,15,6,45,18.0,5.0,1.3,7.35,5.5,0.0,0.0
2018,11,15,7,0,36.0,10.0,1.3,7.3,11.0,9.1,0.0
2018,11,15,7,15,93.0,26.0,1.25,8.1,35.5,21.07,8.38
2018,11,15,7,30,150.0,42.0,1.2,8.9,60.0,33.46,23.49
2018,11,15,7,45,199.5,58.5,1.15,9.7,93.0,45.89,35.34
2018,11,15,8,0,249.0,75.0,1.1,10.5,126.0,58.01,46.56
2018,11,15,8,15,276.5,88.5,1.3,11.25,157.5,67.68,55.37
2018,11,15,8,30,304.0,102.0,1.5,12.0,189.0,77.09,63.73
2018,11,15,8,45,321.0,115.5,1.65,12.75,219.0,86.18,71.63
2018,11,15,9,0,338.0,129.0,1.8,13.5,249.0,95.03,79.15
2018,11,15,9,15,351.5,143.0,1.75,14.25,279.5,103.93,86.59
2018,11,15,9,30,365.0,157.0,1.7,15.0,310.0,125.04,92.69
2018,11,15,9,45,334.0,172.5,1.7,15.7,320.0,156.68,112.38
2018,11,15,10,0,303.0,188.0,1.7,16.4,330.0,185.22,134.6
2018,11,15,10,15,386.5,182.0,1.75,17.1,373.0,213.8,154.11
2018,11,15,10,30,470.0,176.0,1.8,17.8,416.0,252.76,183.6
2018,11,15,10,45,478.0,184.5,1.85,18.5,435.5,288.88,214.19
2018,11,15,11,0,486.0,193.0,1.9,19.2,455.0,325.12,244.68
2018,11,15,11,15,476.5,200.0,1.85,19.7,460.5,353.58,269.08
2018,11,15,11,30,467.0,207.0,1.8,20.2,466.0,380.4,291.59
2018,11,15,11,45,426.5,214.0,1.8,20.65,451.0,391.61,302.0
2018,11,15,12,0,386.0,221.0,1.8,21.1,436.0,394.51,305.59
2018,11,15,12,15,433.0,210.0,1.8,21.3,449.0,431.54,334.95
2018,11,15,12,30,480.0,199.0,1.8,21.5,462.0,465.3,361.58
2018,11,15,12,45,398.0,208.5,1.8,21.7,423.0,437.74,341.47
2018,11,15,13,0,316.0,218.0,1.8,21.9,384.0,412.21,322.49
2018,11,15,13,15,351.0,206.5,1.8,21.9,384.5,433.27,340.02
2018,11,15,13,30,386.0,195.0,1.8,21.9,385.0,454.03,357.05
2018,11,15,13,45,370.5,187.0,1.8,21.95,361.0,445.18,351.11
2018,11,15,14,0,355.0,179.0,1.8,22.0,337.0,434.53,343.86
2018,11,15,14,15,377.5,167.0,1.65,21.6,323.5,442.97,351.68
2018,11,15,14,30,400.0,155.0,1.5,21.2,310.0,461.2,366.43
2018,11,15,14,45,370.0,142.5,1.35,20.8,274.5,419.82,335.44
2018,11,15,15,0,340.0,130.0,1.2,20.4,239.0,388.32,311.56
2018,11,15,15,15,302.5,114.0,1.2,20.4,201.0,346.35,278.83
2018,11,15,15,30,265.0,98.0,1.2,20.4,163.0,303.77,244.68
2018,11,15,15,45,219.0,79.0,1.15,18.3,125.5,251.15,203.02
2018,11,15,16,0,173.0,60.0,1.1,16.2,88.0,198.46,159.54
2018,11,15,16,15,122.0,41.0,1.15,15.5,57.5,142.74,110.59
2018,11,15,16,30,71.0,22.0,1.2,14.8,27.0,81.63,43.57
2018,11,15,16,45,37.0,11.5,1.25,14.15,14.0,30.58,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,13.2,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.5,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.6,11.0,9.1,0.0
2018,11,16,7,15,114.0,26.5,1.15,7.4,38.0,20.78,7.09
2018,11,16,7,30,186.0,43.0,1.1,8.2,65.0,33.31,23.31
2018,11,16,7,45,251.0,60.0,1.1,9.05,103.0,45.86,35.35
2018,11,16,8,0,316.0,77.0,1.1,9.9,141.0,58.04,46.65
2018,11,16,8,15,337.5,90.5,1.2,10.65,173.0,67.06,54.92
2018,11,16,8,30,359.0,104.0,1.3,11.4,205.0,75.8,62.72
2018,11,16,8,45,401.5,114.5,1.35,12.15,243.5,82.23,68.28
2018,11,16,9,0,444.0,125.0,1.4,12.9,282.0,88.52,73.59
2018,11,16,9,15,459.5,136.0,1.35,13.7,313.0,94.87,78.81
2018,11,16,9,30,475.0,147.0,1.3,14.5,344.0,115.2,83.32
2018,11,16,9,45,478.0,157.5,1.25,15.35,368.0,152.64,103.87
2018,11,16,10,0,481.0,168.0,1.2,16.2,392.0,190.2,130.77
2018,11,16,10,15,515.0,171.5,1.2,17.0,422.5,228.15,159.81
2018,11,16,10,30,549.0,175.0,1.2,17.8,453.0,268.75,192.5
2018,11,16,10,45,574.0,176.0,1.15,18.6,475.5,307.22,224.3
2018,11,16,11,0,599.0,177.0,1.1,19.4,498.0,346.89,256.91
2018,11,16,11,15,607.5,178.0,1.1,19.9,508.5,381.44,285.94
2018,11,16,11,30,616.0,179.0,1.1,20.4,519.0,415.33,313.89
2018,11,16,11,45,621.5,177.5,1.05,20.9,521.5,444.82,337.78
2018,11,16,12,0,627.0,176.0,1.0,21.4,524.0,473.0,360.07
2018,11,16,12,15,629.0,173.5,0.95,21.75,519.5,500.3,381.33
2018,11,16,12,30,631.0,171.0,0.9,22.1,515.0,522.64,398.52
2018,11,16,12,45,631.0,166.5,0.85,22.4,503.5,539.97,411.87
2018,11,16,13,0,631.0,162.0,0.8,22.7,492.0,555.05,423.34
2018,11,16,13,15,621.5,158.0,0.75,22.85,472.0,562.4,429.28
2018,11,16,13,30,612.0,154.0,0.7,23.0,452.0,563.02,430.43
2018,11,16,13,45,597.5,148.5,0.65,23.15,426.0,560.3,429.04
2018,11,16,14,0,583.0,143.0,0.6,23.3,400.0,554.94,425.66
2018,11,16,14,15,561.5,135.0,0.5,23.15,367.5,539.68,415.09
2018,11,16,14,30,540.0,127.0,0.4,23.0,335.0,521.95,402.6
2018,11,16,14,45,510.0,118.5,0.3,22.8,298.5,495.77,383.75
2018,11,16,15,0,480.0,110.0,0.2,22.6,262.0,467.73,363.15
2018,11,16,15,15,435.5,99.5,0.2,22.6,222.5,426.3,332.51
2018,11,16,15,30,391.0,89.0,0.2,22.6,183.0,384.05,300.22
2018,11,16,15,45,333.0,74.5,0.3,21.3,143.5,328.0,257.97
2018,11,16,16,0,275.0,60.0,0.4,20.0,104.0,272.62,213.93
2018,11,16,16,15,200.5,43.0,0.4,19.45,69.5,205.47,156.22
2018,11,16,16,30,126.0,26.0,0.4,18.9,35.0,132.18,67.01
2018,11,16,16,45,66.0,13.5,0.4,18.35,18.0,48.0,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.8,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,17,6,45,27.0,5.5,1.1,8.2,6.0,0.0,0.0
2018,11,17,7,0,54.0,11.0,1.1,8.2,12.0,10.01,0.0
2018,11,17,7,15,141.5,26.5,1.1,8.9,40.0,20.86,5.62
2018,11,17,7,30,229.0,42.0,1.1,9.6,68.0,32.68,22.46
2018,11,17,7,45,303.5,56.5,1.1,10.3,107.0,43.37,32.91
2018,11,17,8,0,378.0,71.0,1.1,11.0,146.0,53.78,42.62
2018,11,17,8,15,393.0,83.0,1.1,11.7,177.0,61.8,49.99
2018,11,17,8,30,408.0,95.0,1.1,12.4,208.0,69.57,56.92
2018,11,17,8,45,429.5,106.5,1.15,13.1,241.5,76.76,63.18
2018,11,17,9,0,451.0,118.0,1.2,13.8,275.0,83.76,69.14
2018,11,17,9,15,501.0,121.5,1.1,14.7,313.0,85.23,70.06
2018,11,17,9,30,551.0,125.0,1.0,15.6,351.0,100.38,70.29
2018,11,17,9,45,578.0,127.0,0.95,16.5,380.0,138.1,88.08
2018,11,17,10,0,605.0,129.0,0.9,17.4,409.0,176.67,113.83
2018,11,17,10,15,618.0,133.0,0.85,18.05,432.0,216.52,145.29
2018,11,17,10,30,631.0,137.0,0.8,18.7,455.0,256.95,178.96
2018,11,17,10,45,680.0,131.0,0.8,19.35,483.5,299.18,213.53
2018,11,17,11,0,729.0,125.0,0.8,20.0,512.0,344.48,250.67
2018,11,17,11,15,699.5,134.0,0.8,20.4,511.0,377.08,279.55
2018,11,17,11,30,670.0,143.0,0.8,20.8,510.0,405.95,304.66
2018,11,17,11,45,703.5,134.5,0.85,21.2,521.0,443.03,334.81
2018,11,17,12,0,737.0,126.0,0.9,21.6,532.0,480.36,364.65
2018,11,17,12,15,719.0,132.5,0.9,21.75,525.0,505.73,385.27
2018,11,17,12,30,701.0,139.0,0.9,21.9,518.0,528.03,403.17
2018,11,17,12,45,669.0,147.0,0.95,22.05,502.0,540.73,414.05
2018,11,17,13,0,637.0,155.0,1.0,22.2,486.0,549.62,421.92
2018,11,17,13,15,627.0,151.0,1.05,22.2,466.0,556.75,428.9
2018,11,17,13,30,617.0,147.0,1.1,22.2,446.0,561.11,433.76
2018,11,17,13,45,564.5,147.0,1.15,22.15,408.5,535.4,416.45
2018,11,17,14,0,512.0,147.0,1.2,22.1,371.0,510.94,399.75
2018,11,17,14,15,527.5,135.5,1.2,21.9,351.0,515.9,405.27
2018,11,17,14,30,543.0,124.0,1.2,21.7,331.0,518.7,408.8
2018,11,17,14,45,512.5,115.0,1.25,21.45,294.5,491.68,389.81
2018,11,17,15,0,482.0,106.0,1.3,21.2,258.0,462.75,368.93
2018,11,17,15,15,437.0,96.0,1.3,21.2,219.0,421.67,337.28
2018,11,17,15,30,392.0,86.0,1.3,21.2,180.0,379.79,303.96
2018,11,17,15,45,333.0,72.5,1.05,19.3,141.0,324.49,260.11
2018,11,17,16,0,274.0,59.0,0.8,17.4,102.0,269.99,214.98
2018,11,17,16,15,198.0,43.0,0.9,16.45,68.5,203.74,156.89
2018,11,17,16,30,122.0,27.0,1.0,15.5,35.0,130.65,61.97
2018,11,17,16,45,64.0,14.0,1.05,14.6,18.0,47.22,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
