Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,18,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.7,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.6,11.0,9.1,0.0
2018,11,18,7,15,120.0,26.5,0.6,8.95,37.5,20.87,3.82
2018,11,18,7,30,196.0,43.0,0.7,9.3,64.0,33.46,23.01
2018,11,18,7,45,273.0,58.5,0.75,9.6,103.0,44.92,34.33
2018,11,18,8,0,350.0,74.0,0.8,9.9,142.0,56.07,44.82
2018,11,18,8,15,205.0,80.5,0.85,10.25,122.5,61.82,50.27
2018,11,18,8,30,60.0,87.0,0.9,10.6,103.0,71.77,59.29
2018,11,18,8,45,36.5,106.0,0.95,10.95,116.0,85.7,71.68
2018,11,18,9,0,13.0,125.0,1.0,11.3,129.0,103.18,87.02
2018,11,18,9,15,34.0,145.0,1.05,12.05,158.0,113.22,95.45
2018,11,18,9,30,55.0,165.0,1.1,12.8,187.0,128.92,103.05
2018,11,18,9,45,106.0,181.5,1.2,13.6,228.5,145.96,113.5
2018,11,18,10,0,157.0,198.0,1.3,14.4,270.0,173.69,132.67
2018,11,18,10,15,212.5,203.5,1.35,15.2,306.5,199.96,151.09
2018,11,18,10,30,268.0,209.0,1.4,16.0,343.0,229.02,172.67
2018,11,18,10,45,361.0,198.5,1.45,16.8,385.5,263.7,198.37
2018,11,18,11,0,454.0,188.0,1.5,17.6,428.0,305.64,230.75
2018,11,18,11,15,411.0,201.5,1.55,18.25,421.5,326.04,249.48
2018,11,18,11,30,368.0,215.0,1.6,18.9,415.0,340.05,262.49
2018,11,18,11,45,401.5,209.0,1.6,19.55,428.0,371.5,287.6
2018,11,18,12,0,435.0,203.0,1.6,20.2,441.0,401.76,311.51
2018,11,18,12,15,418.5,204.5,1.55,20.65,431.5,414.3,321.86
2018,11,18,12,30,402.0,206.0,1.5,21.1,422.0,424.58,330.25
2018,11,18,12,45,394.0,202.0,1.45,21.55,409.5,424.83,331.06
2018,11,18,13,0,386.0,198.0,1.4,22.0,397.0,429.79,335.23
2018,11,18,13,15,370.0,193.0,1.35,22.15,377.5,427.17,333.88
2018,11,18,13,30,354.0,188.0,1.3,22.3,358.0,422.62,331.0
2018,11,18,13,45,374.5,172.0,1.2,22.45,343.0,427.62,335.62
2018,11,18,14,0,395.0,156.0,1.1,22.6,328.0,442.87,347.56
2018,11,18,14,15,433.0,137.0,1.0,22.35,312.0,453.78,357.02
2018,11,18,14,30,471.0,118.0,0.9,22.1,296.0,462.54,364.75
2018,11,18,14,45,404.5,114.5,0.75,21.85,256.0,418.26,330.83
2018,11,18,15,0,338.0,111.0,0.6,21.6,216.0,372.81,295.72
2018,11,18,15,15,247.5,100.0,0.6,21.6,171.0,289.71,231.14
2018,11,18,15,30,157.0,89.0,0.6,21.6,126.0,220.56,175.55
2018,11,18,15,45,185.0,73.0,0.7,19.8,108.0,219.92,175.98
2018,11,18,16,0,213.0,57.0,0.8,18.0,90.0,217.51,173.2
2018,11,18,16,15,162.5,41.5,0.9,17.05,61.5,168.16,128.53
2018,11,18,16,30,112.0,26.0,1.0,16.1,33.0,112.18,47.31
2018,11,18,16,45,58.5,13.5,1.05,15.2,17.0,43.66,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.3,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.95,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,13.1,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,19,6,45,12.0,4.5,1.1,7.85,4.5,0.0,0.0
2018,11,19,7,0,24.0,9.0,1.1,7.9,9.0,8.19,0.0
2018,11,19,7,15,44.5,23.0,1.2,8.75,26.5,19.17,0.91
2018,11,19,7,30,65.0,37.0,1.3,9.6,44.0,30.41,20.15
2018,11,19,7,45,132.5,53.0,1.45,10.5,75.5,41.65,31.22
2018,11,19,8,0,200.0,69.0,1.6,11.4,107.0,53.54,42.25
2018,11,19,8,15,245.0,82.5,1.6,12.0,140.5,63.36,51.26
2018,11,19,8,30,290.0,96.0,1.6,12.6,174.0,72.94,59.85
2018,11,19,8,45,315.0,109.0,1.6,13.2,206.0,81.85,67.67
2018,11,19,9,0,340.0,122.0,1.6,13.8,238.0,86.23,71.34
2018,11,19,9,15,372.0,131.0,1.55,14.5,270.5,91.3,75.5
2018,11,19,9,30,404.0,140.0,1.5,15.2,303.0,104.03,77.52
2018,11,19,9,45,432.0,146.5,1.45,15.9,332.5,136.5,93.27
2018,11,19,10,0,460.0,153.0,1.4,16.6,362.0,171.54,116.78
2018,11,19,10,15,479.5,158.0,1.4,17.25,386.0,206.36,143.74
2018,11,19,10,30,499.0,163.0,1.4,17.9,410.0,242.51,173.43
2018,11,19,10,45,508.5,166.5,1.45,18.5,426.0,275.92,202.0
2018,11,19,11,0,518.0,170.0,1.5,19.1,442.0,309.33,230.59
2018,11,19,11,15,524.0,172.0,1.5,19.5,451.0,340.09,256.99
2018,11,19,11,30,530.0,174.0,1.5,19.9,460.0,370.22,282.45
2018,11,19,11,45,552.5,166.5,1.55,20.25,466.0,398.28,305.99
2018,11,19,12,0,575.0,159.0,1.6,20.6,472.0,426.17,329.13
2018,11,19,12,15,558.5,162.0,1.55,20.65,463.5,443.89,344.33
2018,11,19,12,30,542.0,165.0,1.5,20.7,455.0,459.08,357.23
2018,11,19,12,45,412.0,189.5,1.45,20.75,407.0,428.97,335.09
2018,11,19,13,0,282.0,214.0,1.4,20.8,359.0,383.83,300.94
2018,11,19,13,15,202.5,210.5,1.3,20.75,312.5,333.85,262.96
2018,11,19,13,30,123.0,207.0,1.2,20.7,266.0,288.38,227.5
2018,11,19,13,45,111.5,190.5,1.05,20.6,241.5,269.18,213.05
2018,11,19,14,0,100.0,174.0,0.9,20.5,217.0,248.79,197.37
2018,11,19,14,15,180.5,160.5,0.85,20.15,231.0,290.89,232.63
2018,11,19,14,30,261.0,147.0,0.8,19.8,245.0,344.42,275.86
2018,11,19,14,45,216.0,134.0,0.7,19.5,209.5,304.04,243.93
2018,11,19,15,0,171.0,121.0,0.6,19.2,174.0,251.18,202.29
2018,11,19,15,15,95.5,101.5,0.6,19.2,130.5,181.39,145.52
2018,11,19,15,30,20.0,82.0,0.6,19.2,87.0,101.35,78.94
2018,11,19,15,45,12.0,65.5,0.65,18.55,68.5,72.58,55.0
2018,11,19,16,0,4.0,49.0,0.7,17.9,50.0,51.23,36.72
2018,11,19,16,15,5.0,34.0,0.7,17.6,34.5,36.84,23.7
2018,11,19,16,30,6.0,19.0,0.7,17.3,19.0,23.12,4.03
2018,11,19,16,45,6.0,10.0,0.7,17.05,10.0,12.3,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.65,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,6,45,41.5,5.0,1.25,8.65,5.5,0.0,0.0
2018,11,20,7,0,83.0,10.0,1.2,8.7,11.0,9.1,0.0
2018,11,20,7,15,219.0,22.0,1.2,9.5,40.5,18.39,0.0
2018,11,20,7,30,355.0,34.0,1.2,10.3,70.0,28.05,17.89
2018,11,20,7,45,440.0,42.5,1.25,11.1,110.0,34.11,24.46
2018,11,20,8,0,525.0,51.0,1.3,11.9,150.0,40.08,30.18
2018,11,20,8,15,530.0,61.0,1.35,12.6,182.0,46.9,36.47
2018,11,20,8,30,535.0,71.0,1.4,13.3,214.0,53.48,42.39
2018,11,20,8,45,553.5,81.0,1.45,14.05,249.0,59.9,48.02
2018,11,20,9,0,572.0,91.0,1.5,14.8,284.0,66.15,53.39
2018,11,20,9,15,594.0,97.0,1.5,15.75,317.0,69.09,55.7
2018,11,20,9,30,616.0,103.0,1.5,16.7,350.0,80.53,56.37
2018,11,20,9,45,629.5,109.5,1.55,17.6,378.5,122.25,74.51
2018,11,20,10,0,643.0,116.0,1.6,18.5,407.0,164.96,102.94
2018,11,20,10,15,637.5,124.0,1.65,19.05,425.0,206.44,136.24
2018,11,20,10,30,632.0,132.0,1.7,19.6,443.0,246.75,170.78
2018,11,20,10,45,548.5,157.5,1.8,20.1,434.0,277.56,201.0
2018,11,20,11,0,465.0,183.0,1.9,20.6,425.0,301.74,224.98
2018,11,20,11,15,494.5,177.5,2.0,21.0,439.0,332.47,250.84
2018,11,20,11,30,524.0,172.0,2.1,21.4,453.0,364.24,277.41
2018,11,20,11,45,537.0,168.5,2.15,21.8,457.5,391.42,300.3
2018,11,20,12,0,550.0,165.0,2.2,22.2,462.0,417.97,322.39
2018,11,20,12,15,523.0,171.5,2.25,22.4,452.0,433.07,335.69
2018,11,20,12,30,496.0,178.0,2.3,22.6,442.0,445.18,346.32
2018,11,20,12,45,520.5,166.0,2.35,22.75,437.0,465.18,363.09
2018,11,20,13,0,545.0,154.0,2.4,22.9,432.0,484.16,378.97
2018,11,20,13,15,558.5,144.5,2.35,22.85,419.5,497.83,390.72
2018,11,20,13,30,572.0,135.0,2.3,22.8,407.0,514.85,404.79
2018,11,20,13,45,536.0,134.0,2.3,22.7,377.5,497.59,392.97
2018,11,20,14,0,500.0,133.0,2.3,22.6,348.0,482.73,382.78
2018,11,20,14,15,514.5,119.0,2.1,22.35,325.0,483.65,384.69
2018,11,20,14,30,529.0,105.0,1.9,22.1,302.0,487.82,388.62
2018,11,20,14,45,413.5,108.5,1.7,21.9,252.5,414.55,331.78
2018,11,20,15,0,298.0,112.0,1.5,21.7,203.0,333.39,267.94
2018,11,20,15,15,241.0,99.5,1.5,21.7,166.5,283.74,228.46
2018,11,20,15,30,184.0,87.0,1.5,21.7,130.0,234.32,187.97
2018,11,20,15,45,155.0,70.5,1.1,20.3,101.5,197.14,157.33
2018,11,20,16,0,126.0,54.0,0.7,18.9,73.0,159.87,125.57
2018,11,20,16,15,109.5,38.5,0.7,18.55,51.0,131.84,98.36
2018,11,20,16,30,93.0,23.0,0.7,18.2,29.0,94.6,28.61
2018,11,20,16,45,51.5,12.5,0.65,17.85,15.5,38.76,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.5,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.7,2.0,1.82,0.0
2018,11,21,7,15,2.0,7.5,2.0,14.1,7.5,6.58,0.0
2018,11,21,7,30,0.0,13.0,2.2,14.5,13.0,11.42,3.68
2018,11,21,7,45,0.0,18.0,2.4,14.9,18.0,15.82,8.11
2018,11,21,8,0,0.0,23.0,2.6,15.3,23.0,20.23,12.22
2018,11,21,8,15,0.0,27.0,2.65,15.5,27.0,23.76,15.5
2018,11,21,8,30,0.0,31.0,2.7,15.7,31.0,27.3,18.72
2018,11,21,8,45,0.0,38.5,2.8,15.9,38.5,33.93,24.64
2018,11,21,9,0,0.0,46.0,2.9,16.1,46.0,40.58,30.51
2018,11,21,9,15,1.5,59.5,3.15,16.5,60.0,52.56,41.01
2018,11,21,9,30,3.0,73.0,3.4,16.9,74.0,64.6,49.02
2018,11,21,9,45,9.5,67.5,3.65,17.3,71.5,60.31,44.94
2018,11,21,10,0,16.0,62.0,3.9,17.7,69.0,56.56,41.28
2018,11,21,10,15,29.0,86.5,4.1,18.0,100.5,80.24,60.32
2018,11,21,10,30,42.0,111.0,4.3,18.3,132.0,105.2,80.41
2018,11,21,10,45,21.5,118.5,4.5,18.65,129.5,108.75,84.05
2018,11,21,11,0,1.0,126.0,4.7,19.0,127.0,110.83,86.23
2018,11,21,11,15,1.0,111.0,4.75,19.1,112.0,98.26,75.82
2018,11,21,11,30,1.0,96.0,4.8,19.2,97.0,85.35,65.16
2018,11,21,11,45,0.5,73.0,4.85,19.3,73.5,64.81,48.21
2018,11,21,12,0,0.0,50.0,4.9,19.4,50.0,44.18,31.13
2018,11,21,12,15,9.5,75.0,4.9,19.35,80.0,71.1,53.48
2018,11,21,12,30,19.0,100.0,4.9,19.3,110.0,101.04,78.3
2018,11,21,12,45,11.0,103.5,4.9,19.3,109.5,98.05,75.83
2018,11,21,13,0,3.0,107.0,4.9,19.3,109.0,97.01,74.95
2018,11,21,13,15,3.5,99.5,4.8,19.15,101.5,90.64,69.85
2018,11,21,13,30,4.0,92.0,4.7,19.0,94.0,84.23,64.7
2018,11,21,13,45,3.0,76.0,4.6,18.9,77.5,69.12,52.27
2018,11,21,14,0,2.0,60.0,4.5,18.8,61.0,54.29,39.99
2018,11,21,14,15,1.0,51.0,4.3,18.65,51.5,45.66,32.85
2018,11,21,14,30,0.0,42.0,4.1,18.5,42.0,37.04,25.65
2018,11,21,14,45,2.0,40.5,3.9,18.3,41.0,37.0,25.73
2018,11,21,15,0,4.0,39.0,3.7,18.1,40.0,36.96,25.78
2018,11,21,15,15,2.0,25.5,3.7,18.1,26.0,23.72,14.5
2018,11,21,15,30,0.0,12.0,3.7,18.1,12.0,10.54,3.25
2018,11,21,15,45,104.5,17.5,3.05,17.55,33.0,96.55,77.28
2018,11,21,16,0,209.0,23.0,2.4,17.0,54.0,179.37,144.56
2018,11,21,16,15,117.5,14.0,2.1,16.3,30.5,109.89,82.38
2018,11,21,16,30,26.0,5.0,1.8,15.6,7.0,28.01,3.0
2018,11,21,16,45,14.5,3.0,1.55,14.95,4.0,10.41,0.0
2018,11,21,17,0,3.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,1.5,0.5,1.25,13.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,6,45,22.5,4.0,1.15,10.55,4.0,0.0,0.0
2018,11,22,7,0,45.0,8.0,1.1,10.6,8.0,7.28,0.0
2018,11,22,7,15,135.0,20.5,1.3,11.5,31.5,16.21,0.0
2018,11,22,7,30,225.0,33.0,1.5,12.4,55.0,25.81,15.33
2018,11,22,7,45,372.0,40.5,1.65,13.3,98.5,32.42,22.62
2018,11,22,8,0,519.0,48.0,1.8,14.2,142.0,37.72,27.72
2018,11,22,8,15,438.0,64.0,1.95,14.55,157.5,49.5,38.42
2018,11,22,8,30,357.0,80.0,2.1,14.9,173.0,58.83,46.82
2018,11,22,8,45,474.5,81.0,2.25,15.3,225.5,59.88,47.75
2018,11,22,9,0,592.0,82.0,2.4,15.7,278.0,59.41,47.25
2018,11,22,9,15,564.5,95.5,2.5,16.1,299.0,68.14,54.82
2018,11,22,9,30,537.0,109.0,2.6,16.5,320.0,80.52,65.49
2018,11,22,9,45,593.5,108.0,2.7,16.85,358.0,114.81,71.06
2018,11,22,10,0,650.0,107.0,2.8,17.2,396.0,154.46,95.15
2018,11,22,10,15,682.0,106.5,2.85,17.45,424.5,195.38,126.52
2018,11,22,10,30,714.0,106.0,2.9,17.7,453.0,238.46,162.57
2018,11,22,10,45,793.5,89.0,3.0,18.0,487.0,284.88,201.16
2018,11,22,11,0,873.0,72.0,3.1,18.3,521.0,335.19,243.9
2018,11,22,11,15,878.5,72.0,3.2,18.45,531.0,376.23,281.39
2018,11,22,11,30,884.0,72.0,3.3,18.6,541.0,415.73,317.08
2018,11,22,11,45,885.0,72.0,3.4,18.75,543.0,451.61,349.31
2018,11,22,12,0,886.0,72.0,3.5,18.9,545.0,485.29,379.12
2018,11,22,12,15,880.5,72.5,3.6,18.95,539.0,513.94,404.6
2018,11,22,12,30,875.0,73.0,3.7,19.0,533.0,539.76,427.39
2018,11,22,12,45,733.0,104.0,3.8,19.0,483.0,521.44,415.35
2018,11,22,13,0,591.0,135.0,3.9,19.0,433.0,492.55,394.31
2018,11,22,13,15,664.5,114.0,4.0,18.9,436.5,530.97,426.73
2018,11,22,13,30,738.0,93.0,4.1,18.8,440.0,568.32,458.03
2018,11,22,13,45,758.5,84.0,4.15,18.7,423.0,582.85,471.14
2018,11,22,14,0,779.0,75.0,4.2,18.6,406.0,596.38,483.48
2018,11,22,14,15,711.5,80.0,4.2,18.3,364.0,569.05,463.46
2018,11,22,14,30,644.0,85.0,4.2,18.0,322.0,536.78,439.28
2018,11,22,14,45,455.5,98.0,4.2,17.75,257.0,426.73,351.7
2018,11,22,15,0,267.0,111.0,4.2,17.5,192.0,310.67,256.65
2018,11,22,15,15,193.5,98.5,4.2,17.5,152.5,251.12,207.04
2018,11,22,15,30,120.0,86.0,4.2,17.5,113.0,180.87,147.59
2018,11,22,15,45,136.0,67.5,3.8,16.6,92.0,180.61,146.89
2018,11,22,16,0,152.0,49.0,3.4,15.7,71.0,166.96,134.02
2018,11,22,16,15,105.0,34.0,3.15,15.2,46.5,120.84,90.64
2018,11,22,16,30,58.0,19.0,2.9,14.7,22.0,66.58,10.58
2018,11,22,16,45,29.0,9.5,2.65,14.15,11.0,23.94,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.75,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.8,3.0,2.73,0.0
2018,11,23,7,15,7.0,5.0,1.15,14.1,5.0,4.58,0.0
2018,11,23,7,30,0.0,7.0,1.3,14.4,7.0,6.14,0.0
2018,11,23,7,45,0.0,11.5,1.4,14.7,11.5,10.09,3.11
2018,11,23,8,0,0.0,16.0,1.5,15.0,16.0,14.06,6.78
2018,11,23,8,15,0.0,31.0,1.7,15.25,31.0,27.3,18.66
2018,11,23,8,30,0.0,46.0,1.9,15.5,46.0,40.58,30.55
2018,11,23,8,45,0.0,56.5,2.1,15.75,56.5,49.9,38.84
2018,11,23,9,0,0.0,67.0,2.3,16.0,67.0,59.1,46.93
2018,11,23,9,15,0.0,66.0,2.45,16.2,66.0,58.33,46.16
2018,11,23,9,30,0.0,65.0,2.6,16.4,65.0,57.44,45.27
2018,11,23,9,45,0.0,82.0,2.7,16.6,82.0,72.25,55.45
2018,11,23,10,0,0.0,99.0,2.8,16.8,99.0,86.5,67.2
2018,11,23,10,15,0.0,89.0,3.0,17.05,89.0,78.49,60.35
2018,11,23,10,30,0.0,79.0,3.2,17.3,79.0,69.91,53.07
2018,11,23,10,45,1.0,100.0,3.4,17.55,100.5,88.37,68.25
2018,11,23,11,0,2.0,121.0,3.6,17.8,122.0,106.82,83.31
2018,11,23,11,15,1.5,111.5,3.75,17.9,112.5,98.83,76.65
2018,11,23,11,30,1.0,102.0,3.9,18.0,103.0,90.57,69.8
2018,11,23,11,45,0.5,85.0,4.05,18.15,85.5,75.48,57.29
2018,11,23,12,0,0.0,68.0,4.2,18.3,68.0,60.15,44.57
2018,11,23,12,15,0.0,82.0,4.25,18.35,82.0,72.6,54.9
2018,11,23,12,30,0.0,96.0,4.3,18.4,96.0,85.11,65.26
2018,11,23,12,45,1.5,109.0,4.35,18.45,110.0,97.77,75.75
2018,11,23,13,0,3.0,122.0,4.4,18.5,124.0,110.81,86.56
2018,11,23,13,15,7.5,114.5,4.4,18.45,118.5,106.91,83.55
2018,11,23,13,30,12.0,107.0,4.4,18.4,113.0,103.09,80.64
2018,11,23,13,45,12.5,95.5,4.4,18.35,101.0,93.05,72.5
2018,11,23,14,0,13.0,84.0,4.4,18.3,89.0,82.89,64.23
2018,11,23,14,15,9.0,81.0,4.35,18.2,84.5,77.84,60.06
2018,11,23,14,30,5.0,78.0,4.3,18.1,80.0,72.78,55.84
2018,11,23,14,45,7.0,74.0,4.25,18.0,76.5,70.68,54.23
2018,11,23,15,0,9.0,70.0,4.2,17.9,73.0,68.71,52.65
2018,11,23,15,15,4.5,51.5,4.2,17.9,53.0,48.32,35.33
2018,11,23,15,30,0.0,33.0,4.2,17.9,33.0,29.07,18.88
2018,11,23,15,45,0.0,25.5,3.8,17.35,25.5,22.44,13.19
2018,11,23,16,0,0.0,18.0,3.4,16.8,18.0,15.82,7.45
2018,11,23,16,15,0.0,12.0,3.3,16.65,12.0,10.54,2.6
2018,11,23,16,30,0.0,6.0,3.2,16.5,6.0,5.26,0.0
2018,11,23,16,45,0.0,3.0,3.15,16.3,3.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,29.0,4.0,1.3,14.25,4.0,0.0,0.0
2018,11,24,7,0,58.0,8.0,1.3,14.2,8.0,7.28,0.0
2018,11,24,7,15,188.5,19.0,1.55,14.65,33.5,15.98,0.0
2018,11,24,7,30,319.0,30.0,1.8,15.1,59.0,24.81,13.62
2018,11,24,7,45,423.0,37.0,2.05,15.55,97.5,29.65,19.88
2018,11,24,8,0,527.0,44.0,2.3,16.0,136.0,34.53,24.64
2018,11,24,8,15,587.0,48.5,2.45,16.25,176.5,37.15,27.23
2018,11,24,8,30,647.0,53.0,2.6,16.5,217.0,43.51,32.98
2018,11,24,8,45,687.0,55.5,2.7,16.75,255.5,44.66,34.03
2018,11,24,9,0,727.0,58.0,2.8,17.0,294.0,45.91,35.1
2018,11,24,9,15,571.5,85.5,2.8,17.25,284.0,60.69,48.04
2018,11,24,9,30,416.0,113.0,2.8,17.5,274.0,78.63,63.61
2018,11,24,9,45,216.0,128.0,2.85,17.75,212.0,108.39,78.49
2018,11,24,10,0,16.0,143.0,2.9,18.0,150.0,122.91,96.27
2018,11,24,10,15,13.5,150.5,2.9,18.3,156.5,130.44,102.25
2018,11,24,10,30,11.0,158.0,2.9,18.6,163.0,137.7,108.06
2018,11,24,10,45,29.0,180.0,2.9,18.85,194.5,159.77,125.2
2018,11,24,11,0,47.0,202.0,2.9,19.1,226.0,186.28,146.02
2018,11,24,11,15,59.5,213.0,2.9,19.3,244.0,204.15,160.15
2018,11,24,11,30,72.0,224.0,2.9,19.5,262.0,223.29,175.4
2018,11,24,11,45,113.0,229.5,2.85,19.7,289.0,253.58,199.3
2018,11,24,12,0,154.0,235.0,2.8,19.9,316.0,285.13,224.34
2018,11,24,12,15,394.5,182.0,2.8,19.95,387.5,372.9,293.82
2018,11,24,12,30,635.0,129.0,2.8,20.0,459.0,467.34,368.4
2018,11,24,12,45,512.5,158.0,2.8,20.05,420.0,445.89,352.82
2018,11,24,13,0,390.0,187.0,2.8,20.1,381.0,413.19,328.25
2018,11,24,13,15,497.0,153.0,2.75,20.0,390.5,462.99,369.07
2018,11,24,13,30,604.0,119.0,2.7,19.9,400.0,510.35,407.56
2018,11,24,13,45,535.5,126.5,2.65,19.8,365.0,482.26,386.6
2018,11,24,14,0,467.0,134.0,2.6,19.7,330.0,456.69,367.4
2018,11,24,14,15,580.0,105.0,2.55,19.45,329.0,509.12,410.48
2018,11,24,14,30,693.0,76.0,2.5,19.2,328.0,553.78,446.84
2018,11,24,14,45,687.0,69.0,2.45,18.95,296.5,544.41,440.29
2018,11,24,15,0,681.0,62.0,2.4,18.7,265.0,528.82,428.85
2018,11,24,15,15,610.5,59.0,2.4,18.7,221.0,482.28,391.8
2018,11,24,15,30,540.0,56.0,2.4,18.7,177.0,431.09,349.99
2018,11,24,15,45,500.0,48.5,1.85,17.5,142.0,392.52,317.01
2018,11,24,16,0,460.0,41.0,1.3,16.3,107.0,353.39,281.05
2018,11,24,16,15,337.5,32.0,1.25,15.5,71.0,265.64,199.67
2018,11,24,16,30,215.0,23.0,1.2,14.7,35.0,167.37,11.57
2018,11,24,16,45,107.5,11.5,1.15,13.9,17.5,66.77,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,10.15,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,10.1,6.0,5.46,0.0
2018,11,25,7,15,188.0,18.5,0.75,10.6,32.5,16.83,0.0
2018,11,25,7,30,329.0,31.0,0.8,11.1,59.0,25.94,14.34
2018,11,25,7,45,429.0,38.0,0.85,11.6,97.0,30.71,21.13
2018,11,25,8,0,529.0,45.0,0.9,12.1,135.0,35.53,25.96
2018,11,25,8,15,574.5,51.0,1.0,12.65,173.5,39.3,29.59
2018,11,25,8,30,620.0,57.0,1.1,13.2,212.0,43.04,33.04
2018,11,25,8,45,590.5,70.5,1.15,13.8,238.0,52.36,41.36
2018,11,25,9,0,561.0,84.0,1.2,14.4,264.0,61.4,49.29
2018,11,25,9,15,631.5,83.0,1.35,15.2,307.5,59.3,47.22
2018,11,25,9,30,702.0,82.0,1.5,16.0,351.0,57.59,45.49
2018,11,25,9,45,763.0,76.5,1.65,16.8,390.5,99.12,54.85
2018,11,25,10,0,824.0,71.0,1.8,17.6,430.0,142.54,78.46
2018,11,25,10,15,835.0,72.5,1.85,17.95,453.5,188.97,114.03
2018,11,25,10,30,846.0,74.0,1.9,18.3,477.0,235.32,153.39
2018,11,25,10,45,853.0,75.5,1.95,18.65,494.0,280.36,193.43
2018,11,25,11,0,860.0,77.0,2.0,19.0,511.0,324.51,233.04
2018,11,25,11,15,864.0,77.5,2.05,19.2,521.0,367.86,271.82
2018,11,25,11,30,868.0,78.0,2.1,19.4,531.0,406.74,306.5
2018,11,25,11,45,868.0,79.0,2.15,19.65,533.5,442.68,338.16
2018,11,25,12,0,868.0,80.0,2.2,19.9,536.0,476.39,367.36
2018,11,25,12,15,869.0,78.5,2.25,19.95,531.5,505.94,393.07
2018,11,25,12,30,870.0,77.0,2.3,20.0,527.0,532.97,416.37
2018,11,25,12,45,868.5,75.0,2.3,20.1,515.0,555.55,435.65
2018,11,25,13,0,867.0,73.0,2.3,20.2,503.0,575.3,452.45
2018,11,25,13,15,857.5,72.0,2.25,20.15,483.0,588.58,464.17
2018,11,25,13,30,848.0,71.0,2.2,20.1,463.0,602.19,475.8
2018,11,25,13,45,833.5,69.5,2.15,20.05,436.5,605.97,479.97
2018,11,25,14,0,819.0,68.0,2.1,20.0,410.0,606.49,481.57
2018,11,25,14,15,800.5,65.5,2.05,19.85,378.0,600.12,478.03
2018,11,25,14,30,782.0,63.0,2.0,19.7,346.0,590.65,471.92
2018,11,25,14,45,755.0,59.5,1.95,19.5,309.0,571.62,458.3
2018,11,25,15,0,728.0,56.0,1.9,19.3,272.0,549.89,442.06
2018,11,25,15,15,684.5,52.0,1.9,19.3,231.5,514.74,414.52
2018,11,25,15,30,641.0,48.0,1.9,19.3,191.0,477.71,384.28
2018,11,25,15,45,555.0,44.0,1.4,17.8,148.5,418.98,335.63
2018,11,25,16,0,469.0,40.0,0.9,16.3,106.0,356.47,281.66
2018,11,25,16,15,297.5,30.5,0.95,15.75,67.0,240.65,179.24
2018,11,25,16,30,126.0,21.0,1.0,15.2,28.0,116.37,0.0
2018,11,25,16,45,63.0,10.5,1.05,14.7,14.0,42.44,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.55,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.4,5.0,4.55,0.0
2018,11,26,7,15,71.0,17.5,1.2,9.3,22.5,15.92,0.0
2018,11,26,7,30,116.0,30.0,1.3,10.2,40.0,24.17,12.48
2018,11,26,7,45,168.5,44.5,1.4,11.05,68.0,35.39,25.14
2018,11,26,8,0,221.0,59.0,1.5,11.9,96.0,44.8,34.11
2018,11,26,8,15,255.5,72.5,1.45,12.55,127.0,54.21,42.82
2018,11,26,8,30,290.0,86.0,1.4,13.2,158.0,63.35,51.1
2018,11,26,8,45,290.5,101.5,1.35,13.85,183.5,76.68,62.91
2018,11,26,9,0,291.0,117.0,1.3,14.5,209.0,87.01,71.85
2018,11,26,9,15,293.0,131.5,1.4,15.35,233.5,96.4,79.77
2018,11,26,9,30,295.0,146.0,1.5,16.2,258.0,105.53,87.33
2018,11,26,9,45,288.5,159.5,1.55,17.1,276.5,131.98,96.46
2018,11,26,10,0,282.0,173.0,1.6,18.0,295.0,160.02,115.33
2018,11,26,10,15,360.5,169.5,1.55,18.4,334.5,188.18,133.58
2018,11,26,10,30,439.0,166.0,1.5,18.8,374.0,220.96,157.33
2018,11,26,10,45,442.5,172.0,1.5,19.25,388.0,251.86,183.63
2018,11,26,11,0,446.0,178.0,1.5,19.7,402.0,282.46,209.84
2018,11,26,11,15,424.0,184.5,1.45,20.05,400.5,304.52,229.76
2018,11,26,11,30,402.0,191.0,1.4,20.4,399.0,324.02,247.13
2018,11,26,11,45,303.5,210.0,1.3,20.75,367.5,317.2,244.31
2018,11,26,12,0,205.0,229.0,1.2,21.1,336.0,301.51,233.62
2018,11,26,12,15,228.0,223.5,1.2,21.3,341.5,318.23,247.32
2018,11,26,12,30,251.0,218.0,1.2,21.5,347.0,341.34,265.7
2018,11,26,12,45,324.0,200.5,1.2,21.75,363.0,375.05,292.37
2018,11,26,13,0,397.0,183.0,1.2,22.0,379.0,418.79,326.4
2018,11,26,13,15,322.5,183.0,1.2,21.95,338.0,379.48,297.25
2018,11,26,13,30,248.0,183.0,1.2,21.9,297.0,344.63,271.18
2018,11,26,13,45,281.0,166.5,1.2,21.8,288.5,354.88,280.67
2018,11,26,14,0,314.0,150.0,1.2,21.7,280.0,364.31,289.29
2018,11,26,14,15,204.5,127.5,1.05,21.2,209.5,275.51,220.07
2018,11,26,14,30,95.0,105.0,0.9,20.7,139.0,173.18,138.25
2018,11,26,14,45,173.5,103.5,0.75,20.15,157.5,235.52,190.19
2018,11,26,15,0,252.0,102.0,0.6,19.6,176.0,287.13,231.77
2018,11,26,15,15,244.0,89.0,0.6,19.6,152.0,268.44,216.33
2018,11,26,15,30,236.0,76.0,0.6,19.6,128.0,248.89,200.02
2018,11,26,15,45,186.5,60.5,0.65,18.6,96.0,199.84,159.79
2018,11,26,16,0,137.0,45.0,0.7,17.6,64.0,151.04,118.52
2018,11,26,16,15,86.5,30.0,0.7,17.3,40.5,103.0,73.96
2018,11,26,16,30,36.0,15.0,0.7,17.0,17.0,46.11,0.0
2018,11,26,16,45,18.0,7.5,0.75,16.7,8.5,16.19,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.35,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.4,3.0,2.73,0.0
2018,11,27,7,15,8.5,9.0,0.95,10.8,9.0,8.19,0.0
2018,11,27,7,30,0.0,15.0,0.9,11.2,15.0,13.2,3.87
2018,11,27,7,45,0.0,22.5,0.85,11.6,22.5,19.81,11.55
2018,11,27,8,0,0.0,30.0,0.8,12.0,30.0,26.43,17.86
2018,11,27,8,15,0.0,42.5,0.95,12.55,42.5,37.5,27.97
2018,11,27,8,30,0.0,55.0,1.1,13.1,55.0,48.34,37.77
2018,11,27,8,45,17.0,86.5,1.3,13.6,92.0,73.38,60.06
2018,11,27,9,0,34.0,118.0,1.5,14.1,129.0,93.61,77.8
2018,11,27,9,15,39.0,133.0,1.5,14.4,147.0,104.48,87.16
2018,11,27,9,30,44.0,148.0,1.5,14.7,165.0,115.1,96.19
2018,11,27,9,45,47.5,160.0,1.5,15.0,179.5,128.25,101.2
2018,11,27,10,0,51.0,172.0,1.5,15.3,194.0,142.65,111.97
2018,11,27,10,15,67.5,186.5,1.55,15.55,217.0,161.18,126.0
2018,11,27,10,30,84.0,201.0,1.6,15.8,240.0,181.55,141.79
2018,11,27,10,45,67.0,202.5,1.6,16.05,234.5,185.71,145.89
2018,11,27,11,0,50.0,204.0,1.6,16.3,229.0,187.89,148.31
2018,11,27,11,15,43.5,204.5,1.65,16.4,226.5,190.97,151.14
2018,11,27,11,30,37.0,205.0,1.7,16.5,224.0,193.25,153.24
2018,11,27,11,45,20.0,167.5,1.8,16.6,178.0,155.81,123.3
2018,11,27,12,0,3.0,130.0,1.9,16.7,132.0,116.47,91.39
2018,11,27,12,15,1.5,104.0,2.0,16.7,105.0,92.92,72.09
2018,11,27,12,30,0.0,78.0,2.1,16.7,78.0,69.03,52.32
2018,11,27,12,45,0.0,81.0,2.2,16.75,81.0,71.7,54.59
2018,11,27,13,0,0.0,84.0,2.3,16.8,84.0,74.36,56.85
2018,11,27,13,15,0.0,80.5,2.35,16.85,80.5,71.24,54.3
2018,11,27,13,30,0.0,77.0,2.4,16.9,77.0,68.12,51.76
2018,11,27,13,45,11.0,95.5,2.45,16.95,100.0,92.05,72.04
2018,11,27,14,0,22.0,114.0,2.5,17.0,123.0,123.08,98.15
2018,11,27,14,15,12.0,102.0,2.35,16.85,107.0,100.23,79.09
2018,11,27,14,30,2.0,90.0,2.2,16.7,91.0,82.81,64.48
2018,11,27,14,45,1.0,72.5,2.1,16.6,73.0,65.44,49.95
2018,11,27,15,0,0.0,55.0,2.0,16.5,55.0,48.57,35.7
2018,11,27,15,15,0.0,44.0,2.0,16.5,44.0,38.81,27.38
2018,11,27,15,30,0.0,33.0,2.0,16.5,33.0,29.07,19.01
2018,11,27,15,45,0.0,20.0,1.65,15.9,20.0,17.58,9.19
2018,11,27,16,0,0.0,7.0,1.3,15.3,7.0,6.14,0.0
2018,11,27,16,15,8.5,5.5,1.2,15.1,6.0,10.55,2.65
2018,11,27,16,30,17.0,4.0,1.1,14.9,5.0,15.84,0.0
2018,11,27,16,45,8.5,2.0,1.0,14.75,2.5,6.23,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
