Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.55,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.8,2.0,0.0,0.0
2018,11,28,7,15,7.0,5.0,0.25,15.05,5.0,4.55,0.0
2018,11,28,7,30,0.0,8.0,0.3,15.3,8.0,7.02,0.0
2018,11,28,7,45,12.5,17.0,0.4,15.55,19.0,15.27,7.4
2018,11,28,8,0,25.0,26.0,0.5,15.8,30.0,22.62,14.2
2018,11,28,8,15,41.5,30.5,0.6,15.95,39.5,26.45,17.81
2018,11,28,8,30,58.0,35.0,0.7,16.1,49.0,30.23,21.29
2018,11,28,8,45,62.0,42.0,0.8,16.3,59.5,35.89,26.37
2018,11,28,9,0,66.0,49.0,0.9,16.5,70.0,41.45,31.28
2018,11,28,9,15,82.5,72.5,0.9,16.7,101.5,59.47,47.13
2018,11,28,9,30,99.0,96.0,0.9,16.9,133.0,76.62,62.01
2018,11,28,9,45,49.5,72.5,0.9,17.1,91.0,62.22,45.63
2018,11,28,10,0,0.0,49.0,0.9,17.3,49.0,43.25,30.96
2018,11,28,10,15,0.0,59.5,1.0,17.55,59.5,52.57,38.7
2018,11,28,10,30,0.0,70.0,1.1,17.8,70.0,61.9,46.37
2018,11,28,10,45,130.0,128.0,1.25,18.1,192.5,141.06,106.71
2018,11,28,11,0,260.0,186.0,1.4,18.4,315.0,232.56,176.85
2018,11,28,11,15,236.0,178.0,1.45,18.55,297.0,233.2,179.16
2018,11,28,11,30,212.0,170.0,1.5,18.7,279.0,230.8,179.05
2018,11,28,11,45,203.5,192.0,1.6,18.9,297.0,256.05,200.17
2018,11,28,12,0,195.0,214.0,1.7,19.1,315.0,282.25,221.58
2018,11,28,12,15,459.5,161.0,1.8,19.0,396.0,379.0,297.72
2018,11,28,12,30,724.0,108.0,1.9,18.9,477.0,483.59,379.61
2018,11,28,12,45,738.5,103.5,2.05,18.85,472.0,510.02,401.89
2018,11,28,13,0,753.0,99.0,2.2,18.8,467.0,534.67,423.12
2018,11,28,13,15,500.0,136.5,2.35,18.7,377.0,441.53,352.89
2018,11,28,13,30,247.0,174.0,2.5,18.6,287.0,332.98,267.75
2018,11,28,13,45,237.0,163.5,2.65,18.5,266.5,323.2,261.45
2018,11,28,14,0,227.0,153.0,2.8,18.4,246.0,312.04,253.49
2018,11,28,14,15,292.0,134.5,2.85,18.25,244.5,337.44,275.67
2018,11,28,14,30,357.0,116.0,2.9,18.1,243.0,374.45,306.66
2018,11,28,14,45,287.5,113.5,2.95,17.9,209.0,319.08,262.17
2018,11,28,15,0,218.0,111.0,3.0,17.7,175.0,276.29,226.99
2018,11,28,15,15,213.5,95.0,3.0,17.7,150.0,256.63,210.8
2018,11,28,15,30,209.0,79.0,3.0,17.7,125.0,235.84,192.99
2018,11,28,15,45,169.0,64.0,2.75,17.05,96.0,194.26,157.31
2018,11,28,16,0,129.0,49.0,2.5,16.4,67.0,153.06,121.02
2018,11,28,16,15,85.5,34.0,2.5,16.05,44.0,110.71,79.53
2018,11,28,16,30,42.0,19.0,2.5,15.7,21.0,50.09,0.0
2018,11,28,16,45,21.0,9.5,2.5,15.3,10.5,19.5,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,14.2,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,14.2,1.0,0.0,0.0
2018,11,29,7,15,0.0,5.0,5.55,14.25,5.0,4.55,0.0
2018,11,29,7,30,0.0,9.0,5.6,14.3,9.0,7.9,0.0
2018,11,29,7,45,4.5,22.0,5.7,14.35,22.5,19.38,10.82
2018,11,29,8,0,9.0,35.0,5.8,14.4,36.0,30.79,21.32
2018,11,29,8,15,31.0,56.5,5.8,14.45,63.5,47.93,36.82
2018,11,29,8,30,53.0,78.0,5.8,14.5,91.0,64.34,51.65
2018,11,29,8,45,67.5,83.5,5.85,14.55,102.5,66.7,53.89
2018,11,29,9,0,82.0,89.0,5.9,14.6,114.0,71.07,57.82
2018,11,29,9,15,55.5,88.0,5.8,14.6,106.0,74.04,60.43
2018,11,29,9,30,29.0,87.0,5.7,14.6,98.0,73.57,59.94
2018,11,29,9,45,20.0,89.5,5.6,14.6,97.5,76.97,59.46
2018,11,29,10,0,11.0,92.0,5.5,14.6,97.0,81.6,63.34
2018,11,29,10,15,18.0,94.5,5.45,14.6,103.0,84.21,65.08
2018,11,29,10,30,25.0,97.0,5.4,14.6,109.0,89.12,68.87
2018,11,29,10,45,33.0,125.0,5.3,14.6,141.0,115.93,91.11
2018,11,29,11,0,41.0,153.0,5.2,14.6,173.0,143.81,114.21
2018,11,29,11,15,58.0,161.5,5.2,14.7,190.5,159.68,127.13
2018,11,29,11,30,75.0,170.0,5.2,14.8,208.0,177.05,141.49
2018,11,29,11,45,70.0,161.5,5.15,14.9,197.0,172.07,137.79
2018,11,29,12,0,65.0,153.0,5.1,15.0,186.0,166.16,133.29
2018,11,29,12,15,84.0,159.5,5.05,15.05,202.0,188.81,152.3
2018,11,29,12,30,103.0,166.0,5.0,15.1,218.0,209.35,169.62
2018,11,29,12,45,129.0,187.0,4.9,15.1,250.5,248.85,202.49
2018,11,29,13,0,155.0,208.0,4.8,15.1,283.0,290.57,237.01
2018,11,29,13,15,177.5,170.5,4.7,15.1,253.5,272.09,223.02
2018,11,29,13,30,200.0,133.0,4.6,15.1,224.0,260.75,214.95
2018,11,29,13,45,293.0,133.5,4.45,15.1,258.0,323.7,268.1
2018,11,29,14,0,386.0,134.0,4.3,15.1,292.0,399.93,331.01
2018,11,29,14,15,513.0,109.5,4.05,15.0,302.0,458.49,379.86
2018,11,29,14,30,640.0,85.0,3.8,14.9,312.0,521.81,431.7
2018,11,29,14,45,418.5,88.0,3.6,14.8,230.0,382.9,318.92
2018,11,29,15,0,197.0,91.0,3.4,14.7,148.0,236.95,197.2
2018,11,29,15,15,186.5,70.5,3.4,14.7,118.0,206.6,172.05
2018,11,29,15,30,176.0,50.0,3.4,14.7,88.0,188.15,155.82
2018,11,29,15,45,115.0,39.5,2.6,14.2,62.0,124.73,101.06
2018,11,29,16,0,54.0,29.0,1.8,13.7,36.0,66.55,50.48
2018,11,29,16,15,34.5,19.0,1.8,13.55,23.0,43.62,28.38
2018,11,29,16,30,15.0,9.0,1.8,13.4,10.0,18.53,0.0
2018,11,29,16,45,7.5,4.5,1.75,13.2,5.0,7.96,0.0
2018,11,29,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.55,9.4,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.5,9.4,1.0,0.0,0.0
2018,11,30,7,15,33.5,12.5,1.75,10.1,14.5,11.37,0.0
2018,11,30,7,30,52.0,24.0,2.0,10.8,28.0,20.14,6.39
2018,11,30,7,45,80.5,40.5,2.25,11.5,51.0,33.14,22.69
2018,11,30,8,0,109.0,57.0,2.5,12.2,74.0,45.86,34.78
2018,11,30,8,15,147.5,72.5,2.7,12.55,103.0,55.84,44.11
2018,11,30,8,30,186.0,88.0,2.9,12.9,132.0,66.89,54.22
2018,11,30,8,45,260.0,97.5,3.1,13.25,170.5,73.81,60.48
2018,11,30,9,0,334.0,107.0,3.3,13.6,209.0,76.92,63.23
2018,11,30,9,15,388.0,113.0,3.35,13.95,245.0,80.27,66.09
2018,11,30,9,30,442.0,119.0,3.4,14.3,281.0,83.64,68.9
2018,11,30,9,45,534.0,113.5,3.4,14.65,326.0,101.49,67.76
2018,11,30,10,0,626.0,108.0,3.4,15.0,371.0,137.08,84.75
2018,11,30,10,15,632.0,113.0,3.4,15.25,391.5,176.67,114.39
2018,11,30,10,30,638.0,118.0,3.4,15.5,412.0,216.15,147.65
2018,11,30,10,45,685.5,113.0,3.35,15.75,439.5,256.67,181.88
2018,11,30,11,0,733.0,108.0,3.3,16.0,467.0,300.13,219.48
2018,11,30,11,15,696.0,118.5,3.35,16.15,465.5,332.51,250.72
2018,11,30,11,30,659.0,129.0,3.4,16.3,464.0,360.68,277.75
2018,11,30,11,45,730.5,112.5,3.45,16.45,485.5,403.47,314.21
2018,11,30,12,0,802.0,96.0,3.5,16.6,507.0,449.92,353.46
2018,11,30,12,15,801.5,95.0,3.5,16.6,502.5,478.13,378.7
2018,11,30,12,30,801.0,94.0,3.5,16.6,498.0,504.0,401.68
2018,11,30,12,45,824.5,86.0,3.55,16.6,493.5,532.92,426.78
2018,11,30,13,0,848.0,78.0,3.6,16.6,489.0,560.07,450.23
2018,11,30,13,15,839.5,76.0,3.55,16.55,469.5,573.44,462.52
2018,11,30,13,30,831.0,74.0,3.5,16.5,450.0,583.66,472.18
2018,11,30,13,45,818.0,72.0,3.4,16.45,424.5,588.03,476.97
2018,11,30,14,0,805.0,70.0,3.3,16.4,399.0,589.22,479.09
2018,11,30,14,15,785.0,68.0,3.2,16.2,367.5,582.94,475.46
2018,11,30,14,30,765.0,66.0,3.1,16.0,336.0,573.59,469.15
2018,11,30,14,45,736.0,62.5,3.0,15.8,299.5,553.94,454.42
2018,11,30,15,0,707.0,59.0,2.9,15.6,263.0,531.6,436.95
2018,11,30,15,15,661.5,55.0,2.9,15.6,223.5,496.04,408.06
2018,11,30,15,30,616.0,51.0,2.9,15.6,184.0,463.72,380.29
2018,11,30,15,45,545.0,45.0,2.15,14.4,143.5,408.46,332.77
2018,11,30,16,0,474.0,39.0,1.4,13.2,103.0,353.33,282.69
2018,11,30,16,15,348.5,30.5,1.35,12.55,68.0,266.0,196.25
2018,11,30,16,30,223.0,22.0,1.3,11.9,33.0,165.13,0.0
2018,11,30,16,45,111.5,11.0,1.25,11.25,16.5,67.38,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.5,11.25,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.4,11.2,1.0,0.0,0.0
2018,12,1,7,15,24.0,8.0,2.55,11.5,9.5,7.28,0.0
2018,12,1,7,30,44.0,15.0,2.7,11.8,18.0,12.49,1.04
2018,12,1,7,45,91.0,26.5,2.85,12.15,38.5,21.69,12.77
2018,12,1,8,0,138.0,38.0,3.0,12.5,59.0,30.68,21.37
2018,12,1,8,15,159.0,43.5,2.95,12.65,75.0,32.38,23.25
2018,12,1,8,30,180.0,49.0,2.9,12.8,91.0,35.92,26.62
2018,12,1,8,45,90.0,43.5,2.85,12.9,64.5,34.43,25.38
2018,12,1,9,0,0.0,38.0,2.8,13.0,38.0,33.49,24.56
2018,12,1,9,15,0.0,48.5,3.0,13.15,48.5,42.79,32.88
2018,12,1,9,30,0.0,59.0,3.2,13.3,59.0,52.11,41.15
2018,12,1,9,45,1.0,67.0,3.4,13.45,67.5,59.26,45.17
2018,12,1,10,0,2.0,75.0,3.6,13.6,76.0,66.51,51.18
2018,12,1,10,15,6.0,90.5,3.8,13.7,93.5,80.39,62.64
2018,12,1,10,30,10.0,106.0,4.0,13.8,111.0,94.6,74.33
2018,12,1,10,45,263.0,125.5,4.2,13.9,254.0,166.72,125.07
2018,12,1,11,0,516.0,145.0,4.4,14.0,397.0,267.42,201.66
2018,12,1,11,15,408.0,165.5,4.5,14.15,367.5,276.42,214.65
2018,12,1,11,30,300.0,186.0,4.6,14.3,338.0,274.15,217.13
2018,12,1,11,45,208.0,170.5,4.65,14.45,276.0,239.16,191.41
2018,12,1,12,0,116.0,155.0,4.7,14.6,214.0,192.99,155.22
2018,12,1,12,15,425.0,133.5,4.7,14.65,347.5,332.64,269.38
2018,12,1,12,30,734.0,112.0,4.7,14.7,481.0,486.17,393.19
2018,12,1,12,45,733.5,108.5,4.75,14.7,470.0,506.1,411.05
2018,12,1,13,0,733.0,105.0,4.8,14.7,459.0,523.59,427.15
2018,12,1,13,15,764.0,95.5,4.7,14.65,451.5,550.06,450.0
2018,12,1,13,30,795.0,86.0,4.6,14.6,444.0,573.43,470.19
2018,12,1,13,45,775.5,85.0,4.55,14.55,417.5,574.71,472.62
2018,12,1,14,0,756.0,84.0,4.5,14.5,391.0,575.1,474.14
2018,12,1,14,15,728.5,82.0,4.4,14.35,359.0,564.56,466.85
2018,12,1,14,30,701.0,80.0,4.3,14.2,327.0,551.06,456.91
2018,12,1,14,45,661.0,77.0,4.2,14.0,290.0,525.83,437.25
2018,12,1,15,0,621.0,74.0,4.1,13.8,253.0,498.13,414.96
2018,12,1,15,15,569.0,69.0,4.1,13.8,214.0,458.6,382.21
2018,12,1,15,30,517.0,64.0,4.1,13.8,175.0,417.4,346.86
2018,12,1,15,45,430.0,57.0,3.4,13.0,135.5,351.97,290.45
2018,12,1,16,0,343.0,50.0,2.7,12.2,96.0,289.8,234.63
2018,12,1,16,15,226.5,37.0,2.5,11.8,62.5,207.07,152.84
2018,12,1,16,30,110.0,24.0,2.3,11.4,29.0,109.64,0.0
2018,12,1,16,45,55.0,12.0,2.1,11.05,14.5,39.15,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,6.0,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,6.0,2.0,0.0,0.0
2018,12,2,7,15,178.0,14.0,0.55,6.5,24.5,12.73,0.0
2018,12,2,7,30,331.0,25.0,0.5,7.0,47.0,21.11,4.4
2018,12,2,7,45,442.0,32.0,0.5,7.5,84.5,26.1,16.83
2018,12,2,8,0,553.0,39.0,0.5,8.0,122.0,34.0,24.82
2018,12,2,8,15,618.5,44.0,0.45,8.55,163.5,37.44,28.31
2018,12,2,8,30,684.0,49.0,0.4,9.1,205.0,40.94,31.68
2018,12,2,8,45,726.0,52.0,0.3,9.65,245.0,42.61,33.27
2018,12,2,9,0,768.0,55.0,0.2,10.2,285.0,44.37,34.84
2018,12,2,9,15,794.0,57.5,0.35,10.6,321.0,45.68,35.94
2018,12,2,9,30,820.0,60.0,0.5,11.0,357.0,47.03,37.04
2018,12,2,9,45,837.0,62.0,0.65,11.4,387.5,74.38,40.62
2018,12,2,10,0,854.0,64.0,0.8,11.8,418.0,127.63,69.29
2018,12,2,10,15,866.5,65.5,0.8,12.0,443.0,174.79,103.2
2018,12,2,10,30,879.0,67.0,0.8,12.2,468.0,221.91,142.4
2018,12,2,10,45,885.5,68.0,0.85,12.4,485.0,266.97,182.62
2018,12,2,11,0,892.0,69.0,0.9,12.6,502.0,311.01,222.76
2018,12,2,11,15,897.0,69.5,0.9,12.95,513.0,352.92,260.8
2018,12,2,11,30,902.0,70.0,0.9,13.3,524.0,393.29,296.93
2018,12,2,11,45,904.0,70.0,0.95,13.65,527.0,430.29,329.88
2018,12,2,12,0,906.0,70.0,1.0,14.0,530.0,465.16,360.39
2018,12,2,12,15,885.0,74.0,1.1,14.2,520.5,491.09,383.98
2018,12,2,12,30,864.0,78.0,1.2,14.4,511.0,514.47,405.01
2018,12,2,12,45,861.0,77.0,1.3,14.55,499.5,538.07,425.77
2018,12,2,13,0,858.0,76.0,1.4,14.7,488.0,558.85,444.01
2018,12,2,13,15,819.0,80.5,1.4,14.65,461.5,562.29,448.51
2018,12,2,13,30,780.0,85.0,1.4,14.6,435.0,561.57,449.67
2018,12,2,13,45,778.0,80.5,1.4,14.55,412.5,569.43,457.37
2018,12,2,14,0,776.0,76.0,1.4,14.5,390.0,574.4,462.61
2018,12,2,14,15,660.5,85.5,1.3,14.3,338.0,524.88,425.0
2018,12,2,14,30,545.0,95.0,1.2,14.1,286.0,469.17,382.19
2018,12,2,14,45,363.0,103.5,1.15,13.85,225.0,364.12,299.2
2018,12,2,15,0,181.0,112.0,1.1,13.6,164.0,252.93,208.37
2018,12,2,15,15,127.0,96.5,1.1,13.6,130.5,193.03,158.87
2018,12,2,15,30,73.0,81.0,1.1,13.6,97.0,144.31,117.25
2018,12,2,15,45,49.5,64.5,0.95,12.45,74.0,103.0,82.04
2018,12,2,16,0,26.0,48.0,0.8,11.3,51.0,71.61,54.49
2018,12,2,16,15,80.5,32.5,0.9,10.75,37.5,105.15,75.47
2018,12,2,16,30,135.0,17.0,1.0,10.2,24.0,111.12,0.0
2018,12,2,16,45,67.5,8.5,1.05,9.6,12.0,42.31,0.0
2018,12,2,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.5,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.5,2.0,0.0,0.0
2018,12,3,7,15,38.5,13.0,1.35,4.45,14.0,11.82,0.0
2018,12,3,7,30,54.0,23.0,1.5,5.4,26.0,18.65,1.62
2018,12,3,7,45,93.5,38.0,1.65,6.35,49.5,30.27,20.29
2018,12,3,8,0,133.0,53.0,1.8,7.3,73.0,41.63,31.57
2018,12,3,8,15,204.0,66.0,1.8,7.95,107.0,51.42,40.87
2018,12,3,8,30,275.0,79.0,1.8,8.6,141.0,58.69,47.7
2018,12,3,8,45,439.0,76.5,1.85,9.3,197.0,56.59,45.87
2018,12,3,9,0,603.0,74.0,1.9,10.0,253.0,54.78,44.18
2018,12,3,9,15,696.5,68.5,1.95,10.7,300.0,49.59,39.37
2018,12,3,9,30,790.0,63.0,2.0,11.4,347.0,49.31,38.97
2018,12,3,9,45,743.5,77.0,2.05,12.15,362.5,81.08,49.37
2018,12,3,10,0,697.0,91.0,2.1,12.9,378.0,123.94,72.66
2018,12,3,10,15,776.5,80.5,2.1,13.1,418.0,168.07,101.71
2018,12,3,10,30,856.0,70.0,2.1,13.3,458.0,213.47,136.61
2018,12,3,10,45,861.5,71.5,2.1,13.5,475.0,258.31,176.88
2018,12,3,11,0,867.0,73.0,2.1,13.7,492.0,305.19,219.56
2018,12,3,11,15,661.5,122.0,2.15,13.85,445.5,318.55,240.59
2018,12,3,11,30,456.0,171.0,2.2,14.0,399.0,316.82,246.83
2018,12,3,11,45,421.5,182.0,2.2,14.15,394.0,335.05,264.21
2018,12,3,12,0,387.0,193.0,2.2,14.3,389.0,346.03,275.11
2018,12,3,12,15,514.5,160.5,2.2,14.4,418.5,396.91,316.57
2018,12,3,12,30,642.0,128.0,2.2,14.5,448.0,452.42,361.7
2018,12,3,12,45,710.0,110.5,2.15,14.6,457.0,491.91,394.13
2018,12,3,13,0,778.0,93.0,2.1,14.7,466.0,530.97,426.09
2018,12,3,13,15,575.0,130.5,2.05,14.7,400.0,475.47,383.68
2018,12,3,13,30,372.0,168.0,2.0,14.7,334.0,395.99,321.62
2018,12,3,13,45,452.0,143.0,1.95,14.7,333.5,436.75,355.81
2018,12,3,14,0,532.0,118.0,1.9,14.7,333.0,467.14,381.21
2018,12,3,14,15,343.5,111.5,1.7,14.45,246.0,351.45,288.99
2018,12,3,14,30,155.0,105.0,1.5,14.2,159.0,219.37,180.85
2018,12,3,14,45,98.0,98.5,1.3,13.95,131.5,169.11,139.14
2018,12,3,15,0,41.0,92.0,1.1,13.7,104.0,119.35,96.7
2018,12,3,15,15,39.5,86.0,1.1,13.7,96.0,114.92,92.86
2018,12,3,15,30,38.0,80.0,1.1,13.7,88.0,111.71,89.65
2018,12,3,15,45,22.0,62.5,1.15,12.5,67.0,83.66,65.46
2018,12,3,16,0,6.0,45.0,1.2,11.3,46.0,49.39,35.74
2018,12,3,16,15,12.0,29.5,1.25,10.9,30.5,41.1,25.96
2018,12,3,16,30,18.0,14.0,1.3,10.5,15.0,27.92,0.0
2018,12,3,16,45,9.0,7.0,1.35,10.15,7.5,10.97,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.7,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.7,2.0,0.0,0.0
2018,12,4,7,15,17.0,7.0,2.15,8.1,7.0,6.37,0.0
2018,12,4,7,30,17.0,11.0,2.3,8.5,12.0,9.78,0.0
2018,12,4,7,45,8.5,18.0,2.5,8.9,18.5,16.16,7.98
2018,12,4,8,0,0.0,25.0,2.7,9.3,25.0,22.01,13.89
2018,12,4,8,15,0.0,33.5,2.7,9.85,33.5,29.52,20.92
2018,12,4,8,30,0.0,42.0,2.7,10.4,42.0,37.05,27.88
2018,12,4,8,45,11.0,60.0,2.75,10.9,63.0,52.62,42.0
2018,12,4,9,0,22.0,78.0,2.8,11.4,84.0,65.7,53.73
2018,12,4,9,15,60.5,110.5,2.85,12.0,131.0,89.37,74.72
2018,12,4,9,30,99.0,143.0,2.9,12.6,178.0,107.1,90.16
2018,12,4,9,45,52.5,128.0,2.95,13.2,146.5,104.92,82.99
2018,12,4,10,0,6.0,113.0,3.0,13.8,115.0,97.58,77.24
2018,12,4,10,15,3.0,88.0,3.0,14.2,89.0,77.8,60.46
2018,12,4,10,30,0.0,63.0,3.0,14.6,63.0,55.68,41.76
2018,12,4,10,45,0.0,66.5,3.05,14.95,66.5,58.79,44.29
2018,12,4,11,0,0.0,70.0,3.1,15.3,70.0,61.91,46.79
2018,12,4,11,15,0.0,72.0,3.1,15.55,72.0,63.69,48.2
2018,12,4,11,30,0.0,74.0,3.1,15.8,74.0,65.47,49.62
2018,12,4,11,45,0.0,80.0,3.05,16.05,80.0,70.81,54.01
2018,12,4,12,0,0.0,86.0,3.0,16.3,86.0,76.15,58.41
2018,12,4,12,15,0.0,97.0,2.75,16.25,97.0,85.94,66.58
2018,12,4,12,30,0.0,108.0,2.5,16.2,108.0,95.89,74.87
2018,12,4,12,45,0.0,104.5,2.2,16.15,104.5,92.88,72.41
2018,12,4,13,0,0.0,101.0,1.9,16.1,101.0,89.84,69.95
2018,12,4,13,15,0.0,95.5,1.75,15.9,95.5,84.95,65.99
2018,12,4,13,30,0.0,90.0,1.6,15.7,90.0,80.01,62.0
2018,12,4,13,45,0.0,85.0,1.45,15.5,85.0,75.52,58.37
2018,12,4,14,0,0.0,80.0,1.3,15.3,80.0,71.01,54.72
2018,12,4,14,15,0.0,74.5,1.3,14.85,74.5,66.03,50.69
2018,12,4,14,30,0.0,69.0,1.3,14.4,69.0,61.04,46.62
2018,12,4,14,45,0.0,63.5,1.35,14.0,63.5,56.12,42.54
2018,12,4,15,0,0.0,58.0,1.4,13.6,58.0,51.24,38.43
2018,12,4,15,15,0.0,48.0,1.4,13.6,48.0,42.36,30.76
2018,12,4,15,30,0.0,38.0,1.4,13.6,38.0,33.5,23.04
2018,12,4,15,45,0.0,30.5,1.5,12.6,30.5,26.87,17.23
2018,12,4,16,0,0.0,23.0,1.6,11.6,23.0,20.25,11.32
2018,12,4,16,15,9.0,16.0,1.6,11.25,16.5,19.33,9.24
2018,12,4,16,30,18.0,9.0,1.6,10.9,10.0,20.05,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.5,5.0,8.68,0.0
2018,12,4,17,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,33.0,5.0,1.7,10.5,7.0,4.55,0.0
2018,12,5,7,30,66.0,10.0,1.8,10.7,14.0,7.78,0.0
2018,12,5,7,45,45.0,12.5,1.85,10.95,16.0,10.51,3.08
2018,12,5,8,0,24.0,15.0,1.9,11.2,18.0,13.41,6.17
2018,12,5,8,15,12.0,19.5,2.0,11.45,21.0,17.53,10.05
2018,12,5,8,30,0.0,24.0,2.1,11.7,24.0,21.11,13.4
2018,12,5,8,45,1.0,46.5,2.15,12.0,47.0,41.03,31.42
2018,12,5,9,0,2.0,69.0,2.2,12.3,70.0,60.21,48.63
2018,12,5,9,15,1.0,70.5,2.25,12.8,71.0,61.88,50.02
2018,12,5,9,30,0.0,72.0,2.3,13.3,72.0,63.45,51.27
2018,12,5,9,45,0.5,79.0,2.3,13.75,79.0,69.45,53.81
2018,12,5,10,0,1.0,86.0,2.3,14.2,86.0,75.54,58.76
2018,12,5,10,15,70.0,133.0,2.3,14.6,164.0,120.05,92.8
2018,12,5,10,30,139.0,180.0,2.3,15.0,242.0,170.3,131.05
2018,12,5,10,45,163.5,181.0,2.25,15.35,257.0,186.66,143.71
2018,12,5,11,0,188.0,182.0,2.2,15.7,272.0,204.69,158.25
2018,12,5,11,15,264.5,190.0,2.15,15.9,319.5,246.41,190.94
2018,12,5,11,30,341.0,198.0,2.1,16.1,367.0,294.94,229.5
2018,12,5,11,45,247.5,203.5,2.0,16.3,326.5,280.82,221.03
2018,12,5,12,0,154.0,209.0,1.9,16.5,286.0,255.92,203.02
2018,12,5,12,15,141.5,210.0,1.8,16.55,280.5,259.76,206.85
2018,12,5,12,30,129.0,211.0,1.7,16.6,275.0,262.52,209.52
2018,12,5,12,45,150.5,207.0,1.6,16.7,280.0,276.97,221.5
2018,12,5,13,0,172.0,203.0,1.5,16.8,285.0,292.01,233.93
2018,12,5,13,15,126.0,191.0,1.4,16.65,250.0,261.44,209.89
2018,12,5,13,30,80.0,179.0,1.3,16.5,215.0,219.87,176.78
2018,12,5,13,45,86.5,165.5,1.2,16.3,202.0,213.5,172.4
2018,12,5,14,0,93.0,152.0,1.1,16.1,189.0,216.08,175.03
2018,12,5,14,15,60.0,132.0,1.05,15.85,155.0,167.95,135.83
2018,12,5,14,30,27.0,112.0,1.0,15.6,121.0,128.05,102.79
2018,12,5,14,45,14.0,96.5,0.95,15.35,101.0,98.54,78.2
2018,12,5,15,0,1.0,81.0,0.9,15.1,81.0,75.69,58.84
2018,12,5,15,15,0.5,70.0,0.9,15.1,70.0,65.33,50.0
2018,12,5,15,30,0.0,59.0,0.9,15.1,59.0,54.95,41.0
2018,12,5,15,45,0.0,46.5,0.85,14.3,46.5,43.04,30.7
2018,12,5,16,0,0.0,34.0,0.8,13.5,34.0,30.84,20.0
2018,12,5,16,15,5.0,23.5,0.9,13.1,23.5,23.57,12.26
2018,12,5,16,30,10.0,13.0,1.0,12.7,13.0,17.22,0.0
2018,12,5,16,45,5.0,6.5,1.05,12.3,6.5,8.46,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,7,15,116.5,10.5,1.2,8.3,17.0,9.55,0.0
2018,12,6,7,30,233.0,21.0,1.4,8.9,34.0,17.58,0.0
2018,12,6,7,45,351.5,30.0,1.65,9.5,69.0,24.52,14.6
2018,12,6,8,0,470.0,39.0,1.9,10.1,104.0,31.32,21.97
2018,12,6,8,15,450.0,45.5,1.9,10.6,125.0,35.4,26.07
2018,12,6,8,30,430.0,52.0,1.9,11.1,146.0,39.34,29.84
2018,12,6,8,45,226.0,76.5,1.9,11.65,126.5,59.14,47.71
2018,12,6,9,0,22.0,101.0,1.9,12.2,107.0,81.52,67.65
2018,12,6,9,15,101.5,120.5,1.85,12.75,155.5,92.26,77.01
2018,12,6,9,30,181.0,140.0,1.8,13.3,204.0,105.66,88.58
2018,12,6,9,45,412.0,118.5,1.8,13.85,280.5,92.31,66.94
2018,12,6,10,0,643.0,97.0,1.8,14.4,357.0,118.71,71.21
2018,12,6,10,15,733.0,84.5,1.75,14.85,398.0,155.23,92.56
2018,12,6,10,30,823.0,72.0,1.7,15.3,439.0,202.35,127.38
2018,12,6,10,45,831.5,73.5,1.6,15.75,457.0,246.33,165.78
2018,12,6,11,0,840.0,75.0,1.5,16.2,475.0,289.66,204.5
2018,12,6,11,15,844.5,75.5,1.45,16.5,485.5,330.0,241.03
2018,12,6,11,30,849.0,76.0,1.4,16.8,496.0,368.92,275.86
2018,12,6,11,45,849.5,77.0,1.3,17.1,499.5,405.19,307.74
2018,12,6,12,0,850.0,78.0,1.2,17.4,503.0,439.44,337.1
2018,12,6,12,15,849.0,78.0,1.2,17.55,499.5,469.83,363.35
2018,12,6,12,30,848.0,78.0,1.2,17.7,496.0,497.81,387.14
2018,12,6,12,45,842.5,77.0,1.2,17.85,484.5,519.92,406.03
2018,12,6,13,0,837.0,76.0,1.2,18.0,473.0,539.15,422.37
2018,12,6,13,15,827.5,75.0,1.25,18.0,454.5,553.23,435.12
2018,12,6,13,30,818.0,74.0,1.3,18.0,436.0,564.22,445.34
2018,12,6,13,45,803.5,72.0,1.35,18.0,411.0,568.07,450.07
2018,12,6,14,0,789.0,70.0,1.4,18.0,386.0,568.75,452.26
2018,12,6,14,15,768.0,68.0,1.4,17.85,355.5,562.39,448.86
2018,12,6,14,30,747.0,66.0,1.4,17.7,325.0,552.99,442.9
2018,12,6,14,45,716.5,63.0,1.35,17.5,289.5,533.72,428.82
2018,12,6,15,0,686.0,60.0,1.3,17.3,254.0,511.78,412.1
2018,12,6,15,15,640.5,55.5,1.3,17.3,215.5,480.9,387.49
2018,12,6,15,30,595.0,51.0,1.3,17.3,177.0,444.87,357.75
2018,12,6,15,45,524.5,45.0,1.0,16.05,138.0,391.18,313.01
2018,12,6,16,0,454.0,39.0,0.7,14.8,99.0,337.52,265.61
2018,12,6,16,15,334.0,30.0,0.75,14.45,65.0,254.37,182.08
2018,12,6,16,30,214.0,21.0,0.8,14.1,31.0,156.84,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.8,15.5,63.95,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,7,15,58.0,10.0,0.75,8.6,13.0,9.1,0.0
2018,12,7,7,30,116.0,20.0,0.8,8.9,26.0,15.78,0.0
2018,12,7,7,45,153.5,34.0,0.8,9.25,50.0,26.49,16.04
2018,12,7,8,0,191.0,48.0,0.8,9.6,74.0,36.86,26.89
2018,12,7,8,15,340.0,54.5,1.0,10.05,120.0,41.54,31.61
2018,12,7,8,30,489.0,61.0,1.2,10.5,166.0,47.41,37.16
2018,12,7,8,45,511.5,69.0,1.35,11.0,198.0,52.48,41.84
2018,12,7,9,0,534.0,77.0,1.5,11.5,230.0,57.44,46.3
2018,12,7,9,15,525.5,89.0,1.4,11.9,255.5,65.45,53.41
2018,12,7,9,30,517.0,101.0,1.3,12.3,281.0,72.19,59.28
2018,12,7,9,45,461.0,120.0,1.25,12.75,291.5,93.27,68.18
2018,12,7,10,0,405.0,139.0,1.2,13.2,302.0,130.59,90.5
2018,12,7,10,15,440.5,142.5,1.05,13.9,329.5,162.07,111.27
2018,12,7,10,30,476.0,146.0,0.9,14.6,357.0,196.45,137.25
2018,12,7,10,45,495.5,147.5,0.8,15.25,375.0,228.42,163.54
2018,12,7,11,0,515.0,149.0,0.7,15.9,393.0,261.27,191.12
2018,12,7,11,15,664.5,117.0,0.65,16.45,439.5,307.66,226.16
2018,12,7,11,30,814.0,85.0,0.6,17.0,486.0,363.08,269.08
2018,12,7,11,45,843.5,79.5,0.55,17.55,497.5,403.13,302.31
2018,12,7,12,0,873.0,74.0,0.5,18.1,509.0,443.44,335.03
2018,12,7,12,15,872.0,73.0,0.6,18.3,505.0,472.89,360.72
2018,12,7,12,30,871.0,72.0,0.7,18.5,501.0,499.84,384.1
2018,12,7,12,45,867.0,71.5,0.85,18.7,490.0,523.17,404.72
2018,12,7,13,0,863.0,71.0,1.0,18.9,479.0,543.69,422.9
2018,12,7,13,15,853.5,70.0,1.0,18.9,460.5,560.38,437.11
2018,12,7,13,30,844.0,69.0,1.0,18.9,442.0,571.84,447.26
2018,12,7,13,45,830.0,67.5,1.05,18.85,417.0,576.94,453.03
2018,12,7,14,0,816.0,66.0,1.1,18.8,392.0,578.83,456.26
2018,12,7,14,15,794.5,64.5,1.1,18.6,361.0,573.04,453.44
2018,12,7,14,30,773.0,63.0,1.1,18.4,330.0,564.15,448.03
2018,12,7,14,45,742.0,60.0,1.05,18.2,294.0,544.74,433.98
2018,12,7,15,0,711.0,57.0,1.0,18.0,258.0,522.61,417.3
2018,12,7,15,15,666.5,53.0,1.0,18.0,219.0,488.69,390.8
2018,12,7,15,30,622.0,49.0,1.0,18.0,180.0,452.76,361.5
2018,12,7,15,45,551.0,43.5,0.9,16.65,140.5,404.17,321.8
2018,12,7,16,0,480.0,38.0,0.8,15.3,101.0,350.7,275.48
2018,12,7,16,15,357.5,29.5,0.85,14.85,66.5,266.52,190.48
2018,12,7,16,30,235.0,21.0,0.9,14.4,32.0,167.74,0.0
2018,12,7,16,45,117.5,10.5,0.9,14.0,16.0,69.21,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
