Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,7,15,57.5,10.0,1.15,6.7,13.0,9.1,0.0
2018,12,8,7,30,115.0,20.0,1.2,7.5,26.0,15.81,0.0
2018,12,8,7,45,303.0,29.0,1.2,8.3,65.0,23.71,13.57
2018,12,8,8,0,491.0,38.0,1.2,9.1,104.0,30.67,21.43
2018,12,8,8,15,563.5,43.5,1.3,9.7,144.0,34.23,25.09
2018,12,8,8,30,636.0,49.0,1.4,10.3,184.0,41.32,31.7
2018,12,8,8,45,557.0,65.0,1.45,10.95,200.5,49.41,39.08
2018,12,8,9,0,478.0,81.0,1.5,11.6,217.0,60.68,49.18
2018,12,8,9,15,609.5,75.0,1.55,12.35,271.5,54.67,43.67
2018,12,8,9,30,741.0,69.0,1.6,13.1,326.0,54.35,43.23
2018,12,8,9,45,672.5,87.0,1.65,13.9,336.0,72.03,48.48
2018,12,8,10,0,604.0,105.0,1.7,14.7,346.0,118.9,73.63
2018,12,8,10,15,575.5,117.5,1.75,15.25,359.0,159.21,102.82
2018,12,8,10,30,547.0,130.0,1.8,15.8,372.0,194.58,132.54
2018,12,8,10,45,710.5,100.5,1.85,16.35,428.0,235.79,161.34
2018,12,8,11,0,874.0,71.0,1.9,16.9,484.0,293.63,205.92
2018,12,8,11,15,861.0,76.0,1.85,17.05,490.5,331.07,240.96
2018,12,8,11,30,848.0,81.0,1.8,17.2,497.0,368.93,275.72
2018,12,8,11,45,847.5,82.0,1.75,17.4,500.5,404.95,307.92
2018,12,8,12,0,847.0,83.0,1.7,17.6,504.0,438.88,337.68
2018,12,8,12,15,805.5,88.5,1.7,17.65,486.5,456.6,354.97
2018,12,8,12,30,764.0,94.0,1.7,17.7,469.0,469.59,367.95
2018,12,8,12,45,799.5,88.0,1.65,17.7,472.5,505.58,397.57
2018,12,8,13,0,835.0,82.0,1.6,17.7,476.0,540.72,425.95
2018,12,8,13,15,834.5,78.5,1.55,17.65,459.5,557.34,440.17
2018,12,8,13,30,834.0,75.0,1.5,17.6,443.0,571.09,452.09
2018,12,8,13,45,819.5,73.0,1.45,17.55,417.5,575.4,456.66
2018,12,8,14,0,805.0,71.0,1.4,17.5,392.0,576.48,458.62
2018,12,8,14,15,782.5,69.0,1.25,17.25,361.0,569.56,454.02
2018,12,8,14,30,760.0,67.0,1.1,17.0,330.0,559.53,446.73
2018,12,8,14,45,728.0,64.0,0.95,16.75,294.0,539.6,431.54
2018,12,8,15,0,696.0,61.0,0.8,16.5,258.0,516.92,413.66
2018,12,8,15,15,641.0,57.5,0.8,16.5,217.5,481.92,386.16
2018,12,8,15,30,586.0,54.0,0.8,16.5,177.0,441.61,353.47
2018,12,8,15,45,462.5,47.5,0.85,15.15,131.5,356.62,286.27
2018,12,8,16,0,339.0,41.0,0.9,13.8,86.0,273.13,216.98
2018,12,8,16,15,245.5,30.5,0.95,13.25,56.5,205.39,147.82
2018,12,8,16,30,152.0,20.0,1.0,12.7,27.0,124.1,0.0
2018,12,8,16,45,76.0,10.0,1.1,12.1,13.5,47.64,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,3.5,0.85,8.65,4.0,3.18,0.0
2018,12,9,7,30,15.0,7.0,0.8,9.0,8.0,6.34,0.0
2018,12,9,7,45,7.5,13.0,0.75,9.35,13.5,11.66,3.65
2018,12,9,8,0,0.0,19.0,0.7,9.7,19.0,16.71,9.09
2018,12,9,8,15,0.0,23.0,0.8,10.1,23.0,20.23,12.54
2018,12,9,8,30,0.0,27.0,0.9,10.5,27.0,23.76,15.88
2018,12,9,8,45,8.0,50.0,1.0,10.95,52.5,44.18,34.4
2018,12,9,9,0,16.0,73.0,1.1,11.4,78.0,61.77,50.21
2018,12,9,9,15,149.5,100.5,1.0,11.7,151.5,79.38,65.87
2018,12,9,9,30,283.0,128.0,0.9,12.0,225.0,94.09,78.76
2018,12,9,9,45,314.5,137.0,0.8,12.35,254.5,104.53,80.8
2018,12,9,10,0,346.0,146.0,0.7,12.7,284.0,133.04,95.23
2018,12,9,10,15,339.0,158.0,0.65,13.0,300.0,162.05,116.01
2018,12,9,10,30,332.0,170.0,0.6,13.3,316.0,190.28,138.79
2018,12,9,10,45,235.5,171.0,0.6,13.6,276.5,190.26,143.49
2018,12,9,11,0,139.0,172.0,0.6,13.9,237.0,181.78,141.0
2018,12,9,11,15,72.5,157.0,0.7,14.05,191.0,158.03,124.4
2018,12,9,11,30,6.0,142.0,0.8,14.2,145.0,126.6,100.47
2018,12,9,11,45,5.0,141.0,0.9,14.3,143.5,126.1,100.18
2018,12,9,12,0,4.0,140.0,1.0,14.4,142.0,125.47,99.68
2018,12,9,12,15,7.5,154.5,1.1,14.35,158.0,140.6,112.21
2018,12,9,12,30,11.0,169.0,1.2,14.3,174.0,156.37,125.25
2018,12,9,12,45,19.5,173.5,1.25,14.25,182.5,166.12,133.39
2018,12,9,13,0,28.0,178.0,1.3,14.2,191.0,182.18,146.79
2018,12,9,13,15,59.5,174.0,1.35,14.05,200.5,198.5,160.8
2018,12,9,13,30,91.0,170.0,1.4,13.9,210.0,215.98,175.89
2018,12,9,13,45,213.0,158.5,1.4,13.75,245.0,297.25,243.64
2018,12,9,14,0,335.0,147.0,1.4,13.6,280.0,363.88,298.61
2018,12,9,14,15,326.5,137.0,1.4,13.35,258.5,354.22,291.5
2018,12,9,14,30,318.0,127.0,1.4,13.1,237.0,343.14,283.51
2018,12,9,14,45,312.0,113.5,1.4,12.85,211.5,328.0,272.03
2018,12,9,15,0,306.0,100.0,1.4,12.6,186.0,323.45,268.51
2018,12,9,15,15,292.0,86.0,1.4,12.6,158.5,300.34,249.22
2018,12,9,15,30,278.0,72.0,1.4,12.6,131.0,276.01,228.23
2018,12,9,15,45,233.5,59.5,1.35,12.0,101.5,234.97,192.7
2018,12,9,16,0,189.0,47.0,1.3,11.4,72.0,194.52,156.19
2018,12,9,16,15,113.0,32.0,1.2,11.15,45.5,121.53,86.9
2018,12,9,16,30,37.0,17.0,1.1,10.9,19.0,43.23,0.0
2018,12,9,16,45,18.5,8.5,1.05,10.65,9.5,17.11,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,7,15,6.5,6.0,1.4,7.65,6.5,5.46,0.0
2018,12,10,7,30,13.0,12.0,1.6,7.9,13.0,10.49,0.0
2018,12,10,7,45,8.5,25.0,1.75,8.1,26.0,21.73,11.41
2018,12,10,8,0,4.0,38.0,1.9,8.3,39.0,32.82,23.26
2018,12,10,8,15,10.5,53.0,2.0,8.6,55.5,45.24,34.99
2018,12,10,8,30,17.0,68.0,2.1,8.9,72.0,56.3,45.32
2018,12,10,8,45,14.5,75.0,2.2,9.2,78.5,63.83,52.33
2018,12,10,9,0,12.0,82.0,2.3,9.5,85.0,70.0,57.97
2018,12,10,9,15,7.0,97.0,2.4,9.85,99.0,82.0,68.71
2018,12,10,9,30,2.0,112.0,2.5,10.2,113.0,93.81,79.16
2018,12,10,9,45,49.5,136.5,2.6,10.6,156.0,108.58,92.09
2018,12,10,10,0,97.0,161.0,2.7,11.0,199.0,133.61,105.53
2018,12,10,10,15,92.5,171.0,2.75,11.45,209.5,148.22,116.7
2018,12,10,10,30,88.0,181.0,2.8,11.9,220.0,162.32,128.25
2018,12,10,10,45,67.0,181.0,2.9,12.4,211.5,165.04,131.32
2018,12,10,11,0,46.0,181.0,3.0,12.9,203.0,165.31,132.32
2018,12,10,11,15,31.5,179.0,2.95,13.3,194.0,163.67,131.37
2018,12,10,11,30,17.0,177.0,2.9,13.7,185.0,160.07,128.63
2018,12,10,11,45,10.0,164.0,2.9,14.15,168.5,147.91,118.54
2018,12,10,12,0,3.0,151.0,2.9,14.6,152.0,134.72,107.56
2018,12,10,12,15,8.0,157.0,2.9,14.8,160.5,143.02,114.38
2018,12,10,12,30,13.0,163.0,2.9,15.0,169.0,151.82,121.62
2018,12,10,12,45,33.0,176.0,2.85,15.2,191.5,179.83,144.77
2018,12,10,13,0,53.0,189.0,2.8,15.4,214.0,206.19,166.51
2018,12,10,13,15,221.0,166.5,2.8,15.45,264.5,294.73,240.23
2018,12,10,13,30,389.0,144.0,2.8,15.5,315.0,384.17,313.7
2018,12,10,13,45,593.5,105.5,2.8,15.5,349.5,477.73,389.98
2018,12,10,14,0,798.0,67.0,2.8,15.5,384.0,565.01,460.31
2018,12,10,14,15,791.5,63.0,2.75,15.35,357.0,565.55,461.53
2018,12,10,14,30,785.0,59.0,2.7,15.2,330.0,563.13,460.67
2018,12,10,14,45,758.0,56.0,2.65,15.1,294.5,546.53,448.19
2018,12,10,15,0,731.0,53.0,2.6,15.0,259.0,527.21,432.97
2018,12,10,15,15,687.5,49.5,2.6,15.0,220.5,494.85,406.54
2018,12,10,15,30,644.0,46.0,2.6,15.0,182.0,460.49,377.25
2018,12,10,15,45,577.5,41.0,1.85,13.45,142.5,409.36,333.21
2018,12,10,16,0,511.0,36.0,1.1,11.9,103.0,364.61,290.84
2018,12,10,16,15,387.0,28.0,1.1,11.3,68.0,280.34,203.89
2018,12,10,16,30,263.0,20.0,1.1,10.7,33.0,181.87,0.0
2018,12,10,16,45,131.5,10.0,1.1,10.1,16.5,75.68,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,11,7,15,121.5,9.0,1.05,4.35,14.5,8.19,0.0
2018,12,11,7,30,243.0,18.0,1.1,5.0,29.0,16.37,0.0
2018,12,11,7,45,387.5,26.5,1.15,5.7,65.5,21.79,11.3
2018,12,11,8,0,532.0,35.0,1.2,6.4,102.0,30.95,21.77
2018,12,11,8,15,603.0,39.5,1.3,6.95,142.5,33.97,25.08
2018,12,11,8,30,674.0,44.0,1.4,7.5,183.0,37.11,28.21
2018,12,11,8,45,389.0,61.0,1.5,8.1,145.0,45.63,36.07
2018,12,11,9,0,104.0,78.0,1.6,8.7,107.0,63.09,51.93
2018,12,11,9,15,55.5,97.5,1.65,9.35,113.0,80.05,67.1
2018,12,11,9,30,7.0,117.0,1.7,10.0,119.0,97.34,82.34
2018,12,11,9,45,63.0,139.0,1.7,10.6,163.5,110.03,93.3
2018,12,11,10,0,119.0,161.0,1.7,11.2,208.0,130.73,102.23
2018,12,11,10,15,137.5,173.5,1.75,11.75,231.0,151.46,117.16
2018,12,11,10,30,156.0,186.0,1.8,12.3,254.0,174.07,134.53
2018,12,11,10,45,224.0,184.5,1.8,12.85,286.5,196.79,150.58
2018,12,11,11,0,292.0,183.0,1.8,13.4,319.0,227.25,173.92
2018,12,11,11,15,569.5,132.0,1.9,13.85,406.0,286.06,215.33
2018,12,11,11,30,847.0,81.0,2.0,14.3,493.0,362.53,273.48
2018,12,11,11,45,869.0,76.5,2.1,14.75,502.0,401.79,308.29
2018,12,11,12,0,891.0,72.0,2.2,15.2,511.0,440.9,342.56
2018,12,11,12,15,890.0,71.5,2.25,15.45,507.5,471.62,370.04
2018,12,11,12,30,889.0,71.0,2.3,15.7,504.0,499.83,394.95
2018,12,11,12,45,884.0,70.0,2.4,15.9,492.5,522.89,415.63
2018,12,11,13,0,879.0,69.0,2.5,16.1,481.0,543.03,433.63
2018,12,11,13,15,870.5,68.0,2.45,16.1,463.0,558.29,447.37
2018,12,11,13,30,862.0,67.0,2.4,16.1,445.0,570.44,458.4
2018,12,11,13,45,848.0,65.0,2.4,16.05,419.5,578.62,466.36
2018,12,11,14,0,834.0,63.0,2.4,16.0,394.0,580.5,469.34
2018,12,11,14,15,813.5,61.0,2.25,15.8,363.0,575.29,466.29
2018,12,11,14,30,793.0,59.0,2.1,15.6,332.0,566.94,460.48
2018,12,11,14,45,762.5,56.5,1.95,15.4,296.0,548.94,446.78
2018,12,11,15,0,732.0,54.0,1.8,15.2,260.0,528.18,430.31
2018,12,11,15,15,688.0,50.0,1.8,15.2,221.0,495.03,403.67
2018,12,11,15,30,644.0,46.0,1.8,15.2,182.0,459.9,374.19
2018,12,11,15,45,572.5,41.0,1.3,13.75,142.0,405.99,328.46
2018,12,11,16,0,501.0,36.0,0.8,12.3,102.0,358.57,284.66
2018,12,11,16,15,374.0,28.0,0.85,11.95,67.0,272.95,197.96
2018,12,11,16,30,247.0,20.0,0.9,11.6,32.0,173.47,0.0
2018,12,11,16,45,123.5,10.0,0.95,11.2,16.0,71.58,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,7,15,46.5,8.0,2.15,10.5,10.0,7.28,0.0
2018,12,12,7,30,93.0,16.0,2.4,10.6,20.0,14.55,0.0
2018,12,12,7,45,171.5,29.0,2.7,10.75,46.5,22.71,11.28
2018,12,12,8,0,250.0,42.0,3.0,10.9,73.0,32.52,22.59
2018,12,12,8,15,321.5,51.5,3.05,11.1,107.0,39.4,29.38
2018,12,12,8,30,393.0,61.0,3.1,11.3,141.0,46.15,35.78
2018,12,12,8,45,382.5,75.0,3.15,11.5,166.0,55.76,44.62
2018,12,12,9,0,372.0,89.0,3.2,11.7,191.0,65.06,53.05
2018,12,12,9,15,399.5,97.0,3.25,12.1,220.5,69.98,57.4
2018,12,12,9,30,427.0,105.0,3.3,12.5,250.0,74.81,61.6
2018,12,12,9,45,476.5,109.0,3.3,12.9,284.5,79.32,65.45
2018,12,12,10,0,526.0,113.0,3.3,13.3,319.0,113.32,73.88
2018,12,12,10,15,619.0,105.0,3.4,13.7,362.5,147.76,92.8
2018,12,12,10,30,712.0,97.0,3.5,14.1,406.0,189.3,122.09
2018,12,12,10,45,760.0,91.0,3.55,14.55,433.5,230.8,156.44
2018,12,12,11,0,808.0,85.0,3.6,15.0,461.0,278.07,197.2
2018,12,12,11,15,842.0,79.0,3.6,15.25,479.5,320.03,234.93
2018,12,12,11,30,876.0,73.0,3.6,15.5,498.0,364.7,274.87
2018,12,12,11,45,894.0,70.0,3.65,15.75,506.5,404.23,310.71
2018,12,12,12,0,912.0,67.0,3.7,16.0,515.0,442.74,345.17
2018,12,12,12,15,887.5,72.0,3.75,16.2,506.0,469.21,369.94
2018,12,12,12,30,863.0,77.0,3.8,16.4,497.0,492.7,391.62
2018,12,12,12,45,873.0,74.0,3.85,16.6,490.5,521.28,416.61
2018,12,12,13,0,883.0,71.0,3.9,16.8,484.0,545.68,437.93
2018,12,12,13,15,872.0,69.5,3.85,16.75,464.5,559.26,450.73
2018,12,12,13,30,861.0,68.0,3.8,16.7,445.0,572.6,462.97
2018,12,12,13,45,785.0,74.0,3.75,16.7,403.0,550.9,447.49
2018,12,12,14,0,709.0,80.0,3.7,16.7,361.0,526.35,429.36
2018,12,12,14,15,660.0,80.5,3.5,16.45,326.0,506.65,414.9
2018,12,12,14,30,611.0,81.0,3.3,16.2,291.0,483.89,397.55
2018,12,12,14,45,547.5,80.5,3.05,15.95,253.5,448.48,369.5
2018,12,12,15,0,484.0,80.0,2.8,15.7,216.0,410.65,338.86
2018,12,12,15,15,458.0,70.5,2.8,15.7,184.0,384.02,316.89
2018,12,12,15,30,432.0,61.0,2.8,15.7,152.0,355.83,292.59
2018,12,12,15,45,479.0,48.0,2.0,13.75,128.5,365.08,298.14
2018,12,12,16,0,526.0,35.0,1.2,11.8,105.0,364.41,291.73
2018,12,12,16,15,399.5,27.5,1.2,11.2,69.5,286.17,209.33
2018,12,12,16,30,273.0,20.0,1.2,10.6,34.0,187.34,0.0
2018,12,12,16,45,136.5,10.0,1.25,10.05,17.0,78.13,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.45,13.0,7.73,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.3,26.0,15.46,0.0
2018,12,13,7,45,368.0,25.5,1.3,8.1,61.0,20.99,9.78
2018,12,13,8,0,510.0,34.0,1.3,8.9,96.0,30.08,20.65
2018,12,13,8,15,582.5,38.5,1.5,9.6,135.5,33.11,23.97
2018,12,13,8,30,655.0,43.0,1.7,10.3,175.0,36.26,27.07
2018,12,13,8,45,700.0,47.0,1.9,11.0,214.5,38.92,29.58
2018,12,13,9,0,745.0,51.0,2.1,11.7,254.0,41.61,32.01
2018,12,13,9,15,773.5,53.5,2.15,12.4,290.0,42.98,33.17
2018,12,13,9,30,802.0,56.0,2.2,13.1,326.0,44.39,34.33
2018,12,13,9,45,820.5,59.0,2.3,13.8,357.5,47.83,37.26
2018,12,13,10,0,839.0,62.0,2.4,14.5,389.0,95.24,48.87
2018,12,13,10,15,853.0,63.5,2.45,15.05,414.5,146.84,81.68
2018,12,13,10,30,867.0,65.0,2.5,15.6,440.0,193.28,117.64
2018,12,13,10,45,876.5,66.0,2.55,16.1,459.0,238.36,156.47
2018,12,13,11,0,886.0,67.0,2.6,16.6,478.0,282.76,196.33
2018,12,13,11,15,891.5,67.0,2.65,16.85,489.5,324.24,234.5
2018,12,13,11,30,897.0,67.0,2.7,17.1,501.0,364.27,271.25
2018,12,13,11,45,898.5,67.5,2.75,17.35,505.5,401.67,305.4
2018,12,13,12,0,900.0,68.0,2.8,17.6,510.0,437.01,337.2
2018,12,13,12,15,895.5,69.0,2.8,17.75,506.0,468.02,365.0
2018,12,13,12,30,891.0,70.0,2.8,17.9,502.0,496.35,390.05
2018,12,13,12,45,881.5,71.0,2.85,18.05,491.0,519.45,410.64
2018,12,13,13,0,872.0,72.0,2.9,18.2,480.0,539.48,428.42
2018,12,13,13,15,862.0,71.0,2.85,18.2,461.5,556.53,443.48
2018,12,13,13,30,852.0,70.0,2.8,18.2,443.0,568.43,454.32
2018,12,13,13,45,836.5,69.0,2.8,18.15,418.0,573.98,460.32
2018,12,13,14,0,821.0,68.0,2.8,18.1,393.0,576.26,463.58
2018,12,13,14,15,798.5,66.0,2.55,17.8,362.0,570.03,459.66
2018,12,13,14,30,776.0,64.0,2.3,17.5,331.0,560.64,452.95
2018,12,13,14,45,743.0,62.0,2.1,17.15,295.5,541.88,438.8
2018,12,13,15,0,710.0,60.0,1.9,16.8,260.0,520.31,421.85
2018,12,13,15,15,664.0,55.5,1.9,16.8,220.5,485.61,394.12
2018,12,13,15,30,618.0,51.0,1.9,16.8,181.0,454.11,367.48
2018,12,13,15,45,541.5,45.5,1.5,14.75,141.5,398.14,321.53
2018,12,13,16,0,465.0,40.0,1.1,12.7,102.0,342.09,272.61
2018,12,13,16,15,336.5,31.0,1.15,12.05,67.0,254.8,186.36
2018,12,13,16,30,208.0,22.0,1.2,11.4,32.0,154.2,0.0
2018,12,13,16,45,104.0,11.0,1.25,10.75,16.0,62.59,0.0
2018,12,13,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.35,11.8,3.5,2.73,0.0
2018,12,14,7,30,14.0,6.0,2.6,12.2,7.0,5.46,0.0
2018,12,14,7,45,7.0,12.0,2.8,12.65,12.5,10.76,1.89
2018,12,14,8,0,0.0,18.0,3.0,13.1,18.0,15.83,7.94
2018,12,14,8,15,0.0,24.5,3.25,13.45,24.5,21.56,13.36
2018,12,14,8,30,0.0,31.0,3.5,13.8,31.0,27.3,18.67
2018,12,14,8,45,0.0,41.5,3.75,14.15,41.5,36.6,27.08
2018,12,14,9,0,0.0,52.0,4.0,14.5,52.0,45.91,35.43
2018,12,14,9,15,1.5,76.5,4.15,14.7,77.0,66.3,53.56
2018,12,14,9,30,3.0,101.0,4.3,14.9,102.0,85.56,70.54
2018,12,14,9,45,1.5,67.5,4.4,15.1,68.0,59.67,47.53
2018,12,14,10,0,0.0,34.0,4.5,15.3,34.0,29.96,19.95
2018,12,14,10,15,0.0,42.5,4.55,15.45,42.5,37.49,26.32
2018,12,14,10,30,0.0,51.0,4.6,15.6,51.0,45.02,32.64
2018,12,14,10,45,0.5,86.0,4.6,15.7,86.0,76.02,58.7
2018,12,14,11,0,1.0,121.0,4.6,15.8,121.0,105.92,83.59
2018,12,14,11,15,1.5,119.5,4.65,15.9,120.0,105.24,82.89
2018,12,14,11,30,2.0,118.0,4.7,16.0,119.0,104.5,82.2
2018,12,14,11,45,11.0,123.0,4.75,16.1,128.5,112.51,88.69
2018,12,14,12,0,20.0,128.0,4.8,16.2,138.0,122.81,97.17
2018,12,14,12,15,185.0,152.0,4.75,16.3,242.0,225.76,181.23
2018,12,14,12,30,350.0,176.0,4.7,16.4,346.0,334.85,269.71
2018,12,14,12,45,305.5,169.5,4.7,16.5,315.5,320.02,258.87
2018,12,14,13,0,261.0,163.0,4.7,16.6,285.0,301.66,245.02
2018,12,14,13,15,255.5,160.0,4.6,16.6,275.5,304.96,248.57
2018,12,14,13,30,250.0,157.0,4.5,16.6,266.0,307.21,251.1
2018,12,14,13,45,190.5,154.5,4.35,16.55,235.0,268.81,220.04
2018,12,14,14,0,131.0,152.0,4.2,16.5,204.0,236.71,193.61
2018,12,14,14,15,163.0,127.5,4.0,16.35,187.0,232.9,191.65
2018,12,14,14,30,195.0,103.0,3.8,16.2,170.0,238.08,196.91
2018,12,14,14,45,207.5,105.0,3.55,16.05,169.5,252.14,208.74
2018,12,14,15,0,220.0,107.0,3.3,15.9,169.0,266.56,220.5
2018,12,14,15,15,166.5,93.5,3.3,15.9,136.5,221.22,182.15
2018,12,14,15,30,113.0,80.0,3.3,15.9,104.0,165.26,134.56
2018,12,14,15,45,94.0,64.5,2.6,14.95,81.5,137.66,110.65
2018,12,14,16,0,75.0,49.0,1.9,14.0,59.0,109.87,85.83
2018,12,14,16,15,55.5,33.5,1.75,13.45,39.5,81.47,56.86
2018,12,14,16,30,36.0,18.0,1.6,12.9,20.0,44.29,0.0
2018,12,14,16,45,18.0,9.0,1.5,12.4,10.0,17.29,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,7,15,27.5,6.5,1.05,9.15,7.5,0.0,0.0
2018,12,15,7,30,55.0,13.0,1.1,9.7,15.0,11.82,0.0
2018,12,15,7,45,85.5,27.5,1.15,10.3,35.5,22.2,9.57
2018,12,15,8,0,116.0,42.0,1.2,10.9,56.0,33.37,23.16
2018,12,15,8,15,112.0,58.5,1.35,11.4,76.0,46.98,35.97
2018,12,15,8,30,108.0,75.0,1.5,11.9,96.0,59.25,47.3
2018,12,15,8,45,122.0,90.0,1.7,12.4,119.0,70.32,57.37
2018,12,15,9,0,136.0,105.0,1.9,12.9,142.0,81.12,67.04
2018,12,15,9,15,277.5,105.5,1.9,13.5,194.0,79.3,65.33
2018,12,15,9,30,419.0,106.0,1.9,14.1,246.0,75.66,61.95
2018,12,15,9,45,592.5,87.5,1.9,14.75,305.5,62.13,49.78
2018,12,15,10,0,766.0,69.0,1.9,15.4,365.0,93.17,50.51
2018,12,15,10,15,665.5,92.5,1.85,16.0,362.0,138.07,82.35
2018,12,15,10,30,565.0,116.0,1.8,16.6,359.0,177.78,117.49
2018,12,15,10,45,374.5,157.5,1.75,17.2,321.5,201.99,146.04
2018,12,15,11,0,184.0,199.0,1.7,17.8,284.0,211.01,161.41
2018,12,15,11,15,153.0,200.5,1.6,18.1,272.5,215.13,166.38
2018,12,15,11,30,122.0,202.0,1.5,18.4,261.0,216.17,168.53
2018,12,15,11,45,110.0,205.5,1.45,18.75,259.0,223.05,174.62
2018,12,15,12,0,98.0,209.0,1.4,19.1,257.0,225.86,177.26
2018,12,15,12,15,165.0,208.5,1.35,19.25,288.5,264.57,207.77
2018,12,15,12,30,232.0,208.0,1.3,19.4,320.0,304.14,238.96
2018,12,15,12,45,135.5,178.0,1.25,19.55,243.0,237.67,187.51
2018,12,15,13,0,39.0,148.0,1.2,19.7,166.0,158.03,124.24
2018,12,15,13,15,35.5,143.0,1.2,19.7,159.0,153.6,121.12
2018,12,15,13,30,32.0,138.0,1.2,19.7,152.0,148.88,117.51
2018,12,15,13,45,28.5,129.0,1.2,19.65,141.0,139.81,110.36
2018,12,15,14,0,25.0,120.0,1.2,19.6,130.0,130.41,102.9
2018,12,15,14,15,21.5,100.5,1.1,19.4,108.5,109.5,85.98
2018,12,15,14,30,18.0,81.0,1.0,19.2,87.0,88.14,68.52
2018,12,15,14,45,20.5,70.0,0.85,18.95,76.5,79.09,61.21
2018,12,15,15,0,23.0,59.0,0.7,18.7,66.0,69.81,53.59
2018,12,15,15,15,14.0,46.0,0.7,18.7,50.0,51.23,37.8
2018,12,15,15,30,5.0,33.0,0.7,18.7,34.0,32.03,21.39
2018,12,15,15,45,3.0,26.5,0.7,17.55,27.0,25.07,15.41
2018,12,15,16,0,1.0,20.0,0.7,16.4,20.0,18.16,9.36
2018,12,15,16,15,5.5,13.5,0.8,15.8,14.0,15.11,5.94
2018,12,15,16,30,10.0,7.0,0.9,15.2,8.0,12.96,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.55,4.0,5.71,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,16,7,15,8.5,1.5,1.8,12.25,2.0,0.0,0.0
2018,12,16,7,30,17.0,3.0,2.0,12.8,4.0,2.73,0.0
2018,12,16,7,45,8.5,4.5,2.2,13.35,5.0,4.15,0.0
2018,12,16,8,0,0.0,6.0,2.4,13.9,6.0,5.26,0.0
2018,12,16,8,15,0.0,7.0,2.65,14.35,7.0,6.14,0.0
2018,12,16,8,30,0.0,8.0,2.9,14.8,8.0,7.02,0.58
2018,12,16,8,45,0.0,15.5,3.1,15.2,15.5,13.62,6.5
2018,12,16,9,0,0.0,23.0,3.3,15.6,23.0,20.23,12.43
2018,12,16,9,15,0.0,37.5,3.5,15.95,37.5,33.05,23.84
2018,12,16,9,30,0.0,52.0,3.7,16.3,52.0,45.9,35.19
2018,12,16,9,45,0.0,36.5,3.9,16.6,36.5,32.17,22.95
2018,12,16,10,0,0.0,21.0,4.1,16.9,21.0,18.49,10.08
2018,12,16,10,15,0.0,25.0,4.05,17.0,25.0,22.02,13.05
2018,12,16,10,30,0.0,29.0,4.0,17.1,29.0,25.56,16.02
2018,12,16,10,45,0.0,38.0,4.0,17.2,38.0,33.52,22.7
2018,12,16,11,0,0.0,47.0,4.0,17.3,47.0,41.49,29.37
2018,12,16,11,15,1.0,80.5,3.85,17.25,81.0,71.53,54.47
2018,12,16,11,30,2.0,114.0,3.7,17.2,115.0,101.02,78.93
2018,12,16,11,45,1.0,93.5,3.6,17.15,94.0,83.06,64.01
2018,12,16,12,0,0.0,73.0,3.5,17.1,73.0,64.57,48.64
2018,12,16,12,15,0.5,83.5,3.4,17.05,83.5,74.13,56.64
2018,12,16,12,30,1.0,94.0,3.3,17.0,94.0,83.77,64.68
2018,12,16,12,45,0.5,78.5,3.2,16.95,78.5,69.71,53.0
2018,12,16,13,0,0.0,63.0,3.1,16.9,63.0,55.68,41.32
2018,12,16,13,15,0.0,65.5,3.1,16.85,65.5,57.9,43.24
2018,12,16,13,30,0.0,68.0,3.1,16.8,68.0,60.11,45.16
2018,12,16,13,45,0.0,75.0,3.1,16.75,75.0,66.34,50.45
2018,12,16,14,0,0.0,82.0,3.1,16.7,82.0,72.93,56.07
2018,12,16,14,15,0.0,73.0,3.15,16.6,73.0,64.64,49.18
2018,12,16,14,30,0.0,64.0,3.2,16.5,64.0,56.55,42.44
2018,12,16,14,45,0.0,52.0,3.2,16.4,52.0,45.9,33.46
2018,12,16,15,0,0.0,40.0,3.2,16.3,40.0,35.26,24.42
2018,12,16,15,15,0.0,31.0,3.2,16.3,31.0,27.3,17.6
2018,12,16,15,30,0.0,22.0,3.2,16.3,22.0,19.35,10.76
2018,12,16,15,45,0.0,18.0,3.05,15.85,18.0,15.82,7.67
2018,12,16,16,0,0.0,14.0,2.9,15.4,14.0,12.3,4.52
2018,12,16,16,15,4.0,10.0,2.9,15.35,10.0,11.14,2.92
2018,12,16,16,30,8.0,6.0,2.9,15.3,6.0,10.64,0.0
2018,12,16,16,45,4.0,3.0,2.9,15.2,3.0,4.75,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,7,15,91.5,8.0,1.0,10.25,11.0,0.0,0.0
2018,12,17,7,30,183.0,16.0,1.0,10.8,22.0,14.55,0.0
2018,12,17,7,45,323.5,24.5,0.95,11.35,54.0,20.29,7.14
2018,12,17,8,0,464.0,33.0,0.9,11.9,86.0,26.81,17.33
2018,12,17,8,15,543.5,38.0,1.0,12.35,125.0,32.79,23.32
2018,12,17,8,30,623.0,43.0,1.1,12.8,164.0,36.39,26.85
2018,12,17,8,45,673.5,46.0,1.15,13.2,203.0,38.14,28.59
2018,12,17,9,0,724.0,49.0,1.2,13.6,242.0,39.99,30.31
2018,12,17,9,15,750.5,53.0,1.2,14.0,277.5,42.62,32.65
2018,12,17,9,30,777.0,57.0,1.2,14.4,313.0,45.22,34.91
2018,12,17,9,45,793.0,60.5,1.15,14.75,344.0,47.35,36.72
2018,12,17,10,0,809.0,64.0,1.1,15.1,375.0,87.98,46.28
2018,12,17,10,15,824.5,65.5,1.15,15.4,400.5,133.31,72.28
2018,12,17,10,30,840.0,67.0,1.2,15.7,426.0,179.13,106.67
2018,12,17,10,45,849.5,68.0,1.25,16.0,445.0,223.58,144.32
2018,12,17,11,0,859.0,69.0,1.3,16.3,464.0,270.8,185.93
2018,12,17,11,15,864.0,69.5,1.35,16.45,475.5,311.62,223.13
2018,12,17,11,30,869.0,70.0,1.4,16.6,487.0,351.04,259.05
2018,12,17,11,45,871.0,70.5,1.45,16.75,492.0,387.83,292.42
2018,12,17,12,0,873.0,71.0,1.5,16.9,497.0,422.68,323.6
2018,12,17,12,15,781.5,91.5,1.55,16.95,471.0,434.73,337.44
2018,12,17,12,30,690.0,112.0,1.6,17.0,445.0,439.31,344.49
2018,12,17,12,45,515.5,146.5,1.65,17.0,392.5,406.26,321.76
2018,12,17,13,0,341.0,181.0,1.7,17.0,340.0,359.64,287.02
2018,12,17,13,15,310.0,171.0,1.7,17.0,311.5,344.36,276.43
2018,12,17,13,30,279.0,161.0,1.7,17.0,283.0,326.43,263.25
2018,12,17,13,45,232.5,154.0,1.7,16.95,252.0,300.49,243.27
2018,12,17,14,0,186.0,147.0,1.7,16.9,221.0,262.81,213.56
2018,12,17,14,15,162.5,136.0,1.5,16.6,197.0,241.62,196.89
2018,12,17,14,30,139.0,125.0,1.3,16.3,173.0,219.34,179.0
2018,12,17,14,45,80.0,109.5,1.15,15.95,136.5,169.33,137.61
2018,12,17,15,0,21.0,94.0,1.0,15.6,100.0,108.85,86.74
2018,12,17,15,15,17.0,81.0,1.0,15.6,85.5,87.58,68.87
2018,12,17,15,30,13.0,68.0,1.0,15.6,71.0,73.09,56.38
2018,12,17,15,45,6.5,53.5,0.9,14.45,55.0,55.17,40.99
2018,12,17,16,0,0.0,39.0,0.8,13.3,39.0,36.96,25.16
2018,12,17,16,15,10.5,26.5,0.85,12.9,27.0,33.85,20.74
2018,12,17,16,30,21.0,14.0,0.9,12.5,15.0,29.07,0.0
2018,12,17,16,45,10.5,7.0,0.95,12.15,7.5,11.68,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,7,15,12.0,5.0,1.1,9.05,5.5,0.0,0.0
2018,12,18,7,30,24.0,10.0,1.1,9.7,11.0,9.1,0.0
2018,12,18,7,45,76.0,26.0,1.1,10.35,33.5,21.01,7.02
2018,12,18,8,0,128.0,42.0,1.1,11.0,56.0,33.33,22.89
2018,12,18,8,15,236.5,52.5,1.2,11.65,92.5,40.14,29.83
2018,12,18,8,30,345.0,63.0,1.3,12.3,129.0,47.72,36.95
2018,12,18,8,45,470.5,61.5,1.35,12.9,173.5,47.02,36.54
2018,12,18,9,0,596.0,60.0,1.4,13.5,218.0,44.8,34.61
2018,12,18,9,15,661.0,61.5,1.35,14.05,260.0,45.13,34.87
2018,12,18,9,30,726.0,63.0,1.3,14.6,302.0,49.91,39.05
2018,12,18,9,45,738.0,68.0,1.2,15.1,331.0,53.11,41.77
2018,12,18,10,0,750.0,73.0,1.1,15.6,360.0,90.87,50.91
2018,12,18,10,15,751.5,78.5,1.1,16.0,382.5,135.41,77.07
2018,12,18,10,30,753.0,84.0,1.1,16.4,405.0,179.3,110.28
2018,12,18,10,45,784.0,81.0,1.1,16.8,428.5,220.63,143.92
2018,12,18,11,0,815.0,78.0,1.1,17.2,452.0,263.43,180.56
2018,12,18,11,15,840.0,74.5,1.15,17.4,468.5,305.17,217.44
