Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,11,30,865.0,71.0,1.2,17.6,485.0,349.17,256.07
2018,12,18,11,45,867.5,70.5,1.3,17.8,489.5,385.13,288.65
2018,12,18,12,0,870.0,70.0,1.4,18.0,494.0,419.15,319.14
2018,12,18,12,15,842.5,75.5,1.45,18.0,484.5,444.07,342.38
2018,12,18,12,30,815.0,81.0,1.5,18.0,475.0,465.87,362.51
2018,12,18,12,45,818.0,79.0,1.55,17.95,467.5,491.16,384.73
2018,12,18,13,0,821.0,77.0,1.6,17.9,460.0,514.09,404.74
2018,12,18,13,15,829.5,72.0,1.65,17.9,446.5,534.27,422.35
2018,12,18,13,30,838.0,67.0,1.7,17.9,433.0,551.92,437.81
2018,12,18,13,45,824.0,65.5,1.7,17.85,409.5,558.0,444.1
2018,12,18,14,0,810.0,64.0,1.7,17.8,386.0,560.9,447.82
2018,12,18,14,15,783.0,63.5,1.65,17.65,355.0,554.13,443.84
2018,12,18,14,30,756.0,63.0,1.6,17.5,324.0,544.22,437.18
2018,12,18,14,45,734.5,59.0,1.55,17.35,291.0,530.6,427.39
2018,12,18,15,0,713.0,55.0,1.5,17.2,258.0,514.26,414.92
2018,12,18,15,15,670.5,51.0,1.5,17.2,220.0,482.85,390.0
2018,12,18,15,30,628.0,47.0,1.5,17.2,182.0,449.42,362.35
2018,12,18,15,45,543.5,42.5,1.15,15.85,141.5,394.69,316.8
2018,12,18,16,0,459.0,38.0,0.8,14.5,101.0,336.09,265.99
2018,12,18,16,15,360.0,29.5,0.85,14.1,68.0,266.21,196.83
2018,12,18,16,30,261.0,21.0,0.9,13.7,35.0,184.02,0.0
2018,12,18,16,45,130.5,10.5,0.95,13.35,17.5,75.62,0.0
2018,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,7,15,53.5,5.5,0.65,11.5,7.0,0.0,0.0
2018,12,19,7,30,107.0,11.0,0.6,11.8,14.0,10.01,0.0
2018,12,19,7,45,150.5,12.0,0.6,12.1,24.5,9.11,0.0
2018,12,19,8,0,194.0,13.0,0.6,12.4,35.0,10.34,3.17
2018,12,19,8,15,127.5,11.0,0.7,12.85,28.0,7.75,1.19
2018,12,19,8,30,61.0,9.0,0.8,13.3,21.0,6.02,0.0
2018,12,19,8,45,30.5,15.0,0.9,13.8,21.0,12.28,5.39
2018,12,19,9,0,0.0,21.0,1.0,14.3,21.0,18.47,10.97
2018,12,19,9,15,0.5,34.0,1.15,14.65,34.0,29.95,21.26
2018,12,19,9,30,1.0,47.0,1.3,15.0,47.0,41.47,31.49
2018,12,19,9,45,0.5,68.5,1.4,15.4,68.5,60.56,48.31
2018,12,19,10,0,0.0,90.0,1.5,15.8,90.0,78.32,60.84
2018,12,19,10,15,5.5,102.5,1.65,16.05,105.0,89.4,69.72
2018,12,19,10,30,11.0,115.0,1.8,16.3,120.0,101.13,79.05
2018,12,19,10,45,31.0,134.5,1.95,16.6,148.5,120.38,93.98
2018,12,19,11,0,51.0,154.0,2.1,16.9,177.0,143.55,112.24
2018,12,19,11,15,38.0,154.0,2.2,17.1,171.5,143.83,112.98
2018,12,19,11,30,25.0,154.0,2.3,17.3,166.0,142.77,112.54
2018,12,19,11,45,36.5,170.0,2.4,17.55,187.5,163.13,128.97
2018,12,19,12,0,48.0,186.0,2.5,17.8,209.0,184.86,146.51
2018,12,19,12,15,57.0,186.0,2.5,17.9,213.5,192.46,152.77
2018,12,19,12,30,66.0,186.0,2.5,18.0,218.0,200.52,159.51
2018,12,19,12,45,84.5,178.0,2.5,18.05,218.0,206.03,164.35
2018,12,19,13,0,103.0,170.0,2.5,18.1,218.0,218.4,174.82
2018,12,19,13,15,134.5,164.0,2.35,18.1,224.5,234.51,188.44
2018,12,19,13,30,166.0,158.0,2.2,18.1,231.0,251.4,202.73
2018,12,19,13,45,238.0,154.0,2.1,18.05,252.0,303.03,245.14
2018,12,19,14,0,310.0,150.0,2.0,18.0,273.0,347.82,281.68
2018,12,19,14,15,368.5,131.0,1.8,17.8,266.5,379.06,307.21
2018,12,19,14,30,427.0,112.0,1.6,17.6,260.0,399.05,323.79
2018,12,19,14,45,447.0,98.0,1.35,17.4,238.5,399.64,324.34
2018,12,19,15,0,467.0,84.0,1.1,17.2,217.0,398.08,322.78
2018,12,19,15,15,535.0,67.5,1.1,17.2,199.0,425.04,343.55
2018,12,19,15,30,603.0,51.0,1.1,17.2,181.0,443.88,356.58
2018,12,19,15,45,535.0,44.0,0.85,16.1,141.5,391.67,312.98
2018,12,19,16,0,467.0,37.0,0.6,15.0,102.0,339.46,267.55
2018,12,19,16,15,361.0,29.5,0.6,14.6,69.0,266.82,197.24
2018,12,19,16,30,255.0,22.0,0.6,14.2,36.0,182.13,2.27
2018,12,19,16,45,127.5,11.0,0.65,13.8,18.0,74.61,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,20,7,15,68.0,6.0,1.1,9.25,8.0,0.0,0.0
2018,12,20,7,30,136.0,12.0,1.2,9.4,16.0,10.91,0.0
2018,12,20,7,45,180.0,20.5,1.3,9.6,35.0,16.55,3.26
2018,12,20,8,0,224.0,29.0,1.4,9.8,54.0,22.89,13.94
2018,12,20,8,15,143.0,44.0,1.4,10.15,62.5,35.15,25.56
2018,12,20,8,30,62.0,59.0,1.4,10.5,71.0,48.01,37.45
2018,12,20,8,45,41.5,74.5,1.4,10.8,83.5,61.52,49.83
2018,12,20,9,0,21.0,90.0,1.4,11.1,96.0,73.2,60.41
2018,12,20,9,15,16.5,87.0,1.35,11.6,92.0,74.17,61.24
2018,12,20,9,30,12.0,84.0,1.3,12.1,88.0,72.58,59.7
2018,12,20,9,45,6.5,86.0,1.25,12.55,88.0,74.62,61.36
2018,12,20,10,0,1.0,88.0,1.2,13.0,88.0,76.75,60.14
2018,12,20,10,15,1.5,112.0,1.2,13.4,112.5,96.52,76.6
2018,12,20,10,30,2.0,136.0,1.2,13.8,137.0,116.47,92.98
2018,12,20,10,45,17.0,151.0,1.2,14.2,159.0,132.4,105.25
2018,12,20,11,0,32.0,166.0,1.2,14.6,181.0,148.41,117.66
2018,12,20,11,15,71.5,186.5,1.15,14.8,220.5,179.33,141.67
2018,12,20,11,30,111.0,207.0,1.1,15.0,260.0,215.09,169.76
2018,12,20,11,45,92.5,207.5,1.1,15.2,252.0,215.1,170.45
2018,12,20,12,0,74.0,208.0,1.1,15.4,244.0,214.32,170.42
2018,12,20,12,15,74.0,206.5,1.05,15.45,242.5,218.15,173.82
2018,12,20,12,30,74.0,205.0,1.0,15.5,241.0,221.74,176.98
2018,12,20,12,45,113.5,204.5,0.9,15.55,258.0,251.02,200.61
2018,12,20,13,0,153.0,204.0,0.8,15.6,275.0,277.5,221.89
2018,12,20,13,15,164.0,196.0,0.7,15.55,270.0,282.66,226.32
2018,12,20,13,30,175.0,188.0,0.6,15.5,265.0,287.56,230.67
2018,12,20,13,45,160.0,178.0,0.5,15.45,245.5,275.11,221.07
2018,12,20,14,0,145.0,168.0,0.4,15.4,226.0,261.52,210.54
2018,12,20,14,15,106.0,154.0,0.35,15.2,194.5,228.1,184.02
2018,12,20,14,30,67.0,140.0,0.3,15.0,163.0,183.7,148.28
2018,12,20,14,45,57.5,125.0,0.25,14.85,143.5,164.5,132.94
2018,12,20,15,0,48.0,110.0,0.2,14.7,124.0,144.87,116.83
2018,12,20,15,15,33.5,94.5,0.2,14.7,103.5,121.24,97.04
2018,12,20,15,30,19.0,79.0,0.2,14.7,83.0,97.39,76.75
2018,12,20,15,45,11.0,63.0,0.2,14.25,65.0,69.85,53.32
2018,12,20,16,0,3.0,47.0,0.2,13.8,47.0,49.35,35.49
2018,12,20,16,15,6.0,31.5,0.25,13.6,32.0,34.97,21.87
2018,12,20,16,30,9.0,16.0,0.3,13.4,17.0,20.39,0.0
2018,12,20,16,45,4.5,8.0,0.35,13.25,8.5,9.56,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,21,7,15,70.5,6.5,0.6,12.4,8.5,0.0,0.0
2018,12,21,7,30,141.0,13.0,0.6,12.6,17.0,11.82,0.0
2018,12,21,7,45,285.0,23.0,0.55,12.8,48.0,19.07,3.82
2018,12,21,8,0,429.0,33.0,0.5,13.0,79.0,26.99,17.15
2018,12,21,8,15,508.5,39.0,0.65,13.3,117.0,31.03,21.62
2018,12,21,8,30,588.0,45.0,0.8,13.6,155.0,35.11,25.59
2018,12,21,8,45,459.0,61.0,0.95,13.9,159.0,46.75,36.14
2018,12,21,9,0,330.0,77.0,1.1,14.2,163.0,56.48,44.89
2018,12,21,9,15,205.0,99.0,1.15,14.5,155.0,74.54,60.88
2018,12,21,9,30,80.0,121.0,1.2,14.8,147.0,96.24,79.85
2018,12,21,9,45,72.0,132.5,1.25,15.05,157.5,104.68,87.05
2018,12,21,10,0,64.0,144.0,1.3,15.3,168.0,117.16,91.74
2018,12,21,10,15,37.0,142.5,1.4,15.55,156.5,119.78,93.78
2018,12,21,10,30,10.0,141.0,1.5,15.8,145.0,121.45,96.03
2018,12,21,10,45,38.5,165.0,1.65,16.05,182.5,144.99,114.04
2018,12,21,11,0,67.0,189.0,1.8,16.3,220.0,174.25,136.85
2018,12,21,11,15,145.0,189.0,1.85,16.55,258.0,201.46,156.69
2018,12,21,11,30,223.0,189.0,1.9,16.8,296.0,236.5,183.71
2018,12,21,11,45,375.5,160.5,1.95,17.0,342.5,281.59,218.22
2018,12,21,12,0,528.0,132.0,2.0,17.2,389.0,334.16,259.79
2018,12,21,12,15,318.0,170.0,2.05,17.25,324.5,296.7,234.14
2018,12,21,12,30,108.0,208.0,2.1,17.3,260.0,239.99,191.01
2018,12,21,12,45,88.0,195.0,2.15,17.35,237.0,223.67,178.64
2018,12,21,13,0,68.0,182.0,2.2,17.4,214.0,205.49,164.38
2018,12,21,13,15,47.0,169.5,2.2,17.35,191.0,185.65,148.58
2018,12,21,13,30,26.0,157.0,2.2,17.3,168.0,164.43,131.4
2018,12,21,13,45,176.0,144.0,2.2,17.2,214.5,247.54,201.3
2018,12,21,14,0,326.0,131.0,2.2,17.1,261.0,335.54,273.86
2018,12,21,14,15,258.5,135.0,2.1,16.85,233.0,306.72,250.45
2018,12,21,14,30,191.0,139.0,2.0,16.6,205.0,266.5,217.93
2018,12,21,14,45,249.0,120.5,1.9,16.35,197.5,294.72,242.04
2018,12,21,15,0,307.0,102.0,1.8,16.1,190.0,311.18,256.11
2018,12,21,15,15,294.5,88.5,1.8,16.1,163.0,301.96,247.98
2018,12,21,15,30,282.0,75.0,1.8,16.1,136.0,279.69,228.94
2018,12,21,15,45,240.5,61.0,1.35,14.55,105.5,238.89,194.51
2018,12,21,16,0,199.0,47.0,0.9,13.0,75.0,198.04,158.76
2018,12,21,16,15,162.5,34.0,0.95,12.5,51.5,162.22,122.03
2018,12,21,16,30,126.0,21.0,1.0,12.0,28.0,113.84,15.19
2018,12,21,16,45,68.0,11.0,1.05,11.55,14.5,44.55,0.0
2018,12,21,17,0,10.0,1.0,1.1,11.1,1.0,0.0,0.0
2018,12,21,17,15,5.0,0.5,1.15,10.95,0.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,7,15,80.0,6.5,0.65,7.85,8.5,0.0,0.0
2018,12,22,7,30,160.0,13.0,0.7,8.1,17.0,11.82,0.0
2018,12,22,7,45,314.0,22.0,0.7,8.4,49.0,18.21,2.88
2018,12,22,8,0,468.0,31.0,0.7,8.7,81.0,27.62,17.96
2018,12,22,8,15,480.0,39.5,0.8,9.2,110.5,31.44,22.36
2018,12,22,8,30,492.0,48.0,0.9,9.7,140.0,37.39,28.07
2018,12,22,8,45,377.0,71.5,1.0,10.25,151.5,53.52,42.77
2018,12,22,9,0,262.0,95.0,1.1,10.8,163.0,72.1,59.5
2018,12,22,9,15,388.5,94.0,1.1,11.2,211.5,68.23,56.01
2018,12,22,9,30,515.0,93.0,1.1,11.6,260.0,68.38,56.07
2018,12,22,9,45,672.5,77.0,1.1,12.05,318.0,54.96,43.94
2018,12,22,10,0,830.0,61.0,1.1,12.5,376.0,78.81,41.85
2018,12,22,10,15,803.0,70.5,1.0,12.9,392.5,127.89,70.53
2018,12,22,10,30,776.0,80.0,0.9,13.3,409.0,173.68,105.91
2018,12,22,10,45,695.5,100.5,0.85,13.65,405.5,211.5,141.29
2018,12,22,11,0,615.0,121.0,0.8,14.0,402.0,245.57,174.67
2018,12,22,11,15,594.0,129.0,0.8,14.15,406.5,277.48,204.18
2018,12,22,11,30,573.0,137.0,0.8,14.3,411.0,306.65,231.11
2018,12,22,11,45,531.5,149.0,0.8,14.5,405.0,326.42,250.39
2018,12,22,12,0,490.0,161.0,0.8,14.7,399.0,344.71,267.71
2018,12,22,12,15,408.0,178.0,0.9,14.95,375.5,346.42,272.02
2018,12,22,12,30,326.0,195.0,1.0,15.2,352.0,337.11,266.91
2018,12,22,12,45,360.5,183.0,1.05,15.4,354.0,355.99,283.07
2018,12,22,13,0,395.0,171.0,1.1,15.6,356.0,382.35,304.78
2018,12,22,13,15,362.5,170.0,1.15,15.7,335.0,369.5,295.96
2018,12,22,13,30,330.0,169.0,1.2,15.8,314.0,361.47,290.74
2018,12,22,13,45,299.5,162.0,1.2,15.85,288.0,346.04,279.44
2018,12,22,14,0,269.0,155.0,1.2,15.9,262.0,328.6,266.31
2018,12,22,14,15,144.5,134.5,1.15,15.65,191.5,228.34,185.84
2018,12,22,14,30,20.0,114.0,1.1,15.4,121.0,118.26,94.43
2018,12,22,14,45,32.0,103.5,1.05,15.2,113.5,123.04,99.08
2018,12,22,15,0,44.0,93.0,1.0,15.0,106.0,120.96,97.64
2018,12,22,15,15,33.0,79.0,1.0,15.0,88.0,100.54,80.23
2018,12,22,15,30,22.0,65.0,1.0,15.0,70.0,79.83,62.38
2018,12,22,15,45,17.5,52.0,0.95,13.5,55.5,64.0,48.86
2018,12,22,16,0,13.0,39.0,0.9,12.0,41.0,47.82,34.72
2018,12,22,16,15,16.5,27.5,0.9,11.6,29.0,37.8,24.7
2018,12,22,16,30,20.0,16.0,0.9,11.2,17.0,31.66,2.27
2018,12,22,16,45,18.0,9.5,0.95,10.8,9.5,17.8,0.0
2018,12,22,17,0,16.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,22,17,15,8.0,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,7,15,42.5,5.5,0.5,9.5,6.5,0.0,0.0
2018,12,23,7,30,85.0,11.0,0.5,9.8,13.0,10.01,0.0
2018,12,23,7,45,174.0,23.5,0.45,10.15,38.5,18.54,2.26
2018,12,23,8,0,263.0,36.0,0.4,10.5,64.0,28.11,18.18
2018,12,23,8,15,320.5,46.5,0.4,11.0,95.5,35.85,26.08
2018,12,23,8,30,378.0,57.0,0.4,11.5,127.0,43.41,33.23
2018,12,23,8,45,403.5,67.0,0.4,11.95,157.5,50.29,39.61
2018,12,23,9,0,429.0,77.0,0.4,12.4,188.0,57.0,45.7
2018,12,23,9,15,428.5,89.5,0.5,12.85,214.0,65.21,52.99
2018,12,23,9,30,428.0,102.0,0.6,13.3,240.0,73.21,59.97
2018,12,23,9,45,303.0,129.5,0.65,13.8,232.0,95.15,79.11
2018,12,23,10,0,178.0,157.0,0.7,14.3,224.0,125.52,96.38
2018,12,23,10,15,213.5,164.0,0.95,14.8,250.0,146.67,109.14
2018,12,23,10,30,249.0,171.0,1.2,15.3,276.0,168.11,123.85
2018,12,23,10,45,389.0,155.0,1.45,15.85,328.0,196.37,141.08
2018,12,23,11,0,529.0,139.0,1.7,16.4,380.0,237.93,171.05
2018,12,23,11,15,628.0,118.5,1.75,16.6,412.5,276.73,202.02
2018,12,23,11,30,727.0,98.0,1.8,16.8,445.0,319.62,237.35
2018,12,23,11,45,652.0,114.0,1.85,16.95,428.0,339.81,258.67
2018,12,23,12,0,577.0,130.0,1.9,17.1,411.0,353.18,273.5
2018,12,23,12,15,452.0,159.5,1.95,17.15,379.0,347.81,273.03
2018,12,23,12,30,327.0,189.0,2.0,17.2,347.0,331.52,262.69
2018,12,23,12,45,363.0,180.0,2.0,17.3,352.5,353.91,281.64
2018,12,23,13,0,399.0,171.0,2.0,17.4,358.0,383.99,306.34
2018,12,23,13,15,377.5,167.5,2.0,17.3,339.5,374.65,300.38
2018,12,23,13,30,356.0,164.0,2.0,17.2,321.0,370.38,298.25
2018,12,23,13,45,431.0,141.5,2.0,17.15,321.5,408.88,330.13
2018,12,23,14,0,506.0,119.0,2.0,17.1,322.0,438.12,354.62
2018,12,23,14,15,388.5,120.5,1.95,16.85,269.5,378.57,308.04
2018,12,23,14,30,271.0,122.0,1.9,16.6,217.0,304.42,249.11
2018,12,23,14,45,264.5,111.0,1.8,16.3,196.0,292.21,240.11
2018,12,23,15,0,258.0,100.0,1.7,16.0,175.0,278.89,229.58
2018,12,23,15,15,246.0,89.5,1.7,16.0,153.0,261.96,215.48
2018,12,23,15,30,234.0,79.0,1.7,16.0,131.0,244.44,200.3
2018,12,23,15,45,311.0,59.5,1.3,14.5,113.5,277.75,226.76
2018,12,23,16,0,388.0,40.0,0.9,13.0,96.0,298.87,240.4
2018,12,23,16,15,340.5,31.0,0.9,12.55,68.0,257.8,196.75
2018,12,23,16,30,293.0,22.0,0.9,12.1,40.0,205.79,57.14
2018,12,23,16,45,158.0,12.5,0.95,11.7,21.0,91.87,0.0
2018,12,23,17,0,23.0,3.0,1.0,11.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,1.0,11.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,24,7,15,41.5,5.5,1.3,10.1,6.5,0.0,0.0
2018,12,24,7,30,83.0,11.0,1.4,10.7,13.0,10.01,0.0
2018,12,24,7,45,136.5,21.0,1.45,11.3,32.0,16.51,0.69
2018,12,24,8,0,190.0,31.0,1.5,11.9,51.0,24.06,14.54
2018,12,24,8,15,103.5,45.5,1.7,12.25,57.0,36.12,26.08
2018,12,24,8,30,17.0,60.0,1.9,12.6,63.0,49.95,38.77
2018,12,24,8,45,54.5,78.5,2.05,13.0,92.0,64.11,51.64
2018,12,24,9,0,92.0,97.0,2.2,13.4,121.0,75.44,61.83
2018,12,24,9,15,78.0,99.0,2.3,13.8,121.5,77.54,63.69
2018,12,24,9,30,64.0,101.0,2.4,14.2,122.0,82.87,68.32
2018,12,24,9,45,41.0,99.0,2.5,14.6,113.0,82.05,67.44
2018,12,24,10,0,18.0,97.0,2.6,15.0,104.0,82.15,63.86
2018,12,24,10,15,55.5,136.5,2.7,15.35,159.5,116.78,90.88
2018,12,24,10,30,93.0,176.0,2.8,15.7,215.0,155.24,120.51
2018,12,24,10,45,57.5,151.5,2.9,16.05,176.0,137.89,107.54
2018,12,24,11,0,22.0,127.0,3.0,16.4,137.0,114.62,89.73
2018,12,24,11,15,16.5,136.5,3.15,16.5,144.0,123.47,97.29
2018,12,24,11,30,11.0,146.0,3.3,16.6,151.0,131.07,103.69
2018,12,24,11,45,12.5,144.0,3.4,16.75,150.0,130.93,103.53
2018,12,24,12,0,14.0,142.0,3.5,16.9,149.0,130.78,103.39
2018,12,24,12,15,7.0,134.0,3.5,16.75,137.5,121.69,96.07
2018,12,24,12,30,0.0,126.0,3.5,16.6,126.0,111.95,88.14
2018,12,24,12,45,0.0,120.0,3.55,16.45,120.0,106.85,84.02
2018,12,24,13,0,0.0,114.0,3.6,16.3,114.0,101.67,79.83
2018,12,24,13,15,0.0,103.0,3.45,16.05,103.0,91.81,71.76
2018,12,24,13,30,0.0,92.0,3.3,15.8,92.0,81.84,63.57
2018,12,24,13,45,9.0,100.5,3.2,15.5,104.0,95.19,75.08
2018,12,24,14,0,18.0,109.0,3.1,15.2,116.0,109.26,87.23
2018,12,24,14,15,21.0,95.5,3.0,15.1,103.0,103.52,82.64
2018,12,24,14,30,24.0,82.0,2.9,15.0,90.0,92.46,73.54
2018,12,24,14,45,18.5,71.5,2.85,14.85,77.5,79.17,62.32
2018,12,24,15,0,13.0,61.0,2.8,14.7,65.0,65.65,50.77
2018,12,24,15,15,6.5,38.5,2.8,14.7,40.5,37.83,26.89
2018,12,24,15,30,0.0,16.0,2.8,14.7,16.0,14.06,6.37
2018,12,24,15,45,0.0,11.5,2.9,14.6,11.5,10.09,2.91
2018,12,24,16,0,0.0,7.0,3.0,14.5,7.0,6.14,0.0
2018,12,24,16,15,4.5,5.5,3.2,14.45,6.0,7.4,0.3
2018,12,24,16,30,9.0,4.0,3.4,14.4,5.0,8.85,0.0
2018,12,24,16,45,9.0,3.0,3.65,14.35,3.5,7.32,0.0
2018,12,24,17,0,9.0,2.0,3.9,14.3,2.0,0.0,0.0
2018,12,24,17,15,4.5,1.0,3.8,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.0,1.3,6.75,7.5,0.0,0.0
2018,12,25,7,30,128.0,12.0,1.4,7.5,15.0,10.91,0.0
2018,12,25,7,45,275.5,21.5,1.5,8.3,45.0,17.82,0.59
2018,12,25,8,0,423.0,31.0,1.6,9.1,75.0,25.32,15.75
2018,12,25,8,15,512.0,37.0,1.8,9.7,114.0,29.44,20.45
2018,12,25,8,30,601.0,43.0,2.0,10.3,153.0,36.67,27.28
2018,12,25,8,45,658.0,46.0,2.2,10.85,193.0,38.37,29.01
2018,12,25,9,0,715.0,49.0,2.4,11.4,233.0,40.2,30.73
2018,12,25,9,15,746.0,52.5,2.55,11.9,269.5,42.41,32.71
2018,12,25,9,30,777.0,56.0,2.7,12.4,306.0,44.63,34.64
2018,12,25,9,45,798.0,59.0,2.9,12.9,338.5,46.39,36.13
2018,12,25,10,0,819.0,62.0,3.1,13.4,371.0,75.28,40.88
2018,12,25,10,15,836.5,63.5,3.3,13.7,398.5,121.3,64.33
2018,12,25,10,30,854.0,65.0,3.5,14.0,426.0,172.62,101.99
2018,12,25,10,45,867.5,65.5,3.65,14.35,447.0,217.73,139.79
2018,12,25,11,0,881.0,66.0,3.8,14.7,468.0,262.59,179.92
2018,12,25,11,15,888.5,66.5,3.9,14.9,481.5,305.37,219.58
2018,12,25,11,30,896.0,67.0,4.0,15.1,495.0,346.97,258.31
2018,12,25,11,45,902.0,67.0,4.1,15.25,502.0,386.2,294.82
2018,12,25,12,0,908.0,67.0,4.2,15.4,509.0,423.75,329.42
2018,12,25,12,15,907.0,67.0,4.2,15.55,507.5,456.46,359.44
2018,12,25,12,30,906.0,67.0,4.2,15.7,506.0,486.69,386.81
2018,12,25,12,45,900.5,67.0,4.25,15.8,496.5,512.15,410.06
2018,12,25,13,0,895.0,67.0,4.3,15.9,487.0,534.7,430.53
2018,12,25,13,15,888.0,66.0,4.3,15.95,470.5,552.41,446.77
2018,12,25,13,30,881.0,65.0,4.3,16.0,454.0,567.02,460.25
2018,12,25,13,45,870.0,64.0,4.3,16.0,431.5,576.27,469.35
2018,12,25,14,0,859.0,63.0,4.3,16.0,409.0,582.36,475.71
2018,12,25,14,15,840.5,61.0,4.15,15.85,379.0,583.68,477.79
2018,12,25,14,30,822.0,59.0,4.0,15.7,349.0,578.13,474.42
2018,12,25,14,45,794.0,57.0,3.85,15.5,314.0,563.77,463.79
2018,12,25,15,0,766.0,55.0,3.7,15.3,279.0,546.48,450.26
2018,12,25,15,15,725.5,51.5,3.7,15.3,240.0,517.22,426.45
2018,12,25,15,30,685.0,48.0,3.7,15.3,201.0,485.67,399.65
2018,12,25,15,45,622.0,43.0,3.0,13.9,160.5,437.35,358.68
2018,12,25,16,0,559.0,38.0,2.3,12.5,120.0,387.88,314.45
2018,12,25,16,15,452.0,31.5,2.15,11.9,83.5,320.48,248.83
2018,12,25,16,30,345.0,25.0,2.0,11.3,47.0,237.76,93.35
2018,12,25,16,45,186.5,14.0,1.9,10.7,24.5,108.12,0.0
2018,12,25,17,0,28.0,3.0,1.8,10.1,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,1.75,9.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,26,7,15,36.5,5.5,1.1,7.25,6.0,0.0,0.0
2018,12,26,7,30,73.0,11.0,1.0,7.8,12.0,10.01,0.0
2018,12,26,7,45,142.0,23.5,0.95,8.35,35.0,18.54,0.12
2018,12,26,8,0,211.0,36.0,0.9,8.9,58.0,28.06,18.04
2018,12,26,8,15,264.0,48.0,1.1,9.6,88.0,36.91,27.07
2018,12,26,8,30,317.0,60.0,1.3,10.3,118.0,45.54,35.21
2018,12,26,8,45,279.5,68.5,1.55,11.0,128.5,50.98,40.3
2018,12,26,9,0,242.0,77.0,1.8,11.7,139.0,59.57,48.08
2018,12,26,9,15,151.0,95.5,2.05,12.05,136.0,75.57,62.39
2018,12,26,9,30,60.0,114.0,2.3,12.4,133.0,91.47,76.45
2018,12,26,9,45,166.0,130.5,2.55,12.75,191.5,99.67,83.54
2018,12,26,10,0,272.0,147.0,2.8,13.1,250.0,117.02,88.42
2018,12,26,10,15,387.5,138.5,2.95,13.35,296.0,135.33,94.05
2018,12,26,10,30,503.0,130.0,3.1,13.6,342.0,167.65,113.55
2018,12,26,10,45,582.5,119.5,3.2,13.85,376.5,202.94,139.84
2018,12,26,11,0,662.0,109.0,3.3,14.1,411.0,242.44,171.8
2018,12,26,11,15,750.0,94.5,3.2,14.25,446.0,286.32,208.54
2018,12,26,11,30,838.0,80.0,3.1,14.4,481.0,337.73,252.23
2018,12,26,11,45,867.5,75.0,3.05,14.55,494.0,379.23,289.53
2018,12,26,12,0,897.0,70.0,3.0,14.7,507.0,421.62,327.08
2018,12,26,12,15,892.0,71.5,2.95,14.8,505.0,453.89,356.5
2018,12,26,12,30,887.0,73.0,2.9,14.9,503.0,483.52,383.12
2018,12,26,12,45,862.0,77.5,2.85,15.0,489.0,504.97,402.76
2018,12,26,13,0,837.0,82.0,2.8,15.1,475.0,522.19,418.51
2018,12,26,13,15,844.0,78.0,2.8,15.05,463.0,543.83,437.71
2018,12,26,13,30,851.0,74.0,2.8,15.0,451.0,562.93,454.61
2018,12,26,13,45,836.0,72.5,2.8,14.95,427.0,569.59,461.61
2018,12,26,14,0,821.0,71.0,2.8,14.9,403.0,572.96,465.87
2018,12,26,14,15,797.5,69.5,2.65,14.65,372.5,568.06,463.31
2018,12,26,14,30,774.0,68.0,2.5,14.4,342.0,559.94,457.92
2018,12,26,14,45,728.0,67.0,2.35,14.2,304.5,535.71,439.42
2018,12,26,15,0,682.0,66.0,2.2,14.0,267.0,512.37,420.96
2018,12,26,15,15,561.5,67.0,2.2,14.0,217.0,441.29,363.95
2018,12,26,15,30,441.0,68.0,2.2,14.0,167.0,368.44,304.05
2018,12,26,15,45,465.0,55.5,1.65,12.6,141.5,365.76,300.4
2018,12,26,16,0,489.0,43.0,1.1,11.2,116.0,360.74,291.89
2018,12,26,16,15,348.0,34.5,1.1,10.7,78.0,266.38,207.43
2018,12,26,16,30,207.0,26.0,1.1,10.2,40.0,168.05,73.06
2018,12,26,16,45,112.5,14.0,1.15,9.65,21.0,70.4,0.0
2018,12,26,17,0,18.0,2.0,1.2,9.1,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,27,7,15,86.0,6.5,2.2,5.75,8.0,0.0,0.0
2018,12,27,7,30,172.0,13.0,2.5,6.6,16.0,11.82,0.0
2018,12,27,7,45,334.5,20.5,2.8,7.45,47.5,18.59,0.0
2018,12,27,8,0,497.0,28.0,3.1,8.3,79.0,24.85,15.27
2018,12,27,8,15,578.0,33.5,3.45,8.9,119.0,29.0,20.08
2018,12,27,8,30,659.0,39.0,3.8,9.5,159.0,33.19,24.21
2018,12,27,8,45,708.5,42.0,4.15,10.15,199.0,35.06,26.08
2018,12,27,9,0,758.0,45.0,4.5,10.8,239.0,37.01,27.9
2018,12,27,9,15,787.5,48.5,4.75,11.2,276.5,39.33,30.0
2018,12,27,9,30,817.0,52.0,5.0,11.6,314.0,46.61,36.53
2018,12,27,9,45,835.5,55.0,5.25,12.05,347.0,49.04,38.61
2018,12,27,10,0,854.0,58.0,5.5,12.5,380.0,76.64,42.67
2018,12,27,10,15,872.5,59.0,5.65,12.8,408.0,123.68,65.72
2018,12,27,10,30,891.0,60.0,5.8,13.1,436.0,171.36,99.96
2018,12,27,10,45,902.5,60.5,5.95,13.4,457.0,217.8,139.25
2018,12,27,11,0,914.0,61.0,6.1,13.7,478.0,263.76,180.97
2018,12,27,11,15,920.5,61.5,6.15,13.85,491.5,307.71,222.39
2018,12,27,11,30,927.0,62.0,6.2,14.0,505.0,350.34,262.84
2018,12,27,11,45,931.0,61.5,6.25,14.15,511.5,389.64,300.26
2018,12,27,12,0,935.0,61.0,6.3,14.3,518.0,427.02,335.52
2018,12,27,12,15,933.5,61.5,6.25,14.35,516.5,460.98,367.41
2018,12,27,12,30,932.0,62.0,6.2,14.4,515.0,492.39,396.55
2018,12,27,12,45,927.0,62.0,6.2,14.45,505.5,518.93,421.25
2018,12,27,13,0,922.0,62.0,6.2,14.5,496.0,542.5,443.07
2018,12,27,13,15,914.0,61.5,6.15,14.45,479.5,560.92,460.41
2018,12,27,13,30,906.0,61.0,6.1,14.4,463.0,576.14,474.85
2018,12,27,13,45,893.5,60.0,6.05,14.3,439.5,585.05,484.04
2018,12,27,14,0,881.0,59.0,6.0,14.2,416.0,590.66,490.31
2018,12,27,14,15,863.5,57.5,5.85,14.0,386.5,589.49,490.84
2018,12,27,14,30,846.0,56.0,5.7,13.8,357.0,585.15,488.48
2018,12,27,14,45,821.0,53.5,5.6,13.6,321.5,576.5,482.23
2018,12,27,15,0,796.0,51.0,5.5,13.4,286.0,560.58,469.66
2018,12,27,15,15,757.5,48.0,5.5,13.4,247.0,533.19,446.84
2018,12,27,15,30,719.0,45.0,5.5,13.4,208.0,503.46,420.94
2018,12,27,15,45,657.5,40.5,4.95,12.45,167.0,456.5,379.93
2018,12,27,16,0,596.0,36.0,4.4,11.5,126.0,408.44,335.87
2018,12,27,16,15,492.0,30.5,4.25,11.0,88.5,334.88,265.28
2018,12,27,16,30,388.0,25.0,4.1,10.5,51.0,263.66,129.58
2018,12,27,16,45,211.0,14.5,4.0,10.0,27.0,121.61,0.0
2018,12,27,17,0,34.0,4.0,3.9,9.5,3.0,0.0,0.0
2018,12,27,17,15,17.0,2.0,3.8,9.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.2,3.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.15,3.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,28,7,15,86.5,6.5,2.15,3.6,8.0,0.0,0.0
2018,12,28,7,30,173.0,13.0,2.3,4.3,16.0,11.82,0.0
2018,12,28,7,45,229.5,22.5,2.4,5.0,38.5,18.85,0.0
2018,12,28,8,0,286.0,32.0,2.5,5.7,61.0,26.1,16.49
2018,12,28,8,15,386.5,41.5,2.65,6.25,100.0,33.23,24.1
2018,12,28,8,30,487.0,51.0,2.8,6.8,139.0,40.24,30.88
2018,12,28,8,45,579.0,52.0,2.9,7.4,181.5,39.86,30.77
2018,12,28,9,0,671.0,53.0,3.0,8.0,224.0,43.55,34.21
2018,12,28,9,15,655.5,64.0,3.15,8.6,252.0,47.37,37.67
2018,12,28,9,30,640.0,75.0,3.3,9.2,280.0,54.65,44.2
2018,12,28,9,45,760.0,64.0,3.4,9.85,332.5,50.22,40.04
2018,12,28,10,0,880.0,53.0,3.5,10.5,385.0,72.68,39.65
2018,12,28,10,15,895.0,54.5,3.5,10.95,412.5,120.98,63.15
2018,12,28,10,30,910.0,56.0,3.5,11.4,440.0,169.61,98.04
2018,12,28,10,45,899.5,61.0,3.5,11.8,456.0,216.76,138.7
2018,12,28,11,0,889.0,66.0,3.5,12.2,472.0,261.61,180.03
2018,12,28,11,15,913.0,62.0,3.55,12.45,489.5,305.34,220.21
2018,12,28,11,30,937.0,58.0,3.6,12.7,507.0,349.0,260.57
2018,12,28,11,45,938.0,59.0,3.65,12.9,513.0,389.06,298.24
2018,12,28,12,0,939.0,60.0,3.7,13.1,519.0,427.02,333.5
2018,12,28,12,15,934.5,61.0,3.7,13.2,517.0,460.43,364.49
2018,12,28,12,30,930.0,62.0,3.7,13.3,515.0,491.11,392.56
2018,12,28,12,45,921.0,64.0,3.65,13.4,506.0,517.84,416.77
2018,12,28,13,0,912.0,66.0,3.6,13.5,497.0,541.49,437.95
2018,12,28,13,15,905.0,65.0,3.55,13.5,480.5,559.86,454.75
2018,12,28,13,30,898.0,64.0,3.5,13.5,464.0,575.09,468.73
2018,12,28,13,45,887.5,62.5,3.4,13.5,441.0,584.61,477.83
2018,12,28,14,0,877.0,61.0,3.3,13.5,418.0,590.88,484.11
2018,12,28,14,15,859.5,59.0,3.15,13.3,388.0,589.22,484.14
2018,12,28,14,30,842.0,57.0,3.0,13.1,358.0,584.36,481.35
2018,12,28,14,45,817.0,54.5,2.8,12.85,323.0,575.78,475.02
